Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,209.5,16.0,0.7,1.5,37.0,11.87,0.0
2016,1,1,8,0,419.0,32.0,0.7,2.0,74.0,24.84,16.18
2016,1,1,8,15,507.5,39.5,0.65,2.5,115.5,29.34,21.19
2016,1,1,8,30,596.0,47.0,0.6,3.0,157.0,33.72,25.58
2016,1,1,8,45,648.5,52.5,0.55,3.5,198.0,57.85,31.64
2016,1,1,9,0,701.0,58.0,0.5,4.0,239.0,100.5,55.33
2016,1,1,9,15,736.0,61.5,0.45,4.5,277.5,139.92,83.32
2016,1,1,9,30,771.0,65.0,0.4,5.0,316.0,181.39,116.95
2016,1,1,9,45,779.0,72.0,0.4,6.0,348.0,222.37,152.98
2016,1,1,10,0,787.0,79.0,0.4,7.0,380.0,262.64,188.82
2016,1,1,10,15,590.5,119.0,0.4,7.0,354.0,273.75,207.25
2016,1,1,10,30,394.0,159.0,0.4,7.0,328.0,270.47,211.9
2016,1,1,10,45,432.0,160.0,0.45,7.5,353.5,299.67,236.32
2016,1,1,11,0,470.0,161.0,0.5,8.0,379.0,330.17,261.38
2016,1,1,11,15,354.5,187.5,0.5,8.0,355.0,323.12,258.1
2016,1,1,11,30,239.0,214.0,0.5,8.0,331.0,308.69,248.21
2016,1,1,11,45,274.5,212.0,0.55,8.5,348.0,331.01,266.29
2016,1,1,12,0,310.0,210.0,0.6,9.0,365.0,353.21,283.92
2016,1,1,12,15,410.0,188.5,0.6,9.0,392.5,390.08,313.48
2016,1,1,12,30,510.0,167.0,0.6,9.0,420.0,426.52,342.49
2016,1,1,12,45,503.0,167.5,0.65,9.0,413.5,430.61,346.31
2016,1,1,13,0,496.0,168.0,0.7,9.0,407.0,432.98,348.99
2016,1,1,13,15,488.5,163.5,0.7,9.0,392.5,428.31,345.92
2016,1,1,13,30,481.0,159.0,0.7,9.0,378.0,421.95,341.48
2016,1,1,13,45,488.5,146.5,0.75,9.0,359.5,413.43,335.74
2016,1,1,14,0,496.0,134.0,0.8,9.0,341.0,403.01,328.32
2016,1,1,14,15,361.5,142.5,0.75,9.0,287.5,341.38,278.99
2016,1,1,14,30,227.0,151.0,0.7,9.0,234.0,276.96,227.02
2016,1,1,14,45,217.0,138.0,0.7,9.0,211.5,256.51,210.77
2016,1,1,15,0,207.0,125.0,0.7,9.0,189.0,235.62,193.53
2016,1,1,15,15,196.5,109.5,0.7,8.5,163.5,211.33,173.43
2016,1,1,15,30,186.0,94.0,0.7,8.0,138.0,186.81,152.58
2016,1,1,15,45,167.5,77.5,0.7,7.5,111.5,157.85,127.48
2016,1,1,16,0,149.0,61.0,0.7,7.0,85.0,129.3,102.14
2016,1,1,16,15,117.0,44.0,0.65,6.5,59.5,96.15,72.5
2016,1,1,16,30,85.0,27.0,0.6,6.0,34.0,62.75,38.08
2016,1,1,16,45,42.5,13.5,0.55,6.0,17.0,24.24,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,46.5,18.0,1.1,4.0,22.5,15.28,1.24
2016,1,2,8,0,93.0,36.0,1.1,5.0,45.0,29.69,20.11
2016,1,2,8,15,114.5,53.5,1.1,5.5,70.0,43.21,33.34
2016,1,2,8,30,136.0,71.0,1.1,6.0,95.0,56.29,45.7
2016,1,2,8,45,150.0,87.5,1.15,6.5,120.5,78.17,59.4
2016,1,2,9,0,164.0,104.0,1.2,7.0,146.0,101.83,76.64
2016,1,2,9,15,170.5,120.0,1.2,7.5,169.5,125.4,95.39
2016,1,2,9,30,177.0,136.0,1.2,8.0,193.0,149.41,115.25
2016,1,2,9,45,184.5,149.0,1.3,9.0,214.5,171.53,133.6
2016,1,2,10,0,192.0,162.0,1.4,10.0,236.0,193.95,152.25
2016,1,2,10,15,171.0,175.5,1.45,10.0,244.5,209.12,166.2
2016,1,2,10,30,150.0,189.0,1.5,10.0,253.0,222.53,178.39
2016,1,2,10,45,183.5,197.0,1.55,10.5,279.0,248.3,199.08
2016,1,2,11,0,217.0,205.0,1.6,11.0,305.0,275.75,221.11
2016,1,2,11,15,200.5,212.5,1.6,11.0,307.5,283.92,228.37
2016,1,2,11,30,184.0,220.0,1.6,11.0,310.0,290.74,234.41
2016,1,2,11,45,164.5,223.5,1.65,11.5,305.0,291.19,234.85
2016,1,2,12,0,145.0,227.0,1.7,12.0,300.0,290.38,234.15
2016,1,2,12,15,105.5,221.5,1.65,12.0,274.5,268.02,216.36
2016,1,2,12,30,66.0,216.0,1.6,12.0,249.0,245.48,198.25
2016,1,2,12,45,270.5,193.0,1.6,12.5,324.0,334.58,270.92
2016,1,2,13,0,475.0,170.0,1.6,13.0,399.0,424.61,342.11
2016,1,2,13,15,302.5,187.0,1.6,13.0,331.0,351.87,284.1
2016,1,2,13,30,130.0,204.0,1.6,13.0,263.0,277.52,224.32
2016,1,2,13,45,99.5,190.5,1.6,13.0,234.5,244.9,198.5
2016,1,2,14,0,69.0,177.0,1.6,13.0,206.0,215.88,175.08
2016,1,2,14,15,34.5,140.5,1.5,12.5,155.0,160.1,129.62
2016,1,2,14,30,0.0,104.0,1.4,12.0,104.0,102.05,81.37
2016,1,2,14,45,0.0,94.0,1.35,12.0,94.0,92.28,73.34
2016,1,2,15,0,0.0,84.0,1.3,12.0,84.0,82.49,65.13
2016,1,2,15,15,0.0,72.5,1.25,11.0,72.5,71.12,55.68
2016,1,2,15,30,0.0,61.0,1.2,10.0,61.0,59.71,46.01
2016,1,2,15,45,0.0,49.0,1.15,9.5,49.0,47.71,35.58
2016,1,2,16,0,0.0,37.0,1.1,9.0,37.0,35.74,25.02
2016,1,2,16,15,0.0,26.0,1.15,8.5,26.0,25.1,15.48
2016,1,2,16,30,0.0,15.0,1.2,8.0,15.0,14.47,5.09
2016,1,2,16,45,0.0,7.5,1.25,8.0,7.5,7.37,0.0
2016,1,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,45,85.5,18.0,1.65,7.5,26.5,13.9,0.4
2016,1,3,8,0,171.0,36.0,1.7,8.0,53.0,27.83,18.21
2016,1,3,8,15,209.0,51.5,1.7,8.5,82.5,39.25,29.38
2016,1,3,8,30,247.0,67.0,1.7,9.0,112.0,50.27,39.74
2016,1,3,8,45,269.5,81.5,1.7,9.5,142.0,73.98,52.74
2016,1,3,9,0,292.0,96.0,1.7,10.0,172.0,102.19,71.25
2016,1,3,9,15,304.5,110.5,1.7,10.0,200.0,130.97,93.39
2016,1,3,9,30,317.0,125.0,1.7,10.0,228.0,160.54,117.79
2016,1,3,9,45,330.5,135.0,1.7,10.5,252.5,187.14,140.24
2016,1,3,10,0,344.0,145.0,1.7,11.0,277.0,214.24,163.42
2016,1,3,10,15,348.0,156.5,1.7,11.0,298.0,240.44,186.46
2016,1,3,10,30,352.0,168.0,1.7,11.0,319.0,266.3,209.04
2016,1,3,10,45,346.5,178.0,1.7,11.5,333.0,287.09,227.01
2016,1,3,11,0,341.0,188.0,1.7,12.0,347.0,306.81,243.73
2016,1,3,11,15,377.0,187.0,1.75,12.0,368.0,332.0,264.72
2016,1,3,11,30,413.0,186.0,1.8,12.0,389.0,358.79,286.91
2016,1,3,11,45,332.0,203.5,1.85,12.5,368.0,349.17,279.91
2016,1,3,12,0,251.0,221.0,1.9,13.0,347.0,336.35,269.97
2016,1,3,12,15,391.5,192.0,1.9,13.0,387.5,382.9,307.85
2016,1,3,12,30,532.0,163.0,1.9,13.0,428.0,434.49,349.25
2016,1,3,12,45,544.5,156.5,1.9,13.5,424.0,441.83,354.88
2016,1,3,13,0,557.0,150.0,1.9,14.0,420.0,447.51,359.38
2016,1,3,13,15,421.5,171.5,1.75,14.0,372.5,402.5,323.66
2016,1,3,13,30,286.0,193.0,1.6,14.0,325.0,351.95,283.39
2016,1,3,13,45,315.5,178.5,1.5,14.0,317.0,353.42,285.23
2016,1,3,14,0,345.0,164.0,1.4,14.0,309.0,353.36,285.47
2016,1,3,14,15,328.5,154.0,1.25,13.5,284.5,333.07,269.71
2016,1,3,14,30,312.0,144.0,1.1,13.0,260.0,312.0,253.2
2016,1,3,14,45,291.0,133.5,1.0,13.0,233.5,287.63,233.42
2016,1,3,15,0,270.0,123.0,0.9,13.0,207.0,263.05,213.19
2016,1,3,15,15,254.0,108.0,0.9,12.5,179.0,235.5,190.76
2016,1,3,15,30,238.0,93.0,0.9,12.0,151.0,207.81,167.59
2016,1,3,15,45,206.5,77.5,0.95,11.5,121.0,173.47,138.47
2016,1,3,16,0,175.0,62.0,1.0,11.0,91.0,140.22,109.66
2016,1,3,16,15,131.5,45.5,1.0,10.5,64.0,102.98,77.18
2016,1,3,16,30,88.0,29.0,1.0,10.0,37.0,67.24,42.66
2016,1,3,16,45,44.0,14.5,1.0,10.0,18.5,25.8,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,1.6,9.5,9.0,8.68,0.0
2016,1,4,8,0,0.0,18.0,1.6,10.0,18.0,17.37,9.15
2016,1,4,8,15,0.0,28.0,1.6,10.0,28.0,27.03,18.39
2016,1,4,8,30,0.0,38.0,1.6,10.0,38.0,36.7,27.44
2016,1,4,8,45,0.0,48.5,1.6,10.5,48.5,46.86,34.84
2016,1,4,9,0,0.0,59.0,1.6,11.0,59.0,56.75,43.39
2016,1,4,9,15,0.0,68.5,1.6,11.0,68.5,65.76,51.16
2016,1,4,9,30,0.0,78.0,1.6,11.0,78.0,74.8,58.85
2016,1,4,9,45,0.0,86.0,1.65,11.5,86.0,82.48,65.19
2016,1,4,10,0,0.0,94.0,1.7,12.0,94.0,90.17,71.46
2016,1,4,10,15,0.0,59.5,1.75,12.0,59.5,57.5,43.65
2016,1,4,10,30,0.0,25.0,1.8,12.0,25.0,24.13,15.1
2016,1,4,10,45,0.0,87.5,1.85,12.5,88.0,84.52,66.32
2016,1,4,11,0,0.0,150.0,1.9,13.0,151.0,143.74,115.33
2016,1,4,11,15,0.0,151.5,1.9,13.0,152.0,145.55,116.56
2016,1,4,11,30,0.0,153.0,1.9,13.0,153.0,147.32,117.92
2016,1,4,11,45,0.0,145.0,1.9,13.5,145.0,139.95,111.57
2016,1,4,12,0,0.0,137.0,1.9,14.0,137.0,132.46,105.19
2016,1,4,12,15,0.0,113.5,1.9,14.0,113.5,109.85,86.54
2016,1,4,12,30,0.0,90.0,1.9,14.0,90.0,87.08,67.68
2016,1,4,12,45,0.0,54.5,1.95,14.0,54.5,52.67,38.94
2016,1,4,13,0,0.0,19.0,2.0,14.0,19.0,18.34,9.95
2016,1,4,13,15,72.5,112.5,2.0,13.5,146.5,151.89,122.91
2016,1,4,13,30,145.0,206.0,2.0,13.0,274.0,287.74,233.97
2016,1,4,13,45,75.0,177.0,2.0,13.0,212.0,217.95,176.76
2016,1,4,14,0,5.0,148.0,2.0,13.0,150.0,148.55,119.47
2016,1,4,14,15,8.5,142.5,1.95,12.5,145.5,145.4,117.45
2016,1,4,14,30,12.0,137.0,1.9,12.0,141.0,142.26,115.26
2016,1,4,14,45,8.0,124.5,1.85,12.0,127.0,128.06,103.48
2016,1,4,15,0,4.0,112.0,1.8,12.0,113.0,113.95,91.71
2016,1,4,15,15,2.0,97.5,1.7,11.5,98.0,98.7,78.99
2016,1,4,15,30,0.0,83.0,1.6,11.0,83.0,83.47,66.09
2016,1,4,15,45,0.0,67.0,1.55,11.0,67.0,67.37,52.11
2016,1,4,16,0,0.0,51.0,1.5,11.0,51.0,51.09,37.84
2016,1,4,16,15,0.0,36.0,1.5,10.5,36.0,35.71,24.26
2016,1,4,16,30,0.0,21.0,1.5,10.0,21.0,20.27,9.83
2016,1,4,16,45,0.0,10.5,1.55,10.0,10.5,10.13,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,16.0,1.45,9.5,16.0,15.45,0.9
2016,1,5,8,0,0.0,32.0,1.5,10.0,32.0,30.18,20.04
2016,1,5,8,15,7.0,49.0,1.55,10.0,50.5,45.35,34.59
2016,1,5,8,30,14.0,66.0,1.6,10.0,69.0,60.32,48.55
2016,1,5,8,45,22.0,82.5,1.65,10.0,88.0,73.57,57.33
2016,1,5,9,0,30.0,99.0,1.7,10.0,107.0,90.62,71.4
2016,1,5,9,15,34.0,114.0,1.7,10.0,124.5,106.85,84.91
2016,1,5,9,30,38.0,129.0,1.7,10.0,142.0,123.45,98.75
2016,1,5,9,45,41.0,142.5,1.7,10.5,157.5,138.96,111.5
2016,1,5,10,0,44.0,156.0,1.7,11.0,173.0,154.69,124.35
2016,1,5,10,15,22.0,82.0,1.75,11.0,90.5,84.77,66.33
2016,1,5,10,30,0.0,8.0,1.8,11.0,8.0,7.72,1.01
2016,1,5,10,45,11.5,94.5,1.85,11.0,100.0,95.18,75.57
2016,1,5,11,0,23.0,181.0,1.9,11.0,192.0,181.43,147.15
2016,1,5,11,15,11.5,142.0,1.95,11.0,147.5,141.23,113.73
2016,1,5,11,30,0.0,103.0,2.0,11.0,103.0,99.51,78.94
2016,1,5,11,45,2.5,136.0,2.05,11.0,137.5,132.44,106.51
2016,1,5,12,0,5.0,169.0,2.1,11.0,172.0,165.72,134.02
2016,1,5,12,15,2.5,134.0,2.1,10.5,135.5,130.96,105.33
2016,1,5,12,30,0.0,99.0,2.1,10.0,99.0,95.82,76.1
2016,1,5,12,45,0.0,99.5,2.1,10.0,99.5,96.35,76.62
2016,1,5,13,0,0.0,100.0,2.1,10.0,100.0,96.88,77.13
2016,1,5,13,15,0.0,96.0,2.05,9.5,96.0,93.01,74.07
2016,1,5,13,30,0.0,92.0,2.0,9.0,92.0,89.13,71.0
2016,1,5,13,45,0.0,64.5,2.0,9.0,64.5,62.35,48.21
2016,1,5,14,0,0.0,37.0,2.0,9.0,37.0,35.73,25.38
2016,1,5,14,15,0.0,64.0,1.95,9.0,64.0,61.86,48.0
2016,1,5,14,30,0.0,91.0,1.9,9.0,91.0,88.71,71.11
2016,1,5,14,45,0.0,82.5,1.85,9.0,82.5,80.38,64.04
2016,1,5,15,0,0.0,74.0,1.8,9.0,74.0,72.05,56.95
2016,1,5,15,15,0.0,64.5,1.7,8.5,64.5,62.68,48.97
2016,1,5,15,30,0.0,55.0,1.6,8.0,55.0,53.29,40.86
2016,1,5,15,45,0.0,44.5,1.55,8.0,44.5,42.99,31.76
2016,1,5,16,0,0.0,34.0,1.5,8.0,34.0,32.83,22.7
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,23.16,14.03
2016,1,5,16,30,0.0,14.0,1.4,7.0,14.0,13.5,4.94
2016,1,5,16,45,0.0,7.0,1.35,7.0,7.0,6.75,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,7,45,1.5,17.5,2.35,10.0,17.5,16.88,1.52
2016,1,6,8,0,3.0,35.0,2.3,10.0,35.0,32.63,22.11
2016,1,6,8,15,21.0,54.5,2.2,9.5,58.0,48.13,37.11
2016,1,6,8,30,39.0,74.0,2.1,9.0,81.0,63.93,51.96
2016,1,6,8,45,54.5,92.5,2.05,9.0,105.0,81.67,63.84
2016,1,6,9,0,70.0,111.0,2.0,9.0,129.0,102.62,80.41
2016,1,6,9,15,81.5,128.0,2.0,9.0,152.5,123.46,97.27
2016,1,6,9,30,93.0,145.0,2.0,9.0,176.0,145.28,115.22
2016,1,6,9,45,109.5,155.5,2.0,9.5,195.5,161.68,128.33
2016,1,6,10,0,126.0,166.0,2.0,10.0,215.0,181.39,144.36
2016,1,6,10,15,63.0,87.0,2.05,10.0,111.5,99.85,78.25
2016,1,6,10,30,0.0,8.0,2.1,10.0,8.0,7.72,1.03
2016,1,6,10,45,0.0,18.0,2.15,10.0,18.0,17.37,9.39
2016,1,6,11,0,0.0,28.0,2.2,10.0,28.0,27.04,17.71
2016,1,6,11,15,0.0,73.5,2.2,10.0,73.5,71.07,55.37
2016,1,6,11,30,0.0,119.0,2.2,10.0,119.0,114.84,92.27
2016,1,6,11,45,63.0,175.0,2.2,10.0,206.5,197.98,161.43
2016,1,6,12,0,126.0,231.0,2.2,10.0,294.0,285.59,232.86
2016,1,6,12,15,104.5,227.5,2.2,10.0,280.0,273.7,223.07
2016,1,6,12,30,83.0,224.0,2.2,10.0,266.0,262.16,213.83
2016,1,6,12,45,41.5,144.0,2.2,10.0,165.0,163.0,132.52
2016,1,6,13,0,0.0,64.0,2.2,10.0,64.0,61.87,47.37
2016,1,6,13,15,0.0,73.0,2.2,10.0,73.0,70.58,54.93
2016,1,6,13,30,0.0,82.0,2.2,10.0,82.0,79.31,62.41
2016,1,6,13,45,0.0,78.5,2.2,10.0,78.5,75.91,59.6
2016,1,6,14,0,0.0,75.0,2.2,10.0,75.0,72.52,56.8
2016,1,6,14,15,10.5,109.5,2.15,9.5,113.5,112.5,91.21
2016,1,6,14,30,21.0,144.0,2.1,9.0,152.0,154.06,126.68
2016,1,6,14,45,16.0,131.0,2.1,9.0,137.0,138.75,113.78
2016,1,6,15,0,11.0,118.0,2.1,9.0,122.0,123.55,100.97
2016,1,6,15,15,6.0,103.5,2.05,8.5,105.5,106.87,86.92
2016,1,6,15,30,1.0,89.0,2.0,8.0,89.0,90.36,72.8
2016,1,6,15,45,0.5,72.0,1.95,8.0,72.0,72.99,57.61
2016,1,6,16,0,0.0,55.0,1.9,8.0,55.0,55.45,42.1
2016,1,6,16,15,0.0,39.0,1.85,7.5,39.0,38.98,27.45
2016,1,6,16,30,0.0,23.0,1.8,7.0,23.0,22.21,11.96
2016,1,6,16,45,0.0,11.5,1.75,7.0,11.5,11.09,0.0
2016,1,6,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,112.0,20.5,0.8,6.5,31.5,15.98,1.34
2016,1,7,8,0,224.0,41.0,0.8,7.0,63.0,32.05,21.98
2016,1,7,8,15,317.0,52.5,0.85,7.5,101.0,40.1,30.32
2016,1,7,8,30,410.0,64.0,0.9,8.0,139.0,47.89,37.8
2016,1,7,8,45,498.5,67.5,0.95,8.5,181.5,66.08,41.61
2016,1,7,9,0,587.0,71.0,1.0,9.0,224.0,99.91,58.3
2016,1,7,9,15,627.5,75.5,1.0,9.0,261.5,136.4,83.94
2016,1,7,9,30,668.0,80.0,1.0,9.0,299.0,175.64,115.36
2016,1,7,9,45,740.0,73.0,1.05,9.5,339.0,215.57,147.88
2016,1,7,10,0,812.0,66.0,1.1,10.0,379.0,257.09,182.95
2016,1,7,10,15,828.5,67.5,1.1,10.0,407.5,294.95,217.5
2016,1,7,10,30,845.0,69.0,1.1,10.0,436.0,332.26,251.28
2016,1,7,10,45,618.5,125.0,1.15,10.0,401.0,334.07,260.35
2016,1,7,11,0,392.0,181.0,1.2,10.0,366.0,320.52,254.79
2016,1,7,11,15,389.5,188.0,1.2,10.0,376.0,339.06,271.01
2016,1,7,11,30,387.0,195.0,1.2,10.0,386.0,356.52,285.88
2016,1,7,11,45,384.0,199.5,1.25,10.5,391.5,370.24,297.2
2016,1,7,12,0,381.0,204.0,1.3,11.0,397.0,382.77,307.39
2016,1,7,12,15,632.5,139.5,1.3,10.5,459.5,455.74,366.54
2016,1,7,12,30,884.0,75.0,1.3,10.0,522.0,528.61,424.94
2016,1,7,12,45,875.0,76.5,1.35,10.0,513.0,535.82,431.23
2016,1,7,13,0,866.0,78.0,1.4,10.0,504.0,541.13,436.41
2016,1,7,13,15,495.0,143.5,1.4,10.0,385.5,415.4,337.76
2016,1,7,13,30,124.0,209.0,1.4,10.0,267.0,280.24,228.23
2016,1,7,13,45,473.5,141.5,1.45,10.0,347.0,404.97,332.22
2016,1,7,14,0,823.0,74.0,1.5,10.0,427.0,517.28,421.64
2016,1,7,14,15,411.5,90.0,1.5,10.0,266.5,314.4,259.32
2016,1,7,14,30,0.0,106.0,1.5,10.0,106.0,103.93,83.25
2016,1,7,14,45,0.0,96.0,1.5,10.0,96.0,94.15,75.48
2016,1,7,15,0,0.0,86.0,1.5,10.0,86.0,84.36,67.23
2016,1,7,15,15,335.5,70.5,1.4,9.5,155.0,237.17,196.37
2016,1,7,15,30,671.0,55.0,1.3,9.0,224.0,357.47,290.73
2016,1,7,15,45,616.5,49.5,1.2,8.5,183.5,314.78,252.69
2016,1,7,16,0,562.0,44.0,1.1,8.0,143.0,271.59,214.23
2016,1,7,16,15,469.5,36.5,1.1,7.5,103.0,215.11,164.65
2016,1,7,16,30,377.0,29.0,1.1,7.0,63.0,163.78,115.03
2016,1,7,16,45,188.5,14.5,1.15,6.5,31.5,76.09,0.0
2016,1,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,10.0,17.5,0.35,5.5,18.5,16.68,1.83
2016,1,8,8,0,20.0,35.0,0.3,6.0,37.0,31.93,22.05
2016,1,8,8,15,34.0,52.5,0.3,6.0,58.0,46.74,36.52
2016,1,8,8,30,48.0,70.0,0.3,6.0,79.0,61.23,50.22
2016,1,8,8,45,57.5,87.0,0.3,6.5,100.5,77.93,61.15
2016,1,8,9,0,67.0,104.0,0.3,7.0,122.0,97.26,76.35
2016,1,8,9,15,71.5,120.0,0.3,7.0,142.0,116.13,91.81
2016,1,8,9,30,76.0,136.0,0.3,7.0,162.0,135.4,107.81
2016,1,8,9,45,77.0,149.5,0.3,7.5,178.0,152.24,121.75
2016,1,8,10,0,78.0,163.0,0.3,8.0,194.0,169.05,135.59
2016,1,8,10,15,43.0,159.0,0.35,8.5,176.5,160.42,129.41
2016,1,8,10,30,8.0,155.0,0.4,9.0,159.0,149.82,121.32
2016,1,8,10,45,134.0,179.5,0.45,9.5,242.5,215.67,173.02
2016,1,8,11,0,260.0,204.0,0.5,10.0,326.0,291.71,232.21
2016,1,8,11,15,187.5,214.0,0.5,10.0,304.0,280.74,224.28
2016,1,8,11,30,115.0,224.0,0.5,10.0,282.0,265.2,212.72
2016,1,8,11,45,147.0,228.0,0.55,10.5,302.5,288.19,231.06
2016,1,8,12,0,179.0,232.0,0.6,11.0,323.0,312.17,249.85
2016,1,8,12,15,146.5,231.5,0.6,11.0,306.0,300.49,240.72
2016,1,8,12,30,114.0,231.0,0.6,11.0,289.0,285.06,228.74
2016,1,8,12,45,140.5,228.0,0.6,11.5,298.5,301.22,241.62
2016,1,8,13,0,167.0,225.0,0.6,12.0,308.0,315.11,252.46
2016,1,8,13,15,164.5,218.0,0.6,12.0,297.5,309.24,248.09
2016,1,8,13,30,162.0,211.0,0.6,12.0,287.0,302.76,243.37
2016,1,8,13,45,184.0,199.5,0.65,12.0,282.0,303.98,245.13
2016,1,8,14,0,206.0,188.0,0.7,12.0,277.0,304.31,246.07
2016,1,8,14,15,143.0,175.0,0.7,11.5,235.0,257.95,209.37
2016,1,8,14,30,80.0,162.0,0.7,11.0,193.0,207.59,168.99
2016,1,8,14,45,73.0,148.0,0.7,10.5,174.5,189.55,154.88
2016,1,8,15,0,66.0,134.0,0.7,10.0,156.0,171.48,140.31
2016,1,8,15,15,60.0,118.0,0.7,9.5,135.5,151.6,123.95
2016,1,8,15,30,54.0,102.0,0.7,9.0,115.0,131.72,107.25
2016,1,8,15,45,43.5,84.5,0.75,9.0,94.0,108.26,87.02
2016,1,8,16,0,33.0,67.0,0.8,9.0,73.0,85.03,66.71
2016,1,8,16,15,17.0,49.5,0.8,8.5,52.5,60.11,44.96
2016,1,8,16,30,1.0,32.0,0.8,8.0,32.0,33.31,21.17
2016,1,8,16,45,0.5,16.0,0.8,8.0,16.0,15.59,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,17.0,1.75,7.0,17.0,16.41,1.82
2016,1,9,8,0,0.0,34.0,1.8,7.0,34.0,31.86,21.81
2016,1,9,8,15,12.0,51.0,1.8,7.0,53.0,46.99,36.51
2016,1,9,8,30,24.0,68.0,1.8,7.0,72.0,59.84,48.71
2016,1,9,8,45,31.0,84.5,1.8,7.5,91.5,75.4,59.3
2016,1,9,9,0,38.0,101.0,1.8,8.0,111.0,92.86,73.57
2016,1,9,9,15,42.5,117.0,1.8,8.0,129.5,110.36,88.18
2016,1,9,9,30,47.0,133.0,1.8,8.0,148.0,128.3,103.23
2016,1,9,9,45,46.0,145.5,1.8,8.5,161.5,142.62,115.23
2016,1,9,10,0,45.0,158.0,1.8,9.0,175.0,156.78,127.0
2016,1,9,10,15,99.5,175.5,1.75,9.0,217.5,190.84,153.94
2016,1,9,10,30,154.0,193.0,1.7,9.0,260.0,227.77,183.49
2016,1,9,10,45,95.0,192.5,1.7,9.0,234.5,214.56,174.03
2016,1,9,11,0,36.0,192.0,1.7,9.0,209.0,195.88,159.56
2016,1,9,11,15,84.5,209.0,1.65,9.0,251.0,233.89,190.51
2016,1,9,11,30,133.0,226.0,1.6,9.0,293.0,275.06,223.8
2016,1,9,11,45,88.0,219.5,1.55,9.0,264.0,252.2,205.32
2016,1,9,12,0,43.0,213.0,1.5,9.0,235.0,227.38,185.16
2016,1,9,12,15,45.0,214.0,1.45,9.0,237.0,231.27,188.48
2016,1,9,12,30,47.0,215.0,1.4,9.0,239.0,235.1,191.66
2016,1,9,12,45,62.5,217.0,1.35,9.5,248.5,246.95,201.15
2016,1,9,13,0,78.0,219.0,1.3,10.0,258.0,259.01,210.76
2016,1,9,13,15,39.0,134.0,1.2,10.0,153.5,153.34,124.3
2016,1,9,13,30,0.0,49.0,1.1,10.0,49.0,47.34,35.04
2016,1,9,13,45,0.0,69.5,1.05,10.0,69.5,67.19,52.17
2016,1,9,14,0,0.0,90.0,1.0,10.0,90.0,87.28,69.31
2016,1,9,14,15,0.0,84.5,0.9,10.0,84.5,81.92,64.82
2016,1,9,14,30,0.0,79.0,0.8,10.0,79.0,76.55,60.37
2016,1,9,14,45,0.0,72.0,0.75,10.0,72.0,69.69,54.61
2016,1,9,15,0,0.0,65.0,0.7,10.0,65.0,62.83,48.81
2016,1,9,15,15,0.0,57.0,0.7,9.5,57.0,55.08,42.26
2016,1,9,15,30,0.0,49.0,0.7,9.0,49.0,47.34,35.62
2016,1,9,15,45,0.0,40.0,0.7,9.0,40.0,38.63,27.96
2016,1,9,16,0,0.0,31.0,0.7,9.0,31.0,29.92,20.23
2016,1,9,16,15,0.0,22.5,0.65,9.0,22.5,21.71,12.86
2016,1,9,16,30,0.0,14.0,0.6,9.0,14.0,13.5,5.32
2016,1,9,16,45,0.0,7.0,0.55,9.0,7.0,6.75,0.0
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,16.0,1.0,6.5,36.5,11.86,0.0
2016,1,10,8,0,400.0,32.0,1.0,7.0,73.0,24.76,15.77
2016,1,10,8,15,487.5,39.5,1.0,7.0,113.5,29.21,20.65
2016,1,10,8,30,575.0,47.0,1.0,7.0,154.0,33.55,24.98
2016,1,10,8,45,634.5,51.0,1.05,7.5,196.0,58.43,32.17
2016,1,10,9,0,694.0,55.0,1.1,8.0,238.0,96.87,51.68
2016,1,10,9,15,728.5,58.5,1.05,8.5,276.5,136.47,79.67
2016,1,10,9,30,763.0,62.0,1.0,9.0,315.0,178.14,113.4
2016,1,10,9,45,793.0,63.0,1.0,9.5,350.0,218.29,148.14
2016,1,10,10,0,823.0,64.0,1.0,10.0,385.0,259.47,184.57
2016,1,10,10,15,591.5,117.0,0.95,10.0,356.5,273.98,206.85
2016,1,10,10,30,360.0,170.0,0.9,10.0,328.0,272.03,213.04
2016,1,10,10,45,258.0,192.0,0.85,10.5,308.0,270.19,214.3
2016,1,10,11,0,156.0,214.0,0.8,11.0,288.0,261.72,209.07
2016,1,10,11,15,261.5,207.5,0.75,11.5,336.5,305.76,243.34
2016,1,10,11,30,367.0,201.0,0.7,12.0,385.0,354.8,281.12
2016,1,10,11,45,633.0,135.5,0.7,12.5,458.0,427.36,337.03
2016,1,10,12,0,899.0,70.0,0.7,13.0,531.0,505.78,396.74
2016,1,10,12,15,898.0,70.0,0.7,13.0,530.0,521.55,409.35
2016,1,10,12,30,897.0,70.0,0.7,13.0,529.0,534.53,420.23
2016,1,10,12,45,473.0,140.0,0.75,13.0,382.0,393.4,313.26
2016,1,10,13,0,49.0,210.0,0.8,13.0,235.0,234.55,187.04
2016,1,10,13,15,24.5,158.5,0.8,13.0,171.0,170.38,136.31
2016,1,10,13,30,0.0,107.0,0.8,13.0,107.0,103.9,81.84
2016,1,10,13,45,0.0,84.0,0.8,13.0,84.0,81.28,63.26
2016,1,10,14,0,0.0,61.0,0.8,13.0,61.0,58.95,44.61
2016,1,10,14,15,29.5,111.0,0.75,12.5,122.5,126.5,101.89
2016,1,10,14,30,59.0,161.0,0.7,12.0,184.0,195.88,159.33
2016,1,10,14,45,55.0,147.0,0.7,12.0,167.0,179.56,145.77
2016,1,10,15,0,51.0,133.0,0.7,12.0,150.0,163.15,132.4
2016,1,10,15,15,46.5,117.0,0.7,11.5,131.5,144.17,116.91
2016,1,10,15,30,42.0,101.0,0.7,11.0,113.0,125.16,101.08
2016,1,10,15,45,34.5,84.5,0.75,10.5,93.0,104.32,83.39
2016,1,10,16,0,27.0,68.0,0.8,10.0,73.0,83.65,65.5
2016,1,10,16,15,14.0,51.0,0.85,9.5,53.5,60.52,45.35
2016,1,10,16,30,1.0,34.0,0.9,9.0,34.0,35.38,23.16
2016,1,10,16,45,0.5,17.0,0.95,9.0,17.0,16.55,0.92
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,0.8,8.5,11.0,10.61,0.0
2016,1,11,8,0,0.0,22.0,0.8,9.0,22.0,21.24,12.63
2016,1,11,8,15,0.0,35.0,0.8,9.0,35.0,33.77,24.55
2016,1,11,8,30,0.0,48.0,0.8,9.0,48.0,45.79,35.8
2016,1,11,8,45,0.0,60.5,0.8,9.5,60.5,57.42,44.12
2016,1,11,9,0,0.0,73.0,0.8,10.0,73.0,69.19,54.26
2016,1,11,9,15,0.0,85.0,0.75,10.0,85.0,80.57,64.02
2016,1,11,9,30,0.0,97.0,0.7,10.0,97.0,92.0,73.68
2016,1,11,9,45,80.5,132.5,0.7,10.5,164.0,138.88,109.67
2016,1,11,10,0,161.0,168.0,0.7,11.0,231.0,192.16,150.84
2016,1,11,10,15,232.0,174.0,0.65,11.5,272.0,224.4,175.22
2016,1,11,10,30,303.0,180.0,0.6,12.0,313.0,263.12,205.21
2016,1,11,10,45,347.5,182.0,0.55,12.5,342.0,293.05,228.73
2016,1,11,11,0,392.0,184.0,0.5,13.0,371.0,324.93,253.68
2016,1,11,11,15,375.5,193.5,0.5,13.0,377.5,340.2,266.68
2016,1,11,11,30,359.0,203.0,0.5,13.0,384.0,353.69,278.08
2016,1,11,11,45,264.0,219.5,0.5,13.5,353.5,335.87,264.64
2016,1,11,12,0,169.0,236.0,0.5,14.0,323.0,311.93,246.09
2016,1,11,12,15,197.0,234.0,0.45,14.0,335.5,328.83,259.59
2016,1,11,12,30,225.0,232.0,0.4,14.0,348.0,345.94,272.88
2016,1,11,12,45,202.5,230.0,0.4,14.0,333.5,336.46,265.71
2016,1,11,13,0,180.0,228.0,0.4,14.0,319.0,325.9,257.86
2016,1,11,13,15,175.5,221.0,0.35,14.0,307.5,319.06,252.78
2016,1,11,13,30,171.0,214.0,0.3,14.0,296.0,311.56,247.13
2016,1,11,13,45,210.5,200.5,0.3,14.0,296.5,320.28,254.71
2016,1,11,14,0,250.0,187.0,0.3,14.0,297.0,332.44,264.69
2016,1,11,14,15,289.5,169.0,0.3,14.0,288.5,333.91,266.36
2016,1,11,14,30,329.0,151.0,0.3,14.0,280.0,333.35,266.39
2016,1,11,14,45,320.0,139.0,0.3,14.0,255.5,312.89,250.43
2016,1,11,15,0,311.0,127.0,0.3,14.0,231.0,291.63,233.68
2016,1,11,15,15,495.0,91.0,0.35,13.5,232.5,337.44,269.85
2016,1,11,15,30,679.0,55.0,0.4,13.0,234.0,368.22,291.87
2016,1,11,15,45,632.5,49.0,0.45,13.0,194.0,325.44,255.68
2016,1,11,16,0,586.0,43.0,0.5,13.0,154.0,283.42,219.5
2016,1,11,16,15,502.0,36.5,0.5,12.5,113.5,231.62,175.07
2016,1,11,16,30,418.0,30.0,0.5,12.0,73.0,182.02,129.94
2016,1,11,16,45,209.0,15.0,0.5,12.0,36.5,86.28,31.74
2016,1,11,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
