Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.05,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,11.0,6.0,5.9,0.0
2016,1,22,7,45,0.0,19.0,2.0,11.5,19.0,18.34,7.44
2016,1,22,8,0,0.0,32.0,2.0,12.0,32.0,30.61,20.88
2016,1,22,8,15,0.0,48.5,2.0,12.0,48.5,45.56,34.8
2016,1,22,8,30,0.0,65.0,2.0,12.0,65.0,60.3,48.38
2016,1,22,8,45,0.0,82.0,2.0,12.0,82.0,75.94,59.49
2016,1,22,9,0,0.0,99.0,2.0,12.0,99.0,91.84,73.1
2016,1,22,9,15,4.0,113.0,1.95,12.0,114.5,105.85,84.74
2016,1,22,9,30,8.0,127.0,1.9,12.0,130.0,120.23,96.56
2016,1,22,9,45,41.0,151.5,1.9,12.5,168.5,148.07,118.22
2016,1,22,10,0,74.0,176.0,1.9,13.0,207.0,181.27,144.34
2016,1,22,10,15,79.5,189.5,1.9,13.0,225.0,199.5,159.23
2016,1,22,10,30,85.0,203.0,1.9,13.0,243.0,218.05,174.37
2016,1,22,10,45,92.5,215.0,1.9,13.5,260.0,236.31,188.82
2016,1,22,11,0,100.0,227.0,1.9,14.0,277.0,254.94,203.46
2016,1,22,11,15,52.5,202.0,1.95,14.0,228.5,215.63,172.29
2016,1,22,11,30,5.0,177.0,2.0,14.0,180.0,172.51,137.5
2016,1,22,11,45,58.0,214.0,2.05,14.0,246.0,234.64,188.01
2016,1,22,12,0,111.0,251.0,2.1,14.0,312.0,299.6,239.93
2016,1,22,12,15,55.5,192.0,2.05,13.5,222.5,216.39,173.52
2016,1,22,12,30,0.0,133.0,2.0,13.0,133.0,128.85,102.1
2016,1,22,12,45,0.0,131.0,1.95,13.0,131.0,127.03,100.8
2016,1,22,13,0,0.0,129.0,1.9,13.0,129.0,125.21,99.35
2016,1,22,13,15,0.0,105.5,1.8,13.0,105.5,102.26,80.42
2016,1,22,13,30,0.0,82.0,1.7,13.0,82.0,79.31,61.4
2016,1,22,13,45,0.0,110.0,1.65,13.0,110.0,106.86,84.51
2016,1,22,14,0,0.0,138.0,1.6,13.0,138.0,135.06,107.97
2016,1,22,14,15,0.0,96.5,1.55,12.5,96.5,93.71,73.84
2016,1,22,14,30,0.0,55.0,1.5,12.0,55.0,53.14,39.88
2016,1,22,14,45,0.0,30.5,1.5,12.0,30.5,29.44,19.72
2016,1,22,15,0,0.0,6.0,1.5,12.0,6.0,5.79,0.0
2016,1,22,15,15,0.0,5.5,1.45,12.0,5.5,5.3,0.0
2016,1,22,15,30,0.0,5.0,1.4,12.0,5.0,4.82,0.0
2016,1,22,15,45,0.0,4.0,1.35,12.0,4.0,3.85,0.0
2016,1,22,16,0,0.0,3.0,1.3,12.0,3.0,2.89,0.0
2016,1,22,16,15,0.0,2.5,1.25,11.5,2.5,2.41,0.0
2016,1,22,16,30,0.0,2.0,1.2,11.0,2.0,1.93,0.0
2016,1,22,16,45,0.0,1.0,1.2,11.0,1.0,0.96,0.0
2016,1,22,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,8.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,9.0,16.0,15.73,0.0
2016,1,23,7,45,143.0,30.5,1.45,9.5,48.0,23.98,12.03
2016,1,23,8,0,286.0,45.0,1.5,10.0,80.0,34.75,24.74
2016,1,23,8,15,376.0,55.5,1.55,10.0,121.0,41.82,31.79
2016,1,23,8,30,466.0,66.0,1.6,10.0,162.0,49.66,39.26
2016,1,23,8,45,493.5,78.5,1.7,10.5,201.0,82.99,52.26
2016,1,23,9,0,521.0,91.0,1.8,11.0,240.0,120.41,76.13
2016,1,23,9,15,562.5,97.0,1.8,11.0,279.0,157.89,104.07
2016,1,23,9,30,604.0,103.0,1.8,11.0,318.0,197.43,136.41
2016,1,23,9,45,306.5,126.5,1.85,11.0,236.0,181.57,136.9
2016,1,23,10,0,9.0,150.0,1.9,11.0,154.0,143.87,116.24
2016,1,23,10,15,376.5,128.5,1.9,11.0,304.5,230.79,179.42
2016,1,23,10,30,744.0,107.0,1.9,11.0,455.0,352.57,272.87
2016,1,23,10,45,497.5,165.5,1.9,11.0,403.0,341.43,269.9
2016,1,23,11,0,251.0,224.0,1.9,11.0,351.0,313.31,251.17
2016,1,23,11,15,290.5,225.5,1.9,11.0,377.0,341.95,274.77
2016,1,23,11,30,330.0,227.0,1.9,11.0,403.0,371.99,299.2
2016,1,23,11,45,165.0,145.0,1.95,11.0,233.0,222.63,180.56
2016,1,23,12,0,0.0,63.0,2.0,11.0,63.0,60.91,46.08
2016,1,23,12,15,0.0,46.0,2.0,11.0,46.0,44.46,32.29
2016,1,23,12,30,0.0,29.0,2.0,11.0,29.0,28.01,18.31
2016,1,23,12,45,0.0,91.5,2.0,11.0,91.5,88.54,69.57
2016,1,23,13,0,0.0,154.0,2.0,11.0,154.0,149.75,120.52
2016,1,23,13,15,3.0,164.5,2.0,11.0,166.0,162.15,130.77
2016,1,23,13,30,6.0,175.0,2.0,11.0,178.0,174.77,141.33
2016,1,23,13,45,3.0,151.0,2.05,11.0,152.5,149.43,120.51
2016,1,23,14,0,0.0,127.0,2.1,11.0,127.0,123.97,99.51
2016,1,23,14,15,0.0,120.5,2.1,10.5,120.5,117.74,94.69
2016,1,23,14,30,0.0,114.0,2.1,10.0,114.0,111.51,89.81
2016,1,23,14,45,168.5,127.5,2.1,10.0,190.5,229.98,191.34
2016,1,23,15,0,337.0,141.0,2.1,10.0,267.0,331.58,275.36
2016,1,23,15,15,312.0,130.5,2.05,10.0,237.5,302.69,250.86
2016,1,23,15,30,287.0,120.0,2.0,10.0,208.0,273.98,226.7
2016,1,23,15,45,438.0,89.5,1.95,10.0,200.5,307.86,253.3
2016,1,23,16,0,589.0,59.0,1.9,10.0,193.0,328.27,266.37
2016,1,23,16,15,512.5,51.5,1.8,9.5,150.0,272.47,217.62
2016,1,23,16,30,436.0,44.0,1.7,9.0,107.0,220.22,171.11
2016,1,23,16,45,306.0,33.0,1.65,8.5,69.5,151.46,109.84
2016,1,23,17,0,176.0,22.0,1.6,8.0,32.0,84.58,17.56
2016,1,23,17,15,88.0,11.0,1.6,8.0,16.0,32.7,0.0
2016,1,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,7,15,54.5,7.0,1.15,6.5,9.0,0.0,0.0
2016,1,24,7,30,109.0,14.0,1.1,7.0,18.0,13.76,0.0
2016,1,24,7,45,236.5,27.5,1.1,7.5,51.5,21.99,11.07
2016,1,24,8,0,364.0,41.0,1.1,8.0,85.0,32.27,22.85
2016,1,24,8,15,447.0,49.5,1.1,8.0,127.0,37.17,27.93
2016,1,24,8,30,530.0,58.0,1.1,8.0,169.0,41.95,32.63
2016,1,24,8,45,453.0,80.0,1.15,8.0,189.5,82.29,52.94
2016,1,24,9,0,376.0,102.0,1.2,8.0,210.0,117.26,80.17
2016,1,24,9,15,410.5,109.5,1.2,8.0,243.5,148.05,103.55
2016,1,24,9,30,445.0,117.0,1.2,8.0,277.0,181.37,130.97
2016,1,24,9,45,366.5,144.0,1.2,8.5,284.5,208.65,158.25
2016,1,24,10,0,288.0,171.0,1.2,9.0,292.0,230.7,180.31
2016,1,24,10,15,263.0,188.0,1.2,9.0,304.5,251.68,199.41
2016,1,24,10,30,238.0,205.0,1.2,9.0,317.0,270.42,216.16
2016,1,24,10,45,241.0,215.5,1.2,9.0,334.0,291.82,234.21
2016,1,24,11,0,244.0,226.0,1.2,9.0,351.0,312.94,251.8
2016,1,24,11,15,248.0,233.5,1.1,9.0,364.0,331.42,266.83
2016,1,24,11,30,252.0,241.0,1.0,9.0,377.0,349.53,281.33
2016,1,24,11,45,210.5,249.0,0.95,9.5,364.0,344.31,276.83
2016,1,24,12,0,169.0,257.0,0.9,10.0,351.0,337.16,270.7
2016,1,24,12,15,511.5,175.5,0.9,10.0,459.0,449.38,361.26
2016,1,24,12,30,854.0,94.0,0.9,10.0,567.0,567.47,453.15
2016,1,24,12,45,871.5,87.0,0.9,10.5,565.0,581.85,463.02
2016,1,24,13,0,889.0,80.0,0.9,11.0,563.0,592.6,471.17
2016,1,24,13,15,645.5,141.5,0.95,11.0,487.5,524.01,418.61
2016,1,24,13,30,402.0,203.0,1.0,11.0,412.0,443.33,356.02
2016,1,24,13,45,441.5,185.0,1.1,11.5,406.0,453.69,365.51
2016,1,24,14,0,481.0,167.0,1.2,12.0,400.0,457.83,369.43
2016,1,24,14,15,658.0,119.0,1.3,11.5,417.0,508.14,411.47
2016,1,24,14,30,835.0,71.0,1.4,11.0,434.0,547.74,444.5
2016,1,24,14,45,806.5,70.0,1.5,11.0,398.5,520.76,423.7
2016,1,24,15,0,778.0,69.0,1.6,11.0,363.0,492.09,401.56
2016,1,24,15,15,747.5,66.0,1.55,10.5,323.5,458.81,375.23
2016,1,24,15,30,717.0,63.0,1.5,10.0,284.0,424.52,347.31
2016,1,24,15,45,668.0,58.5,1.45,9.5,241.0,379.49,309.9
2016,1,24,16,0,619.0,54.0,1.4,9.0,198.0,337.58,273.83
2016,1,24,16,15,548.0,47.5,1.3,8.5,154.5,283.93,227.13
2016,1,24,16,30,477.0,41.0,1.2,8.0,111.0,233.5,181.98
2016,1,24,16,45,361.5,31.0,1.15,7.5,73.0,168.68,123.67
2016,1,24,17,0,246.0,21.0,1.1,7.0,35.0,105.26,34.68
2016,1,24,17,15,123.0,10.5,1.05,7.0,17.5,41.31,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,115.0,6.5,0.95,6.5,10.5,0.0,0.0
2016,1,25,7,30,230.0,13.0,0.9,7.0,21.0,12.78,0.0
2016,1,25,7,45,367.0,22.5,0.85,7.5,57.5,18.51,8.74
2016,1,25,8,0,504.0,32.0,0.8,8.0,94.0,25.69,17.12
2016,1,25,8,15,579.5,38.0,0.8,8.5,138.0,29.12,20.69
2016,1,25,8,30,655.0,44.0,0.8,9.0,182.0,32.52,24.0
2016,1,25,8,45,700.0,48.0,0.85,9.5,225.5,69.84,34.35
2016,1,25,9,0,745.0,52.0,0.9,10.0,269.0,112.06,59.56
2016,1,25,9,15,776.0,55.5,0.9,10.5,309.5,155.18,92.34
2016,1,25,9,30,807.0,59.0,0.9,11.0,350.0,200.05,129.97
2016,1,25,9,45,805.5,67.0,0.95,11.5,382.5,243.09,168.83
2016,1,25,10,0,804.0,75.0,1.0,12.0,415.0,284.68,206.61
2016,1,25,10,15,820.5,77.0,1.0,12.5,445.5,324.62,242.02
2016,1,25,10,30,837.0,79.0,1.0,13.0,476.0,364.1,276.39
2016,1,25,10,45,846.5,81.0,1.0,13.5,499.5,400.22,307.42
2016,1,25,11,0,856.0,83.0,1.0,14.0,523.0,434.94,336.54
2016,1,25,11,15,863.5,84.0,0.95,14.0,539.5,466.21,362.65
2016,1,25,11,30,871.0,85.0,0.9,14.0,556.0,495.59,386.65
2016,1,25,11,45,873.5,86.0,0.9,14.0,565.0,520.43,407.03
2016,1,25,12,0,876.0,87.0,0.9,14.0,574.0,542.85,425.19
2016,1,25,12,15,554.0,171.0,0.9,14.0,479.5,469.36,369.48
2016,1,25,12,30,232.0,255.0,0.9,14.0,385.0,380.31,300.18
2016,1,25,12,45,554.5,170.0,0.9,14.5,474.5,488.16,386.03
2016,1,25,13,0,877.0,85.0,0.9,15.0,564.0,594.93,466.99
2016,1,25,13,15,871.0,84.0,0.9,14.5,549.5,596.74,468.78
2016,1,25,13,30,865.0,83.0,0.9,14.0,535.0,595.61,469.46
2016,1,25,13,45,856.0,81.5,0.9,14.0,513.5,589.32,465.39
2016,1,25,14,0,847.0,80.0,0.9,14.0,492.0,580.22,459.16
2016,1,25,14,15,487.0,136.5,0.85,14.0,370.5,429.03,342.83
2016,1,25,14,30,127.0,193.0,0.8,14.0,249.0,274.6,220.0
2016,1,25,14,45,452.0,132.0,0.8,14.0,307.5,396.62,320.23
2016,1,25,15,0,777.0,71.0,0.8,14.0,366.0,496.63,397.49
2016,1,25,15,15,746.5,67.5,0.75,13.5,327.0,462.72,370.16
2016,1,25,15,30,716.0,64.0,0.7,13.0,288.0,427.81,342.59
2016,1,25,15,45,672.0,59.0,0.65,12.5,245.0,384.37,307.5
2016,1,25,16,0,628.0,54.0,0.6,12.0,202.0,343.72,273.4
2016,1,25,16,15,558.5,47.5,0.65,11.0,158.5,290.12,228.81
2016,1,25,16,30,489.0,41.0,0.7,10.0,115.0,239.64,185.15
2016,1,25,16,45,371.0,31.5,0.75,9.5,76.0,173.66,127.19
2016,1,25,17,0,253.0,22.0,0.8,9.0,37.0,109.99,45.5
2016,1,25,17,15,126.5,11.0,0.8,8.5,18.5,43.09,0.0
2016,1,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,5.5,11.0,10.81,0.0
2016,1,26,7,30,0.0,22.0,1.1,6.0,22.0,21.63,0.0
2016,1,26,7,45,236.5,29.0,1.15,6.5,59.0,23.21,12.76
2016,1,26,8,0,473.0,36.0,1.2,7.0,96.0,27.1,18.48
2016,1,26,8,15,552.0,43.0,1.2,7.5,140.5,30.92,22.4
2016,1,26,8,30,631.0,50.0,1.2,8.0,185.0,38.19,29.24
2016,1,26,8,45,683.5,54.0,1.25,8.5,229.5,75.95,39.67
2016,1,26,9,0,736.0,58.0,1.3,9.0,274.0,118.22,65.25
2016,1,26,9,15,768.5,61.5,1.3,9.5,315.5,161.28,98.29
2016,1,26,9,30,801.0,65.0,1.3,10.0,357.0,206.26,136.27
2016,1,26,9,45,820.0,68.5,1.3,10.5,393.5,249.75,175.0
2016,1,26,10,0,839.0,72.0,1.3,11.0,430.0,293.42,214.14
2016,1,26,10,15,854.5,74.0,1.25,11.5,460.5,334.52,250.81
2016,1,26,10,30,870.0,76.0,1.2,12.0,491.0,375.02,286.22
2016,1,26,10,45,881.5,77.0,1.2,12.5,515.5,412.18,318.33
2016,1,26,11,0,893.0,78.0,1.2,13.0,540.0,449.54,349.69
2016,1,26,11,15,899.5,79.0,1.1,13.0,556.5,481.21,376.1
2016,1,26,11,30,906.0,80.0,1.0,13.0,573.0,510.82,400.14
2016,1,26,11,45,909.0,80.5,0.9,13.5,582.0,535.97,419.37
2016,1,26,12,0,912.0,81.0,0.8,14.0,591.0,558.59,436.06
2016,1,26,12,15,912.5,81.5,0.75,14.0,592.5,577.24,450.54
2016,1,26,12,30,913.0,82.0,0.7,14.0,594.0,593.08,462.66
2016,1,26,12,45,906.5,82.5,0.7,14.5,586.5,602.08,469.23
2016,1,26,13,0,900.0,83.0,0.7,15.0,579.0,608.04,473.47
2016,1,26,13,15,894.0,82.5,0.7,15.0,564.0,610.23,475.77
2016,1,26,13,30,888.0,82.0,0.7,15.0,549.0,611.05,476.95
2016,1,26,13,45,782.5,99.0,0.7,15.0,498.5,567.98,445.41
2016,1,26,14,0,677.0,116.0,0.7,15.0,448.0,524.1,413.12
2016,1,26,14,15,550.0,138.0,0.65,14.5,398.0,468.48,371.6
2016,1,26,14,30,423.0,160.0,0.6,14.0,348.0,416.43,331.96
2016,1,26,14,45,500.0,132.0,0.6,14.0,337.0,424.6,339.7
2016,1,26,15,0,577.0,104.0,0.6,14.0,326.0,430.86,344.92
2016,1,26,15,15,659.5,83.5,0.55,13.5,312.0,440.51,352.33
2016,1,26,15,30,742.0,63.0,0.5,13.0,298.0,442.13,352.7
2016,1,26,15,45,696.5,59.0,0.5,12.5,254.0,398.27,317.52
2016,1,26,16,0,651.0,55.0,0.5,12.0,210.0,357.2,283.61
2016,1,26,16,15,583.0,48.5,0.6,11.5,166.0,303.22,238.74
2016,1,26,16,30,515.0,42.0,0.7,11.0,122.0,252.18,194.58
2016,1,26,16,45,397.0,32.5,0.85,10.5,81.5,184.77,135.98
2016,1,26,17,0,279.0,23.0,1.0,10.0,41.0,120.46,58.08
2016,1,26,17,15,139.5,11.5,0.95,9.5,20.5,47.36,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,6.5,10.0,9.83,0.0
2016,1,27,7,30,0.0,20.0,0.8,7.0,20.0,19.66,0.0
2016,1,27,7,45,179.0,30.5,0.8,8.0,54.0,23.74,13.4
2016,1,27,8,0,358.0,41.0,0.8,9.0,88.0,31.71,22.43
2016,1,27,8,15,424.0,52.0,0.75,9.0,128.5,38.98,29.54
2016,1,27,8,30,490.0,63.0,0.7,9.0,169.0,47.28,37.38
2016,1,27,8,45,536.0,70.5,0.7,9.5,209.5,81.44,48.21
2016,1,27,9,0,582.0,78.0,0.7,10.0,250.0,119.62,72.4
2016,1,27,9,15,635.0,76.5,0.6,10.5,288.5,154.45,97.81
2016,1,27,9,30,688.0,75.0,0.5,11.0,327.0,193.33,129.21
2016,1,27,9,45,762.5,73.0,0.45,11.5,378.5,242.52,169.56
2016,1,27,10,0,837.0,71.0,0.4,12.0,430.0,294.1,212.21
2016,1,27,10,15,852.5,73.0,0.35,12.5,461.0,335.23,247.88
2016,1,27,10,30,868.0,75.0,0.3,13.0,492.0,375.76,282.24
2016,1,27,10,45,881.5,75.5,0.3,13.5,516.5,415.13,315.03
2016,1,27,11,0,895.0,76.0,0.3,14.0,541.0,451.09,344.37
2016,1,27,11,15,728.0,124.0,0.3,14.0,510.5,447.63,344.73
2016,1,27,11,30,561.0,172.0,0.3,14.0,480.0,434.82,336.99
2016,1,27,11,45,510.0,192.0,0.3,14.5,475.0,444.4,344.62
2016,1,27,12,0,459.0,212.0,0.3,15.0,470.0,450.39,348.86
2016,1,27,12,15,473.5,208.5,0.3,15.0,475.5,465.95,361.18
2016,1,27,12,30,488.0,205.0,0.3,15.0,481.0,480.43,372.49
2016,1,27,12,45,698.5,141.5,0.3,15.5,531.5,547.44,423.31
2016,1,27,13,0,909.0,78.0,0.3,16.0,582.0,611.21,470.3
2016,1,27,13,15,712.0,129.5,0.3,16.0,518.0,557.48,429.82
2016,1,27,13,30,515.0,181.0,0.3,16.0,454.0,495.85,384.19
2016,1,27,13,45,476.0,182.0,0.3,16.0,426.5,475.65,370.25
2016,1,27,14,0,437.0,183.0,0.3,16.0,399.0,454.03,354.58
2016,1,27,14,15,467.5,164.5,0.25,16.0,384.0,451.05,353.09
2016,1,27,14,30,498.0,146.0,0.2,16.0,369.0,445.58,349.41
2016,1,27,14,45,597.5,112.5,0.2,16.0,359.5,461.97,362.77
2016,1,27,15,0,697.0,79.0,0.2,16.0,350.0,469.96,369.18
2016,1,27,15,15,659.5,78.0,0.25,15.5,313.5,436.91,344.65
2016,1,27,15,30,622.0,77.0,0.3,15.0,277.0,403.4,319.41
2016,1,27,15,45,591.5,69.0,0.35,14.5,237.0,365.29,289.75
2016,1,27,16,0,561.0,61.0,0.4,14.0,197.0,327.09,258.77
2016,1,27,16,15,555.0,50.0,0.4,13.5,161.5,295.74,231.33
2016,1,27,16,30,549.0,39.0,0.4,13.0,126.0,260.48,199.1
2016,1,27,16,45,440.0,30.5,0.4,13.0,85.5,198.44,144.81
2016,1,27,17,0,331.0,22.0,0.4,13.0,45.0,136.92,72.28
2016,1,27,17,15,165.5,11.0,0.45,12.5,22.5,54.13,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,6.5,0.8,8.5,6.5,6.39,0.0
2016,1,28,7,30,0.0,13.0,0.7,9.0,13.0,12.78,0.0
2016,1,28,7,45,26.5,30.0,0.65,9.5,33.5,27.51,16.63
2016,1,28,8,0,53.0,47.0,0.6,10.0,54.0,40.34,29.97
2016,1,28,8,15,65.5,66.0,0.5,10.0,78.5,55.4,44.1
2016,1,28,8,30,78.0,85.0,0.4,10.0,103.0,70.66,58.18
2016,1,28,8,45,86.5,103.5,0.3,10.5,127.0,92.26,70.94
2016,1,28,9,0,95.0,122.0,0.2,11.0,151.0,114.8,88.38
2016,1,28,9,15,100.5,139.0,0.2,11.0,173.5,136.59,105.95
2016,1,28,9,30,106.0,156.0,0.2,11.0,196.0,158.86,124.13
2016,1,28,9,45,121.5,172.5,0.2,11.5,222.5,183.53,143.68
2016,1,28,10,0,137.0,189.0,0.2,12.0,249.0,209.44,164.16
2016,1,28,10,15,104.0,199.5,0.25,12.0,246.5,217.67,171.92
2016,1,28,10,30,71.0,210.0,0.3,12.0,244.0,221.02,175.46
2016,1,28,10,45,164.5,221.0,0.4,12.5,305.5,270.66,213.82
2016,1,28,11,0,258.0,232.0,0.5,13.0,367.0,327.26,257.39
2016,1,28,11,15,370.5,216.0,0.6,13.0,416.5,373.67,293.72
2016,1,28,11,30,483.0,200.0,0.7,13.0,466.0,425.67,334.61
2016,1,28,11,45,481.5,204.5,0.85,13.5,473.5,443.6,349.01
2016,1,28,12,0,480.0,209.0,1.0,14.0,481.0,460.11,362.38
2016,1,28,12,15,260.0,223.0,0.95,14.0,370.5,362.99,287.45
2016,1,28,12,30,40.0,237.0,0.9,14.0,260.0,254.68,201.49
2016,1,28,12,45,20.0,161.5,0.85,14.5,173.0,168.29,133.06
2016,1,28,13,0,0.0,86.0,0.8,15.0,86.0,83.2,63.69
2016,1,28,13,15,0.0,114.0,0.75,15.0,114.0,110.56,86.41
2016,1,28,13,30,0.0,142.0,0.7,15.0,142.0,138.31,109.0
2016,1,28,13,45,3.0,156.0,0.65,15.0,158.0,154.34,122.04
2016,1,28,14,0,6.0,170.0,0.6,15.0,174.0,170.72,135.36
2016,1,28,14,15,23.5,177.0,0.6,15.0,188.0,188.74,150.31
2016,1,28,14,30,41.0,184.0,0.6,15.0,202.0,211.76,169.16
2016,1,28,14,45,54.5,174.0,0.6,15.0,196.5,209.7,167.91
2016,1,28,15,0,68.0,164.0,0.6,15.0,191.0,207.15,166.32
2016,1,28,15,15,64.5,147.5,0.6,14.5,171.0,187.8,151.18
2016,1,28,15,30,61.0,131.0,0.6,14.0,151.0,168.32,135.72
2016,1,28,15,45,56.0,113.5,0.6,13.5,129.5,146.88,118.29
2016,1,28,16,0,51.0,96.0,0.6,13.0,108.0,125.45,100.45
2016,1,28,16,15,41.0,77.5,0.65,12.5,86.0,100.74,79.47
2016,1,28,16,30,31.0,59.0,0.7,12.0,64.0,76.26,58.31
2016,1,28,16,45,15.5,41.0,0.75,12.0,43.5,50.68,35.9
2016,1,28,17,0,0.0,23.0,0.8,12.0,23.0,23.05,9.79
2016,1,28,17,15,0.0,11.5,0.75,12.0,11.5,11.3,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,86.5,8.0,0.65,10.5,11.5,7.86,0.0
2016,1,29,7,30,173.0,16.0,0.6,11.0,23.0,12.55,0.0
2016,1,29,7,45,304.0,26.5,0.6,12.0,59.0,20.29,10.86
2016,1,29,8,0,435.0,37.0,0.6,13.0,95.0,27.57,18.52
2016,1,29,8,15,511.0,43.5,0.6,13.0,137.5,30.9,21.93
2016,1,29,8,30,587.0,50.0,0.6,13.0,180.0,38.62,29.08
2016,1,29,8,45,293.5,49.0,0.6,13.5,114.0,51.7,29.17
2016,1,29,9,0,0.0,48.0,0.6,14.0,48.0,46.36,34.1
2016,1,29,9,15,0.0,55.0,0.6,14.0,55.0,53.14,39.84
2016,1,29,9,30,0.0,62.0,0.6,14.0,62.0,59.92,45.5
2016,1,29,9,45,228.0,106.0,0.65,14.5,205.0,149.67,112.08
2016,1,29,10,0,456.0,150.0,0.7,15.0,348.0,261.29,196.18
2016,1,29,10,15,346.5,182.0,0.7,15.0,339.0,276.86,212.47
2016,1,29,10,30,237.0,214.0,0.7,15.0,330.0,282.89,220.26
2016,1,29,10,45,118.5,156.5,0.75,15.5,214.5,194.59,152.66
2016,1,29,11,0,0.0,99.0,0.8,16.0,99.0,95.64,73.74
2016,1,29,11,15,13.5,159.0,0.8,16.0,166.5,159.0,125.32
2016,1,29,11,30,27.0,219.0,0.8,16.0,234.0,223.18,176.01
2016,1,29,11,45,28.5,224.0,0.85,16.0,240.0,230.45,181.44
2016,1,29,12,0,30.0,229.0,0.9,16.0,246.0,237.86,187.29
2016,1,29,12,15,15.0,177.0,0.9,16.0,185.5,179.57,141.15
2016,1,29,12,30,0.0,125.0,0.9,16.0,125.0,121.06,94.19
2016,1,29,12,45,0.0,123.5,0.9,16.0,123.5,119.69,93.27
2016,1,29,13,0,0.0,122.0,0.9,16.0,122.0,118.31,92.21
2016,1,29,13,15,0.0,65.5,0.9,16.0,65.5,63.33,47.21
2016,1,29,13,30,0.0,9.0,0.9,16.0,9.0,8.69,1.67
2016,1,29,13,45,0.0,8.5,0.9,16.0,8.5,8.21,1.28
2016,1,29,14,0,0.0,8.0,0.9,16.0,8.0,7.72,0.88
2016,1,29,14,15,0.0,7.5,0.85,16.0,7.5,7.24,0.48
2016,1,29,14,30,0.0,7.0,0.8,16.0,7.0,6.75,0.08
2016,1,29,14,45,0.0,6.0,0.8,16.0,6.0,5.79,0.0
2016,1,29,15,0,0.0,5.0,0.8,16.0,5.0,4.82,0.0
2016,1,29,15,15,0.0,4.5,0.75,15.5,4.5,4.34,0.0
2016,1,29,15,30,0.0,4.0,0.7,15.0,4.0,3.86,0.0
2016,1,29,15,45,0.0,3.5,0.7,14.5,3.5,3.37,0.0
2016,1,29,16,0,0.0,3.0,0.7,14.0,3.0,2.89,0.0
2016,1,29,16,15,270.5,21.0,0.65,13.5,66.0,144.21,114.9
2016,1,29,16,30,541.0,39.0,0.6,13.0,129.0,261.77,203.02
2016,1,29,16,45,437.0,31.0,0.6,13.0,88.5,201.16,149.02
2016,1,29,17,0,333.0,23.0,0.6,13.0,48.0,142.82,86.29
2016,1,29,17,15,166.5,11.5,0.65,12.5,24.0,56.04,0.0
2016,1,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,1.2,8.0,9.5,9.34,0.0
2016,1,30,7,30,0.0,19.0,1.2,8.0,19.0,17.82,0.0
2016,1,30,7,45,91.5,33.5,1.25,8.5,46.0,27.69,17.37
2016,1,30,8,0,183.0,48.0,1.3,9.0,73.0,39.07,29.06
2016,1,30,8,15,210.5,65.5,1.3,9.0,105.0,52.3,41.54
2016,1,30,8,30,238.0,83.0,1.3,9.0,137.0,67.95,51.48
2016,1,30,8,45,258.0,99.5,1.35,9.5,169.0,96.62,69.17
2016,1,30,9,0,278.0,116.0,1.4,10.0,201.0,127.12,91.51
2016,1,30,9,15,289.5,131.5,1.4,10.0,230.5,157.21,115.91
2016,1,30,9,30,301.0,147.0,1.4,10.0,260.0,188.1,141.97
2016,1,30,9,45,571.0,106.0,1.45,10.5,347.0,230.1,168.65
2016,1,30,10,0,841.0,65.0,1.5,11.0,434.0,299.37,220.58
2016,1,30,10,15,595.5,131.5,1.5,11.0,402.0,311.82,240.14
2016,1,30,10,30,350.0,198.0,1.5,11.0,370.0,308.84,244.2
2016,1,30,10,45,294.0,218.5,1.55,11.0,367.5,319.91,255.07
2016,1,30,11,0,238.0,239.0,1.6,11.0,365.0,327.25,262.13
2016,1,30,11,15,337.5,227.5,1.6,11.0,412.5,371.64,297.8
2016,1,30,11,30,437.0,216.0,1.6,11.0,460.0,421.57,337.67
2016,1,30,11,45,396.5,229.5,1.65,11.5,454.0,426.09,341.13
2016,1,30,12,0,356.0,243.0,1.7,12.0,448.0,428.4,342.81
2016,1,30,12,15,320.0,251.0,1.65,12.0,435.5,425.35,340.54
2016,1,30,12,30,284.0,259.0,1.6,12.0,423.0,420.22,336.49
2016,1,30,12,45,176.5,255.5,1.6,12.0,357.0,357.35,286.89
2016,1,30,13,0,69.0,252.0,1.6,12.0,291.0,290.66,233.38
2016,1,30,13,15,170.0,246.5,1.55,12.0,339.5,351.03,283.2
2016,1,30,13,30,271.0,241.0,1.5,12.0,388.0,412.64,332.56
2016,1,30,13,45,223.0,235.5,1.5,12.0,353.5,375.8,303.34
2016,1,30,14,0,175.0,230.0,1.5,12.0,319.0,342.7,277.29
2016,1,30,14,15,87.5,164.0,1.5,11.5,208.5,221.68,180.5
2016,1,30,14,30,0.0,98.0,1.5,11.0,98.0,95.23,75.36
2016,1,30,14,45,9.5,124.5,1.55,11.0,128.5,127.73,103.24
2016,1,30,15,0,19.0,151.0,1.6,11.0,159.0,161.38,131.59
2016,1,30,15,15,16.0,136.5,1.55,10.5,143.0,145.34,118.51
2016,1,30,15,30,13.0,122.0,1.5,10.0,127.0,129.37,105.43
2016,1,30,15,45,8.0,106.0,1.45,10.0,109.0,110.9,89.81
2016,1,30,16,0,3.0,90.0,1.4,10.0,91.0,92.62,74.16
2016,1,30,16,15,1.5,72.5,1.3,9.0,73.0,74.3,58.49
2016,1,30,16,30,0.0,55.0,1.2,8.0,55.0,55.87,42.41
2016,1,30,16,45,0.0,38.0,1.2,7.5,38.0,38.32,26.74
2016,1,30,17,0,0.0,21.0,1.2,7.0,21.0,20.28,9.43
2016,1,30,17,15,0.0,10.5,1.15,7.0,10.5,10.32,0.0
2016,1,30,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,1.0,5.0,6.0,5.9,0.0
2016,1,31,7,30,0.0,12.0,1.0,5.0,12.0,11.58,0.0
2016,1,31,7,45,0.0,29.5,1.0,5.5,29.5,27.9,18.04
2016,1,31,8,0,0.0,47.0,1.0,6.0,47.0,43.62,33.56
2016,1,31,8,15,8.0,65.0,1.05,6.0,67.0,59.55,48.64
2016,1,31,8,30,16.0,83.0,1.1,6.0,87.0,75.73,60.44
2016,1,31,8,45,22.5,101.0,1.2,6.0,107.5,90.9,73.12
2016,1,31,9,0,29.0,119.0,1.3,6.0,128.0,109.57,88.74
2016,1,31,9,15,33.5,135.0,1.35,6.0,146.5,127.06,103.39
2016,1,31,9,30,38.0,151.0,1.4,6.0,165.0,145.0,118.4
2016,1,31,9,45,51.5,169.5,1.45,6.5,191.0,167.66,136.8
2016,1,31,10,0,65.0,188.0,1.5,7.0,217.0,191.57,156.18
2016,1,31,10,15,47.0,191.5,1.6,7.0,213.5,193.3,158.08
2016,1,31,10,30,29.0,195.0,1.7,7.0,210.0,193.28,158.36
2016,1,31,10,45,27.5,202.0,1.8,7.5,216.5,202.94,166.02
2016,1,31,11,0,26.0,209.0,1.9,8.0,223.0,210.53,171.89
2016,1,31,11,15,13.0,183.0,2.0,8.0,190.0,181.58,147.96
2016,1,31,11,30,0.0,157.0,2.1,8.0,157.0,151.26,122.72
2016,1,31,11,45,110.5,213.0,2.25,8.5,277.0,263.39,215.8
2016,1,31,12,0,221.0,269.0,2.4,9.0,397.0,380.62,310.16
2016,1,31,12,15,319.5,251.0,2.45,9.0,436.5,426.24,347.31
2016,1,31,12,30,418.0,233.0,2.5,9.0,476.0,472.34,385.12
2016,1,31,12,45,407.5,232.5,2.65,9.0,467.5,473.17,386.39
2016,1,31,13,0,397.0,232.0,2.8,9.0,459.0,472.44,386.6
2016,1,31,13,15,250.0,241.5,2.85,9.0,383.0,398.46,326.68
2016,1,31,13,30,103.0,251.0,2.9,9.0,307.0,314.24,257.45
2016,1,31,13,45,504.0,164.0,2.95,9.0,423.0,481.18,398.54
2016,1,31,14,0,905.0,77.0,3.0,9.0,539.0,628.8,518.62
2016,1,31,14,15,891.5,75.0,3.0,8.5,509.5,613.11,506.71
2016,1,31,14,30,878.0,73.0,3.0,8.0,480.0,597.17,495.37
2016,1,31,14,45,850.5,73.0,3.05,8.0,443.0,570.66,474.63
2016,1,31,15,0,823.0,73.0,3.1,8.0,406.0,542.25,451.97
2016,1,31,15,15,794.5,70.0,3.1,7.5,365.0,508.39,425.12
2016,1,31,15,30,766.0,67.0,3.1,7.0,324.0,473.27,396.43
2016,1,31,15,45,710.5,64.5,3.1,7.0,277.5,424.69,355.17
2016,1,31,16,0,655.0,62.0,3.1,7.0,231.0,379.62,315.69
2016,1,31,16,15,588.0,55.5,3.05,6.5,185.5,324.51,267.37
2016,1,31,16,30,521.0,49.0,3.0,6.0,140.0,272.17,220.07
2016,1,31,16,45,402.0,39.5,3.0,6.0,97.0,201.63,157.01
2016,1,31,17,0,283.0,30.0,3.0,6.0,54.0,138.67,93.96
2016,1,31,17,15,141.5,15.0,3.05,6.0,27.0,53.78,0.0
2016,1,31,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,7,15,182.5,8.5,2.4,4.0,17.5,8.36,0.0
2016,2,1,7,30,365.0,17.0,2.4,4.0,35.0,14.34,0.0
2016,2,1,7,45,492.5,25.0,2.45,4.5,78.0,20.16,11.65
2016,2,1,8,0,620.0,33.0,2.5,5.0,121.0,25.71,17.59
2016,2,1,8,15,687.5,38.0,2.5,5.5,169.0,28.23,20.23
2016,2,1,8,30,755.0,43.0,2.5,6.0,217.0,42.25,23.05
2016,2,1,8,45,797.5,46.5,2.55,6.5,264.0,89.42,44.17
2016,2,1,9,0,840.0,50.0,2.6,7.0,311.0,136.86,76.12
2016,2,1,9,15,867.5,52.5,2.6,7.0,354.5,183.96,114.76
2016,2,1,9,30,895.0,55.0,2.6,7.0,398.0,232.26,157.74
2016,2,1,9,45,906.5,59.5,2.6,7.5,435.5,279.37,201.31
2016,2,1,10,0,918.0,64.0,2.6,8.0,473.0,325.85,244.31
2016,2,1,10,15,931.5,65.5,2.55,8.0,505.0,369.39,284.69
2016,2,1,10,30,945.0,67.0,2.5,8.0,537.0,411.95,323.52
2016,2,1,10,45,952.0,68.5,2.5,8.5,562.0,450.69,357.97
2016,2,1,11,0,959.0,70.0,2.5,9.0,587.0,487.58,389.96
2016,2,1,11,15,964.5,71.0,2.45,9.0,604.0,521.24,419.16
2016,2,1,11,30,970.0,72.0,2.4,9.0,621.0,552.6,445.84
2016,2,1,11,45,965.0,75.5,2.35,9.0,629.5,578.51,467.65
2016,2,1,12,0,960.0,79.0,2.3,9.0,638.0,601.41,486.62
2016,2,1,12,15,960.0,79.0,2.25,9.0,639.0,620.51,502.38
2016,2,1,12,30,960.0,79.0,2.2,9.0,640.0,636.62,515.55
2016,2,1,12,45,951.5,80.5,2.2,9.5,632.0,646.2,522.82
2016,2,1,13,0,943.0,82.0,2.2,10.0,624.0,652.53,527.47
2016,2,1,13,15,937.0,81.5,2.15,9.5,609.0,655.09,530.87
2016,2,1,13,30,931.0,81.0,2.1,9.0,594.0,654.5,531.79
