Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,919.0,80.5,2.05,9.0,570.5,647.16,526.53
2016,2,1,14,0,907.0,80.0,2.0,9.0,547.0,636.83,518.93
2016,2,1,14,15,893.5,78.0,1.95,9.0,517.0,623.44,508.84
2016,2,1,14,30,880.0,76.0,1.9,9.0,487.0,605.17,494.91
2016,2,1,14,45,866.5,72.0,1.85,9.0,452.0,582.12,477.12
2016,2,1,15,0,853.0,68.0,1.8,9.0,417.0,556.65,457.1
2016,2,1,15,15,825.5,65.0,1.7,8.5,375.5,522.6,430.39
2016,2,1,15,30,798.0,62.0,1.6,8.0,334.0,487.19,401.89
2016,2,1,15,45,766.0,57.0,1.55,7.5,289.5,446.29,368.32
2016,2,1,16,0,734.0,52.0,1.5,7.0,245.0,404.92,333.12
2016,2,1,16,15,674.0,47.0,1.45,6.5,198.0,351.48,286.87
2016,2,1,16,30,614.0,42.0,1.4,6.0,151.0,300.08,240.76
2016,2,1,16,45,518.5,34.0,1.35,5.5,106.5,235.47,182.81
2016,2,1,17,0,423.0,26.0,1.3,5.0,62.0,176.82,122.53
2016,2,1,17,15,211.5,13.0,1.25,4.5,31.0,81.49,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,0.8,5.0,8.5,8.36,0.0
2016,2,2,7,30,0.0,17.0,0.8,5.0,17.0,16.35,0.0
2016,2,2,7,45,27.0,35.5,0.85,5.5,39.0,32.22,22.14
2016,2,2,8,0,54.0,54.0,0.9,6.0,61.0,45.86,35.7
2016,2,2,8,15,69.5,73.5,0.9,6.0,87.0,61.14,50.17
2016,2,2,8,30,85.0,93.0,0.9,6.0,113.0,78.53,61.92
2016,2,2,8,45,96.5,112.0,0.9,6.5,139.0,101.34,79.23
2016,2,2,9,0,108.0,131.0,0.9,7.0,165.0,125.38,98.28
2016,2,2,9,15,117.0,148.0,0.9,7.0,189.5,148.57,117.35
2016,2,2,9,30,126.0,165.0,0.9,7.0,214.0,172.53,137.33
2016,2,2,9,45,119.0,181.5,0.95,7.0,231.0,192.79,154.88
2016,2,2,10,0,112.0,198.0,1.0,7.0,248.0,212.37,171.68
2016,2,2,10,15,467.0,144.0,1.0,7.0,375.0,285.6,225.22
2016,2,2,10,30,822.0,90.0,1.0,7.0,502.0,388.93,305.15
2016,2,2,10,45,530.0,167.5,1.05,7.5,438.0,371.35,296.12
2016,2,2,11,0,238.0,245.0,1.1,8.0,374.0,335.29,270.01
2016,2,2,11,15,546.5,171.5,1.05,8.0,480.0,421.11,338.79
2016,2,2,11,30,855.0,98.0,1.0,8.0,586.0,523.32,419.0
2016,2,2,11,45,862.0,97.5,1.0,8.0,596.0,549.32,439.67
2016,2,2,12,0,869.0,97.0,1.0,8.0,606.0,573.1,458.99
2016,2,2,12,15,870.5,97.0,1.0,8.0,608.5,591.9,474.23
2016,2,2,12,30,872.0,97.0,1.0,8.0,611.0,608.03,487.26
2016,2,2,12,45,877.5,94.0,1.0,8.0,606.5,620.69,497.63
2016,2,2,13,0,883.0,91.0,1.0,8.0,602.0,630.55,505.8
2016,2,2,13,15,533.0,174.0,1.0,8.0,480.5,508.02,410.15
2016,2,2,13,30,183.0,257.0,1.0,8.0,359.0,374.16,302.81
2016,2,2,13,45,277.0,233.0,1.0,8.5,380.5,413.31,335.9
2016,2,2,14,0,371.0,209.0,1.0,9.0,402.0,446.33,362.53
2016,2,2,14,15,378.0,195.0,1.0,9.0,382.5,435.1,354.22
2016,2,2,14,30,385.0,181.0,1.0,9.0,363.0,422.27,344.95
2016,2,2,14,45,202.5,168.5,1.0,9.0,264.0,294.65,242.31
2016,2,2,15,0,20.0,156.0,1.0,9.0,165.0,167.13,136.4
2016,2,2,15,15,17.0,141.5,0.95,8.5,148.5,151.05,123.88
2016,2,2,15,30,14.0,127.0,0.9,8.0,132.0,135.04,110.8
2016,2,2,15,45,349.5,92.0,0.85,8.0,186.0,283.73,236.58
2016,2,2,16,0,685.0,57.0,0.8,8.0,240.0,390.78,319.81
2016,2,2,16,15,624.5,51.5,0.85,7.5,194.0,340.27,275.84
2016,2,2,16,30,564.0,46.0,0.9,7.0,148.0,290.0,231.78
2016,2,2,16,45,465.5,37.5,1.0,6.5,105.0,225.54,175.2
2016,2,2,17,0,367.0,29.0,1.1,6.0,62.0,167.67,118.48
2016,2,2,17,15,183.5,14.5,1.1,5.5,31.0,76.69,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,128.5,10.0,0.8,4.0,17.0,9.83,0.0
2016,2,3,7,30,257.0,20.0,0.8,4.0,34.0,15.8,0.0
2016,2,3,7,45,378.5,29.5,0.8,4.5,74.0,22.37,13.87
2016,2,3,8,0,500.0,39.0,0.8,5.0,114.0,28.58,20.32
2016,2,3,8,15,570.5,45.5,0.8,5.5,159.0,31.85,23.65
2016,2,3,8,30,641.0,52.0,0.8,6.0,204.0,52.23,30.57
2016,2,3,8,45,685.0,57.0,0.85,7.0,248.5,92.37,49.48
2016,2,3,9,0,729.0,62.0,0.9,8.0,293.0,136.2,79.62
2016,2,3,9,15,760.0,65.5,0.9,8.5,335.0,179.89,115.05
2016,2,3,9,30,791.0,69.0,0.9,9.0,377.0,225.43,154.43
2016,2,3,9,45,807.0,73.0,0.95,9.5,413.5,269.17,193.79
2016,2,3,10,0,823.0,77.0,1.0,10.0,450.0,312.88,233.01
2016,2,3,10,15,839.0,79.0,1.0,10.5,481.5,354.47,269.81
2016,2,3,10,30,855.0,81.0,1.0,11.0,513.0,395.53,305.33
2016,2,3,10,45,867.5,82.0,1.0,11.5,538.0,433.45,337.53
2016,2,3,11,0,880.0,83.0,1.0,12.0,563.0,471.67,369.02
2016,2,3,11,15,887.0,84.0,1.0,12.0,580.5,503.93,395.9
2016,2,3,11,30,894.0,85.0,1.0,12.0,598.0,534.16,420.67
2016,2,3,11,45,898.5,85.5,1.0,12.0,608.0,560.42,441.94
2016,2,3,12,0,903.0,86.0,1.0,12.0,618.0,584.24,460.99
2016,2,3,12,15,723.5,141.5,0.95,12.0,568.5,555.81,438.89
2016,2,3,12,30,544.0,197.0,0.9,12.0,519.0,517.92,409.43
2016,2,3,12,45,461.5,219.0,0.9,12.5,490.5,499.78,395.11
2016,2,3,13,0,379.0,241.0,0.9,13.0,462.0,475.23,375.57
2016,2,3,13,15,309.5,247.5,0.9,12.5,425.5,443.93,352.41
2016,2,3,13,30,240.0,254.0,0.9,12.0,389.0,406.83,324.48
2016,2,3,13,45,120.0,197.0,0.9,12.0,264.5,275.64,221.79
2016,2,3,14,0,0.0,140.0,0.9,12.0,140.0,136.72,108.6
2016,2,3,14,15,98.5,175.5,0.85,12.0,222.0,241.71,196.55
2016,2,3,14,30,197.0,211.0,0.8,12.0,304.0,339.17,274.64
2016,2,3,14,45,140.0,194.5,0.8,12.0,258.0,287.7,232.97
2016,2,3,15,0,83.0,178.0,0.8,12.0,212.0,231.81,188.13
2016,2,3,15,15,76.5,161.5,0.75,11.5,191.0,210.56,171.66
2016,2,3,15,30,70.0,145.0,0.7,11.0,170.0,189.31,154.69
2016,2,3,15,45,63.5,126.5,0.7,10.5,146.5,165.77,135.55
2016,2,3,16,0,57.0,108.0,0.7,10.0,123.0,142.28,116.02
2016,2,3,16,15,46.5,88.5,0.75,9.5,99.5,115.89,93.6
2016,2,3,16,30,36.0,69.0,0.8,9.0,76.0,89.78,70.96
2016,2,3,16,45,18.0,50.0,0.85,9.0,53.5,61.78,46.39
2016,2,3,17,0,0.0,31.0,0.9,9.0,31.0,31.96,19.9
2016,2,3,17,15,0.0,15.5,0.9,8.5,15.5,15.02,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,7,15,143.5,10.0,0.8,5.5,18.5,9.83,0.0
2016,2,4,7,30,287.0,20.0,0.7,6.0,37.0,15.65,1.46
2016,2,4,7,45,407.5,29.5,0.65,6.5,78.0,22.21,13.72
2016,2,4,8,0,528.0,39.0,0.6,7.0,119.0,28.41,20.04
2016,2,4,8,15,597.0,45.0,0.55,7.5,164.5,34.23,25.64
2016,2,4,8,30,666.0,51.0,0.5,8.0,210.0,53.68,30.02
2016,2,4,8,45,707.0,55.5,0.45,8.5,255.0,94.58,49.71
2016,2,4,9,0,748.0,60.0,0.4,9.0,300.0,138.86,80.42
2016,2,4,9,15,777.5,63.5,0.4,9.5,342.5,183.35,116.45
2016,2,4,9,30,807.0,67.0,0.4,10.0,385.0,229.51,156.11
2016,2,4,9,45,820.5,71.5,0.4,10.5,421.0,273.87,195.52
2016,2,4,10,0,834.0,76.0,0.4,11.0,457.0,317.98,234.4
2016,2,4,10,15,849.0,78.0,0.4,11.0,488.5,359.78,271.19
2016,2,4,10,30,864.0,80.0,0.4,11.0,520.0,400.95,306.7
2016,2,4,10,45,873.5,81.5,0.4,11.5,544.5,438.52,338.04
2016,2,4,11,0,883.0,83.0,0.4,12.0,569.0,476.19,368.48
2016,2,4,11,15,889.5,84.0,0.35,12.0,586.5,508.38,394.26
2016,2,4,11,30,896.0,85.0,0.3,12.0,604.0,538.51,417.83
2016,2,4,11,45,899.5,85.5,0.3,12.5,613.5,564.36,437.42
2016,2,4,12,0,903.0,86.0,0.3,13.0,623.0,587.71,454.74
2016,2,4,12,15,903.5,86.0,0.25,13.0,624.5,606.23,468.48
2016,2,4,12,30,904.0,86.0,0.2,13.0,626.0,621.93,479.98
2016,2,4,12,45,905.0,84.5,0.2,13.5,620.0,633.52,488.13
2016,2,4,13,0,906.0,83.0,0.2,14.0,614.0,642.16,494.07
2016,2,4,13,15,574.0,169.5,0.15,14.0,503.5,533.02,412.21
2016,2,4,13,30,242.0,256.0,0.1,14.0,393.0,411.06,319.26
2016,2,4,13,45,556.5,169.0,0.1,14.0,467.0,527.05,411.37
2016,2,4,14,0,871.0,82.0,0.1,14.0,541.0,630.07,488.33
2016,2,4,14,15,708.0,115.5,0.1,14.0,475.5,563.2,437.64
2016,2,4,14,30,545.0,149.0,0.1,14.0,410.0,492.76,385.69
2016,2,4,14,45,563.5,132.5,0.15,14.0,385.5,480.02,378.21
2016,2,4,15,0,582.0,116.0,0.2,14.0,361.0,467.48,369.81
2016,2,4,15,15,552.5,111.0,0.25,13.5,325.5,435.47,346.61
2016,2,4,15,30,523.0,106.0,0.3,13.0,290.0,400.69,320.83
2016,2,4,15,45,497.0,95.0,0.35,12.5,251.5,363.4,292.27
2016,2,4,16,0,471.0,84.0,0.4,12.0,213.0,326.03,262.54
2016,2,4,16,15,427.0,72.5,0.5,11.0,173.0,280.46,225.66
2016,2,4,16,30,383.0,61.0,0.6,10.0,133.0,236.7,188.66
2016,2,4,16,45,318.5,47.0,0.7,9.5,95.5,184.61,143.38
2016,2,4,17,0,254.0,33.0,0.8,9.0,58.0,136.86,98.66
2016,2,4,17,15,127.0,16.5,0.8,8.5,29.0,63.64,1.3
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,121.5,11.5,1.2,4.5,19.0,11.3,0.0
2016,2,5,7,30,243.0,23.0,1.2,5.0,38.0,18.46,4.32
2016,2,5,7,45,359.0,34.0,1.2,6.0,78.5,26.3,17.4
2016,2,5,8,0,475.0,45.0,1.2,7.0,119.0,33.72,24.81
2016,2,5,8,15,548.5,52.5,1.15,7.5,165.0,37.58,28.67
2016,2,5,8,30,622.0,60.0,1.1,8.0,211.0,59.18,34.38
2016,2,5,8,45,673.0,64.5,1.05,8.5,257.5,99.14,54.42
2016,2,5,9,0,724.0,69.0,1.0,9.0,304.0,146.49,88.03
2016,2,5,9,15,756.0,73.0,0.95,9.5,347.0,190.87,124.22
2016,2,5,9,30,788.0,77.0,0.9,10.0,390.0,237.23,164.15
2016,2,5,9,45,821.0,77.0,0.85,11.0,430.0,281.81,202.9
2016,2,5,10,0,854.0,77.0,0.8,12.0,470.0,327.8,242.48
2016,2,5,10,15,869.0,79.0,0.7,12.5,502.0,370.53,279.31
2016,2,5,10,30,884.0,81.0,0.6,13.0,534.0,412.59,314.46
2016,2,5,10,45,894.5,82.5,0.55,13.5,559.5,453.27,347.64
2016,2,5,11,0,905.0,84.0,0.5,14.0,585.0,490.31,377.02
2016,2,5,11,15,912.0,85.0,0.45,14.0,603.0,523.5,403.36
2016,2,5,11,30,919.0,86.0,0.4,14.0,621.0,554.61,427.43
2016,2,5,11,45,921.5,86.5,0.35,14.5,630.5,580.57,446.35
2016,2,5,12,0,924.0,87.0,0.3,15.0,640.0,603.92,462.87
2016,2,5,12,15,924.5,87.5,0.25,15.0,641.5,623.4,477.08
2016,2,5,12,30,925.0,88.0,0.2,15.0,643.0,640.0,489.02
2016,2,5,12,45,919.0,88.5,0.2,15.5,636.0,649.73,495.64
2016,2,5,13,0,913.0,89.0,0.2,16.0,629.0,656.34,500.02
2016,2,5,13,15,907.0,88.5,0.2,16.0,614.0,658.81,502.39
2016,2,5,13,30,901.0,88.0,0.2,16.0,599.0,658.2,502.59
2016,2,5,13,45,889.5,87.0,0.25,16.0,576.0,652.65,499.88
2016,2,5,14,0,878.0,86.0,0.3,16.0,553.0,642.35,493.87
2016,2,5,14,15,864.5,84.0,0.35,15.5,523.5,626.9,485.05
2016,2,5,14,30,851.0,82.0,0.4,15.0,494.0,608.79,474.11
2016,2,5,14,45,838.5,78.0,0.5,15.0,459.5,586.56,459.66
2016,2,5,15,0,826.0,74.0,0.6,15.0,425.0,561.95,442.96
2016,2,5,15,15,747.0,74.5,0.6,14.5,369.0,503.46,399.99
2016,2,5,15,30,668.0,75.0,0.6,14.0,313.0,447.91,358.29
2016,2,5,15,45,628.5,72.0,0.65,13.5,273.0,408.56,328.23
2016,2,5,16,0,589.0,69.0,0.7,13.0,233.0,369.49,297.02
2016,2,5,16,15,596.5,57.5,0.75,12.0,197.5,342.31,274.23
2016,2,5,16,30,604.0,46.0,0.8,11.0,162.0,310.19,245.56
2016,2,5,16,45,511.0,38.0,0.85,10.5,117.0,248.44,191.94
2016,2,5,17,0,418.0,30.0,0.9,10.0,72.0,189.98,137.77
2016,2,5,17,15,209.0,15.0,0.9,9.5,36.0,88.57,17.43
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,157.0,11.0,1.1,5.5,21.0,10.81,0.0
2016,2,6,7,30,314.0,22.0,1.1,6.0,42.0,17.28,4.83
2016,2,6,7,45,428.5,31.0,1.1,7.0,84.0,23.26,14.77
2016,2,6,8,0,543.0,40.0,1.1,8.0,126.0,28.94,20.46
2016,2,6,8,15,609.5,46.0,1.05,8.5,172.0,34.78,26.04
2016,2,6,8,30,676.0,52.0,1.0,9.0,218.0,58.85,31.78
2016,2,6,8,45,719.0,56.0,1.0,9.5,264.0,100.31,52.93
2016,2,6,9,0,762.0,60.0,1.0,10.0,310.0,145.34,84.97
2016,2,6,9,15,790.5,63.0,0.95,10.5,352.0,190.18,121.9
2016,2,6,9,30,819.0,66.0,0.9,11.0,394.0,236.57,162.21
2016,2,6,9,45,835.0,69.5,0.85,12.0,431.0,281.4,201.82
2016,2,6,10,0,851.0,73.0,0.8,13.0,468.0,326.15,240.81
2016,2,6,10,15,865.0,74.5,0.75,13.5,499.5,370.52,279.0
2016,2,6,10,30,879.0,76.0,0.7,14.0,531.0,411.39,313.42
2016,2,6,10,45,889.0,77.0,0.65,14.5,555.5,449.09,344.4
2016,2,6,11,0,899.0,78.0,0.6,15.0,580.0,485.28,373.21
2016,2,6,11,15,905.0,79.0,0.6,15.0,597.0,517.81,399.55
2016,2,6,11,30,911.0,80.0,0.6,15.0,614.0,548.22,423.71
2016,2,6,11,45,914.5,80.5,0.6,15.5,623.5,574.52,443.54
2016,2,6,12,0,918.0,81.0,0.6,16.0,633.0,598.26,461.05
2016,2,6,12,15,918.0,81.0,0.6,16.0,634.5,616.82,475.37
2016,2,6,12,30,918.0,81.0,0.6,16.0,636.0,632.48,487.42
2016,2,6,12,45,916.5,80.0,0.6,16.5,630.0,643.26,494.96
2016,2,6,13,0,915.0,79.0,0.6,17.0,624.0,650.99,500.24
2016,2,6,13,15,909.5,78.5,0.6,16.5,609.5,653.68,503.73
2016,2,6,13,30,904.0,78.0,0.6,16.0,595.0,653.29,505.02
2016,2,6,13,45,897.5,76.0,0.65,16.0,573.5,647.62,502.26
2016,2,6,14,0,891.0,74.0,0.7,16.0,552.0,638.95,497.29
2016,2,6,14,15,879.0,72.5,0.7,16.0,523.0,624.52,487.46
2016,2,6,14,30,867.0,71.0,0.7,16.0,494.0,607.39,475.55
2016,2,6,14,45,749.0,88.5,0.7,16.0,435.5,548.51,431.89
2016,2,6,15,0,631.0,106.0,0.7,16.0,377.0,489.98,388.04
2016,2,6,15,15,558.0,108.0,0.65,15.0,331.0,440.11,351.38
2016,2,6,15,30,485.0,110.0,0.6,14.0,285.0,389.23,312.9
2016,2,6,15,45,462.5,99.0,0.55,13.5,248.5,354.49,285.81
2016,2,6,16,0,440.0,88.0,0.5,13.0,212.0,319.59,257.57
2016,2,6,16,15,404.0,75.5,0.5,12.0,173.5,277.02,222.86
2016,2,6,16,30,368.0,63.0,0.5,11.0,135.0,235.75,187.88
2016,2,6,16,45,317.5,48.5,0.55,10.5,98.5,188.27,146.53
2016,2,6,17,0,267.0,34.0,0.6,10.0,62.0,144.8,106.21
2016,2,6,17,15,133.5,17.0,0.65,9.5,31.0,67.99,20.45
2016,2,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,7,15,184.0,10.5,1.2,7.5,23.0,10.32,0.0
2016,2,7,7,30,368.0,21.0,1.2,8.0,46.0,17.58,5.91
2016,2,7,7,45,481.5,29.0,1.2,9.0,89.5,23.17,14.62
2016,2,7,8,0,595.0,37.0,1.2,10.0,133.0,28.53,19.94
2016,2,7,8,15,658.5,42.0,1.1,10.5,180.0,30.9,22.33
2016,2,7,8,30,722.0,47.0,1.0,11.0,227.0,57.9,28.54
2016,2,7,8,45,763.0,50.0,0.95,11.5,273.5,100.85,50.74
2016,2,7,9,0,804.0,53.0,0.9,12.0,320.0,147.05,83.81
2016,2,7,9,15,831.0,56.0,0.85,12.5,363.0,197.05,125.06
2016,2,7,9,30,858.0,59.0,0.8,13.0,406.0,244.96,166.53
2016,2,7,9,45,875.0,61.5,0.8,14.0,444.0,290.75,206.8
2016,2,7,10,0,892.0,64.0,0.8,15.0,482.0,336.41,246.43
2016,2,7,10,15,905.5,65.5,0.8,15.5,514.0,379.55,283.73
2016,2,7,10,30,919.0,67.0,0.8,16.0,546.0,421.78,319.33
2016,2,7,10,45,927.0,68.5,0.8,16.5,571.0,460.53,351.32
2016,2,7,11,0,935.0,70.0,0.8,17.0,596.0,497.55,381.03
2016,2,7,11,15,941.0,71.0,0.8,17.0,614.0,531.19,408.15
2016,2,7,11,30,947.0,72.0,0.8,17.0,632.0,562.6,432.98
2016,2,7,11,45,949.5,73.0,0.8,17.5,641.5,589.74,453.32
2016,2,7,12,0,952.0,74.0,0.8,18.0,651.0,614.18,471.24
2016,2,7,12,15,952.5,74.0,0.8,18.0,653.0,633.64,486.16
2016,2,7,12,30,953.0,74.0,0.8,18.0,655.0,650.13,498.76
2016,2,7,12,45,952.0,73.0,0.8,18.0,648.5,661.61,507.69
2016,2,7,13,0,951.0,72.0,0.8,18.0,642.0,669.93,514.31
2016,2,7,13,15,946.5,71.5,0.8,18.0,627.5,673.4,517.42
2016,2,7,13,30,942.0,71.0,0.8,18.0,613.0,673.66,518.25
2016,2,7,13,45,933.0,70.5,0.8,18.5,591.0,667.91,513.83
2016,2,7,14,0,924.0,70.0,0.8,19.0,569.0,659.08,507.21
2016,2,7,14,15,912.5,68.5,0.8,18.5,540.0,644.63,498.46
2016,2,7,14,30,901.0,67.0,0.8,18.0,511.0,627.35,487.52
2016,2,7,14,45,883.0,65.5,0.8,18.0,475.0,603.54,470.7
2016,2,7,15,0,865.0,64.0,0.8,18.0,439.0,577.47,451.92
2016,2,7,15,15,841.5,61.5,0.75,17.0,398.0,545.17,429.27
2016,2,7,15,30,818.0,59.0,0.7,16.0,357.0,514.2,406.81
2016,2,7,15,45,781.5,56.0,0.7,15.5,311.5,471.87,374.61
2016,2,7,16,0,745.0,53.0,0.7,15.0,266.0,429.28,341.04
2016,2,7,16,15,692.0,48.5,0.7,14.0,219.0,377.66,299.67
2016,2,7,16,30,639.0,44.0,0.7,13.0,172.0,327.63,257.72
2016,2,7,16,45,547.0,37.0,0.75,12.5,126.0,262.11,201.9
2016,2,7,17,0,455.0,30.0,0.8,12.0,80.0,202.11,147.84
2016,2,7,17,15,227.5,15.0,0.8,11.5,40.0,96.86,39.22
2016,2,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,144.0,12.5,1.15,9.5,22.5,12.29,0.0
2016,2,8,7,30,288.0,25.0,1.1,10.0,45.0,19.86,8.2
2016,2,8,7,45,405.0,34.5,1.1,11.0,88.0,26.15,17.14
2016,2,8,8,0,522.0,44.0,1.1,12.0,131.0,32.13,22.98
2016,2,8,8,15,591.5,50.5,1.05,12.5,178.0,35.2,26.0
2016,2,8,8,30,661.0,57.0,1.0,13.0,225.0,63.87,33.6
2016,2,8,8,45,704.5,62.0,0.95,13.5,271.5,109.24,59.22
2016,2,8,9,0,748.0,67.0,0.9,14.0,318.0,154.92,92.05
2016,2,8,9,15,778.0,70.0,0.85,14.5,361.0,199.67,128.6
2016,2,8,9,30,808.0,73.0,0.8,15.0,404.0,246.17,168.34
2016,2,8,9,45,843.0,71.5,0.8,15.5,444.5,291.33,207.41
2016,2,8,10,0,878.0,70.0,0.8,16.0,485.0,340.78,249.59
2016,2,8,10,15,892.0,72.0,0.75,16.5,517.0,384.17,286.53
2016,2,8,10,30,906.0,74.0,0.7,17.0,549.0,426.72,321.74
2016,2,8,10,45,915.0,75.0,0.7,17.5,574.5,465.12,353.09
2016,2,8,11,0,924.0,76.0,0.7,18.0,600.0,501.87,382.26
2016,2,8,11,15,929.5,77.0,0.65,18.5,617.5,535.06,407.56
2016,2,8,11,30,935.0,78.0,0.6,19.0,635.0,566.02,430.41
2016,2,8,11,45,936.5,79.0,0.6,19.5,644.0,592.41,449.84
2016,2,8,12,0,938.0,80.0,0.6,20.0,653.0,616.1,466.89
2016,2,8,12,15,938.0,80.0,0.55,20.0,654.5,635.1,480.61
2016,2,8,12,30,938.0,80.0,0.5,20.0,656.0,651.14,492.01
2016,2,8,12,45,940.0,78.0,0.5,20.5,650.5,663.34,500.32
2016,2,8,13,0,942.0,76.0,0.5,21.0,645.0,672.46,506.4
2016,2,8,13,15,937.0,75.5,0.5,21.0,630.5,675.6,509.18
2016,2,8,13,30,932.0,75.0,0.5,21.0,616.0,675.56,509.77
2016,2,8,13,45,923.0,74.0,0.5,21.5,593.5,669.29,505.1
2016,2,8,14,0,914.0,73.0,0.5,22.0,571.0,659.95,498.3
2016,2,8,14,15,902.5,71.5,0.45,22.0,542.0,645.55,488.24
2016,2,8,14,30,891.0,70.0,0.4,22.0,513.0,628.36,476.15
2016,2,8,14,45,874.0,68.5,0.4,22.0,477.0,605.24,460.35
2016,2,8,15,0,857.0,67.0,0.4,22.0,441.0,579.85,442.66
2016,2,8,15,15,833.5,64.0,0.45,21.5,400.5,549.92,422.57
2016,2,8,15,30,810.0,61.0,0.5,21.0,360.0,515.59,398.62
2016,2,8,15,45,775.5,57.5,0.6,20.5,314.5,473.75,368.54
2016,2,8,16,0,741.0,54.0,0.7,20.0,269.0,431.55,336.75
2016,2,8,16,15,688.5,49.5,0.75,19.5,222.0,380.03,296.04
2016,2,8,16,30,636.0,45.0,0.8,19.0,175.0,330.06,254.77
2016,2,8,16,45,548.0,38.0,0.9,18.5,129.0,265.76,201.15
2016,2,8,17,0,460.0,31.0,1.0,18.0,83.0,206.66,149.17
2016,2,8,17,15,230.0,15.5,1.0,17.5,41.5,99.73,46.21
2016,2,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,7,15,172.5,12.0,0.65,10.5,25.0,11.8,0.0
2016,2,9,7,30,345.0,24.0,0.6,11.0,50.0,18.67,8.02
2016,2,9,7,45,456.0,33.0,0.6,12.0,94.0,24.56,15.78
2016,2,9,8,0,567.0,42.0,0.6,13.0,138.0,33.01,23.73
2016,2,9,8,15,633.5,48.0,0.6,13.5,186.0,36.05,26.69
2016,2,9,8,30,700.0,54.0,0.6,14.0,234.0,68.09,35.02
2016,2,9,8,45,741.5,58.5,0.6,14.5,281.0,111.66,59.05
2016,2,9,9,0,783.0,63.0,0.6,15.0,328.0,158.63,93.06
2016,2,9,9,15,812.0,66.0,0.6,15.5,372.0,205.02,131.02
2016,2,9,9,30,841.0,69.0,0.6,16.0,416.0,253.01,171.97
2016,2,9,9,45,669.5,114.0,0.6,16.5,406.0,283.14,204.83
2016,2,9,10,0,498.0,159.0,0.6,17.0,396.0,299.59,224.52
2016,2,9,10,15,706.0,117.5,0.55,17.5,478.0,358.65,268.65
2016,2,9,10,30,914.0,76.0,0.5,18.0,560.0,435.26,326.18
2016,2,9,10,45,694.0,143.5,0.5,19.0,520.5,434.25,328.08
2016,2,9,11,0,474.0,211.0,0.5,20.0,481.0,419.61,318.3
2016,2,9,11,15,709.0,145.5,0.5,20.0,563.5,492.65,373.82
2016,2,9,11,30,944.0,80.0,0.5,20.0,646.0,576.5,435.86
2016,2,9,11,45,946.0,81.0,0.5,20.5,655.5,603.46,454.81
2016,2,9,12,0,948.0,82.0,0.5,21.0,665.0,627.71,472.01
2016,2,9,12,15,947.5,82.0,0.5,21.0,666.0,646.66,486.12
2016,2,9,12,30,947.0,82.0,0.5,21.0,667.0,662.6,497.96
2016,2,9,12,45,943.5,81.5,0.5,21.0,660.0,673.1,505.92
2016,2,9,13,0,940.0,81.0,0.5,21.0,653.0,680.41,511.64
2016,2,9,13,15,934.5,80.5,0.5,21.0,638.0,683.26,514.24
2016,2,9,13,30,929.0,80.0,0.5,21.0,623.0,682.93,514.64
2016,2,9,13,45,917.5,80.0,0.55,21.0,600.0,676.15,511.23
2016,2,9,14,0,906.0,80.0,0.6,21.0,577.0,666.36,505.68
2016,2,9,14,15,799.5,96.5,0.6,20.5,518.5,614.22,469.69
2016,2,9,14,30,693.0,113.0,0.6,20.0,460.0,560.54,432.24
2016,2,9,14,45,605.0,126.0,0.65,20.0,413.5,513.13,398.34
2016,2,9,15,0,517.0,139.0,0.7,20.0,367.0,463.81,362.23
2016,2,9,15,15,498.0,128.0,0.65,19.0,331.0,432.25,340.19
2016,2,9,15,30,479.0,117.0,0.6,18.0,295.0,399.83,316.68
2016,2,9,15,45,448.0,107.5,0.6,17.0,257.5,362.27,288.63
2016,2,9,16,0,417.0,98.0,0.6,16.0,220.0,325.09,259.9
2016,2,9,16,15,382.5,84.5,0.65,15.5,181.5,282.42,225.5
2016,2,9,16,30,348.0,71.0,0.7,15.0,143.0,240.97,190.81
2016,2,9,16,45,296.5,55.5,0.8,14.5,105.5,192.12,149.19
2016,2,9,17,0,245.0,40.0,0.9,14.0,68.0,146.53,108.71
2016,2,9,17,15,122.5,25.0,0.9,13.5,39.0,79.01,41.42
2016,2,9,17,30,0.0,10.0,0.9,13.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.9,13.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,176.0,12.5,0.9,10.5,26.5,12.29,0.0
2016,2,10,7,30,352.0,25.0,0.8,11.0,53.0,19.45,9.15
2016,2,10,7,45,458.5,34.0,0.7,11.5,97.0,25.28,16.51
2016,2,10,8,0,565.0,43.0,0.6,12.0,141.0,30.82,21.92
2016,2,10,8,15,629.0,49.5,0.55,12.5,189.0,37.24,27.9
2016,2,10,8,30,693.0,56.0,0.5,13.0,237.0,72.02,37.59
2016,2,10,8,45,733.0,60.5,0.5,13.5,283.5,115.28,62.21
2016,2,10,9,0,773.0,65.0,0.5,14.0,330.0,161.82,96.42
2016,2,10,9,15,801.0,68.0,0.5,14.5,373.5,207.71,134.25
2016,2,10,9,30,829.0,71.0,0.5,15.0,417.0,255.13,174.87
2016,2,10,9,45,847.5,74.0,0.5,15.5,455.0,301.13,214.91
2016,2,10,10,0,866.0,77.0,0.5,16.0,493.0,347.25,254.48
2016,2,10,10,15,880.0,79.0,0.5,16.5,525.5,390.66,291.17
2016,2,10,10,30,894.0,81.0,0.5,17.0,558.0,435.52,327.85
2016,2,10,10,45,902.0,83.0,0.55,17.5,583.0,474.23,359.33
2016,2,10,11,0,910.0,85.0,0.6,18.0,608.0,511.28,388.74
2016,2,10,11,15,916.0,86.0,0.6,18.0,626.0,544.5,414.96
2016,2,10,11,30,922.0,87.0,0.6,18.0,644.0,575.56,439.0
2016,2,10,11,45,926.5,87.0,0.6,18.5,654.0,602.48,458.74
2016,2,10,12,0,931.0,87.0,0.6,19.0,664.0,626.85,476.21
2016,2,10,12,15,931.5,87.0,0.6,19.0,666.0,646.15,490.68
2016,2,10,12,30,932.0,87.0,0.6,19.0,668.0,662.51,502.93
2016,2,10,12,45,933.5,85.0,0.6,19.0,662.0,674.47,512.02
2016,2,10,13,0,935.0,83.0,0.6,19.0,656.0,683.35,518.92
2016,2,10,13,15,930.5,82.5,0.6,19.0,641.5,686.82,521.95
2016,2,10,13,30,926.0,82.0,0.6,19.0,627.0,687.13,522.79
2016,2,10,13,45,918.5,80.5,0.6,19.5,605.0,681.3,518.4
2016,2,10,14,0,911.0,79.0,0.6,20.0,583.0,672.4,511.88
2016,2,10,14,15,899.0,77.5,0.55,20.0,553.5,657.66,501.53
2016,2,10,14,30,887.0,76.0,0.5,20.0,524.0,640.14,489.17
2016,2,10,14,45,813.0,80.0,0.5,20.0,469.0,591.11,454.51
2016,2,10,15,0,739.0,84.0,0.5,20.0,414.0,538.98,417.34
2016,2,10,15,15,648.0,94.0,0.55,19.0,363.5,486.05,380.32
2016,2,10,15,30,557.0,104.0,0.6,18.0,313.0,433.04,341.97
2016,2,10,15,45,521.0,97.0,0.65,17.5,274.0,392.96,312.14
2016,2,10,16,0,485.0,90.0,0.7,17.0,235.0,351.19,279.81
2016,2,10,16,15,448.0,78.5,0.75,16.5,194.5,307.2,244.53
2016,2,10,16,30,411.0,67.0,0.8,16.0,154.0,264.49,208.87
2016,2,10,16,45,352.0,53.5,0.9,15.5,114.5,212.42,164.7
2016,2,10,17,0,293.0,40.0,1.0,15.0,75.0,164.18,122.11
2016,2,10,17,15,146.5,26.0,1.0,14.5,43.5,88.99,50.63
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,184.5,13.0,0.7,10.5,28.0,12.78,0.0
2016,2,11,7,30,369.0,26.0,0.6,11.0,56.0,20.21,10.22
2016,2,11,7,45,477.0,34.0,0.55,12.0,101.0,25.08,16.37
2016,2,11,8,0,585.0,42.0,0.5,13.0,146.0,32.54,23.39
2016,2,11,8,15,647.0,48.0,0.45,13.5,194.0,35.61,26.35
2016,2,11,8,30,709.0,54.0,0.4,14.0,242.0,73.3,37.03
2016,2,11,8,45,702.5,60.5,0.35,14.5,275.5,114.98,62.55
2016,2,11,9,0,696.0,67.0,0.3,15.0,309.0,155.38,93.97
2016,2,11,9,15,767.5,68.0,0.25,15.5,365.5,204.27,132.21
2016,2,11,9,30,839.0,69.0,0.2,16.0,422.0,258.8,176.41
2016,2,11,9,45,845.5,74.5,0.2,17.0,458.0,304.27,215.48
2016,2,11,10,0,852.0,80.0,0.2,18.0,494.0,348.85,253.05
2016,2,11,10,15,761.0,106.5,0.25,18.0,494.0,374.13,277.72
2016,2,11,10,30,670.0,133.0,0.3,18.0,494.0,393.14,296.25
2016,2,11,10,45,622.0,156.5,0.35,18.5,503.5,420.37,318.65
2016,2,11,11,0,574.0,180.0,0.4,19.0,513.0,442.13,335.95
2016,2,11,11,15,735.5,137.0,0.4,19.0,576.5,503.76,382.69
2016,2,11,11,30,897.0,94.0,0.4,19.0,640.0,572.85,433.9
2016,2,11,11,45,894.5,96.5,0.45,19.0,648.0,597.78,452.84
2016,2,11,12,0,892.0,99.0,0.5,19.0,656.0,619.98,470.04
2016,2,11,12,15,737.0,148.5,0.5,19.0,610.0,594.7,451.36
2016,2,11,12,30,582.0,198.0,0.5,19.0,564.0,560.58,426.3
2016,2,11,12,45,511.5,221.0,0.5,19.0,540.0,548.95,417.95
2016,2,11,13,0,441.0,244.0,0.5,19.0,516.0,534.22,406.92
2016,2,11,13,15,440.0,238.0,0.5,18.5,504.5,533.03,407.59
2016,2,11,13,30,439.0,232.0,0.5,18.0,493.0,530.18,406.9
2016,2,11,13,45,419.5,227.5,0.5,18.0,469.5,515.2,396.48
2016,2,11,14,0,400.0,223.0,0.5,18.0,446.0,493.69,381.46
2016,2,11,14,15,246.0,225.0,0.5,17.5,360.0,396.95,309.37
2016,2,11,14,30,92.0,227.0,0.5,17.0,274.0,290.87,228.16
2016,2,11,14,45,46.0,143.0,0.5,17.0,166.5,172.76,136.35
2016,2,11,15,0,0.0,59.0,0.5,17.0,59.0,57.02,42.05
2016,2,11,15,15,60.0,110.5,0.5,16.5,133.0,146.37,117.23
2016,2,11,15,30,120.0,162.0,0.5,16.0,207.0,242.97,195.36
2016,2,11,15,45,108.0,144.0,0.55,15.5,181.0,215.66,173.39
2016,2,11,16,0,96.0,126.0,0.6,15.0,155.0,188.6,151.88
2016,2,11,16,15,83.5,105.5,0.65,14.5,127.5,158.59,127.37
2016,2,11,16,30,71.0,85.0,0.7,14.0,100.0,128.91,102.48
2016,2,11,16,45,51.5,64.5,0.75,13.5,74.0,91.78,70.91
2016,2,11,17,0,32.0,44.0,0.8,13.0,48.0,60.57,43.89
2016,2,11,17,15,16.0,25.5,0.8,12.5,27.5,33.08,17.39
2016,2,11,17,30,0.0,7.0,0.8,12.0,7.0,6.88,0.0
2016,2,11,17,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
