Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,7,15,144.5,15.0,0.9,9.5,27.5,14.74,0.0
2016,2,12,7,30,289.0,30.0,0.8,10.0,55.0,23.94,13.65
2016,2,12,7,45,391.5,41.0,0.75,10.5,98.0,31.4,22.09
2016,2,12,8,0,494.0,52.0,0.7,11.0,141.0,38.49,28.92
2016,2,12,8,15,559.0,59.5,0.65,11.5,188.0,42.06,32.38
2016,2,12,8,30,624.0,67.0,0.6,12.0,235.0,79.89,44.41
2016,2,12,8,45,666.0,72.5,0.6,12.5,281.0,121.46,69.72
2016,2,12,9,0,708.0,78.0,0.6,13.0,327.0,166.58,103.66
2016,2,12,9,15,738.0,82.0,0.55,13.5,370.0,211.28,140.73
2016,2,12,9,30,768.0,86.0,0.5,14.0,413.0,260.53,182.59
2016,2,12,9,45,733.0,96.5,0.45,14.5,431.0,293.07,213.07
2016,2,12,10,0,698.0,107.0,0.4,15.0,449.0,324.16,241.46
2016,2,12,10,15,654.0,130.0,0.4,15.0,466.5,359.37,272.45
2016,2,12,10,30,610.0,153.0,0.4,15.0,484.0,390.1,298.7
2016,2,12,10,45,556.5,180.0,0.45,15.5,492.5,415.05,319.26
2016,2,12,11,0,503.0,207.0,0.5,16.0,501.0,435.71,335.68
2016,2,12,11,15,501.0,214.5,0.55,16.0,514.5,459.97,355.01
2016,2,12,11,30,499.0,222.0,0.6,16.0,528.0,482.84,372.96
2016,2,12,11,45,537.0,211.5,0.65,16.5,545.5,509.63,393.33
2016,2,12,12,0,575.0,201.0,0.7,17.0,563.0,536.39,413.45
2016,2,12,12,15,723.5,154.0,0.7,17.0,610.5,595.19,458.16
2016,2,12,12,30,872.0,107.0,0.7,17.0,658.0,654.24,502.19
2016,2,12,12,45,871.0,106.0,0.75,17.5,652.0,665.44,509.87
2016,2,12,13,0,870.0,105.0,0.8,18.0,646.0,673.71,515.97
2016,2,12,13,15,864.0,104.5,0.8,17.5,631.5,676.3,519.34
2016,2,12,13,30,858.0,104.0,0.8,17.0,617.0,675.88,520.61
2016,2,12,13,45,684.5,149.0,0.85,17.0,549.0,611.84,473.8
2016,2,12,14,0,511.0,194.0,0.9,17.0,481.0,542.72,422.8
2016,2,12,14,15,664.0,144.5,0.9,16.5,498.0,590.1,461.84
2016,2,12,14,30,817.0,95.0,0.9,16.0,515.0,627.05,491.82
2016,2,12,14,45,706.5,109.5,0.95,16.0,454.5,566.17,446.65
2016,2,12,15,0,596.0,124.0,1.0,16.0,394.0,504.65,401.0
2016,2,12,15,15,663.5,103.0,0.95,15.5,378.5,510.55,407.2
2016,2,12,15,30,731.0,82.0,0.9,15.0,363.0,510.72,407.93
2016,2,12,15,45,696.0,77.0,0.85,14.5,318.5,468.55,375.34
2016,2,12,16,0,661.0,72.0,0.8,14.0,274.0,426.23,341.99
2016,2,12,16,15,606.5,65.5,0.75,13.5,227.0,373.26,299.16
2016,2,12,16,30,552.0,59.0,0.7,13.0,180.0,322.2,256.42
2016,2,12,16,45,466.0,50.0,0.7,12.5,134.5,258.19,202.35
2016,2,12,17,0,380.0,41.0,0.7,12.0,89.0,199.49,151.1
2016,2,12,17,15,190.0,29.0,0.7,11.5,53.0,109.59,70.32
2016,2,12,17,30,0.0,17.0,0.7,11.0,17.0,16.71,0.0
2016,2,12,17,45,0.0,8.5,0.75,11.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,202.0,13.5,1.05,8.5,31.5,10.23,0.0
2016,2,13,7,30,404.0,27.0,1.1,9.0,63.0,20.75,11.46
2016,2,13,7,45,505.0,35.5,1.15,9.5,109.0,28.46,19.64
2016,2,13,8,0,606.0,44.0,1.2,10.0,155.0,34.03,25.06
2016,2,13,8,15,667.0,49.5,1.15,10.5,204.5,37.29,28.2
2016,2,13,8,30,728.0,55.0,1.1,11.0,254.0,80.33,40.85
2016,2,13,8,45,768.5,58.5,1.1,11.5,302.0,125.1,68.5
2016,2,13,9,0,809.0,62.0,1.1,12.0,350.0,173.16,105.45
2016,2,13,9,15,835.0,65.0,1.0,12.5,394.0,220.85,146.02
2016,2,13,9,30,861.0,68.0,0.9,13.0,438.0,269.81,188.81
2016,2,13,9,45,886.0,68.0,0.85,14.0,478.0,319.78,232.02
2016,2,13,10,0,911.0,68.0,0.8,15.0,518.0,367.06,272.24
2016,2,13,10,15,635.0,146.5,0.75,15.0,470.0,370.29,282.47
2016,2,13,10,30,359.0,225.0,0.7,15.0,422.0,355.51,275.54
2016,2,13,10,45,267.0,250.5,0.7,15.5,400.5,352.89,274.55
2016,2,13,11,0,175.0,276.0,0.7,16.0,379.0,344.13,267.78
2016,2,13,11,15,571.0,175.0,0.7,16.0,525.0,460.96,358.58
2016,2,13,11,30,967.0,74.0,0.7,16.0,671.0,599.01,462.11
2016,2,13,11,45,971.0,74.0,0.7,16.5,681.0,626.81,481.26
2016,2,13,12,0,975.0,74.0,0.7,17.0,691.0,651.89,499.26
2016,2,13,12,15,975.0,74.0,0.7,17.0,692.5,671.68,514.12
2016,2,13,12,30,975.0,74.0,0.7,17.0,694.0,688.38,526.63
2016,2,13,12,45,966.0,77.0,0.75,17.5,686.5,699.25,534.47
2016,2,13,13,0,957.0,80.0,0.8,18.0,679.0,706.79,539.91
2016,2,13,13,15,952.0,79.0,0.8,18.0,664.0,709.48,542.45
2016,2,13,13,30,947.0,78.0,0.8,18.0,649.0,708.9,542.71
2016,2,13,13,45,940.0,77.0,0.85,18.0,626.5,703.78,540.42
2016,2,13,14,0,933.0,76.0,0.9,18.0,604.0,695.5,535.87
2016,2,13,14,15,921.5,74.5,1.0,17.5,574.0,680.71,528.16
2016,2,13,14,30,910.0,73.0,1.1,17.0,544.0,663.03,518.13
2016,2,13,14,45,893.0,71.0,1.2,17.0,507.5,638.65,501.92
2016,2,13,15,0,876.0,69.0,1.3,17.0,471.0,611.92,483.53
2016,2,13,15,15,854.0,66.5,1.25,16.5,429.0,582.57,462.33
2016,2,13,15,30,832.0,64.0,1.2,16.0,387.0,548.56,437.15
2016,2,13,15,45,801.5,60.5,1.2,15.5,341.5,507.42,406.11
2016,2,13,16,0,771.0,57.0,1.2,15.0,296.0,465.62,373.42
2016,2,13,16,15,722.5,52.5,1.15,14.0,247.0,413.8,332.01
2016,2,13,16,30,674.0,48.0,1.1,13.0,198.0,363.21,289.82
2016,2,13,16,45,594.0,41.5,1.05,12.0,150.0,299.34,235.51
2016,2,13,17,0,514.0,35.0,1.0,11.0,102.0,239.93,182.87
2016,2,13,17,15,365.0,24.5,1.05,10.5,61.5,163.44,109.22
2016,2,13,17,30,216.0,14.0,1.1,10.0,21.0,74.92,0.0
2016,2,13,17,45,108.0,7.0,1.15,10.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,209.0,13.0,1.2,9.5,32.5,9.65,0.0
2016,2,14,7,30,418.0,26.0,1.2,10.0,65.0,21.37,12.17
2016,2,14,7,45,517.0,33.0,1.3,10.5,110.5,25.73,17.18
2016,2,14,8,0,616.0,40.0,1.4,11.0,156.0,29.98,21.34
2016,2,14,8,15,672.0,45.0,1.3,11.5,204.0,35.69,26.65
2016,2,14,8,30,728.0,50.0,1.2,12.0,252.0,78.58,38.2
2016,2,14,8,45,571.5,85.5,1.15,13.0,261.5,128.02,78.66
2016,2,14,9,0,415.0,121.0,1.1,14.0,271.0,164.22,114.33
2016,2,14,9,15,577.0,100.5,1.15,14.5,336.0,200.89,139.17
2016,2,14,9,30,739.0,80.0,1.2,15.0,401.0,253.81,179.54
2016,2,14,9,45,699.5,100.5,1.3,15.5,425.0,292.73,215.64
2016,2,14,10,0,660.0,121.0,1.4,16.0,449.0,329.87,249.24
2016,2,14,10,15,569.5,160.0,1.4,16.0,456.0,360.14,277.02
2016,2,14,10,30,479.0,199.0,1.4,16.0,463.0,382.25,296.86
2016,2,14,10,45,377.0,233.5,1.4,16.5,447.0,388.48,302.74
2016,2,14,11,0,275.0,268.0,1.4,17.0,431.0,385.76,300.75
2016,2,14,11,15,384.5,247.5,1.4,17.0,483.0,434.77,339.19
2016,2,14,11,30,494.0,227.0,1.4,17.0,535.0,489.23,381.29
2016,2,14,11,45,710.0,153.0,1.4,17.5,602.5,558.05,434.4
2016,2,14,12,0,926.0,79.0,1.4,18.0,670.0,632.03,490.51
2016,2,14,12,15,926.5,79.0,1.4,18.0,671.5,651.24,504.82
2016,2,14,12,30,927.0,79.0,1.4,18.0,673.0,667.53,517.32
2016,2,14,12,45,595.0,185.5,1.45,18.0,565.5,575.93,447.27
2016,2,14,13,0,263.0,292.0,1.5,18.0,458.0,468.65,363.82
2016,2,14,13,15,591.5,184.0,1.45,18.0,546.0,586.33,457.73
2016,2,14,13,30,920.0,76.0,1.4,18.0,634.0,693.1,539.31
2016,2,14,13,45,911.5,76.0,1.4,18.0,612.5,688.0,535.22
2016,2,14,14,0,903.0,76.0,1.4,18.0,591.0,679.88,530.03
2016,2,14,14,15,893.5,74.5,1.35,18.0,562.5,666.53,520.61
2016,2,14,14,30,884.0,73.0,1.3,18.0,534.0,650.35,509.08
2016,2,14,14,45,866.0,72.0,1.3,18.0,498.5,626.73,492.35
2016,2,14,15,0,848.0,71.0,1.3,18.0,463.0,603.85,475.82
2016,2,14,15,15,826.0,68.0,1.25,17.5,422.0,571.44,452.51
2016,2,14,15,30,804.0,65.0,1.2,17.0,381.0,537.39,427.42
2016,2,14,15,45,767.0,62.5,1.2,17.0,335.5,494.46,394.33
2016,2,14,16,0,730.0,60.0,1.2,17.0,290.0,451.29,360.1
2016,2,14,16,15,680.5,55.5,1.15,16.0,242.0,400.03,319.47
2016,2,14,16,30,631.0,51.0,1.1,15.0,194.0,350.12,278.23
2016,2,14,16,45,543.0,44.5,1.1,14.5,146.5,287.17,224.92
2016,2,14,17,0,455.0,38.0,1.1,14.0,99.0,227.15,172.49
2016,2,14,17,15,227.5,30.0,1.05,13.5,60.5,125.45,84.96
2016,2,14,17,30,0.0,22.0,1.0,13.0,22.0,21.63,0.0
2016,2,14,17,45,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,7,15,238.5,13.0,1.15,11.5,36.5,10.28,0.0
2016,2,15,7,30,477.0,26.0,1.1,12.0,73.0,21.15,12.08
2016,2,15,7,45,573.0,32.5,1.1,12.5,120.5,25.06,16.48
2016,2,15,8,0,669.0,39.0,1.1,13.0,168.0,28.89,20.21
2016,2,15,8,15,723.5,43.5,1.05,13.5,217.5,37.37,27.95
2016,2,15,8,30,778.0,48.0,1.0,14.0,267.0,82.62,38.7
2016,2,15,8,45,813.5,51.0,0.95,14.5,315.0,132.9,71.67
2016,2,15,9,0,849.0,54.0,0.9,15.0,363.0,182.32,110.15
2016,2,15,9,15,872.5,56.5,0.9,15.5,407.5,231.12,151.76
2016,2,15,9,30,896.0,59.0,0.9,16.0,452.0,280.81,195.15
2016,2,15,9,45,913.0,60.5,0.9,17.0,491.0,328.3,236.44
2016,2,15,10,0,930.0,62.0,0.9,18.0,530.0,375.57,276.63
2016,2,15,10,15,942.0,63.5,0.9,18.0,562.5,420.47,315.08
2016,2,15,10,30,954.0,65.0,0.9,18.0,595.0,464.26,351.67
2016,2,15,10,45,962.0,66.0,0.9,18.5,620.5,504.41,383.87
2016,2,15,11,0,970.0,67.0,0.9,19.0,646.0,542.71,413.72
2016,2,15,11,15,975.0,67.5,0.9,19.0,664.0,576.92,440.56
2016,2,15,11,30,980.0,68.0,0.9,19.0,682.0,608.72,465.04
2016,2,15,11,45,982.5,68.5,0.9,19.5,692.0,636.51,485.23
2016,2,15,12,0,985.0,69.0,0.9,20.0,702.0,661.47,502.96
2016,2,15,12,15,985.0,69.0,0.9,20.0,703.5,681.44,517.82
2016,2,15,12,30,985.0,69.0,0.9,20.0,705.0,698.27,530.32
2016,2,15,12,45,978.5,71.0,0.9,20.5,698.0,709.76,537.88
2016,2,15,13,0,972.0,73.0,0.9,21.0,691.0,717.91,542.91
2016,2,15,13,15,967.5,72.5,0.9,20.5,676.0,721.43,546.65
2016,2,15,13,30,963.0,72.0,0.9,20.0,661.0,721.63,548.32
2016,2,15,13,45,954.5,71.5,0.95,20.0,638.0,715.9,545.62
2016,2,15,14,0,946.0,71.0,1.0,20.0,615.0,706.96,540.85
2016,2,15,14,15,935.0,70.0,0.95,19.5,585.0,692.75,532.34
2016,2,15,14,30,924.0,69.0,0.9,19.0,555.0,675.6,521.29
2016,2,15,14,45,907.5,67.5,0.9,19.0,518.5,651.66,504.81
2016,2,15,15,0,891.0,66.0,0.9,19.0,482.0,625.29,486.34
2016,2,15,15,15,869.5,63.5,0.85,18.5,440.0,592.63,463.32
2016,2,15,15,30,848.0,61.0,0.8,18.0,398.0,558.25,438.45
2016,2,15,15,45,815.0,58.5,0.8,17.5,351.5,519.23,409.67
2016,2,15,16,0,782.0,56.0,0.8,17.0,305.0,476.58,377.16
2016,2,15,16,15,736.0,51.5,0.75,16.0,256.0,425.16,337.0
2016,2,15,16,30,690.0,47.0,0.7,15.0,207.0,374.8,295.92
2016,2,15,16,45,614.0,41.0,0.7,14.5,158.5,311.9,243.1
2016,2,15,17,0,538.0,35.0,0.7,14.0,110.0,253.19,191.75
2016,2,15,17,15,399.5,25.5,0.7,13.5,68.0,175.23,120.64
2016,2,15,17,30,261.0,16.0,0.7,13.0,26.0,102.36,0.0
2016,2,15,17,45,130.5,8.0,0.75,13.0,13.0,40.53,0.0
2016,2,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,227.0,14.0,0.9,11.5,37.0,11.11,0.0
2016,2,16,7,30,454.0,28.0,0.9,12.0,74.0,22.98,13.81
2016,2,16,7,45,546.5,35.5,0.9,13.0,121.5,27.75,18.86
2016,2,16,8,0,639.0,43.0,0.9,14.0,169.0,32.37,23.24
2016,2,16,8,15,694.5,48.0,0.8,14.5,218.5,43.76,25.2
2016,2,16,8,30,750.0,53.0,0.7,15.0,268.0,88.27,43.3
2016,2,16,8,45,785.5,57.0,0.65,15.5,315.5,134.66,73.71
2016,2,16,9,0,821.0,61.0,0.6,16.0,363.0,183.81,112.06
2016,2,16,9,15,845.0,63.5,0.55,16.5,406.5,231.65,152.52
2016,2,16,9,30,869.0,66.0,0.5,17.0,450.0,283.82,197.14
2016,2,16,9,45,890.0,66.5,0.5,18.0,489.5,330.61,237.04
2016,2,16,10,0,911.0,67.0,0.5,19.0,529.0,377.55,276.15
2016,2,16,10,15,922.5,68.5,0.45,19.5,561.0,421.62,312.35
2016,2,16,10,30,934.0,70.0,0.4,20.0,593.0,464.59,346.45
2016,2,16,10,45,941.0,71.5,0.4,20.5,618.5,504.14,377.32
2016,2,16,11,0,948.0,73.0,0.4,21.0,644.0,541.83,405.87
2016,2,16,11,15,953.0,73.5,0.35,21.0,661.5,575.47,430.98
2016,2,16,11,30,958.0,74.0,0.3,21.0,679.0,606.74,453.75
2016,2,16,11,45,960.0,74.5,0.25,21.5,688.5,633.77,472.11
2016,2,16,12,0,962.0,75.0,0.2,22.0,698.0,658.01,488.07
2016,2,16,12,15,962.5,75.0,0.2,22.0,699.5,677.92,502.33
2016,2,16,12,30,963.0,75.0,0.2,22.0,701.0,694.78,514.37
2016,2,16,12,45,962.0,74.0,0.2,22.5,694.5,706.5,521.88
2016,2,16,13,0,961.0,73.0,0.2,23.0,688.0,715.0,526.83
2016,2,16,13,15,957.0,72.5,0.2,23.0,673.5,718.75,529.58
2016,2,16,13,30,953.0,72.0,0.2,23.0,659.0,719.24,530.36
2016,2,16,13,45,945.0,71.5,0.2,23.0,636.5,713.79,527.36
2016,2,16,14,0,937.0,71.0,0.2,23.0,614.0,705.16,522.43
2016,2,16,14,15,927.0,69.5,0.2,22.5,584.5,691.05,514.94
2016,2,16,14,30,917.0,68.0,0.2,22.0,555.0,674.01,505.2
2016,2,16,14,45,903.0,66.0,0.25,22.0,519.0,651.07,490.72
2016,2,16,15,0,889.0,64.0,0.3,22.0,483.0,625.63,474.23
2016,2,16,15,15,868.5,61.5,0.3,21.5,441.0,593.45,452.83
2016,2,16,15,30,848.0,59.0,0.3,21.0,399.0,559.5,429.55
2016,2,16,15,45,820.0,56.0,0.35,21.0,353.5,519.37,400.72
2016,2,16,16,0,792.0,53.0,0.4,21.0,308.0,481.53,372.41
2016,2,16,16,15,748.0,49.0,0.5,20.0,259.5,431.12,335.2
2016,2,16,16,30,704.0,45.0,0.6,19.0,211.0,381.66,296.62
2016,2,16,16,45,633.0,39.0,0.7,18.5,162.0,320.04,246.12
2016,2,16,17,0,562.0,33.0,0.8,18.0,113.0,262.35,196.53
2016,2,16,17,15,281.0,31.0,0.8,17.5,71.0,146.63,101.38
2016,2,16,17,30,0.0,29.0,0.8,17.0,29.0,34.73,0.0
2016,2,16,17,45,0.0,14.5,0.85,17.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,9.0,18.0,1.25,13.0,19.0,17.05,0.6
2016,2,17,7,30,18.0,36.0,1.3,13.0,38.0,32.82,22.21
2016,2,17,7,45,31.5,55.5,1.4,13.5,61.5,49.34,37.77
2016,2,17,8,0,45.0,75.0,1.5,14.0,85.0,65.51,52.55
2016,2,17,8,15,54.5,95.5,1.55,14.0,110.0,83.62,64.8
2016,2,17,8,30,64.0,116.0,1.6,14.0,135.0,105.95,82.05
2016,2,17,8,45,70.5,135.5,1.7,14.5,159.5,128.3,99.66
2016,2,17,9,0,77.0,155.0,1.8,15.0,184.0,151.37,118.08
2016,2,17,9,15,38.5,140.0,1.85,15.0,154.5,136.93,107.71
2016,2,17,9,30,0.0,125.0,1.9,15.0,125.0,118.91,94.07
2016,2,17,9,45,410.0,106.0,1.95,15.5,315.5,218.69,165.7
2016,2,17,10,0,820.0,87.0,2.0,16.0,506.0,365.27,276.8
2016,2,17,10,15,560.0,167.5,2.05,16.0,462.0,370.63,287.15
2016,2,17,10,30,300.0,248.0,2.1,16.0,418.0,357.27,280.18
2016,2,17,10,45,374.0,242.5,2.2,16.0,463.5,400.4,314.73
2016,2,17,11,0,448.0,237.0,2.3,16.0,509.0,447.13,351.84
2016,2,17,11,15,448.0,245.5,2.35,16.0,524.0,471.96,371.61
2016,2,17,11,30,448.0,254.0,2.4,16.0,539.0,495.67,390.35
2016,2,17,11,45,249.5,270.0,2.45,16.0,429.5,408.1,322.35
2016,2,17,12,0,51.0,286.0,2.5,16.0,320.0,308.14,242.62
2016,2,17,12,15,220.0,283.0,2.5,16.0,427.5,415.92,329.48
2016,2,17,12,30,389.0,280.0,2.5,16.0,535.0,530.1,418.35
2016,2,17,12,45,585.5,212.0,2.55,16.0,591.5,602.6,476.19
2016,2,17,13,0,782.0,144.0,2.6,16.0,648.0,675.12,533.63
2016,2,17,13,15,604.5,197.0,2.6,16.0,582.0,614.44,485.91
2016,2,17,13,30,427.0,250.0,2.6,16.0,516.0,552.39,437.09
2016,2,17,13,45,449.5,234.5,2.65,16.0,505.5,554.21,440.14
2016,2,17,14,0,472.0,219.0,2.7,16.0,495.0,554.04,441.31
2016,2,17,14,15,461.0,209.0,2.7,15.5,468.0,535.14,428.38
2016,2,17,14,30,450.0,199.0,2.7,15.0,441.0,514.67,414.19
2016,2,17,14,45,450.0,184.0,2.7,15.0,412.5,494.51,399.54
2016,2,17,15,0,450.0,169.0,2.7,15.0,384.0,472.6,383.31
2016,2,17,15,15,390.5,163.0,2.65,14.5,337.5,422.87,344.76
2016,2,17,15,30,331.0,157.0,2.6,14.0,291.0,368.01,301.62
2016,2,17,15,45,306.0,144.0,2.6,14.0,256.5,333.07,273.58
2016,2,17,16,0,281.0,131.0,2.6,14.0,222.0,298.66,245.31
2016,2,17,16,15,256.5,112.5,2.6,13.5,185.5,258.71,212.36
2016,2,17,16,30,232.0,94.0,2.6,13.0,149.0,219.57,179.18
2016,2,17,16,45,193.0,75.0,2.65,13.0,113.5,174.74,140.19
2016,2,17,17,0,154.0,56.0,2.7,13.0,78.0,132.22,102.61
2016,2,17,17,15,77.0,38.0,2.7,12.5,49.0,75.43,53.06
2016,2,17,17,30,0.0,20.0,2.7,12.0,20.0,20.7,0.0
2016,2,17,17,45,0.0,10.0,2.75,12.0,10.0,9.83,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,7,15,103.5,22.5,1.4,9.0,34.0,17.6,3.15
2016,2,18,7,30,207.0,45.0,1.4,9.0,68.0,35.14,24.81
2016,2,18,7,45,310.0,58.5,1.45,9.5,112.0,44.49,34.16
2016,2,18,8,0,413.0,72.0,1.5,10.0,156.0,53.45,42.64
2016,2,18,8,15,480.5,81.0,1.5,10.0,204.0,69.95,47.53
2016,2,18,8,30,548.0,90.0,1.5,10.0,252.0,109.67,68.35
2016,2,18,8,45,274.0,76.0,1.55,10.5,157.0,93.98,63.06
2016,2,18,9,0,0.0,62.0,1.6,11.0,62.0,59.92,45.98
2016,2,18,9,15,0.0,69.0,1.6,11.0,69.0,66.7,51.68
2016,2,18,9,30,0.0,76.0,1.6,11.0,76.0,73.49,57.3
2016,2,18,9,45,2.0,123.0,1.6,11.5,124.0,118.27,94.56
2016,2,18,10,0,4.0,170.0,1.6,12.0,172.0,162.71,130.72
2016,2,18,10,15,401.0,145.5,1.55,12.0,374.0,290.46,230.29
2016,2,18,10,30,798.0,121.0,1.5,12.0,576.0,457.48,359.86
2016,2,18,10,45,401.0,152.0,1.5,12.5,380.5,330.67,263.5
2016,2,18,11,0,4.0,183.0,1.5,13.0,185.0,177.63,140.75
2016,2,18,11,15,42.5,239.5,1.45,13.0,266.5,251.53,200.52
2016,2,18,11,30,81.0,296.0,1.4,13.0,348.0,328.95,261.07
2016,2,18,11,45,80.5,301.5,1.4,13.0,353.5,337.78,267.47
2016,2,18,12,0,80.0,307.0,1.4,13.0,359.0,346.4,274.09
2016,2,18,12,15,474.0,212.5,1.4,13.0,525.0,513.08,408.47
2016,2,18,12,30,868.0,118.0,1.4,13.0,691.0,686.28,540.93
2016,2,18,12,45,465.5,205.0,1.4,13.0,512.0,518.92,411.17
2016,2,18,13,0,63.0,292.0,1.4,13.0,333.0,331.84,262.07
2016,2,18,13,15,117.5,295.0,1.4,13.0,369.5,378.13,300.35
2016,2,18,13,30,172.0,298.0,1.4,13.0,406.0,421.03,334.39
2016,2,18,13,45,149.0,286.5,1.4,13.0,377.5,395.81,314.82
2016,2,18,14,0,126.0,275.0,1.4,13.0,349.0,370.02,295.13
2016,2,18,14,15,63.0,214.5,1.35,13.0,251.5,259.39,207.96
2016,2,18,14,30,0.0,154.0,1.3,13.0,154.0,151.11,120.06
2016,2,18,14,45,215.0,164.5,1.3,13.0,267.5,317.17,259.33
2016,2,18,15,0,430.0,175.0,1.3,13.0,381.0,468.48,379.42
2016,2,18,15,15,588.0,130.5,1.2,12.5,386.5,511.6,413.95
2016,2,18,15,30,746.0,86.0,1.1,12.0,392.0,542.79,439.23
2016,2,18,15,45,720.5,79.5,1.05,12.0,347.5,502.72,407.35
2016,2,18,16,0,695.0,73.0,1.0,12.0,303.0,461.91,374.7
2016,2,18,16,15,644.5,67.5,0.95,11.0,254.5,409.44,333.04
2016,2,18,16,30,594.0,62.0,0.9,10.0,206.0,358.54,291.05
2016,2,18,16,45,520.5,53.5,0.9,9.5,159.0,296.57,238.29
2016,2,18,17,0,447.0,45.0,0.9,9.0,112.0,238.92,187.43
2016,2,18,17,15,313.5,33.0,0.95,8.5,71.0,162.1,119.25
2016,2,18,17,30,180.0,21.0,1.0,8.0,30.0,88.08,12.37
2016,2,18,17,45,90.0,10.5,1.05,8.0,15.0,33.73,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,7,15,194.5,17.5,1.2,8.5,39.5,13.01,2.1
2016,2,19,7,30,389.0,35.0,1.2,9.0,79.0,26.96,17.88
2016,2,19,7,45,479.5,44.0,1.3,9.5,125.5,32.32,23.36
2016,2,19,8,0,570.0,53.0,1.4,10.0,172.0,37.43,28.28
2016,2,19,8,15,627.0,58.5,1.4,10.5,220.5,56.39,32.02
2016,2,19,8,30,684.0,64.0,1.4,11.0,269.0,99.05,53.31
2016,2,19,8,45,720.5,68.5,1.45,11.5,316.0,146.51,87.36
2016,2,19,9,0,757.0,73.0,1.5,12.0,363.0,193.66,125.76
2016,2,19,9,15,783.0,76.5,1.45,12.0,406.0,240.24,166.61
2016,2,19,9,30,809.0,80.0,1.4,12.0,449.0,288.2,209.36
2016,2,19,9,45,599.0,142.0,1.4,12.5,428.0,313.89,238.92
2016,2,19,10,0,389.0,204.0,1.4,13.0,407.0,323.78,252.6
2016,2,19,10,15,630.5,146.5,1.35,13.0,498.5,384.85,300.12
2016,2,19,10,30,872.0,89.0,1.3,13.0,590.0,465.4,363.4
2016,2,19,10,45,693.0,152.5,1.3,13.5,561.5,471.84,369.91
2016,2,19,11,0,514.0,216.0,1.3,14.0,533.0,465.39,365.31
2016,2,19,11,15,283.0,249.0,1.3,14.0,424.0,390.17,307.86
2016,2,19,11,30,52.0,282.0,1.3,14.0,315.0,299.73,236.11
2016,2,19,11,45,86.5,299.5,1.3,14.0,356.5,339.87,268.1
2016,2,19,12,0,121.0,317.0,1.3,14.0,398.0,383.11,301.51
2016,2,19,12,15,252.5,301.0,1.25,14.0,469.0,458.27,360.44
2016,2,19,12,30,384.0,285.0,1.2,14.0,540.0,535.4,419.48
2016,2,19,12,45,264.5,300.0,1.2,14.0,475.0,478.4,374.89
2016,2,19,13,0,145.0,315.0,1.2,14.0,410.0,414.37,325.18
2016,2,19,13,15,300.0,280.5,1.15,13.5,471.0,492.69,388.7
2016,2,19,13,30,455.0,246.0,1.1,13.0,532.0,571.57,450.3
2016,2,19,13,45,436.0,241.0,1.1,13.0,507.5,555.8,438.24
2016,2,19,14,0,417.0,236.0,1.1,13.0,483.0,538.46,425.89
2016,2,19,14,15,419.0,222.5,1.05,12.5,461.0,525.12,417.36
2016,2,19,14,30,421.0,209.0,1.0,12.0,439.0,510.04,407.39
2016,2,19,14,45,210.5,141.5,0.95,12.0,256.5,290.15,236.1
2016,2,19,15,0,0.0,74.0,0.9,12.0,74.0,71.55,54.88
2016,2,19,15,15,3.0,109.0,0.85,12.0,110.5,108.42,86.44
2016,2,19,15,30,6.0,144.0,0.8,12.0,147.0,147.41,119.0
2016,2,19,15,45,3.0,128.0,0.75,12.0,129.5,129.84,104.48
2016,2,19,16,0,0.0,112.0,0.7,12.0,112.0,112.38,90.09
2016,2,19,16,15,0.0,94.0,0.65,11.5,94.0,94.35,75.19
2016,2,19,16,30,0.0,76.0,0.6,11.0,76.0,76.2,59.86
2016,2,19,16,45,0.0,58.5,0.55,10.5,58.5,58.44,44.56
2016,2,19,17,0,0.0,41.0,0.5,10.0,41.0,40.44,28.8
2016,2,19,17,15,0.0,26.0,0.5,9.5,26.0,25.11,15.0
2016,2,19,17,30,0.0,11.0,0.5,9.0,11.0,10.61,0.0
2016,2,19,17,45,0.0,5.5,0.55,9.0,5.5,5.41,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.0,1.0,4.5,4.0,0.0,0.0
2016,2,20,7,0,0.0,8.0,1.0,5.0,8.0,7.86,0.0
2016,2,20,7,15,67.0,25.5,0.95,5.5,33.5,21.31,8.73
2016,2,20,7,30,134.0,43.0,0.9,6.0,59.0,35.16,25.5
2016,2,20,7,45,167.0,63.0,0.9,6.5,92.5,50.39,40.05
2016,2,20,8,0,200.0,83.0,0.9,7.0,126.0,65.06,53.77
2016,2,20,8,15,220.5,102.5,0.85,7.5,160.5,87.56,66.1
2016,2,20,8,30,241.0,122.0,0.8,8.0,195.0,118.98,87.76
2016,2,20,8,45,262.0,137.5,0.8,8.5,228.5,149.38,110.84
2016,2,20,9,0,283.0,153.0,0.8,9.0,262.0,181.63,136.83
2016,2,20,9,15,293.5,170.5,0.75,9.5,295.0,214.95,164.62
2016,2,20,9,30,304.0,188.0,0.7,10.0,328.0,249.01,192.96
2016,2,20,9,45,371.0,191.5,0.65,10.5,377.0,289.71,225.02
2016,2,20,10,0,438.0,195.0,0.6,11.0,426.0,333.27,259.37
2016,2,20,10,15,369.5,224.5,0.5,11.5,427.5,354.35,276.94
2016,2,20,10,30,301.0,254.0,0.4,12.0,429.0,367.41,287.2
2016,2,20,10,45,319.0,262.5,0.3,12.5,455.0,397.51,309.55
2016,2,20,11,0,337.0,271.0,0.2,13.0,481.0,428.16,331.62
2016,2,20,11,15,317.5,284.0,0.2,13.0,485.5,442.96,342.64
2016,2,20,11,30,298.0,297.0,0.2,13.0,490.0,455.91,352.2
2016,2,20,11,45,404.0,269.0,0.2,13.5,535.0,503.32,387.91
2016,2,20,12,0,510.0,241.0,0.2,14.0,580.0,555.66,426.28
2016,2,20,12,15,542.0,230.0,0.25,14.0,591.5,578.26,443.37
2016,2,20,12,30,574.0,219.0,0.3,14.0,603.0,600.02,460.22
2016,2,20,12,45,515.0,239.0,0.35,14.5,581.0,590.35,452.29
2016,2,20,13,0,456.0,259.0,0.4,15.0,559.0,577.81,442.59
2016,2,20,13,15,348.0,278.0,0.45,14.5,504.5,524.52,404.5
2016,2,20,13,30,240.0,297.0,0.5,14.0,450.0,468.43,363.7
2016,2,20,13,45,293.5,276.5,0.55,14.0,456.5,491.47,383.28
2016,2,20,14,0,347.0,256.0,0.6,14.0,463.0,508.08,397.38
2016,2,20,14,15,611.0,172.0,0.65,14.0,515.5,606.75,475.22
2016,2,20,14,30,875.0,88.0,0.7,14.0,568.0,687.18,537.33
2016,2,20,14,45,570.5,148.5,0.75,14.0,453.5,544.06,429.56
2016,2,20,15,0,266.0,209.0,0.8,14.0,339.0,398.56,317.57
2016,2,20,15,15,538.0,141.5,0.85,13.5,376.0,495.34,398.13
2016,2,20,15,30,810.0,74.0,0.9,13.0,413.0,571.75,458.99
2016,2,20,15,45,786.0,69.0,0.95,12.5,367.5,532.03,428.83
2016,2,20,16,0,762.0,64.0,1.0,12.0,322.0,491.29,397.95
2016,2,20,16,15,717.0,59.0,1.05,11.0,272.5,439.25,357.51
2016,2,20,16,30,672.0,54.0,1.1,10.0,223.0,388.23,315.96
2016,2,20,16,45,599.0,47.5,1.15,9.5,173.5,327.7,264.33
2016,2,20,17,0,526.0,41.0,1.2,9.0,124.0,269.06,212.41
2016,2,20,17,15,401.0,31.0,1.2,8.5,80.5,193.14,144.64
2016,2,20,17,30,276.0,21.0,1.2,8.0,37.0,120.86,46.49
2016,2,20,17,45,138.0,10.5,1.25,7.5,18.5,47.12,0.0
2016,2,20,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,5.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,6.0,14.0,13.76,0.0
2016,2,21,7,15,233.0,24.5,1.0,6.5,53.0,19.24,8.31
2016,2,21,7,30,466.0,35.0,1.0,7.0,92.0,26.43,17.8
2016,2,21,7,45,554.0,42.5,1.05,8.0,141.0,30.47,21.96
2016,2,21,8,0,642.0,50.0,1.1,9.0,190.0,37.71,28.72
2016,2,21,8,15,695.5,55.5,1.1,9.5,241.0,64.67,34.83
2016,2,21,8,30,749.0,61.0,1.1,10.0,292.0,110.82,59.69
2016,2,21,8,45,787.5,64.0,1.15,10.5,341.0,157.6,93.81
2016,2,21,9,0,826.0,67.0,1.2,11.0,390.0,207.47,135.11
2016,2,21,9,15,850.0,70.0,1.2,11.5,435.0,256.74,178.52
2016,2,21,9,30,874.0,73.0,1.2,12.0,480.0,307.08,223.22
2016,2,21,9,45,892.5,74.5,1.2,12.5,519.5,358.14,268.09
2016,2,21,10,0,911.0,76.0,1.2,13.0,559.0,405.9,309.4
2016,2,21,10,15,923.5,78.0,1.2,13.0,592.5,451.34,348.52
2016,2,21,10,30,936.0,80.0,1.2,13.0,626.0,495.75,385.79
2016,2,21,10,45,944.5,81.0,1.2,13.5,652.0,536.01,418.22
2016,2,21,11,0,953.0,82.0,1.2,14.0,678.0,574.49,448.34
2016,2,21,11,15,958.5,82.5,1.15,14.0,696.0,608.85,475.07
2016,2,21,11,30,964.0,83.0,1.1,14.0,714.0,640.85,499.4
2016,2,21,11,45,967.0,83.5,1.1,14.5,724.5,668.83,519.78
2016,2,21,12,0,970.0,84.0,1.1,15.0,735.0,694.03,537.73
2016,2,21,12,15,970.5,84.0,1.05,15.0,736.5,714.22,552.26
2016,2,21,12,30,971.0,84.0,1.0,15.0,738.0,731.3,564.37
2016,2,21,12,45,969.5,83.5,1.0,15.0,731.0,743.36,572.73
2016,2,21,13,0,968.0,83.0,1.0,15.0,724.0,752.14,578.99
2016,2,21,13,15,963.5,82.5,1.05,15.0,709.0,755.55,582.3
2016,2,21,13,30,959.0,82.0,1.1,15.0,694.0,755.64,583.5
2016,2,21,13,45,950.0,81.5,1.15,15.0,671.0,749.31,580.36
2016,2,21,14,0,941.0,81.0,1.2,15.0,648.0,739.78,575.13
2016,2,21,14,15,930.5,80.0,1.2,14.5,617.5,725.58,567.19
2016,2,21,14,30,920.0,79.0,1.2,14.0,587.0,708.45,557.22
2016,2,21,14,45,902.0,77.5,1.3,14.0,549.5,683.04,540.89
2016,2,21,15,0,884.0,76.0,1.4,14.0,512.0,655.25,521.99
2016,2,21,15,15,863.0,73.5,1.4,13.5,469.0,625.57,501.22
2016,2,21,15,30,842.0,71.0,1.4,13.0,426.0,590.91,476.22
2016,2,21,15,45,811.0,68.0,1.45,12.5,378.5,548.45,444.8
2016,2,21,16,0,780.0,65.0,1.5,12.0,331.0,505.3,411.7
2016,2,21,16,15,735.0,60.0,1.45,11.0,281.0,452.46,369.89
2016,2,21,16,30,690.0,55.0,1.4,10.0,231.0,400.57,327.12
2016,2,21,16,45,621.0,48.5,1.4,9.5,180.5,337.96,273.54
2016,2,21,17,0,552.0,42.0,1.4,9.0,130.0,282.54,223.87
2016,2,21,17,15,427.5,32.0,1.4,8.5,85.5,205.16,154.9
2016,2,21,17,30,303.0,22.0,1.4,8.0,41.0,132.21,61.41
2016,2,21,17,45,151.5,11.0,1.4,8.0,20.5,51.71,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,6.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,7.0,18.0,17.69,0.0
2016,2,22,7,15,253.0,26.0,1.0,7.5,58.0,20.46,9.96
2016,2,22,7,30,506.0,34.0,1.0,8.0,98.0,27.61,18.85
2016,2,22,7,45,587.0,41.0,1.0,8.5,147.5,31.63,23.0
2016,2,22,8,0,668.0,48.0,1.0,9.0,197.0,35.58,26.81
2016,2,22,8,15,718.5,53.0,0.95,9.5,247.5,66.21,34.08
2016,2,22,8,30,769.0,58.0,0.9,10.0,298.0,113.12,60.22
2016,2,22,8,45,802.0,61.5,0.9,11.0,346.5,160.82,95.58
