Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,835.0,65.0,0.9,12.0,395.0,211.03,137.23
2016,2,22,9,15,858.0,67.5,0.9,12.5,440.0,260.18,180.41
2016,2,22,9,30,881.0,70.0,0.9,13.0,485.0,313.59,227.23
2016,2,22,9,45,898.0,72.0,0.95,13.5,524.5,361.75,269.59
2016,2,22,10,0,915.0,74.0,1.0,14.0,564.0,409.71,310.88
2016,2,22,10,15,927.0,75.5,0.95,14.5,597.0,454.71,348.38
2016,2,22,10,30,939.0,77.0,0.9,15.0,630.0,498.61,383.75
2016,2,22,10,45,946.0,79.0,0.9,15.5,655.5,539.22,415.82
2016,2,22,11,0,953.0,81.0,0.9,16.0,681.0,577.95,445.52
2016,2,22,11,15,958.5,81.5,0.9,16.0,699.5,612.34,472.14
2016,2,22,11,30,964.0,82.0,0.9,16.0,718.0,644.37,496.47
2016,2,22,11,45,965.5,83.0,0.95,16.5,727.5,671.93,516.72
2016,2,22,12,0,967.0,84.0,1.0,17.0,737.0,696.66,534.6
2016,2,22,12,15,967.5,84.0,1.0,17.0,738.5,716.78,549.45
2016,2,22,12,30,968.0,84.0,1.0,17.0,740.0,733.81,561.73
2016,2,22,12,45,961.0,86.0,1.05,17.0,732.5,744.63,569.78
2016,2,22,13,0,954.0,88.0,1.1,17.0,725.0,752.12,575.73
2016,2,22,13,15,767.0,146.0,1.1,17.0,651.0,691.86,532.24
2016,2,22,13,30,580.0,204.0,1.1,17.0,577.0,622.57,480.94
2016,2,22,13,45,756.5,144.0,1.1,17.0,613.5,688.2,532.26
2016,2,22,14,0,933.0,84.0,1.1,17.0,650.0,741.69,571.6
2016,2,22,14,15,923.0,82.5,1.1,16.5,620.0,727.3,562.88
2016,2,22,14,30,913.0,81.0,1.1,16.0,590.0,709.98,552.92
2016,2,22,14,45,899.5,78.5,1.1,16.0,553.0,686.43,537.35
2016,2,22,15,0,886.0,76.0,1.1,16.0,516.0,660.36,519.19
2016,2,22,15,15,866.5,73.5,1.05,15.5,474.0,631.46,498.94
2016,2,22,15,30,847.0,71.0,1.0,15.0,432.0,597.48,474.55
2016,2,22,15,45,819.0,67.5,0.95,14.5,385.0,555.87,443.8
2016,2,22,16,0,791.0,64.0,0.9,14.0,338.0,513.39,411.45
2016,2,22,16,15,748.5,59.5,0.85,13.0,288.0,461.81,371.59
2016,2,22,16,30,706.0,55.0,0.8,12.0,238.0,411.0,330.64
2016,2,22,16,45,638.0,48.5,0.8,11.5,187.0,347.94,277.92
2016,2,22,17,0,570.0,42.0,0.8,11.0,136.0,291.85,228.73
2016,2,22,17,15,448.5,32.5,0.85,10.5,90.5,214.84,161.37
2016,2,22,17,30,327.0,23.0,0.9,10.0,45.0,142.82,74.35
2016,2,22,17,45,163.5,11.5,0.95,9.5,22.5,55.98,0.0
2016,2,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.3,10.0,10.0,0.0,0.0
2016,2,23,7,0,0.0,20.0,0.4,10.0,20.0,19.66,0.0
2016,2,23,7,15,250.0,28.5,0.35,10.0,61.5,22.68,12.21
2016,2,23,7,30,500.0,37.0,0.3,10.0,103.0,27.78,18.96
2016,2,23,7,45,584.5,45.0,0.3,10.5,154.0,32.19,23.39
2016,2,23,8,0,669.0,53.0,0.3,11.0,205.0,40.02,30.66
2016,2,23,8,15,721.0,58.0,0.3,11.5,257.0,73.96,38.91
2016,2,23,8,30,773.0,63.0,0.3,12.0,309.0,121.35,65.82
2016,2,23,8,45,810.0,66.5,0.35,12.5,359.0,169.99,101.9
2016,2,23,9,0,847.0,70.0,0.4,13.0,409.0,221.55,144.41
2016,2,23,9,15,825.0,73.0,0.4,13.5,433.0,261.05,180.93
2016,2,23,9,30,803.0,76.0,0.4,14.0,457.0,297.28,214.77
2016,2,23,9,45,868.0,77.0,0.4,14.5,519.5,360.4,266.56
2016,2,23,10,0,933.0,78.0,0.4,15.0,582.0,424.36,317.82
2016,2,23,10,15,944.5,79.5,0.4,15.5,615.5,470.01,354.92
2016,2,23,10,30,956.0,81.0,0.4,16.0,649.0,514.49,390.06
2016,2,23,10,45,963.5,82.5,0.4,16.5,675.0,555.58,421.61
2016,2,23,11,0,971.0,84.0,0.4,17.0,701.0,594.77,450.8
2016,2,23,11,15,975.5,84.5,0.35,17.0,718.5,629.23,476.07
2016,2,23,11,30,980.0,85.0,0.3,17.0,736.0,661.21,498.95
2016,2,23,11,45,981.0,86.0,0.3,17.5,745.5,688.92,518.03
2016,2,23,12,0,982.0,87.0,0.3,18.0,755.0,713.71,534.72
2016,2,23,12,15,982.0,87.0,0.25,18.0,756.0,733.82,548.22
2016,2,23,12,30,982.0,87.0,0.2,18.0,757.0,750.77,558.99
2016,2,23,12,45,979.0,87.0,0.2,18.5,749.5,762.45,565.59
2016,2,23,13,0,976.0,87.0,0.2,19.0,742.0,770.78,570.14
2016,2,23,13,15,971.0,86.0,0.15,19.0,726.5,773.32,571.37
2016,2,23,13,30,966.0,85.0,0.1,19.0,711.0,772.49,570.68
2016,2,23,13,45,956.0,85.0,0.1,19.0,686.5,765.88,566.99
2016,2,23,14,0,946.0,85.0,0.1,19.0,662.0,756.05,561.37
2016,2,23,14,15,935.0,83.0,0.15,19.0,631.0,740.26,552.53
2016,2,23,14,30,924.0,81.0,0.2,19.0,600.0,721.5,541.86
2016,2,23,14,45,908.5,79.0,0.25,19.5,562.0,696.91,526.27
2016,2,23,15,0,893.0,77.0,0.3,20.0,524.0,669.84,508.17
2016,2,23,15,15,871.5,74.5,0.35,19.0,480.5,639.45,489.97
2016,2,23,15,30,850.0,72.0,0.4,18.0,437.0,604.02,467.57
2016,2,23,15,45,820.0,68.5,0.5,17.5,389.0,561.01,438.46
2016,2,23,16,0,790.0,65.0,0.6,17.0,341.0,517.24,407.46
2016,2,23,16,15,746.5,60.5,0.7,16.0,290.5,464.95,369.12
2016,2,23,16,30,703.0,56.0,0.8,15.0,240.0,413.5,329.3
2016,2,23,16,45,628.5,50.0,0.95,14.5,188.5,347.87,275.89
2016,2,23,17,0,554.0,44.0,1.1,14.0,137.0,289.86,226.13
2016,2,23,17,15,435.0,34.0,1.1,13.5,91.5,213.29,159.75
2016,2,23,17,30,316.0,24.0,1.1,13.0,46.0,142.44,79.92
2016,2,23,17,45,158.0,12.0,1.15,13.0,23.0,55.48,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,7.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,8.0,20.0,19.66,0.0
2016,2,24,7,15,219.0,29.5,0.85,8.5,59.5,22.85,12.94
2016,2,24,7,30,438.0,39.0,0.8,9.0,99.0,29.34,20.46
2016,2,24,7,45,522.0,47.5,0.8,10.0,147.5,34.09,25.14
2016,2,24,8,0,606.0,56.0,0.8,11.0,196.0,38.64,29.38
2016,2,24,8,15,657.5,61.5,0.7,11.5,246.0,73.9,39.26
2016,2,24,8,30,709.0,67.0,0.6,12.0,296.0,122.21,68.82
2016,2,24,8,45,747.0,70.5,0.55,13.0,344.5,167.94,102.98
2016,2,24,9,0,785.0,74.0,0.5,14.0,393.0,216.77,142.99
2016,2,24,9,15,809.5,77.5,0.45,14.5,437.0,265.08,184.57
2016,2,24,9,30,834.0,81.0,0.4,15.0,481.0,314.59,227.02
2016,2,24,9,45,853.0,83.0,0.35,16.0,520.0,361.77,266.5
2016,2,24,10,0,872.0,85.0,0.3,17.0,559.0,409.08,304.77
2016,2,24,10,15,884.5,86.5,0.3,17.0,592.0,455.55,342.65
2016,2,24,10,30,897.0,88.0,0.3,17.0,625.0,498.28,376.78
2016,2,24,10,45,905.0,90.0,0.35,17.5,650.5,538.04,407.58
2016,2,24,11,0,913.0,92.0,0.4,18.0,676.0,576.09,436.32
2016,2,24,11,15,918.5,93.0,0.4,18.0,693.5,609.86,461.63
2016,2,24,11,30,924.0,94.0,0.4,18.0,711.0,641.4,484.83
2016,2,24,11,45,925.0,95.0,0.4,18.5,720.5,667.75,503.03
2016,2,24,12,0,926.0,96.0,0.4,19.0,730.0,691.35,518.98
2016,2,24,12,15,926.5,96.0,0.4,19.0,731.5,710.78,532.83
2016,2,24,12,30,927.0,96.0,0.4,19.0,733.0,727.24,544.35
2016,2,24,12,45,928.5,94.0,0.45,19.5,727.0,739.32,552.15
2016,2,24,13,0,930.0,92.0,0.5,20.0,721.0,748.3,558.02
2016,2,24,13,15,925.5,91.5,0.5,19.5,706.0,751.43,561.45
2016,2,24,13,30,921.0,91.0,0.5,19.0,691.0,751.36,562.95
2016,2,24,13,45,916.0,89.0,0.5,19.0,669.0,746.17,560.12
2016,2,24,14,0,911.0,87.0,0.5,19.0,647.0,737.83,555.34
2016,2,24,14,15,900.0,85.0,0.5,18.5,616.5,722.24,546.8
2016,2,24,14,30,889.0,83.0,0.5,18.0,586.0,703.79,536.38
2016,2,24,14,45,875.0,80.5,0.55,18.0,549.5,680.06,522.02
2016,2,24,15,0,861.0,78.0,0.6,18.0,513.0,657.16,507.3
2016,2,24,15,15,839.5,75.5,0.55,17.5,470.5,624.07,484.55
2016,2,24,15,30,818.0,73.0,0.5,17.0,428.0,589.26,460.12
2016,2,24,15,45,788.0,69.5,0.5,17.0,381.0,546.94,429.26
2016,2,24,16,0,758.0,66.0,0.5,17.0,334.0,503.94,397.02
2016,2,24,16,15,714.5,61.0,0.55,16.0,284.5,451.91,358.58
2016,2,24,16,30,671.0,56.0,0.6,15.0,235.0,400.81,318.98
2016,2,24,16,45,602.0,49.5,0.7,14.0,185.0,340.69,270.5
2016,2,24,17,0,533.0,43.0,0.8,13.0,135.0,282.24,221.06
2016,2,24,17,15,419.5,33.0,0.8,12.5,90.5,208.06,156.9
2016,2,24,17,30,306.0,23.0,0.8,12.0,46.0,140.27,83.98
2016,2,24,17,45,153.0,11.5,0.85,11.5,23.0,54.12,0.0
2016,2,24,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,74.0,8.0,0.85,9.5,11.0,7.86,0.0
2016,2,25,7,0,148.0,16.0,0.8,10.0,22.0,12.61,0.0
2016,2,25,7,15,282.0,29.0,0.7,10.5,61.0,22.57,12.99
2016,2,25,7,30,416.0,42.0,0.6,11.0,100.0,31.88,22.59
2016,2,25,7,45,489.5,51.5,0.5,11.5,147.0,37.38,27.97
2016,2,25,8,0,563.0,61.0,0.4,12.0,194.0,42.63,32.88
2016,2,25,8,15,615.5,67.5,0.35,12.5,243.0,79.88,44.26
2016,2,25,8,30,668.0,74.0,0.3,13.0,292.0,124.01,71.27
2016,2,25,8,45,700.5,79.5,0.25,14.0,339.0,169.1,105.33
2016,2,25,9,0,733.0,85.0,0.2,15.0,386.0,216.77,144.24
2016,2,25,9,15,758.5,89.0,0.15,15.5,429.5,266.58,186.24
2016,2,25,9,30,784.0,93.0,0.1,16.0,473.0,314.62,226.67
2016,2,25,9,45,802.0,96.0,0.1,17.0,511.0,360.29,264.44
2016,2,25,10,0,820.0,99.0,0.1,18.0,549.0,406.12,301.2
2016,2,25,10,15,833.0,101.0,0.1,18.0,581.5,448.78,335.71
2016,2,25,10,30,846.0,103.0,0.1,18.0,614.0,490.69,368.74
2016,2,25,10,45,859.5,103.0,0.1,18.5,639.5,529.96,398.28
2016,2,25,11,0,873.0,103.0,0.1,19.0,665.0,568.02,426.09
2016,2,25,11,15,705.5,168.0,0.1,19.0,630.5,562.95,422.06
2016,2,25,11,30,538.0,233.0,0.1,19.0,596.0,546.69,409.66
2016,2,25,11,45,542.0,235.0,0.15,19.5,604.5,567.71,424.93
2016,2,25,12,0,546.0,237.0,0.2,20.0,613.0,587.29,438.55
2016,2,25,12,15,720.5,170.5,0.2,20.0,668.0,652.93,487.0
2016,2,25,12,30,895.0,104.0,0.2,20.0,723.0,717.81,533.68
2016,2,25,12,45,901.0,100.0,0.25,20.5,718.0,730.66,541.14
2016,2,25,13,0,907.0,96.0,0.3,21.0,713.0,740.53,547.51
2016,2,25,13,15,902.5,95.0,0.3,21.0,698.5,743.0,549.4
2016,2,25,13,30,898.0,94.0,0.3,21.0,684.0,742.32,549.43
2016,2,25,13,45,890.5,93.0,0.35,21.0,661.5,736.4,546.93
2016,2,25,14,0,883.0,92.0,0.4,21.0,639.0,727.45,542.58
2016,2,25,14,15,872.5,90.5,0.4,21.0,609.5,712.93,533.8
2016,2,25,14,30,862.0,89.0,0.4,21.0,580.0,698.77,525.41
2016,2,25,14,45,843.0,87.5,0.45,21.0,543.0,673.23,509.77
2016,2,25,15,0,824.0,86.0,0.5,21.0,506.0,645.48,491.86
2016,2,25,15,15,802.5,83.0,0.55,20.0,464.0,612.49,471.65
2016,2,25,15,30,781.0,80.0,0.6,19.0,422.0,577.88,449.52
2016,2,25,15,45,746.0,77.0,0.65,18.5,375.5,533.99,418.82
2016,2,25,16,0,711.0,74.0,0.7,18.0,329.0,492.02,388.38
2016,2,25,16,15,667.0,68.5,0.75,17.0,280.0,440.7,350.3
2016,2,25,16,30,623.0,63.0,0.8,16.0,231.0,390.55,311.33
2016,2,25,16,45,560.5,55.0,0.85,15.5,182.5,330.74,262.42
2016,2,25,17,0,498.0,47.0,0.9,15.0,134.0,274.45,214.38
2016,2,25,17,15,388.0,36.0,0.9,14.5,90.5,201.36,151.73
2016,2,25,17,30,278.0,25.0,0.9,14.0,47.0,135.32,84.38
2016,2,25,17,45,139.0,12.5,0.95,13.5,23.5,51.65,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,12.0,0.7,10.5,12.0,11.8,0.0
2016,2,26,7,0,0.0,24.0,0.7,11.0,24.0,21.75,0.0
2016,2,26,7,15,206.5,34.0,0.6,11.5,63.5,26.35,16.37
2016,2,26,7,30,413.0,44.0,0.5,12.0,103.0,33.46,23.96
2016,2,26,7,45,487.5,53.5,0.45,12.5,151.0,38.88,29.22
2016,2,26,8,0,562.0,63.0,0.4,13.0,199.0,45.16,35.02
2016,2,26,8,15,527.5,83.0,0.4,13.5,233.0,91.66,55.77
2016,2,26,8,30,493.0,103.0,0.4,14.0,267.0,133.82,86.22
2016,2,26,8,45,533.0,108.5,0.4,14.5,309.0,171.88,114.76
2016,2,26,9,0,573.0,114.0,0.4,15.0,351.0,213.01,147.98
2016,2,26,9,15,516.5,143.0,0.45,15.5,374.0,253.64,184.82
2016,2,26,9,30,460.0,172.0,0.5,16.0,397.0,288.38,215.94
2016,2,26,9,45,546.5,160.0,0.55,16.5,448.0,330.92,249.49
2016,2,26,10,0,633.0,148.0,0.6,17.0,499.0,379.65,287.92
2016,2,26,10,15,736.0,128.5,0.6,17.0,559.0,434.21,330.79
2016,2,26,10,30,839.0,109.0,0.6,17.0,619.0,497.08,379.33
2016,2,26,10,45,847.0,111.5,0.65,17.0,644.0,535.79,409.88
2016,2,26,11,0,855.0,114.0,0.7,17.0,669.0,572.98,438.88
2016,2,26,11,15,690.0,177.0,0.7,17.0,632.5,566.03,433.42
2016,2,26,11,30,525.0,240.0,0.7,17.0,596.0,548.12,419.47
2016,2,26,11,45,439.0,275.0,0.7,17.5,575.5,543.84,415.05
2016,2,26,12,0,353.0,310.0,0.7,18.0,555.0,533.16,405.52
2016,2,26,12,15,349.0,311.5,0.7,18.0,554.5,541.77,412.08
2016,2,26,12,30,345.0,313.0,0.7,18.0,554.0,549.12,417.5
2016,2,26,12,45,450.5,273.0,0.7,18.0,584.0,593.69,451.68
2016,2,26,13,0,556.0,233.0,0.7,18.0,614.0,635.82,483.5
2016,2,26,13,15,699.5,178.5,0.7,17.5,647.5,691.23,525.98
2016,2,26,13,30,843.0,124.0,0.7,17.0,681.0,740.74,563.49
2016,2,26,13,45,623.0,190.0,0.75,17.0,594.0,653.94,500.26
2016,2,26,14,0,403.0,256.0,0.8,17.0,507.0,557.39,429.35
2016,2,26,14,15,445.0,231.0,0.8,17.0,496.5,565.89,438.08
2016,2,26,14,30,487.0,206.0,0.8,17.0,486.0,566.17,439.88
2016,2,26,14,45,472.5,195.0,0.8,17.0,452.5,539.7,421.24
2016,2,26,15,0,458.0,184.0,0.8,17.0,419.0,511.92,401.67
2016,2,26,15,15,524.5,151.5,0.75,16.5,399.5,511.57,403.88
2016,2,26,15,30,591.0,119.0,0.7,16.0,380.0,509.06,403.8
2016,2,26,15,45,642.5,98.0,0.7,15.5,354.0,501.74,399.7
2016,2,26,16,0,694.0,77.0,0.7,15.0,328.0,488.87,390.77
2016,2,26,16,15,648.5,71.5,0.7,14.5,279.5,437.09,350.67
2016,2,26,16,30,603.0,66.0,0.7,14.0,231.0,386.6,310.39
2016,2,26,16,45,541.5,57.5,0.7,13.5,183.0,327.13,261.45
2016,2,26,17,0,480.0,49.0,0.7,13.0,135.0,271.12,213.49
2016,2,26,17,15,369.0,38.0,0.7,12.5,91.5,197.91,150.74
2016,2,26,17,30,258.0,27.0,0.7,12.0,48.0,132.8,86.57
2016,2,26,17,45,129.0,13.5,0.7,11.5,24.0,50.24,0.0
2016,2,26,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.5,0.75,8.5,14.5,14.25,0.0
2016,2,27,7,0,0.0,29.0,0.6,9.0,29.0,25.64,0.0
2016,2,27,7,15,234.5,35.0,0.6,9.5,70.5,27.05,17.41
2016,2,27,7,30,469.0,41.0,0.6,10.0,112.0,30.33,21.44
2016,2,27,7,45,553.5,47.5,0.6,10.5,161.5,33.28,24.46
2016,2,27,8,0,638.0,54.0,0.6,11.0,211.0,40.62,31.23
2016,2,27,8,15,686.0,59.5,0.55,11.5,261.0,86.13,45.39
2016,2,27,8,30,734.0,65.0,0.5,12.0,311.0,132.81,75.52
2016,2,27,8,45,771.5,67.0,0.5,12.5,360.0,179.03,111.53
2016,2,27,9,0,809.0,69.0,0.5,13.0,409.0,228.24,152.96
2016,2,27,9,15,831.0,72.0,0.5,13.5,453.0,277.01,195.6
2016,2,27,9,30,853.0,75.0,0.5,14.0,497.0,326.68,238.72
2016,2,27,9,45,869.0,77.0,0.5,14.5,535.5,377.07,281.6
2016,2,27,10,0,885.0,79.0,0.5,15.0,574.0,423.91,320.6
2016,2,27,10,15,897.0,81.0,0.5,15.0,606.5,468.54,357.44
2016,2,27,10,30,909.0,83.0,0.5,15.0,639.0,512.12,392.46
2016,2,27,10,45,915.5,85.0,0.55,15.5,664.5,551.64,423.26
2016,2,27,11,0,922.0,87.0,0.6,16.0,690.0,589.29,451.9
2016,2,27,11,15,927.0,87.5,0.6,16.0,707.5,622.61,477.09
2016,2,27,11,30,932.0,88.0,0.6,16.0,725.0,653.6,500.11
2016,2,27,11,45,932.5,89.5,0.6,16.5,734.0,680.27,518.65
2016,2,27,12,0,933.0,91.0,0.6,17.0,743.0,704.13,534.88
2016,2,27,12,15,933.0,91.5,0.6,17.0,744.5,723.77,548.69
2016,2,27,12,30,933.0,92.0,0.6,17.0,746.0,740.41,559.82
2016,2,27,12,45,927.0,93.5,0.65,17.0,738.0,750.77,567.56
2016,2,27,13,0,921.0,95.0,0.7,17.0,730.0,757.91,573.32
2016,2,27,13,15,917.0,94.0,0.7,17.0,715.0,760.71,575.54
2016,2,27,13,30,913.0,93.0,0.7,17.0,700.0,760.32,575.77
2016,2,27,13,45,909.5,90.5,0.75,17.0,678.5,755.53,573.94
2016,2,27,14,0,906.0,88.0,0.8,17.0,657.0,747.59,570.09
2016,2,27,14,15,706.5,144.0,0.8,16.5,575.5,664.99,512.8
2016,2,27,14,30,507.0,200.0,0.8,16.0,494.0,576.0,447.96
2016,2,27,14,45,683.5,140.0,0.85,16.0,509.5,630.41,492.65
2016,2,27,15,0,860.0,80.0,0.9,16.0,525.0,669.89,524.55
2016,2,27,15,15,840.0,77.0,0.85,15.5,482.5,636.81,500.92
2016,2,27,15,30,820.0,74.0,0.8,15.0,440.0,601.95,476.29
2016,2,27,15,45,793.5,70.5,0.8,15.0,393.5,561.13,446.23
2016,2,27,16,0,767.0,67.0,0.8,15.0,347.0,519.44,414.66
2016,2,27,16,15,726.0,62.0,0.8,14.0,297.0,467.79,375.82
2016,2,27,16,30,685.0,57.0,0.8,13.0,247.0,416.9,335.86
2016,2,27,16,45,625.0,50.5,0.8,12.5,197.0,356.78,286.2
2016,2,27,17,0,565.0,44.0,0.8,12.0,147.0,302.82,239.42
2016,2,27,17,15,456.0,35.0,0.85,11.5,101.0,228.7,175.39
2016,2,27,17,30,347.0,26.0,0.9,11.0,55.0,163.48,110.35
2016,2,27,17,45,173.5,13.0,0.95,10.5,27.5,63.08,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,51.5,10.5,1.0,7.5,13.0,10.32,0.0
2016,2,28,7,0,103.0,21.0,1.0,8.0,26.0,16.47,0.0
2016,2,28,7,15,195.0,38.0,1.0,8.5,62.5,29.4,19.71
2016,2,28,7,30,287.0,55.0,1.0,9.0,99.0,41.73,31.74
2016,2,28,7,45,345.5,69.5,1.05,9.5,142.0,51.47,40.95
2016,2,28,8,0,404.0,84.0,1.1,10.0,185.0,66.12,48.15
2016,2,28,8,15,462.0,89.5,1.1,10.5,229.0,97.87,62.42
2016,2,28,8,30,520.0,95.0,1.1,11.0,273.0,134.82,86.72
2016,2,28,8,45,422.5,130.0,1.15,11.5,288.0,176.8,125.62
2016,2,28,9,0,325.0,165.0,1.2,12.0,303.0,212.26,159.76
2016,2,28,9,15,574.0,129.5,1.2,12.0,404.0,262.03,194.28
2016,2,28,9,30,823.0,94.0,1.2,12.0,505.0,338.78,253.28
2016,2,28,9,45,631.0,154.0,1.2,12.5,483.0,361.18,277.84
2016,2,28,10,0,439.0,214.0,1.2,13.0,461.0,367.51,287.01
2016,2,28,10,15,380.5,242.5,1.15,13.5,465.5,389.86,305.38
2016,2,28,10,30,322.0,271.0,1.1,14.0,470.0,404.9,316.96
2016,2,28,10,45,166.0,243.5,1.05,14.5,346.5,315.19,247.89
2016,2,28,11,0,10.0,216.0,1.0,15.0,223.0,212.58,166.51
2016,2,28,11,15,193.0,257.5,1.0,15.0,390.5,358.6,282.63
2016,2,28,11,30,376.0,299.0,1.0,15.0,558.0,517.33,402.19
2016,2,28,11,45,337.0,313.5,1.0,15.0,548.0,518.85,401.56
2016,2,28,12,0,298.0,328.0,1.0,15.0,538.0,517.71,400.28
2016,2,28,12,15,347.5,316.0,1.0,15.0,561.0,548.57,424.05
2016,2,28,12,30,397.0,304.0,1.0,15.0,584.0,579.77,447.66
2016,2,28,12,45,377.5,306.0,1.0,15.5,570.5,575.9,443.79
2016,2,28,13,0,358.0,308.0,1.0,16.0,557.0,570.36,439.05
2016,2,28,13,15,341.5,305.0,1.0,15.5,538.0,560.41,432.93
2016,2,28,13,30,325.0,302.0,1.0,15.0,519.0,549.08,425.8
2016,2,28,13,45,244.5,301.5,1.0,15.0,462.0,487.25,379.63
2016,2,28,14,0,164.0,301.0,1.0,15.0,405.0,430.12,336.38
2016,2,28,14,15,217.0,281.0,0.95,15.0,411.5,448.0,351.92
2016,2,28,14,30,270.0,261.0,0.9,15.0,418.0,470.33,369.94
2016,2,28,14,45,346.5,228.5,0.9,15.0,417.5,486.45,384.23
2016,2,28,15,0,423.0,196.0,0.9,15.0,417.0,505.31,400.29
2016,2,28,15,15,331.5,193.0,0.85,14.5,357.5,428.95,342.35
2016,2,28,15,30,240.0,190.0,0.8,14.0,298.0,362.85,291.57
2016,2,28,15,45,169.0,172.0,0.8,14.0,244.0,289.21,233.84
2016,2,28,16,0,98.0,154.0,0.8,14.0,190.0,225.95,182.96
2016,2,28,16,15,86.0,134.0,0.8,13.5,162.5,189.81,154.22
2016,2,28,16,30,74.0,114.0,0.8,13.0,135.0,160.57,130.27
2016,2,28,16,45,61.5,92.0,0.8,13.0,107.0,129.1,103.63
2016,2,28,17,0,49.0,70.0,0.8,13.0,79.0,98.06,76.85
2016,2,28,17,15,27.0,49.5,0.8,12.5,54.5,65.72,48.87
2016,2,28,17,30,5.0,29.0,0.8,12.0,30.0,31.73,18.74
2016,2,28,17,45,2.5,14.5,0.8,12.0,15.0,14.99,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,45,122.5,10.5,0.85,8.5,17.5,10.32,0.0
2016,2,29,7,0,245.0,21.0,0.9,9.0,35.0,16.34,3.84
2016,2,29,7,15,372.0,31.5,0.85,9.5,78.5,23.58,14.94
2016,2,29,7,30,499.0,42.0,0.8,10.0,122.0,30.38,21.64
2016,2,29,7,45,580.0,48.5,0.8,10.5,173.0,33.35,24.59
2016,2,29,8,0,661.0,55.0,0.8,11.0,224.0,54.29,31.26
2016,2,29,8,15,707.0,60.0,0.75,11.5,275.0,97.7,51.65
2016,2,29,8,30,753.0,65.0,0.7,12.0,326.0,145.54,84.74
2016,2,29,8,45,789.5,67.0,0.7,13.0,375.0,193.16,122.91
2016,2,29,9,0,826.0,69.0,0.7,14.0,424.0,243.64,165.7
2016,2,29,9,15,847.5,72.0,0.65,14.5,468.5,293.46,209.23
2016,2,29,9,30,869.0,75.0,0.6,15.0,513.0,347.46,255.37
2016,2,29,9,45,884.5,77.0,0.55,16.0,552.0,395.32,295.2
2016,2,29,10,0,900.0,79.0,0.5,17.0,591.0,442.88,333.33
2016,2,29,10,15,910.5,81.0,0.5,17.5,623.5,487.62,368.99
2016,2,29,10,30,921.0,83.0,0.5,18.0,656.0,531.18,402.59
2016,2,29,10,45,924.5,86.0,0.5,18.5,680.5,570.58,432.12
2016,2,29,11,0,928.0,89.0,0.5,19.0,705.0,607.9,459.26
2016,2,29,11,15,932.5,89.5,0.45,19.0,722.0,641.17,483.15
2016,2,29,11,30,937.0,90.0,0.4,19.0,739.0,672.06,504.78
2016,2,29,11,45,942.5,89.0,0.4,19.5,749.0,699.61,523.41
2016,2,29,12,0,948.0,88.0,0.4,20.0,759.0,724.51,539.7
2016,2,29,12,15,948.0,88.0,0.35,20.0,760.0,743.84,551.41
2016,2,29,12,30,948.0,88.0,0.3,20.0,761.0,760.1,561.15
2016,2,29,12,45,950.0,85.5,0.3,20.5,755.0,772.09,567.91
2016,2,29,13,0,952.0,83.0,0.3,21.0,749.0,780.88,572.69
2016,2,29,13,15,948.0,82.5,0.35,21.0,733.5,784.09,575.91
2016,2,29,13,30,944.0,82.0,0.4,21.0,718.0,784.01,577.21
2016,2,29,13,45,937.5,81.0,0.45,21.0,695.0,778.29,574.97
2016,2,29,14,0,931.0,80.0,0.5,21.0,672.0,769.37,570.78
2016,2,29,14,15,920.5,78.5,0.5,21.0,641.5,753.88,561.51
2016,2,29,14,30,910.0,77.0,0.5,21.0,611.0,735.46,550.41
2016,2,29,14,45,889.5,77.5,0.5,21.5,572.5,709.5,533.21
2016,2,29,15,0,869.0,78.0,0.5,22.0,534.0,681.33,514.56
2016,2,29,15,15,849.0,75.5,0.5,21.5,491.5,651.62,496.1
2016,2,29,15,30,829.0,73.0,0.5,21.0,449.0,616.7,473.01
2016,2,29,15,45,790.0,72.0,0.5,20.5,400.0,570.42,441.02
2016,2,29,16,0,751.0,71.0,0.5,20.0,351.0,523.99,407.95
2016,2,29,16,15,709.0,66.5,0.55,19.0,301.5,472.22,370.89
2016,2,29,16,30,667.0,62.0,0.6,18.0,252.0,423.83,334.5
2016,2,29,16,45,595.0,56.0,0.7,17.5,201.0,358.82,283.16
2016,2,29,17,0,523.0,50.0,0.8,17.0,150.0,298.0,232.92
2016,2,29,17,15,418.0,40.0,0.8,16.5,104.0,224.61,171.03
2016,2,29,17,30,313.0,30.0,0.8,16.0,58.0,159.79,111.92
2016,2,29,17,45,156.5,15.0,0.8,16.0,29.0,73.15,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,45,152.5,10.5,0.8,11.0,20.0,10.32,0.0
2016,3,1,7,0,305.0,21.0,0.7,11.0,40.0,16.11,4.96
2016,3,1,7,15,429.0,31.0,0.65,11.5,85.5,22.89,14.3
2016,3,1,7,30,553.0,41.0,0.6,12.0,131.0,29.26,20.5
2016,3,1,7,45,624.5,47.0,0.55,13.0,183.0,34.89,25.74
2016,3,1,8,0,696.0,53.0,0.5,14.0,235.0,56.48,30.21
2016,3,1,8,15,740.5,58.0,0.5,14.5,286.5,101.88,52.43
2016,3,1,8,30,785.0,63.0,0.5,15.0,338.0,151.5,87.05
2016,3,1,8,45,817.5,66.0,0.55,15.5,388.0,201.11,127.12
2016,3,1,9,0,850.0,69.0,0.6,16.0,438.0,253.15,171.41
2016,3,1,9,15,871.0,71.5,0.6,16.0,483.0,307.22,218.42
2016,3,1,9,30,892.0,74.0,0.6,16.0,528.0,358.29,262.66
2016,3,1,9,45,911.0,74.0,0.65,16.5,568.0,406.75,303.81
2016,3,1,10,0,930.0,74.0,0.7,17.0,608.0,455.1,343.79
2016,3,1,10,15,940.0,75.5,0.7,17.0,641.0,500.4,380.74
2016,3,1,10,30,950.0,77.0,0.7,17.0,674.0,544.38,415.64
2016,3,1,10,45,957.5,78.0,0.75,17.5,699.5,585.04,446.82
2016,3,1,11,0,965.0,79.0,0.8,18.0,725.0,623.77,475.79
2016,3,1,11,15,969.5,80.0,0.8,18.0,742.5,658.6,501.67
2016,3,1,11,30,974.0,81.0,0.8,18.0,760.0,690.95,525.28
2016,3,1,11,45,976.5,81.0,0.8,18.0,769.5,718.39,545.08
2016,3,1,12,0,979.0,81.0,0.8,18.0,779.0,742.95,561.83
2016,3,1,12,15,979.5,81.0,0.8,18.0,780.5,763.13,575.16
2016,3,1,12,30,980.0,81.0,0.8,18.0,782.0,780.15,586.44
2016,3,1,12,45,978.0,81.0,0.8,18.5,775.0,792.13,593.33
2016,3,1,13,0,976.0,81.0,0.8,19.0,768.0,800.77,598.13
2016,3,1,13,15,972.5,80.5,0.8,18.5,752.5,804.41,602.01
2016,3,1,13,30,969.0,80.0,0.8,18.0,737.0,804.68,603.84
2016,3,1,13,45,962.0,79.0,0.8,18.0,714.0,798.47,600.37
2016,3,1,14,0,955.0,78.0,0.8,18.0,691.0,788.97,594.88
2016,3,1,14,15,945.5,77.0,0.8,17.5,660.0,774.45,587.23
2016,3,1,14,30,936.0,76.0,0.8,17.0,629.0,756.9,577.6
2016,3,1,14,45,921.0,75.0,0.8,17.0,591.5,732.6,562.26
2016,3,1,15,0,906.0,74.0,0.8,17.0,554.0,705.76,545.16
2016,3,1,15,15,887.5,71.5,0.8,16.5,510.5,672.61,524.42
2016,3,1,15,30,869.0,69.0,0.8,16.0,467.0,637.51,500.78
2016,3,1,15,45,842.5,66.0,0.8,16.0,419.0,598.79,472.7
2016,3,1,16,0,816.0,63.0,0.8,16.0,371.0,555.58,440.6
2016,3,1,16,15,777.5,59.0,0.75,15.0,319.5,504.0,402.24
2016,3,1,16,30,739.0,55.0,0.7,14.0,268.0,452.95,362.68
2016,3,1,16,45,679.5,49.5,0.7,13.0,216.0,391.12,313.21
2016,3,1,17,0,620.0,44.0,0.7,12.0,164.0,332.25,263.77
2016,3,1,17,15,517.5,36.0,0.75,11.5,115.5,257.27,199.48
2016,3,1,17,30,415.0,28.0,0.8,11.0,67.0,194.21,140.19
2016,3,1,17,45,207.5,14.0,0.85,10.5,33.5,88.51,0.0
2016,3,1,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,6,45,163.5,11.0,0.8,9.5,22.5,10.81,0.0
2016,3,2,7,0,327.0,22.0,0.7,10.0,45.0,16.82,6.48
2016,3,2,7,15,446.5,31.5,0.65,10.5,90.5,23.1,14.65
2016,3,2,7,30,566.0,41.0,0.6,11.0,136.0,31.71,22.82
2016,3,2,7,45,632.5,47.0,0.55,11.5,187.5,34.62,25.69
2016,3,2,8,0,699.0,53.0,0.5,12.0,239.0,59.89,31.45
2016,3,2,8,15,502.0,93.5,0.5,12.5,241.0,113.68,71.43
2016,3,2,8,30,305.0,134.0,0.5,13.0,243.0,153.01,109.84
2016,3,2,8,45,516.0,108.5,0.5,14.0,322.5,183.93,126.4
2016,3,2,9,0,727.0,83.0,0.5,15.0,402.0,241.03,167.05
2016,3,2,9,15,803.5,79.0,0.5,15.5,464.5,295.56,211.95
2016,3,2,9,30,880.0,75.0,0.5,16.0,527.0,359.6,264.13
2016,3,2,9,45,894.5,77.0,0.55,16.5,566.0,407.74,304.75
2016,3,2,10,0,909.0,79.0,0.6,17.0,605.0,455.45,344.01
2016,3,2,10,15,919.5,80.5,0.6,17.0,637.5,500.2,380.27
2016,3,2,10,30,930.0,82.0,0.6,17.0,670.0,543.72,414.58
2016,3,2,10,45,937.0,83.5,0.65,17.5,695.0,583.92,445.23
2016,3,2,11,0,944.0,85.0,0.7,18.0,720.0,622.22,473.71
2016,3,2,11,15,773.0,155.0,0.7,18.0,684.0,615.14,467.7
2016,3,2,11,30,602.0,225.0,0.7,18.0,648.0,597.96,454.03
2016,3,2,11,45,778.0,157.0,0.75,18.0,711.0,666.74,506.73
2016,3,2,12,0,954.0,89.0,0.8,18.0,774.0,738.61,559.35
2016,3,2,12,15,954.5,89.0,0.8,18.0,775.5,758.35,571.79
2016,3,2,12,30,955.0,89.0,0.8,18.0,777.0,775.02,582.86
2016,3,2,12,45,708.5,184.0,0.8,18.0,691.5,707.52,534.62
2016,3,2,13,0,462.0,279.0,0.8,18.0,606.0,628.53,475.7
2016,3,2,13,15,445.5,283.5,0.8,17.5,593.5,626.51,476.14
2016,3,2,13,30,429.0,288.0,0.8,17.0,581.0,622.77,474.51
2016,3,2,13,45,412.0,278.5,0.8,17.0,552.5,597.85,457.5
2016,3,2,14,0,395.0,269.0,0.8,17.0,524.0,576.03,442.7
2016,3,2,14,15,485.5,226.0,0.8,16.5,525.0,602.54,465.58
2016,3,2,14,30,576.0,183.0,0.8,16.0,526.0,618.88,480.77
2016,3,2,14,45,478.5,197.0,0.8,16.0,470.5,558.58,436.02
2016,3,2,15,0,381.0,211.0,0.8,16.0,415.0,492.95,387.44
2016,3,2,15,15,448.0,178.5,0.75,15.5,399.5,503.35,398.1
2016,3,2,15,30,515.0,146.0,0.7,15.0,384.0,501.61,398.87
2016,3,2,15,45,465.5,137.5,0.7,15.0,336.0,449.31,359.33
2016,3,2,16,0,416.0,129.0,0.7,15.0,288.0,398.43,320.43
2016,3,2,16,15,375.0,119.0,0.65,14.5,247.0,352.46,284.76
2016,3,2,16,30,334.0,109.0,0.6,14.0,206.0,308.27,249.45
2016,3,2,16,45,302.5,90.5,0.6,13.5,166.0,261.05,210.9
2016,3,2,17,0,271.0,72.0,0.6,13.0,126.0,215.42,172.29
2016,3,2,17,15,211.0,54.0,0.6,12.5,88.5,161.04,125.57
2016,3,2,17,30,151.0,36.0,0.6,12.0,51.0,111.45,80.93
2016,3,2,17,45,75.5,18.0,0.65,11.5,25.5,48.37,0.19
2016,3,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,39.0,13.0,0.5,10.5,15.5,12.78,0.0
2016,3,3,7,0,78.0,26.0,0.4,11.0,31.0,21.76,10.92
2016,3,3,7,15,126.0,44.5,0.3,11.5,62.5,36.35,26.28
2016,3,3,7,30,174.0,63.0,0.2,12.0,94.0,50.42,39.42
2016,3,3,7,45,199.0,83.0,0.15,12.5,129.0,65.03,52.73
2016,3,3,8,0,224.0,103.0,0.1,13.0,164.0,89.64,65.62
2016,3,3,8,15,240.0,122.5,0.1,13.5,199.5,121.1,87.06
2016,3,3,8,30,256.0,142.0,0.1,14.0,235.0,154.27,112.11
2016,3,3,8,45,302.0,156.5,0.1,15.0,280.5,190.69,139.41
2016,3,3,9,0,348.0,171.0,0.1,16.0,326.0,231.46,170.72
2016,3,3,9,15,255.0,202.5,0.1,16.0,322.5,250.7,189.79
2016,3,3,9,30,162.0,234.0,0.1,16.0,319.0,264.24,203.05
2016,3,3,9,45,269.5,236.5,0.15,16.5,389.0,314.52,240.46
2016,3,3,10,0,377.0,239.0,0.2,17.0,459.0,376.72,286.79
2016,3,3,10,15,452.0,228.5,0.2,17.0,507.0,418.5,318.39
2016,3,3,10,30,527.0,218.0,0.2,17.0,555.0,467.17,355.05
2016,3,3,10,45,458.5,253.5,0.25,17.0,554.5,484.75,368.15
2016,3,3,11,0,390.0,289.0,0.3,17.0,554.0,497.26,377.25
2016,3,3,11,15,321.5,313.5,0.35,17.0,536.0,493.63,374.5
2016,3,3,11,30,253.0,338.0,0.4,17.0,518.0,485.4,368.2
2016,3,3,11,45,259.0,338.0,0.5,17.0,524.0,499.11,379.32
2016,3,3,12,0,265.0,338.0,0.6,17.0,530.0,512.28,389.8
2016,3,3,12,15,195.0,346.0,0.65,16.5,488.0,476.96,364.17
2016,3,3,12,30,125.0,354.0,0.7,16.0,446.0,440.28,337.35
2016,3,3,12,45,195.5,347.0,0.75,16.0,487.5,489.22,375.61
2016,3,3,13,0,266.0,340.0,0.8,16.0,529.0,542.98,416.15
2016,3,3,13,15,271.0,328.5,0.75,15.5,518.0,539.75,414.29
2016,3,3,13,30,276.0,317.0,0.7,15.0,507.0,535.37,412.22
2016,3,3,13,45,191.5,310.5,0.7,15.0,440.5,462.4,357.94
