Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,107.0,304.0,0.7,15.0,374.0,388.42,302.2
2016,3,3,14,15,106.0,290.5,0.65,15.0,357.0,374.72,292.83
2016,3,3,14,30,105.0,277.0,0.6,15.0,340.0,360.59,282.63
2016,3,3,14,45,71.0,247.5,0.55,15.0,289.0,305.21,240.17
2016,3,3,15,0,37.0,218.0,0.5,15.0,238.0,250.36,197.65
2016,3,3,15,15,18.5,179.5,0.45,15.0,189.5,191.25,151.38
2016,3,3,15,30,0.0,141.0,0.4,15.0,141.0,139.52,109.99
2016,3,3,15,45,138.5,146.5,0.35,15.0,199.5,243.91,197.31
2016,3,3,16,0,277.0,152.0,0.3,15.0,258.0,336.99,271.12
2016,3,3,16,15,258.5,133.0,0.3,14.5,222.0,298.09,240.14
2016,3,3,16,30,240.0,114.0,0.3,14.0,186.0,259.6,209.79
2016,3,3,16,45,218.0,94.0,0.3,14.0,150.0,218.77,176.18
2016,3,3,17,0,196.0,74.0,0.3,14.0,114.0,178.9,142.35
2016,3,3,17,15,152.0,55.0,0.35,13.5,80.5,132.64,102.83
2016,3,3,17,30,108.0,36.0,0.4,13.0,47.0,89.44,64.54
2016,3,3,17,45,54.0,18.0,0.5,13.0,23.5,42.04,5.53
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,0.65,11.5,8.5,8.36,0.0
2016,3,4,7,0,0.0,17.0,0.6,12.0,17.0,16.4,7.3
2016,3,4,7,15,0.0,32.5,0.6,12.0,32.5,31.36,21.93
2016,3,4,7,30,0.0,48.0,0.6,12.0,48.0,45.71,35.27
2016,3,4,7,45,0.0,66.0,0.6,12.5,66.0,61.99,50.05
2016,3,4,8,0,0.0,84.0,0.6,13.0,84.0,78.52,61.52
2016,3,4,8,15,0.0,101.5,0.6,13.5,101.5,94.88,75.1
2016,3,4,8,30,0.0,119.0,0.6,14.0,119.0,111.35,88.46
2016,3,4,8,45,7.0,141.0,0.65,14.5,144.5,133.16,105.7
2016,3,4,9,0,14.0,163.0,0.7,15.0,170.0,155.83,123.38
2016,3,4,9,15,7.0,151.5,0.7,15.0,155.0,145.43,114.8
2016,3,4,9,30,0.0,140.0,0.7,15.0,140.0,133.6,105.1
2016,3,4,9,45,0.0,145.5,0.75,15.5,145.5,139.13,109.15
2016,3,4,10,0,0.0,151.0,0.8,16.0,151.0,144.63,113.11
2016,3,4,10,15,0.0,152.0,0.8,16.0,152.0,145.89,113.85
2016,3,4,10,30,0.0,153.0,0.8,16.0,153.0,147.1,114.6
2016,3,4,10,45,14.0,212.0,0.85,16.0,222.0,210.66,164.9
2016,3,4,11,0,28.0,271.0,0.9,16.0,291.0,274.05,213.81
2016,3,4,11,15,60.0,305.0,0.9,16.0,348.0,327.81,254.81
2016,3,4,11,30,92.0,339.0,0.9,16.0,405.0,383.86,296.96
2016,3,4,11,45,46.0,228.0,0.9,16.0,261.0,251.31,195.7
2016,3,4,12,0,0.0,117.0,0.9,16.0,117.0,113.28,86.68
2016,3,4,12,15,0.0,93.0,0.9,16.0,93.0,90.06,68.29
2016,3,4,12,30,0.0,69.0,0.9,16.0,69.0,66.79,49.41
2016,3,4,12,45,9.0,164.5,0.9,16.0,171.5,166.31,129.86
2016,3,4,13,0,18.0,260.0,0.9,16.0,274.0,267.23,208.48
2016,3,4,13,15,18.0,254.5,0.85,15.5,268.0,262.51,204.73
2016,3,4,13,30,18.0,249.0,0.8,15.0,262.0,257.71,201.55
2016,3,4,13,45,9.0,187.0,0.8,15.0,193.5,189.51,148.34
2016,3,4,14,0,0.0,125.0,0.8,15.0,125.0,121.47,94.2
2016,3,4,14,15,0.0,68.5,0.8,15.0,68.5,66.27,49.5
2016,3,4,14,30,0.0,12.0,0.8,15.0,12.0,11.59,4.1
2016,3,4,14,45,0.0,69.0,0.85,15.0,69.0,66.73,50.3
2016,3,4,15,0,0.0,126.0,0.9,15.0,126.0,123.08,96.73
2016,3,4,15,15,30.0,161.5,0.95,14.5,176.0,185.18,148.37
2016,3,4,15,30,60.0,197.0,1.0,14.0,226.0,245.01,197.48
2016,3,4,15,45,30.0,103.0,1.05,14.0,117.5,122.82,98.08
2016,3,4,16,0,0.0,9.0,1.1,14.0,9.0,8.68,1.78
2016,3,4,16,15,0.0,8.0,1.15,14.0,8.0,7.71,0.98
2016,3,4,16,30,0.0,7.0,1.2,14.0,7.0,6.75,0.16
2016,3,4,16,45,0.0,5.5,1.25,14.0,5.5,5.3,0.0
2016,3,4,17,0,0.0,4.0,1.3,14.0,4.0,3.85,0.0
2016,3,4,17,15,0.0,2.5,1.35,13.5,2.5,2.41,0.0
2016,3,4,17,30,0.0,1.0,1.4,13.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.45,13.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,6,45,12.0,14.0,1.15,12.5,15.0,13.76,0.0
2016,3,5,7,0,24.0,28.0,1.2,13.0,30.0,26.01,15.34
2016,3,5,7,15,52.0,48.5,1.2,13.0,57.0,41.65,30.85
2016,3,5,7,30,80.0,69.0,1.2,13.0,84.0,57.94,45.94
2016,3,5,7,45,94.5,90.5,1.2,13.5,113.5,74.42,60.85
2016,3,5,8,0,109.0,112.0,1.2,14.0,143.0,98.24,74.85
2016,3,5,8,15,118.5,133.5,1.2,14.0,173.0,124.81,95.02
2016,3,5,8,30,128.0,155.0,1.2,14.0,203.0,152.53,116.99
2016,3,5,8,45,121.5,176.5,1.25,14.0,227.0,178.13,138.32
2016,3,5,9,0,115.0,198.0,1.3,14.0,251.0,203.15,159.17
2016,3,5,9,15,72.5,203.0,1.3,14.0,237.5,206.56,163.28
2016,3,5,9,30,30.0,208.0,1.3,14.0,224.0,201.8,160.24
2016,3,5,9,45,15.0,181.5,1.35,14.5,189.5,178.14,140.99
2016,3,5,10,0,0.0,155.0,1.4,15.0,155.0,148.39,116.68
2016,3,5,10,15,0.0,158.5,1.5,15.0,159.0,152.02,119.47
2016,3,5,10,30,0.0,162.0,1.6,15.0,163.0,155.61,122.17
2016,3,5,10,45,0.0,123.5,1.75,15.5,124.0,119.24,92.46
2016,3,5,11,0,0.0,85.0,1.9,16.0,85.0,82.28,62.22
2016,3,5,11,15,3.5,143.0,2.05,16.0,145.5,140.26,109.26
2016,3,5,11,30,7.0,201.0,2.2,16.0,206.0,198.39,155.53
2016,3,5,11,45,8.5,213.0,2.35,16.5,219.5,211.43,165.39
2016,3,5,12,0,10.0,225.0,2.5,17.0,233.0,224.6,175.44
2016,3,5,12,15,23.0,266.5,2.6,16.5,284.0,274.74,215.32
2016,3,5,12,30,36.0,308.0,2.7,16.0,335.0,328.47,257.6
2016,3,5,12,45,21.0,252.0,2.8,16.0,267.5,260.9,204.83
2016,3,5,13,0,6.0,196.0,2.9,16.0,200.0,195.24,152.98
2016,3,5,13,15,5.5,192.0,2.9,15.5,196.0,191.24,150.33
2016,3,5,13,30,5.0,188.0,2.9,15.0,192.0,187.21,147.53
2016,3,5,13,45,7.0,198.5,2.95,15.0,203.5,199.49,157.62
2016,3,5,14,0,9.0,209.0,3.0,15.0,215.0,211.93,167.85
2016,3,5,14,15,4.5,166.0,3.0,14.5,169.0,165.74,131.1
2016,3,5,14,30,0.0,123.0,3.0,14.0,123.0,119.68,93.92
2016,3,5,14,45,0.0,67.0,3.05,14.0,67.0,64.8,48.75
2016,3,5,15,0,0.0,11.0,3.1,14.0,11.0,10.62,3.33
2016,3,5,15,15,0.0,16.0,3.1,14.0,16.0,15.45,7.46
2016,3,5,15,30,0.0,21.0,3.1,14.0,21.0,20.27,11.6
2016,3,5,15,45,0.0,14.0,3.15,14.0,14.0,13.51,5.88
2016,3,5,16,0,0.0,7.0,3.2,14.0,7.0,6.75,0.12
2016,3,5,16,15,0.0,6.0,3.25,13.5,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,3.3,13.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,3.5,13.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,95.5,18.0,1.3,8.5,26.5,14.19,0.0
2016,3,6,7,0,191.0,36.0,1.3,9.0,53.0,28.09,17.82
2016,3,6,7,15,307.5,49.5,1.3,9.5,98.0,37.63,27.85
2016,3,6,7,30,424.0,63.0,1.3,10.0,143.0,47.88,37.56
2016,3,6,7,45,505.5,71.0,1.3,10.5,194.5,51.09,40.68
2016,3,6,8,0,587.0,79.0,1.3,11.0,246.0,87.3,51.95
2016,3,6,8,15,635.5,85.0,1.35,11.0,297.5,129.57,78.09
2016,3,6,8,30,684.0,91.0,1.4,11.0,349.0,176.64,114.19
2016,3,6,8,45,719.0,95.5,1.45,11.5,398.0,224.11,154.26
2016,3,6,9,0,754.0,100.0,1.5,12.0,447.0,274.41,198.0
2016,3,6,9,15,523.0,164.5,1.5,12.0,416.0,300.15,228.95
2016,3,6,9,30,292.0,229.0,1.5,12.0,385.0,305.33,239.82
2016,3,6,9,45,186.5,249.5,1.5,12.5,352.0,300.37,237.8
2016,3,6,10,0,81.0,270.0,1.5,13.0,319.0,285.26,226.3
2016,3,6,10,15,179.0,285.0,1.5,13.0,400.0,348.96,276.34
2016,3,6,10,30,277.0,300.0,1.5,13.0,481.0,421.14,332.26
2016,3,6,10,45,581.5,208.0,1.5,13.0,605.5,518.14,409.06
2016,3,6,11,0,886.0,116.0,1.5,13.0,730.0,634.71,499.29
2016,3,6,11,15,462.0,210.0,1.5,13.0,530.5,488.85,386.65
2016,3,6,11,30,38.0,304.0,1.5,13.0,331.0,316.74,248.72
2016,3,6,11,45,27.0,280.0,1.5,13.0,299.5,288.91,227.78
2016,3,6,12,0,16.0,256.0,1.5,13.0,268.0,258.79,204.12
2016,3,6,12,15,171.5,299.0,1.5,13.0,425.5,417.25,330.55
2016,3,6,12,30,327.0,342.0,1.5,13.0,583.0,581.38,454.63
2016,3,6,12,45,373.0,324.5,1.5,13.5,597.0,605.53,471.48
2016,3,6,13,0,419.0,307.0,1.5,14.0,611.0,629.01,488.98
2016,3,6,13,15,414.5,302.5,1.55,13.5,598.5,626.2,488.44
2016,3,6,13,30,410.0,298.0,1.6,13.0,586.0,621.83,487.0
2016,3,6,13,45,295.0,308.0,1.65,13.0,512.0,546.89,430.26
2016,3,6,14,0,180.0,318.0,1.7,13.0,438.0,465.72,368.01
2016,3,6,14,15,249.5,293.0,1.75,13.0,450.5,498.87,396.28
2016,3,6,14,30,319.0,268.0,1.8,13.0,463.0,523.18,417.08
2016,3,6,14,45,274.0,257.5,1.85,13.0,418.0,477.18,382.08
2016,3,6,15,0,229.0,247.0,1.9,13.0,373.0,424.51,341.98
2016,3,6,15,15,159.0,227.0,1.9,12.5,311.5,352.28,285.69
2016,3,6,15,30,89.0,207.0,1.9,12.0,250.0,275.56,224.49
2016,3,6,15,45,51.0,175.0,1.9,12.0,199.0,215.56,175.84
2016,3,6,16,0,13.0,143.0,1.9,12.0,148.0,151.74,122.98
2016,3,6,16,15,7.5,125.0,1.85,11.5,128.0,130.39,105.65
2016,3,6,16,30,2.0,107.0,1.8,11.0,108.0,109.35,88.18
2016,3,6,16,45,1.0,86.0,1.75,10.5,86.5,87.44,69.68
2016,3,6,17,0,0.0,65.0,1.7,10.0,65.0,65.36,50.67
2016,3,6,17,15,0.0,46.5,1.7,9.5,46.5,46.35,34.0
2016,3,6,17,30,0.0,28.0,1.7,9.0,28.0,27.04,16.88
2016,3,6,17,45,0.0,14.0,1.7,9.0,14.0,13.51,1.93
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,6.5,25.5,12.85,0.0
2016,3,7,7,0,198.0,33.0,1.1,7.0,51.0,25.44,16.1
2016,3,7,7,15,269.5,49.0,1.1,7.0,91.0,37.02,27.7
2016,3,7,7,30,341.0,65.0,1.1,7.0,131.0,48.05,38.24
2016,3,7,7,45,389.0,79.0,1.15,7.0,175.5,57.17,46.82
2016,3,7,8,0,437.0,93.0,1.2,7.0,220.0,94.04,62.31
2016,3,7,8,15,475.0,102.5,1.25,7.0,263.5,131.1,87.23
2016,3,7,8,30,513.0,112.0,1.3,7.0,307.0,171.8,119.43
2016,3,7,8,45,560.0,116.5,1.4,7.5,355.5,213.14,153.97
2016,3,7,9,0,607.0,121.0,1.5,8.0,404.0,258.79,193.31
2016,3,7,9,15,415.0,181.5,1.5,8.0,383.0,284.41,222.52
2016,3,7,9,30,223.0,242.0,1.5,8.0,362.0,296.74,237.69
2016,3,7,9,45,388.0,218.0,1.55,8.5,445.0,351.72,280.79
2016,3,7,10,0,553.0,194.0,1.6,9.0,528.0,420.23,335.21
2016,3,7,10,15,435.0,244.5,1.6,9.0,516.0,433.96,347.04
2016,3,7,10,30,317.0,295.0,1.6,9.0,504.0,439.1,351.09
2016,3,7,10,45,271.5,316.0,1.6,9.0,499.5,447.31,357.42
2016,3,7,11,0,226.0,337.0,1.6,9.0,495.0,452.67,361.07
2016,3,7,11,15,126.0,311.0,1.6,9.0,400.0,375.75,300.62
2016,3,7,11,30,26.0,285.0,1.6,9.0,305.0,291.15,232.76
2016,3,7,11,45,198.0,308.5,1.65,9.5,455.5,433.82,347.84
2016,3,7,12,0,370.0,332.0,1.7,10.0,606.0,585.63,464.03
2016,3,7,12,15,185.0,210.0,1.75,10.0,347.0,342.58,276.44
2016,3,7,12,30,0.0,88.0,1.8,10.0,88.0,85.22,65.59
2016,3,7,12,45,4.0,149.0,1.9,10.0,152.0,147.57,117.55
2016,3,7,13,0,8.0,210.0,2.0,10.0,216.0,210.58,168.77
2016,3,7,13,15,136.5,272.5,2.05,9.5,369.0,380.19,307.84
2016,3,7,13,30,265.0,335.0,2.1,9.0,522.0,550.57,441.53
2016,3,7,13,45,146.0,299.0,2.15,9.0,401.5,418.93,337.58
2016,3,7,14,0,27.0,263.0,2.2,9.0,281.0,280.3,226.05
2016,3,7,14,15,51.0,270.5,2.2,9.0,302.5,313.54,254.27
2016,3,7,14,30,75.0,278.0,2.2,9.0,324.0,340.8,276.98
2016,3,7,14,45,86.5,264.0,2.25,9.5,314.0,335.18,272.93
2016,3,7,15,0,98.0,250.0,2.3,10.0,304.0,328.88,268.47
2016,3,7,15,15,49.0,129.0,2.25,9.5,156.0,163.82,134.18
2016,3,7,15,30,0.0,8.0,2.2,9.0,8.0,7.72,1.02
2016,3,7,15,45,0.0,7.0,2.2,9.0,7.0,6.75,0.22
2016,3,7,16,0,0.0,6.0,2.2,9.0,6.0,5.79,0.0
2016,3,7,16,15,0.0,5.0,2.15,9.0,5.0,4.82,0.0
2016,3,7,16,30,0.0,4.0,2.1,9.0,4.0,3.86,0.0
2016,3,7,16,45,0.0,3.5,2.1,9.0,3.5,3.37,0.0
2016,3,7,17,0,0.0,3.0,2.1,9.0,3.0,2.89,0.0
2016,3,7,17,15,0.0,2.0,2.05,8.5,2.0,1.93,0.0
2016,3,7,17,30,0.0,1.0,2.0,8.0,1.0,0.96,0.0
2016,3,7,17,45,0.0,0.5,2.0,7.5,0.5,0.48,0.0
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,170.0,16.5,1.1,6.0,33.0,12.58,0.0
2016,3,8,7,0,340.0,33.0,1.1,7.0,66.0,25.71,16.59
2016,3,8,7,15,447.0,43.0,1.1,7.5,114.5,31.9,23.12
2016,3,8,7,30,554.0,53.0,1.1,8.0,163.0,37.77,28.81
2016,3,8,7,45,616.0,60.0,1.1,8.5,215.0,44.43,35.01
2016,3,8,8,0,678.0,67.0,1.1,9.0,267.0,88.13,47.87
2016,3,8,8,15,719.0,72.0,1.05,9.5,318.5,134.1,78.04
2016,3,8,8,30,760.0,77.0,1.0,10.0,370.0,187.05,120.09
2016,3,8,8,45,784.5,81.5,1.0,10.5,418.0,236.22,162.62
2016,3,8,9,0,809.0,86.0,1.0,11.0,466.0,287.07,207.5
2016,3,8,9,15,828.5,89.0,0.95,11.5,510.0,336.41,250.96
2016,3,8,9,30,848.0,92.0,0.9,12.0,554.0,386.41,293.97
2016,3,8,9,45,852.5,98.5,0.9,12.5,590.0,433.94,334.17
2016,3,8,10,0,857.0,105.0,0.9,13.0,626.0,480.34,372.14
2016,3,8,10,15,867.0,107.0,0.9,13.0,657.5,523.92,407.52
2016,3,8,10,30,877.0,109.0,0.9,13.0,689.0,566.38,441.09
2016,3,8,10,45,884.0,110.5,0.9,13.0,713.0,605.34,471.25
2016,3,8,11,0,891.0,112.0,0.9,13.0,737.0,643.62,500.16
2016,3,8,11,15,894.5,112.5,0.95,13.0,753.0,675.29,524.34
2016,3,8,11,30,898.0,113.0,1.0,13.0,769.0,704.61,546.52
2016,3,8,11,45,518.5,240.5,1.05,13.0,620.5,591.47,459.99
2016,3,8,12,0,139.0,368.0,1.1,13.0,472.0,457.11,354.53
2016,3,8,12,15,198.0,365.0,1.05,12.5,513.0,502.57,391.19
2016,3,8,12,30,257.0,362.0,1.0,12.0,554.0,552.32,429.13
2016,3,8,12,45,131.5,280.0,0.95,12.0,378.5,378.86,298.02
2016,3,8,13,0,6.0,198.0,0.9,12.0,203.0,197.29,155.05
2016,3,8,13,15,11.5,225.0,0.95,12.0,233.5,228.53,180.94
2016,3,8,13,30,17.0,252.0,1.0,12.0,264.0,260.19,206.07
2016,3,8,13,45,71.5,286.5,1.05,12.0,334.5,343.45,272.62
2016,3,8,14,0,126.0,321.0,1.1,12.0,405.0,429.06,339.13
2016,3,8,14,15,129.0,306.0,1.15,12.0,389.0,417.02,330.29
2016,3,8,14,30,132.0,291.0,1.2,12.0,373.0,404.3,321.65
2016,3,8,14,45,119.5,272.0,1.3,12.0,342.5,375.22,300.13
2016,3,8,15,0,107.0,253.0,1.4,12.0,312.0,338.87,272.76
2016,3,8,15,15,92.0,230.5,1.35,11.5,279.0,303.86,246.08
2016,3,8,15,30,77.0,208.0,1.3,11.0,246.0,269.06,219.11
2016,3,8,15,45,72.5,187.0,1.3,11.0,220.0,243.04,198.75
2016,3,8,16,0,68.0,166.0,1.3,11.0,194.0,216.95,177.95
2016,3,8,16,15,62.0,145.0,1.2,10.5,168.0,189.95,156.23
2016,3,8,16,30,56.0,124.0,1.1,10.0,142.0,163.06,134.14
2016,3,8,16,45,48.0,102.5,1.05,9.5,116.0,134.67,110.27
2016,3,8,17,0,40.0,81.0,1.0,9.0,90.0,106.52,86.04
2016,3,8,17,15,25.5,60.5,0.95,9.0,65.5,77.12,60.17
2016,3,8,17,30,11.0,40.0,0.9,9.0,41.0,48.23,34.6
2016,3,8,17,45,5.5,20.0,0.85,9.0,20.5,21.15,8.26
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.5,16.5,1.05,8.5,33.5,12.38,0.0
2016,3,9,7,0,331.0,33.0,1.1,9.0,67.0,25.36,16.33
2016,3,9,7,15,431.5,42.5,1.05,9.5,113.5,31.11,22.26
2016,3,9,7,30,532.0,52.0,1.0,10.0,160.0,36.54,27.5
2016,3,9,7,45,297.0,86.0,1.0,10.5,149.0,65.89,48.93
2016,3,9,8,0,62.0,120.0,1.0,11.0,138.0,108.77,85.51
2016,3,9,8,15,69.5,141.0,0.95,11.0,165.0,132.48,104.3
2016,3,9,8,30,77.0,162.0,0.9,11.0,192.0,157.09,124.13
2016,3,9,8,45,46.0,167.0,0.85,11.5,185.5,161.18,128.34
2016,3,9,9,0,15.0,172.0,0.8,12.0,179.0,165.06,132.08
2016,3,9,9,15,91.5,211.5,0.8,12.5,261.0,222.07,175.89
2016,3,9,9,30,168.0,251.0,0.8,13.0,343.0,286.94,225.58
2016,3,9,9,45,215.5,265.0,0.8,13.5,391.5,328.94,257.5
2016,3,9,10,0,263.0,279.0,0.8,14.0,440.0,372.23,290.37
2016,3,9,10,15,329.0,279.5,0.75,14.0,491.5,419.18,326.14
2016,3,9,10,30,395.0,280.0,0.7,14.0,543.0,470.57,364.81
2016,3,9,10,45,347.0,304.0,0.7,14.5,541.5,482.34,372.42
2016,3,9,11,0,299.0,328.0,0.7,15.0,540.0,490.25,377.08
2016,3,9,11,15,281.5,340.5,0.7,15.0,544.0,503.31,386.43
2016,3,9,11,30,264.0,353.0,0.7,15.0,548.0,514.74,394.37
2016,3,9,11,45,225.0,362.5,0.7,15.5,530.0,505.94,386.58
2016,3,9,12,0,186.0,372.0,0.7,16.0,512.0,495.16,377.44
2016,3,9,12,15,233.0,366.0,0.7,16.0,541.5,530.13,403.9
2016,3,9,12,30,280.0,360.0,0.7,16.0,571.0,568.79,432.3
2016,3,9,12,45,248.0,361.5,0.75,16.5,547.0,549.21,417.29
2016,3,9,13,0,216.0,363.0,0.8,17.0,523.0,531.14,403.81
2016,3,9,13,15,315.0,332.5,0.75,17.0,560.0,585.5,445.16
2016,3,9,13,30,414.0,302.0,0.7,17.0,597.0,634.6,481.46
2016,3,9,13,45,399.0,295.0,0.7,17.0,572.0,617.85,469.55
2016,3,9,14,0,384.0,288.0,0.7,17.0,547.0,599.69,457.38
2016,3,9,14,15,382.0,274.0,0.7,17.0,522.0,582.74,446.43
2016,3,9,14,30,380.0,260.0,0.7,17.0,497.0,564.28,434.32
2016,3,9,14,45,345.5,250.0,0.7,17.0,456.0,524.86,406.32
2016,3,9,15,0,311.0,240.0,0.7,17.0,415.0,485.36,378.07
2016,3,9,15,15,229.0,228.5,0.65,16.5,352.0,404.14,317.77
2016,3,9,15,30,147.0,217.0,0.6,16.0,289.0,333.41,264.01
2016,3,9,15,45,164.0,194.5,0.6,16.0,267.0,317.54,253.35
2016,3,9,16,0,181.0,172.0,0.6,16.0,245.0,299.97,240.62
2016,3,9,16,15,165.0,152.0,0.55,15.5,212.5,264.48,213.1
2016,3,9,16,30,149.0,132.0,0.5,15.0,180.0,229.55,185.47
2016,3,9,16,45,134.5,109.5,0.5,14.5,147.0,192.95,155.86
2016,3,9,17,0,120.0,87.0,0.5,14.0,114.0,156.86,125.75
2016,3,9,17,15,92.5,65.5,0.5,13.5,83.0,117.15,91.83
2016,3,9,17,30,65.0,44.0,0.5,13.0,52.0,78.93,58.62
2016,3,9,17,45,32.5,25.5,0.5,12.5,29.5,43.29,23.51
2016,3,9,18,0,0.0,7.0,0.5,12.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,0.5,12.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,45,180.0,17.0,1.1,10.5,36.5,12.65,1.14
2016,3,10,7,0,360.0,34.0,1.1,11.0,73.0,26.01,16.89
2016,3,10,7,15,460.0,43.5,1.1,11.5,121.5,31.72,22.66
2016,3,10,7,30,560.0,53.0,1.1,12.0,170.0,37.12,27.8
2016,3,10,7,45,623.0,58.5,1.1,12.5,222.0,49.57,29.67
2016,3,10,8,0,686.0,64.0,1.1,13.0,274.0,96.47,51.83
2016,3,10,8,15,725.0,69.0,1.1,13.5,325.5,142.75,83.33
2016,3,10,8,30,764.0,74.0,1.1,14.0,377.0,192.69,123.22
2016,3,10,8,45,790.0,77.5,1.15,14.5,425.0,241.76,165.53
2016,3,10,9,0,816.0,81.0,1.2,15.0,473.0,292.63,210.07
2016,3,10,9,15,835.0,84.0,1.2,15.0,517.0,342.32,253.94
2016,3,10,9,30,854.0,87.0,1.2,15.0,561.0,392.59,297.49
2016,3,10,9,45,864.5,90.5,1.25,15.5,598.5,440.11,337.55
2016,3,10,10,0,875.0,94.0,1.3,16.0,636.0,489.67,377.88
2016,3,10,10,15,885.0,96.0,1.3,16.0,667.5,533.65,413.41
2016,3,10,10,30,895.0,98.0,1.3,16.0,699.0,576.41,447.11
2016,3,10,10,45,620.5,209.0,1.3,16.5,633.0,553.45,428.01
2016,3,10,11,0,346.0,320.0,1.3,17.0,567.0,513.07,394.66
2016,3,10,11,15,629.5,212.0,1.25,17.0,673.5,607.7,468.79
2016,3,10,11,30,913.0,104.0,1.2,17.0,780.0,714.58,548.91
2016,3,10,11,45,912.0,106.0,1.2,17.0,788.0,740.0,565.6
2016,3,10,12,0,911.0,108.0,1.2,17.0,796.0,762.59,580.74
2016,3,10,12,15,911.0,108.0,1.15,17.0,796.0,781.03,592.46
2016,3,10,12,30,911.0,108.0,1.1,17.0,796.0,796.49,602.19
2016,3,10,12,45,668.0,210.0,1.1,17.0,712.0,729.1,553.69
2016,3,10,13,0,425.0,312.0,1.1,17.0,628.0,650.33,493.92
2016,3,10,13,15,416.0,309.5,1.05,17.0,613.5,642.09,488.91
2016,3,10,13,30,407.0,307.0,1.0,17.0,599.0,636.14,484.69
2016,3,10,13,45,374.5,304.0,0.95,17.0,566.0,609.89,465.73
2016,3,10,14,0,342.0,301.0,0.9,17.0,533.0,582.51,446.08
2016,3,10,14,15,402.5,269.5,0.85,17.0,530.5,595.25,457.39
2016,3,10,14,30,463.0,238.0,0.8,17.0,528.0,611.78,470.75
2016,3,10,14,45,458.0,223.5,0.75,17.0,496.5,587.9,453.95
2016,3,10,15,0,453.0,209.0,0.7,17.0,465.0,562.38,436.28
2016,3,10,15,15,434.0,195.5,0.65,16.5,425.5,526.63,411.55
2016,3,10,15,30,415.0,182.0,0.6,16.0,386.0,490.17,385.94
2016,3,10,15,45,216.0,166.5,0.6,16.0,272.0,327.05,260.77
2016,3,10,16,0,17.0,151.0,0.6,16.0,158.0,162.6,128.69
2016,3,10,16,15,11.5,132.0,0.6,15.5,137.0,139.99,111.45
2016,3,10,16,30,6.0,113.0,0.6,15.0,116.0,117.66,93.46
2016,3,10,16,45,3.0,93.5,0.6,14.5,95.0,96.33,75.94
2016,3,10,17,0,0.0,74.0,0.6,14.0,74.0,75.07,58.08
2016,3,10,17,15,0.0,54.0,0.65,13.5,54.0,54.48,40.43
2016,3,10,17,30,0.0,34.0,0.7,13.0,34.0,33.43,22.16
2016,3,10,17,45,0.0,19.5,0.75,12.5,19.5,18.83,7.8
2016,3,10,18,0,0.0,5.0,0.8,12.0,5.0,4.91,0.0
2016,3,10,18,15,0.0,2.5,0.85,12.0,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,11.0,1.5,1.44,0.0
2016,3,11,7,0,0.0,3.0,2.0,11.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,5.5,2.05,11.0,5.5,5.3,0.0
2016,3,11,7,30,0.0,8.0,2.1,11.0,8.0,7.71,1.34
2016,3,11,7,45,0.0,10.5,2.2,11.0,10.5,10.12,3.14
2016,3,11,8,0,0.0,13.0,2.3,11.0,13.0,12.54,5.24
2016,3,11,8,15,0.0,15.5,2.35,11.0,15.5,14.95,7.32
2016,3,11,8,30,0.0,18.0,2.4,11.0,18.0,17.37,9.38
2016,3,11,8,45,0.0,23.0,2.5,11.0,23.0,22.2,13.49
2016,3,11,9,0,0.0,28.0,2.6,11.0,28.0,27.04,17.58
2016,3,11,9,15,0.0,48.0,2.6,11.0,48.0,46.39,34.01
2016,3,11,9,30,0.0,68.0,2.6,11.0,68.0,65.76,50.28
2016,3,11,9,45,56.0,179.5,2.65,11.5,214.5,192.07,154.43
2016,3,11,10,0,112.0,291.0,2.7,12.0,361.0,320.94,257.0
2016,3,11,10,15,135.0,309.0,2.75,12.0,397.5,353.2,282.13
2016,3,11,10,30,158.0,327.0,2.8,12.0,434.0,389.9,310.98
2016,3,11,10,45,83.0,267.5,2.9,12.0,324.0,301.83,241.36
2016,3,11,11,0,8.0,208.0,3.0,12.0,214.0,204.88,163.0
2016,3,11,11,15,22.0,259.5,2.85,12.0,276.5,263.54,210.18
2016,3,11,11,30,36.0,311.0,2.7,12.0,339.0,323.28,257.08
2016,3,11,11,45,18.0,174.5,2.6,12.0,188.5,181.89,144.37
2016,3,11,12,0,0.0,38.0,2.5,12.0,38.0,36.77,25.12
2016,3,11,12,15,21.0,183.5,2.45,12.0,199.5,194.72,155.43
2016,3,11,12,30,42.0,329.0,2.4,12.0,361.0,354.9,281.78
2016,3,11,12,45,43.0,326.5,2.35,12.0,359.5,355.43,281.57
2016,3,11,13,0,44.0,324.0,2.3,12.0,358.0,355.82,282.01
2016,3,11,13,15,36.5,306.5,2.35,12.0,334.5,334.16,265.3
2016,3,11,13,30,29.0,289.0,2.4,12.0,311.0,312.06,248.24
2016,3,11,13,45,19.5,254.0,2.5,12.0,268.5,264.96,211.34
2016,3,11,14,0,10.0,219.0,2.6,12.0,226.0,222.87,177.96
2016,3,11,14,15,5.0,152.0,2.55,11.5,155.5,152.18,121.2
2016,3,11,14,30,0.0,85.0,2.5,11.0,85.0,82.26,63.7
2016,3,11,14,45,0.0,104.5,2.45,11.0,104.5,101.38,79.9
2016,3,11,15,0,0.0,124.0,2.4,11.0,124.0,120.94,96.39
2016,3,11,15,15,8.5,152.5,2.35,10.5,157.0,156.25,126.44
2016,3,11,15,30,17.0,181.0,2.3,10.0,190.0,192.54,157.23
2016,3,11,15,45,72.0,179.0,2.3,10.0,209.5,233.92,193.15
2016,3,11,16,0,127.0,177.0,2.3,10.0,229.0,273.4,226.92
2016,3,11,16,15,117.5,156.0,2.25,9.5,199.5,242.24,201.62
2016,3,11,16,30,108.0,135.0,2.2,9.0,170.0,211.29,176.17
2016,3,11,16,45,90.0,112.5,2.2,9.0,138.0,174.4,144.75
2016,3,11,17,0,72.0,90.0,2.2,9.0,106.0,132.58,108.6
2016,3,11,17,15,53.0,67.5,2.2,8.5,78.0,97.42,77.75
2016,3,11,17,30,34.0,45.0,2.2,8.0,50.0,63.01,47.26
2016,3,11,17,45,17.0,26.0,2.2,8.0,28.5,34.35,19.72
2016,3,11,18,0,0.0,7.0,2.2,8.0,7.0,6.88,0.0
2016,3,11,18,15,0.0,3.5,2.2,8.0,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.0,0.95,7.5,10.0,9.64,1.23
2016,3,12,7,0,0.0,20.0,1.0,8.0,20.0,19.3,11.45
2016,3,12,7,15,0.0,33.0,1.05,8.0,33.0,31.86,23.25
2016,3,12,7,30,0.0,46.0,1.1,8.0,46.0,44.44,34.99
2016,3,12,7,45,0.0,60.5,1.2,8.5,60.5,58.2,45.12
2016,3,12,8,0,0.0,75.0,1.3,9.0,75.0,71.75,56.71
2016,3,12,8,15,0.0,89.0,1.35,9.0,89.0,84.93,67.88
2016,3,12,8,30,0.0,103.0,1.4,9.0,103.0,98.15,78.93
2016,3,12,8,45,0.0,118.5,1.45,9.5,118.5,112.77,90.86
2016,3,12,9,0,0.0,134.0,1.5,10.0,134.0,127.46,102.66
2016,3,12,9,15,89.0,196.0,1.55,10.0,246.5,210.01,168.71
2016,3,12,9,30,178.0,258.0,1.6,10.0,359.0,299.87,239.87
2016,3,12,9,45,89.0,212.0,1.65,10.5,262.5,232.86,186.74
2016,3,12,10,0,0.0,166.0,1.7,11.0,166.0,158.92,126.72
2016,3,12,10,15,6.5,199.5,1.7,11.0,204.0,193.93,155.14
2016,3,12,10,30,13.0,233.0,1.7,11.0,242.0,229.59,183.49
2016,3,12,10,45,78.0,293.0,1.75,11.5,349.5,322.87,257.45
2016,3,12,11,0,143.0,353.0,1.8,12.0,457.0,422.11,333.81
2016,3,12,11,15,71.5,216.0,1.8,12.0,268.0,254.42,202.72
2016,3,12,11,30,0.0,79.0,1.8,12.0,79.0,76.49,58.0
2016,3,12,11,45,53.5,226.0,1.85,12.0,267.5,256.66,205.39
2016,3,12,12,0,107.0,373.0,1.9,12.0,456.0,439.99,347.28
2016,3,12,12,15,131.5,377.0,1.9,12.0,478.0,468.7,368.51
2016,3,12,12,30,156.0,381.0,1.9,12.0,500.0,496.23,389.76
2016,3,12,12,45,78.0,224.0,1.95,12.0,283.5,284.14,226.61
2016,3,12,13,0,0.0,67.0,2.0,12.0,67.0,64.86,48.37
2016,3,12,13,15,29.0,196.5,2.0,12.0,217.5,217.35,173.97
2016,3,12,13,30,58.0,326.0,2.0,12.0,368.0,373.07,296.46
2016,3,12,13,45,54.5,313.0,2.0,12.0,351.5,358.68,284.83
2016,3,12,14,0,51.0,300.0,2.0,12.0,335.0,344.0,273.84
2016,3,12,14,15,151.5,296.5,1.95,12.0,394.0,426.31,341.07
2016,3,12,14,30,252.0,293.0,1.9,12.0,453.0,506.86,404.97
2016,3,12,14,45,311.5,263.0,1.9,12.0,449.5,517.7,415.11
2016,3,12,15,0,371.0,233.0,1.9,12.0,446.0,524.93,422.95
2016,3,12,15,15,361.0,215.5,1.85,12.0,409.5,492.82,398.93
2016,3,12,15,30,351.0,198.0,1.8,12.0,373.0,459.82,374.2
2016,3,12,15,45,318.5,182.0,1.75,12.0,329.0,413.09,337.94
2016,3,12,16,0,286.0,166.0,1.7,12.0,285.0,367.24,301.82
2016,3,12,16,15,259.0,150.0,1.65,11.5,247.5,325.85,269.16
2016,3,12,16,30,232.0,134.0,1.6,11.0,210.0,285.64,236.63
2016,3,12,16,45,208.5,113.0,1.6,11.0,172.0,242.59,200.65
2016,3,12,17,0,185.0,92.0,1.6,11.0,134.0,200.71,164.71
2016,3,12,17,15,145.0,71.0,1.55,10.5,98.5,153.04,123.34
2016,3,12,17,30,105.0,50.0,1.5,10.0,63.0,108.18,83.74
2016,3,12,17,45,52.5,30.0,1.5,10.0,36.5,57.29,36.89
2016,3,12,18,0,0.0,10.0,1.5,10.0,10.0,9.83,0.0
2016,3,12,18,15,0.0,5.0,1.5,10.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,11.0,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,1.4,11.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,1.4,11.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,1.4,11.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,1.45,11.5,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,1.5,12.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,1.5,12.0,7.0,6.75,0.17
2016,3,13,8,45,0.0,64.5,1.55,12.5,64.5,62.35,47.58
2016,3,13,9,0,0.0,122.0,1.6,13.0,122.0,116.58,92.58
2016,3,13,9,15,0.0,86.0,1.6,13.0,86.0,83.2,64.48
2016,3,13,9,30,0.0,50.0,1.6,13.0,50.0,48.33,35.2
2016,3,13,9,45,0.0,104.5,1.6,13.0,104.5,100.91,78.91
2016,3,13,10,0,0.0,159.0,1.6,13.0,159.0,152.41,120.76
2016,3,13,10,15,0.0,136.0,1.6,13.0,136.0,130.99,102.98
2016,3,13,10,30,0.0,113.0,1.6,13.0,113.0,109.2,85.06
2016,3,13,10,45,0.0,104.0,1.65,13.0,104.0,100.62,77.96
2016,3,13,11,0,0.0,95.0,1.7,13.0,95.0,91.99,70.79
2016,3,13,11,15,0.0,92.0,1.7,13.0,92.0,89.1,68.36
2016,3,13,11,30,0.0,89.0,1.7,13.0,89.0,86.2,65.93
2016,3,13,11,45,0.5,121.0,1.7,13.0,121.5,117.5,91.49
2016,3,13,12,0,1.0,153.0,1.7,13.0,154.0,148.89,116.83
2016,3,13,12,15,6.0,195.5,1.7,13.0,200.5,194.02,153.07
2016,3,13,12,30,11.0,238.0,1.7,13.0,247.0,239.63,189.21
2016,3,13,12,45,13.5,249.0,1.75,13.0,259.5,252.92,199.67
2016,3,13,13,0,16.0,260.0,1.8,13.0,272.0,266.36,210.39
2016,3,13,13,15,21.0,272.0,1.75,13.0,288.0,282.91,223.54
2016,3,13,13,30,26.0,284.0,1.7,13.0,304.0,299.65,236.82
2016,3,13,13,45,13.5,222.0,1.65,13.0,232.5,228.24,180.61
2016,3,13,14,0,1.0,160.0,1.6,13.0,161.0,156.86,123.57
2016,3,13,14,15,11.0,199.5,1.55,13.0,207.0,204.47,162.61
2016,3,13,14,30,21.0,239.0,1.5,13.0,253.0,252.91,201.54
2016,3,13,14,45,157.0,245.0,1.5,13.0,337.0,376.08,302.37
2016,3,13,15,0,293.0,251.0,1.5,13.0,421.0,489.01,391.64
2016,3,13,15,15,174.5,231.0,1.45,12.5,330.0,371.38,299.3
2016,3,13,15,30,56.0,211.0,1.4,12.0,239.0,258.74,209.12
2016,3,13,15,45,215.0,182.5,1.4,12.0,275.0,346.77,284.16
2016,3,13,16,0,374.0,154.0,1.4,12.0,311.0,417.25,342.24
2016,3,13,16,15,350.5,138.5,1.35,12.0,271.0,367.35,302.16
2016,3,13,16,30,327.0,123.0,1.3,12.0,231.0,325.95,268.66
2016,3,13,16,45,300.5,104.0,1.3,12.0,190.0,279.67,230.37
2016,3,13,17,0,274.0,85.0,1.3,12.0,149.0,234.63,191.98
2016,3,13,17,15,227.0,66.5,1.25,12.0,110.5,182.8,146.91
2016,3,13,17,30,180.0,48.0,1.2,12.0,72.0,134.44,104.02
2016,3,13,17,45,90.0,30.5,1.2,12.0,42.5,76.45,51.33
2016,3,13,18,0,0.0,13.0,1.2,12.0,13.0,12.78,0.0
2016,3,13,18,15,0.0,6.5,1.15,12.0,6.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
