Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.2,8.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.2,8.0,11.0,10.81,0.0
2016,3,14,6,45,73.5,29.5,1.25,8.5,39.0,24.53,13.8
2016,3,14,7,0,147.0,48.0,1.3,9.0,67.0,39.04,28.97
2016,3,14,7,15,190.0,68.0,1.3,9.0,104.5,54.13,43.22
2016,3,14,7,30,233.0,88.0,1.3,9.0,142.0,68.64,56.72
2016,3,14,7,45,252.5,109.5,1.35,9.5,180.5,95.69,71.0
2016,3,14,8,0,272.0,131.0,1.4,10.0,219.0,130.74,95.39
2016,3,14,8,15,304.0,144.5,1.4,10.0,258.5,163.43,120.13
2016,3,14,8,30,336.0,158.0,1.4,10.0,298.0,199.17,149.07
2016,3,14,8,45,369.5,172.5,1.45,10.5,343.5,239.09,182.02
2016,3,14,9,0,403.0,187.0,1.5,11.0,389.0,278.45,214.79
2016,3,14,9,15,411.0,204.0,1.5,11.0,425.5,317.99,248.47
2016,3,14,9,30,419.0,221.0,1.5,11.0,462.0,357.89,281.84
2016,3,14,9,45,524.5,201.0,1.5,11.5,522.5,407.54,321.37
2016,3,14,10,0,630.0,181.0,1.5,12.0,583.0,464.97,366.8
2016,3,14,10,15,537.5,227.5,1.5,12.0,582.5,487.47,384.75
2016,3,14,10,30,445.0,274.0,1.5,12.0,582.0,501.84,395.57
2016,3,14,10,45,326.5,315.5,1.5,12.5,545.5,489.67,384.71
2016,3,14,11,0,208.0,357.0,1.5,13.0,509.0,468.3,366.3
2016,3,14,11,15,402.0,305.5,1.5,13.0,608.0,557.32,436.59
2016,3,14,11,30,596.0,254.0,1.5,13.0,707.0,656.83,512.39
2016,3,14,11,45,742.5,193.5,1.5,13.0,763.5,721.67,561.58
2016,3,14,12,0,889.0,133.0,1.5,13.0,820.0,788.76,610.64
2016,3,14,12,15,657.5,229.0,1.5,13.0,737.5,727.96,563.77
2016,3,14,12,30,426.0,325.0,1.5,13.0,655.0,656.1,507.73
2016,3,14,12,45,483.5,299.5,1.55,13.0,670.0,684.63,531.21
2016,3,14,13,0,541.0,274.0,1.6,13.0,685.0,712.06,552.92
2016,3,14,13,15,545.0,265.0,1.6,13.0,672.0,711.94,553.34
2016,3,14,13,30,549.0,256.0,1.6,13.0,659.0,709.72,552.57
2016,3,14,13,45,381.5,295.0,1.6,13.0,570.5,612.53,479.17
2016,3,14,14,0,214.0,334.0,1.6,13.0,482.0,515.38,404.48
2016,3,14,14,15,299.5,301.0,1.6,13.0,499.0,554.83,437.64
2016,3,14,14,30,385.0,268.0,1.6,13.0,516.0,584.38,462.28
2016,3,14,14,45,383.0,251.0,1.65,13.0,485.5,561.01,445.95
2016,3,14,15,0,381.0,234.0,1.7,13.0,455.0,536.18,428.78
2016,3,14,15,15,546.0,179.5,1.7,12.5,470.0,595.96,479.09
2016,3,14,15,30,711.0,125.0,1.7,12.0,485.0,641.32,517.26
2016,3,14,15,45,684.5,118.0,1.75,12.0,437.5,597.3,484.35
2016,3,14,16,0,658.0,111.0,1.8,12.0,390.0,552.69,450.95
2016,3,14,16,15,615.0,104.0,1.7,11.5,339.5,497.95,408.7
2016,3,14,16,30,572.0,97.0,1.6,11.0,289.0,444.36,366.19
2016,3,14,16,45,516.5,87.0,1.55,10.5,238.0,382.62,315.94
2016,3,14,17,0,461.0,77.0,1.5,10.0,187.0,322.77,265.56
2016,3,14,17,15,369.5,64.5,1.45,9.5,138.5,250.16,203.23
2016,3,14,17,30,278.0,52.0,1.4,9.0,90.0,185.23,146.1
2016,3,14,17,45,139.0,34.0,1.4,8.5,53.0,98.73,69.45
2016,3,14,18,0,0.0,16.0,1.4,8.0,16.0,15.73,0.0
2016,3,14,18,15,0.0,8.0,1.4,8.0,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,36.0,7.0,1.0,5.5,8.0,0.0,0.0
2016,3,15,6,30,72.0,14.0,1.0,6.0,16.0,13.76,0.0
2016,3,15,6,45,216.0,29.0,1.05,6.5,54.0,22.41,12.82
2016,3,15,7,0,360.0,44.0,1.1,7.0,92.0,33.91,24.75
2016,3,15,7,15,450.5,54.0,1.1,7.5,141.5,39.61,30.43
2016,3,15,7,30,541.0,64.0,1.1,8.0,191.0,45.01,35.57
2016,3,15,7,45,605.5,69.5,1.15,9.0,244.0,74.27,42.77
2016,3,15,8,0,670.0,75.0,1.2,10.0,297.0,118.58,68.27
2016,3,15,8,15,708.5,80.0,1.2,10.5,348.5,165.21,103.58
2016,3,15,8,30,747.0,85.0,1.2,11.0,400.0,218.7,148.32
2016,3,15,8,45,779.5,87.5,1.2,11.5,450.0,268.25,191.61
2016,3,15,9,0,812.0,90.0,1.2,12.0,500.0,320.26,237.15
2016,3,15,9,15,831.0,93.0,1.2,12.5,544.0,370.2,280.73
2016,3,15,9,30,850.0,96.0,1.2,13.0,588.0,420.71,323.66
2016,3,15,9,45,866.5,97.0,1.25,13.5,627.0,468.61,363.6
2016,3,15,10,0,883.0,98.0,1.3,14.0,666.0,518.97,404.17
2016,3,15,10,15,892.5,100.0,1.25,14.0,697.5,563.12,439.18
2016,3,15,10,30,902.0,102.0,1.2,14.0,729.0,606.0,472.23
2016,3,15,10,45,910.5,102.5,1.15,14.5,754.0,645.37,500.91
2016,3,15,11,0,919.0,103.0,1.1,15.0,779.0,682.96,527.44
2016,3,15,11,15,923.0,103.5,1.1,15.0,795.5,715.58,551.25
2016,3,15,11,30,927.0,104.0,1.1,15.0,812.0,745.79,572.21
2016,3,15,11,45,930.0,104.0,1.1,15.5,820.5,772.22,588.76
2016,3,15,12,0,933.0,104.0,1.1,16.0,829.0,795.91,603.38
2016,3,15,12,15,933.0,104.0,1.1,16.0,829.0,814.46,615.63
2016,3,15,12,30,933.0,104.0,1.1,16.0,829.0,829.95,625.94
2016,3,15,12,45,934.0,101.5,1.15,16.0,822.0,840.58,633.8
2016,3,15,13,0,935.0,99.0,1.2,16.0,815.0,847.99,639.69
2016,3,15,13,15,931.0,98.5,1.2,16.0,798.5,850.23,641.56
2016,3,15,13,30,927.0,98.0,1.2,16.0,782.0,849.2,641.44
2016,3,15,13,45,922.0,96.0,1.2,16.0,758.5,842.56,637.7
2016,3,15,14,0,917.0,94.0,1.2,16.0,735.0,832.72,631.98
2016,3,15,14,15,908.0,92.5,1.2,15.5,703.5,817.15,623.66
2016,3,15,14,30,899.0,91.0,1.2,15.0,672.0,798.64,613.41
2016,3,15,14,45,887.0,88.5,1.25,15.0,634.0,773.97,598.38
2016,3,15,15,0,875.0,86.0,1.3,15.0,596.0,746.76,581.5
2016,3,15,15,15,857.5,83.5,1.3,14.5,552.5,717.18,563.3
2016,3,15,15,30,840.0,81.0,1.3,14.0,509.0,681.81,540.66
2016,3,15,15,45,817.0,77.5,1.3,14.0,461.0,639.98,511.42
2016,3,15,16,0,794.0,74.0,1.3,14.0,413.0,597.08,479.88
2016,3,15,16,15,760.0,69.5,1.25,13.5,362.0,545.66,441.41
2016,3,15,16,30,726.0,65.0,1.2,13.0,311.0,494.54,401.91
2016,3,15,16,45,677.5,59.5,1.2,12.5,258.5,435.35,354.77
2016,3,15,17,0,629.0,54.0,1.2,12.0,206.0,381.09,309.51
2016,3,15,17,15,547.5,46.0,1.2,11.0,155.0,309.78,249.23
2016,3,15,17,30,466.0,38.0,1.2,10.0,104.0,244.71,191.9
2016,3,15,17,45,323.5,26.5,1.3,9.5,63.0,161.43,115.79
2016,3,15,18,0,181.0,15.0,1.4,9.0,22.0,80.71,0.0
2016,3,15,18,15,90.5,7.5,1.4,8.5,11.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,71.0,7.5,1.05,6.5,10.0,7.37,0.0
2016,3,16,6,30,142.0,15.0,0.9,7.0,20.0,11.62,0.0
2016,3,16,6,45,294.0,27.5,0.8,8.0,61.0,21.01,11.98
2016,3,16,7,0,446.0,40.0,0.7,9.0,102.0,29.75,20.95
2016,3,16,7,15,532.0,48.5,0.7,9.5,153.5,34.34,25.5
2016,3,16,7,30,618.0,57.0,0.7,10.0,205.0,38.69,29.61
2016,3,16,7,45,672.0,62.5,0.7,10.5,258.5,74.61,39.54
2016,3,16,8,0,726.0,68.0,0.7,11.0,312.0,125.03,70.54
2016,3,16,8,15,761.5,72.5,0.75,11.5,364.5,173.63,107.71
2016,3,16,8,30,797.0,77.0,0.8,12.0,417.0,225.48,151.31
2016,3,16,8,45,822.5,80.0,0.85,13.0,466.5,276.42,195.65
2016,3,16,9,0,848.0,83.0,0.9,14.0,516.0,329.04,241.23
2016,3,16,9,15,866.0,86.0,0.85,14.5,560.5,380.41,285.27
2016,3,16,9,30,884.0,89.0,0.8,15.0,605.0,435.49,330.7
2016,3,16,9,45,897.0,91.0,0.8,15.5,644.0,484.03,370.07
2016,3,16,10,0,910.0,93.0,0.8,16.0,683.0,531.95,407.69
2016,3,16,10,15,919.5,95.0,0.8,16.0,715.0,577.18,442.93
2016,3,16,10,30,929.0,97.0,0.8,16.0,747.0,621.06,476.21
2016,3,16,10,45,935.5,98.0,0.85,16.5,771.5,660.63,505.23
2016,3,16,11,0,942.0,99.0,0.9,17.0,796.0,698.22,532.16
2016,3,16,11,15,946.0,100.0,0.9,17.0,813.0,731.96,556.26
2016,3,16,11,30,950.0,101.0,0.9,17.0,830.0,763.23,577.05
2016,3,16,11,45,951.5,101.5,0.9,17.5,838.5,789.57,593.13
2016,3,16,12,0,953.0,102.0,0.9,18.0,847.0,813.04,607.24
2016,3,16,12,15,953.0,101.5,0.9,18.0,847.0,831.39,619.09
2016,3,16,12,30,953.0,101.0,0.9,18.0,847.0,846.61,628.99
2016,3,16,12,45,956.5,98.0,0.9,18.5,840.0,858.85,635.86
2016,3,16,13,0,960.0,95.0,0.9,19.0,833.0,867.84,640.72
2016,3,16,13,15,956.0,94.0,0.9,19.0,816.5,869.56,642.19
2016,3,16,13,30,952.0,93.0,0.9,19.0,800.0,867.93,641.69
2016,3,16,13,45,945.5,92.0,0.9,19.0,775.0,860.95,637.87
2016,3,16,14,0,939.0,91.0,0.9,19.0,750.0,850.73,632.1
2016,3,16,14,15,929.5,89.5,0.9,18.5,718.0,834.44,623.62
2016,3,16,14,30,920.0,88.0,0.9,18.0,686.0,815.16,613.23
2016,3,16,14,45,907.0,86.0,0.9,18.0,647.5,789.81,597.63
2016,3,16,15,0,894.0,84.0,0.9,18.0,609.0,761.9,580.28
2016,3,16,15,15,876.0,81.5,0.85,17.5,564.5,727.47,558.7
2016,3,16,15,30,858.0,79.0,0.8,17.0,520.0,695.08,538.37
2016,3,16,15,45,833.5,76.0,0.8,17.0,471.0,652.17,509.63
2016,3,16,16,0,809.0,73.0,0.8,17.0,422.0,608.24,478.36
2016,3,16,16,15,775.0,69.0,0.8,16.0,369.5,556.73,442.18
2016,3,16,16,30,741.0,65.0,0.8,15.0,317.0,505.48,404.69
2016,3,16,16,45,690.0,59.5,0.8,14.5,263.5,444.19,357.02
2016,3,16,17,0,639.0,54.0,0.8,14.0,210.0,387.96,311.19
2016,3,16,17,15,558.5,46.5,0.8,13.5,158.5,316.96,251.79
2016,3,16,17,30,478.0,39.0,0.8,13.0,107.0,252.08,195.27
2016,3,16,17,45,335.5,27.0,0.8,12.5,65.0,167.13,119.65
2016,3,16,18,0,193.0,15.0,0.8,12.0,23.0,85.44,0.0
2016,3,16,18,15,96.5,7.5,0.8,11.5,11.5,32.5,0.0
2016,3,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,6,15,103.5,8.0,1.25,8.5,12.0,7.86,0.0
2016,3,17,6,30,207.0,16.0,1.2,9.0,24.0,12.37,0.0
2016,3,17,6,45,352.0,27.0,1.2,10.0,67.0,20.28,11.5
2016,3,17,7,0,497.0,38.0,1.2,11.0,110.0,27.64,18.92
2016,3,17,7,15,578.5,45.5,1.1,11.5,162.0,31.5,22.73
2016,3,17,7,30,660.0,53.0,1.0,12.0,214.0,38.58,29.25
2016,3,17,7,45,709.5,58.0,0.95,13.0,268.5,79.5,40.76
2016,3,17,8,0,759.0,63.0,0.9,14.0,323.0,127.75,70.17
2016,3,17,8,15,792.5,67.0,0.8,14.5,375.5,177.53,108.5
2016,3,17,8,30,826.0,71.0,0.7,15.0,428.0,230.29,152.66
2016,3,17,8,45,849.5,74.5,0.65,15.5,477.5,282.73,198.07
2016,3,17,9,0,873.0,78.0,0.6,16.0,527.0,340.37,247.16
2016,3,17,9,15,890.0,80.5,0.55,16.5,571.5,392.01,290.63
2016,3,17,9,30,907.0,83.0,0.5,17.0,616.0,443.84,332.84
2016,3,17,9,45,918.5,85.0,0.45,18.0,655.0,492.71,370.65
2016,3,17,10,0,930.0,87.0,0.4,19.0,694.0,540.79,406.24
2016,3,17,10,15,938.5,88.5,0.35,19.0,726.0,585.8,439.78
2016,3,17,10,30,947.0,90.0,0.3,19.0,758.0,629.32,471.18
2016,3,17,10,45,952.5,91.5,0.25,19.5,782.0,669.33,498.25
2016,3,17,11,0,958.0,93.0,0.2,20.0,806.0,707.24,523.05
2016,3,17,11,15,961.5,93.5,0.2,20.0,823.0,740.58,545.52
2016,3,17,11,30,965.0,94.0,0.2,20.0,840.0,771.35,564.88
2016,3,17,11,45,966.5,94.5,0.25,20.5,848.0,797.96,581.16
2016,3,17,12,0,968.0,95.0,0.3,21.0,856.0,821.64,595.61
2016,3,17,12,15,968.0,95.0,0.35,21.0,856.0,840.64,608.28
2016,3,17,12,30,968.0,95.0,0.4,21.0,856.0,856.46,619.11
2016,3,17,12,45,965.0,95.0,0.45,21.5,847.0,866.65,625.33
2016,3,17,13,0,962.0,95.0,0.5,22.0,838.0,873.5,629.62
2016,3,17,13,15,958.0,94.0,0.5,22.0,821.0,875.15,631.02
2016,3,17,13,30,954.0,93.0,0.5,22.0,804.0,873.44,630.49
2016,3,17,13,45,947.0,92.0,0.55,22.0,779.5,865.97,627.43
2016,3,17,14,0,940.0,91.0,0.6,22.0,755.0,855.24,622.45
2016,3,17,14,15,930.5,89.5,0.6,21.5,722.5,838.84,614.17
2016,3,17,14,30,921.0,88.0,0.6,21.0,690.0,819.44,604.03
2016,3,17,14,45,908.0,86.0,0.6,21.0,651.5,793.97,588.76
2016,3,17,15,0,895.0,84.0,0.6,21.0,613.0,765.93,571.8
2016,3,17,15,15,877.0,81.5,0.55,21.0,568.0,731.35,549.55
2016,3,17,15,30,859.0,79.0,0.5,21.0,523.0,698.83,528.62
2016,3,17,15,45,834.5,76.0,0.5,21.0,474.0,655.76,500.77
2016,3,17,16,0,810.0,73.0,0.5,21.0,425.0,611.66,470.3
2016,3,17,16,15,776.0,69.0,0.5,20.0,372.5,559.95,435.06
2016,3,17,16,30,742.0,65.0,0.5,19.0,320.0,508.52,398.52
2016,3,17,16,45,691.5,59.5,0.55,18.0,266.5,447.26,353.21
2016,3,17,17,0,641.0,54.0,0.6,17.0,213.0,388.33,307.31
2016,3,17,17,15,561.0,46.5,0.65,16.0,161.5,319.8,251.52
2016,3,17,17,30,481.0,39.0,0.7,15.0,110.0,254.74,196.13
2016,3,17,17,45,340.0,27.5,0.8,14.5,67.5,170.23,122.22
2016,3,17,18,0,199.0,16.0,0.9,14.0,25.0,89.59,0.0
2016,3,17,18,15,99.5,8.0,0.85,13.5,12.5,34.02,0.0
2016,3,17,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,6,15,98.0,8.5,0.95,8.5,13.0,8.36,0.0
2016,3,18,6,30,196.0,17.0,0.9,9.0,26.0,13.09,0.0
2016,3,18,6,45,334.5,29.0,0.85,10.0,69.0,21.86,13.07
2016,3,18,7,0,473.0,41.0,0.8,11.0,112.0,30.04,21.13
2016,3,18,7,15,553.5,49.0,0.8,11.0,163.5,34.18,25.24
2016,3,18,7,30,634.0,57.0,0.8,11.0,215.0,39.63,30.35
2016,3,18,7,45,317.0,85.0,0.8,11.5,164.0,81.57,54.21
2016,3,18,8,0,0.0,113.0,0.8,12.0,113.0,105.34,84.29
2016,3,18,8,15,16.0,141.0,0.75,12.5,148.5,133.42,106.49
2016,3,18,8,30,32.0,169.0,0.7,13.0,184.0,159.21,126.46
2016,3,18,8,45,69.0,200.0,0.7,13.5,235.5,198.63,156.68
2016,3,18,9,0,106.0,231.0,0.7,14.0,287.0,242.08,189.92
2016,3,18,9,15,133.0,253.5,0.7,14.5,329.0,275.08,214.98
2016,3,18,9,30,160.0,276.0,0.7,15.0,371.0,314.46,244.83
2016,3,18,9,45,364.0,243.0,0.7,15.5,477.5,385.37,298.23
2016,3,18,10,0,568.0,210.0,0.7,16.0,584.0,473.08,364.12
2016,3,18,10,15,585.5,217.5,0.7,16.0,618.5,515.1,395.59
2016,3,18,10,30,603.0,225.0,0.7,16.0,653.0,557.52,427.1
2016,3,18,10,45,768.0,163.5,0.7,16.5,727.0,625.65,477.76
2016,3,18,11,0,933.0,102.0,0.7,17.0,801.0,704.11,534.33
2016,3,18,11,15,937.5,103.0,0.7,17.0,818.0,737.87,557.42
2016,3,18,11,30,942.0,104.0,0.7,17.0,835.0,769.2,577.83
2016,3,18,11,45,944.0,104.0,0.7,17.5,843.5,795.15,593.45
2016,3,18,12,0,946.0,104.0,0.7,18.0,852.0,818.26,607.15
2016,3,18,12,15,946.0,104.0,0.7,18.0,852.0,836.87,619.05
2016,3,18,12,30,946.0,104.0,0.7,18.0,852.0,852.38,629.03
2016,3,18,12,45,927.0,112.5,0.75,18.0,839.5,858.13,633.64
2016,3,18,13,0,908.0,121.0,0.8,18.0,827.0,860.45,636.28
2016,3,18,13,15,903.5,120.0,0.8,18.0,810.5,861.61,637.47
2016,3,18,13,30,899.0,119.0,0.8,18.0,794.0,859.59,636.72
2016,3,18,13,45,743.0,175.0,0.8,18.0,721.0,796.87,595.81
2016,3,18,14,0,587.0,231.0,0.8,18.0,648.0,724.8,545.6
2016,3,18,14,15,723.0,173.0,0.8,17.5,664.0,772.3,583.9
2016,3,18,14,30,859.0,115.0,0.8,17.0,680.0,807.53,609.36
2016,3,18,14,45,845.0,112.0,0.85,17.0,641.5,781.39,593.17
2016,3,18,15,0,831.0,109.0,0.9,17.0,603.0,752.84,576.0
2016,3,18,15,15,811.0,105.5,0.95,16.5,559.0,717.17,554.68
2016,3,18,15,30,791.0,102.0,1.0,16.0,515.0,679.81,531.75
2016,3,18,15,45,766.5,97.5,1.05,15.5,466.5,639.33,504.86
2016,3,18,16,0,742.0,93.0,1.1,15.0,418.0,595.73,474.71
2016,3,18,16,15,704.5,87.5,1.1,14.5,366.0,542.51,435.81
2016,3,18,16,30,667.0,82.0,1.1,14.0,314.0,490.0,396.12
2016,3,18,16,45,615.0,75.0,1.1,13.5,261.5,429.1,348.31
2016,3,18,17,0,563.0,68.0,1.1,13.0,209.0,370.82,300.67
2016,3,18,17,15,479.0,58.0,1.05,12.0,158.5,297.88,239.8
2016,3,18,17,30,395.0,48.0,1.0,11.0,108.0,231.29,182.21
2016,3,18,17,45,264.0,33.5,1.0,10.5,66.5,150.54,111.02
2016,3,18,18,0,133.0,19.0,1.0,10.0,25.0,72.74,4.32
2016,3,18,18,15,66.5,9.5,0.95,9.5,12.5,27.0,0.0
2016,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,12.0,0.45,8.5,12.0,11.8,0.0
2016,3,19,6,30,0.0,24.0,0.4,9.0,24.0,22.23,2.81
2016,3,19,6,45,137.0,38.0,0.35,9.5,59.0,31.28,21.44
2016,3,19,7,0,274.0,52.0,0.3,10.0,94.0,39.08,29.39
2016,3,19,7,15,321.0,68.5,0.3,10.5,136.5,50.34,39.89
2016,3,19,7,30,368.0,85.0,0.3,11.0,179.0,64.37,52.62
2016,3,19,7,45,409.0,97.0,0.35,11.5,223.0,98.55,64.83
2016,3,19,8,0,450.0,109.0,0.4,12.0,267.0,136.98,90.93
2016,3,19,8,15,342.5,147.0,0.4,12.5,278.0,180.78,131.04
2016,3,19,8,30,235.0,185.0,0.4,13.0,289.0,208.69,158.38
2016,3,19,8,45,285.0,199.5,0.45,13.5,339.5,249.03,189.82
2016,3,19,9,0,335.0,214.0,0.5,14.0,390.0,294.13,225.14
2016,3,19,9,15,589.0,154.0,0.5,14.5,494.0,350.04,266.1
2016,3,19,9,30,843.0,94.0,0.5,15.0,598.0,433.02,329.24
2016,3,19,9,45,853.5,97.0,0.5,15.5,635.0,479.86,366.33
2016,3,19,10,0,864.0,100.0,0.5,16.0,672.0,528.63,403.79
2016,3,19,10,15,873.5,102.0,0.5,16.0,703.0,572.03,437.03
2016,3,19,10,30,883.0,104.0,0.5,16.0,734.0,614.19,468.5
2016,3,19,10,45,890.5,104.5,0.5,16.0,758.0,652.24,496.35
2016,3,19,11,0,898.0,105.0,0.5,16.0,782.0,688.48,522.33
2016,3,19,11,15,902.0,105.5,0.5,16.0,798.0,720.33,544.61
2016,3,19,11,30,906.0,106.0,0.5,16.0,814.0,749.82,563.82
2016,3,19,11,45,911.5,104.5,0.55,16.5,823.0,775.95,580.47
2016,3,19,12,0,917.0,103.0,0.6,17.0,832.0,799.48,595.38
2016,3,19,12,15,654.5,228.0,0.6,17.0,748.0,739.59,552.37
2016,3,19,12,30,392.0,353.0,0.6,17.0,664.0,663.78,494.98
2016,3,19,12,45,658.0,224.5,0.6,17.5,741.0,762.43,569.5
2016,3,19,13,0,924.0,96.0,0.6,18.0,818.0,851.71,628.25
2016,3,19,13,15,572.0,232.5,0.6,18.0,677.0,714.51,533.17
2016,3,19,13,30,220.0,369.0,0.6,18.0,536.0,557.19,417.28
2016,3,19,13,45,562.0,231.0,0.65,18.0,637.0,707.6,533.99
2016,3,19,14,0,904.0,93.0,0.7,18.0,738.0,835.52,622.77
2016,3,19,14,15,895.5,91.5,0.7,17.5,707.0,820.06,612.81
2016,3,19,14,30,887.0,90.0,0.7,17.0,676.0,801.71,603.0
2016,3,19,14,45,873.5,88.5,0.7,17.0,638.5,776.73,587.63
2016,3,19,15,0,860.0,87.0,0.7,17.0,601.0,749.34,570.63
2016,3,19,15,15,676.5,132.5,0.7,16.5,518.5,653.91,505.93
2016,3,19,15,30,493.0,178.0,0.7,16.0,436.0,554.75,433.93
2016,3,19,15,45,636.0,127.0,0.75,16.0,428.0,586.46,461.98
2016,3,19,16,0,779.0,76.0,0.8,16.0,420.0,600.54,475.25
2016,3,19,16,15,746.5,72.0,0.85,15.5,369.0,550.48,439.01
2016,3,19,16,30,714.0,68.0,0.9,15.0,318.0,500.67,402.19
2016,3,19,16,45,662.5,63.0,0.95,14.5,265.5,442.54,357.17
2016,3,19,17,0,611.0,58.0,1.0,14.0,213.0,384.9,310.59
2016,3,19,17,15,533.5,50.0,0.95,13.5,163.0,314.98,251.95
2016,3,19,17,30,456.0,42.0,0.9,13.0,113.0,250.93,196.21
2016,3,19,17,45,228.0,35.5,0.9,12.5,71.0,140.0,103.09
2016,3,19,18,0,0.0,29.0,0.9,12.0,29.0,33.81,3.8
2016,3,19,18,15,0.0,14.5,0.9,11.5,14.5,14.25,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,6,15,26.5,10.0,0.75,9.5,11.5,9.83,0.0
2016,3,20,6,30,53.0,20.0,0.7,10.0,23.0,16.9,3.31
2016,3,20,6,45,109.5,38.5,0.7,11.0,53.5,31.68,21.81
2016,3,20,7,0,166.0,57.0,0.7,12.0,84.0,45.92,35.21
2016,3,20,7,15,193.0,77.5,0.7,12.5,120.0,61.07,49.1
2016,3,20,7,30,220.0,98.0,0.7,13.0,156.0,79.35,60.07
2016,3,20,7,45,236.5,118.5,0.75,13.5,192.5,111.09,80.32
2016,3,20,8,0,253.0,139.0,0.8,14.0,229.0,144.75,105.16
2016,3,20,8,15,278.0,158.5,0.8,14.5,271.5,180.89,133.27
2016,3,20,8,30,303.0,178.0,0.8,15.0,314.0,219.62,164.22
2016,3,20,8,45,326.5,195.5,0.85,15.5,356.5,258.75,195.81
2016,3,20,9,0,350.0,213.0,0.9,16.0,399.0,300.02,228.94
2016,3,20,9,15,601.0,152.5,0.9,16.0,502.0,356.12,270.93
2016,3,20,9,30,852.0,92.0,0.9,16.0,605.0,439.17,335.19
2016,3,20,9,45,858.5,96.5,0.95,16.5,641.5,488.89,374.93
2016,3,20,10,0,865.0,101.0,1.0,17.0,678.0,534.26,410.55
2016,3,20,10,15,626.0,205.5,1.0,17.0,633.0,532.14,408.73
2016,3,20,10,30,387.0,310.0,1.0,17.0,588.0,515.42,394.49
2016,3,20,10,45,296.5,342.0,1.05,17.0,559.0,505.26,386.65
2016,3,20,11,0,206.0,374.0,1.1,17.0,530.0,489.33,373.88
2016,3,20,11,15,295.0,363.0,1.1,17.0,591.5,549.43,419.25
2016,3,20,11,30,384.0,352.0,1.1,17.0,653.0,614.35,466.77
2016,3,20,11,45,290.5,376.0,1.15,17.0,605.5,580.91,440.98
2016,3,20,12,0,197.0,400.0,1.2,17.0,558.0,540.87,410.85
2016,3,20,12,15,109.5,350.5,1.2,17.0,438.5,430.95,329.96
2016,3,20,12,30,22.0,301.0,1.2,17.0,319.0,310.38,238.59
2016,3,20,12,45,122.0,345.0,1.2,17.0,441.0,443.54,341.65
2016,3,20,13,0,222.0,389.0,1.2,17.0,563.0,573.01,436.7
2016,3,20,13,15,267.5,371.5,1.2,16.5,577.0,601.67,458.4
2016,3,20,13,30,313.0,354.0,1.2,16.0,591.0,624.76,477.18
2016,3,20,13,45,301.0,344.0,1.2,16.0,566.5,607.03,464.76
2016,3,20,14,0,289.0,334.0,1.2,16.0,542.0,588.13,451.88
2016,3,20,14,15,267.5,322.0,1.2,16.0,508.0,558.46,430.99
2016,3,20,14,30,246.0,310.0,1.2,16.0,474.0,520.8,404.3
2016,3,20,14,45,225.5,293.5,1.2,16.0,437.5,485.77,379.27
2016,3,20,15,0,205.0,277.0,1.2,16.0,401.0,450.56,353.76
2016,3,20,15,15,260.0,248.0,1.15,15.5,393.0,464.82,367.4
2016,3,20,15,30,315.0,219.0,1.1,15.0,385.0,467.45,371.94
2016,3,20,15,45,204.5,204.5,1.1,15.0,308.5,361.58,289.82
2016,3,20,16,0,94.0,190.0,1.1,15.0,232.0,262.3,210.95
2016,3,20,16,15,89.0,167.5,1.05,14.5,203.5,233.18,188.87
2016,3,20,16,30,84.0,145.0,1.0,14.0,175.0,204.02,165.87
2016,3,20,16,45,76.0,122.5,0.95,14.0,146.5,173.22,140.64
2016,3,20,17,0,68.0,100.0,0.9,14.0,118.0,142.65,115.04
2016,3,20,17,15,54.0,78.0,0.9,13.5,90.0,110.18,87.45
2016,3,20,17,30,40.0,56.0,0.9,13.0,62.0,78.31,59.87
2016,3,20,17,45,20.0,36.0,0.9,13.0,39.0,47.33,32.6
2016,3,20,18,0,0.0,16.0,0.9,13.0,16.0,15.45,0.33
2016,3,20,18,15,0.0,8.0,0.9,12.5,8.0,7.86,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,7.0,11.0,0.9,9.5,11.0,10.81,0.0
2016,3,21,6,30,14.0,22.0,0.9,10.0,22.0,20.59,7.38
2016,3,21,6,45,54.5,42.0,0.9,10.5,50.0,36.27,25.98
2016,3,21,7,0,95.0,62.0,0.9,11.0,78.0,52.39,41.15
2016,3,21,7,15,117.5,85.0,0.95,11.0,111.5,70.14,57.51
2016,3,21,7,30,140.0,108.0,1.0,11.0,145.0,90.99,70.69
2016,3,21,7,45,160.5,127.5,1.05,11.5,179.0,118.38,89.58
2016,3,21,8,0,181.0,147.0,1.1,12.0,213.0,147.99,111.84
2016,3,21,8,15,265.5,159.5,1.15,12.0,272.0,181.15,135.57
2016,3,21,8,30,350.0,172.0,1.2,12.0,331.0,227.21,171.16
2016,3,21,8,45,304.0,202.0,1.25,12.0,350.5,259.71,200.53
2016,3,21,9,0,258.0,232.0,1.3,12.0,370.0,287.67,225.36
2016,3,21,9,15,304.5,244.0,1.3,12.0,419.5,330.81,259.88
2016,3,21,9,30,351.0,256.0,1.3,12.0,469.0,377.94,297.32
2016,3,21,9,45,596.0,187.5,1.35,12.5,576.0,447.61,351.82
2016,3,21,10,0,841.0,119.0,1.4,13.0,683.0,540.24,423.96
2016,3,21,10,15,621.0,213.5,1.45,13.0,640.5,539.82,423.22
2016,3,21,10,30,401.0,308.0,1.5,13.0,598.0,523.84,409.64
2016,3,21,10,45,462.5,293.5,1.55,13.5,638.5,565.53,441.65
2016,3,21,11,0,524.0,279.0,1.6,14.0,679.0,611.48,475.95
2016,3,21,11,15,482.0,302.0,1.6,14.0,676.0,623.22,483.57
2016,3,21,11,30,440.0,325.0,1.6,14.0,673.0,631.47,488.7
2016,3,21,11,45,253.0,349.5,1.65,14.0,550.5,529.0,410.78
2016,3,21,12,0,66.0,374.0,1.7,14.0,428.0,414.44,321.6
2016,3,21,12,15,67.0,373.5,1.7,14.0,428.0,418.03,325.07
2016,3,21,12,30,68.0,373.0,1.7,14.0,428.0,421.42,327.72
2016,3,21,12,45,34.0,205.5,1.7,14.5,233.0,229.84,180.38
2016,3,21,13,0,0.0,38.0,1.7,15.0,38.0,36.78,24.71
2016,3,21,13,15,0.0,37.0,1.7,14.5,37.0,35.81,24.1
2016,3,21,13,30,0.0,36.0,1.7,14.0,36.0,34.83,23.38
2016,3,21,13,45,0.0,35.5,1.7,14.0,35.5,34.34,23.01
2016,3,21,14,0,0.0,35.0,1.7,14.0,35.0,33.85,22.64
2016,3,21,14,15,1.0,104.0,1.65,14.0,105.0,101.63,78.72
2016,3,21,14,30,2.0,173.0,1.6,14.0,175.0,171.08,135.13
2016,3,21,14,45,1.0,158.0,1.6,14.0,159.0,155.5,122.63
2016,3,21,15,0,0.0,143.0,1.6,14.0,143.0,139.91,110.28
2016,3,21,15,15,0.0,150.5,1.6,13.5,150.5,147.89,117.35
2016,3,21,15,30,0.0,158.0,1.6,13.0,158.0,156.22,124.72
2016,3,21,15,45,27.5,170.5,1.6,13.0,183.0,195.26,157.82
2016,3,21,16,0,55.0,183.0,1.6,13.0,208.0,228.85,186.09
2016,3,21,16,15,46.0,163.0,1.5,12.5,182.0,201.35,164.06
2016,3,21,16,30,37.0,143.0,1.4,12.0,156.0,174.28,142.23
2016,3,21,16,45,31.0,120.5,1.35,11.5,130.5,146.3,119.29
2016,3,21,17,0,25.0,98.0,1.3,11.0,105.0,118.48,95.94
2016,3,21,17,15,140.5,81.0,1.3,10.5,105.0,159.43,130.18
2016,3,21,17,30,256.0,64.0,1.3,10.0,105.0,195.8,156.93
2016,3,21,17,45,170.0,44.0,1.3,10.0,67.0,124.84,94.18
2016,3,21,18,0,84.0,24.0,1.3,10.0,29.0,61.61,22.73
2016,3,21,18,15,42.0,12.0,1.3,9.5,14.5,23.27,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,111.5,12.5,1.1,6.5,20.0,12.29,0.0
2016,3,22,6,30,223.0,25.0,1.1,7.0,40.0,19.8,8.45
2016,3,22,6,45,355.5,36.5,1.15,8.0,85.5,27.72,18.88
2016,3,22,7,0,488.0,48.0,1.2,9.0,131.0,35.13,26.08
2016,3,22,7,15,564.0,55.5,1.2,9.0,183.5,38.55,29.5
2016,3,22,7,30,640.0,63.0,1.2,9.0,236.0,58.14,34.1
2016,3,22,7,45,392.5,107.0,1.3,9.5,220.5,112.18,75.95
2016,3,22,8,0,145.0,151.0,1.4,10.0,205.0,147.64,114.04
2016,3,22,8,15,477.5,116.0,1.4,10.0,328.0,180.85,127.75
2016,3,22,8,30,810.0,81.0,1.4,10.0,451.0,256.54,180.79
2016,3,22,8,45,598.0,145.5,1.45,10.5,434.5,292.9,220.85
2016,3,22,9,0,386.0,210.0,1.5,11.0,418.0,313.36,244.55
2016,3,22,9,15,642.0,149.5,1.5,11.0,528.5,375.12,292.66
2016,3,22,9,30,898.0,89.0,1.5,11.0,639.0,467.91,366.35
2016,3,22,9,45,485.5,198.0,1.55,11.5,498.0,407.75,322.92
2016,3,22,10,0,73.0,307.0,1.6,12.0,357.0,322.91,255.58
2016,3,22,10,15,296.5,284.0,1.6,12.0,498.0,427.54,339.29
2016,3,22,10,30,520.0,261.0,1.6,12.0,639.0,552.53,435.91
2016,3,22,10,45,742.0,176.5,1.65,12.5,735.5,635.96,500.46
2016,3,22,11,0,964.0,92.0,1.7,13.0,832.0,732.49,573.72
2016,3,22,11,15,967.5,92.5,1.7,13.0,848.0,765.78,595.94
2016,3,22,11,30,971.0,93.0,1.7,13.0,864.0,796.48,616.83
2016,3,22,11,45,973.5,93.0,1.7,13.0,872.5,823.2,634.89
2016,3,22,12,0,976.0,93.0,1.7,13.0,881.0,847.01,650.93
2016,3,22,12,15,734.0,203.0,1.7,13.0,796.0,786.4,607.8
2016,3,22,12,30,492.0,313.0,1.7,13.0,711.0,713.03,550.5
2016,3,22,12,45,728.5,204.0,1.75,13.0,785.5,807.88,625.54
2016,3,22,13,0,965.0,95.0,1.8,13.0,860.0,895.7,686.33
2016,3,22,13,15,630.5,228.0,1.85,13.0,724.0,765.61,593.74
2016,3,22,13,30,296.0,361.0,1.9,13.0,588.0,620.44,482.07
2016,3,22,13,45,314.5,344.0,1.95,13.0,578.5,620.6,484.95
2016,3,22,14,0,333.0,327.0,2.0,13.0,569.0,619.16,485.5
2016,3,22,14,15,628.5,208.0,2.0,13.0,639.5,743.05,584.55
2016,3,22,14,30,924.0,89.0,2.0,13.0,710.0,839.89,655.4
2016,3,22,14,45,638.0,172.0,2.05,13.0,589.5,698.65,553.45
2016,3,22,15,0,352.0,255.0,2.1,13.0,469.0,547.92,437.08
2016,3,22,15,15,607.5,168.5,2.1,12.5,505.5,648.49,521.42
2016,3,22,15,30,863.0,82.0,2.1,12.0,542.0,719.92,578.86
2016,3,22,15,45,634.0,121.5,2.1,12.0,443.0,585.55,476.35
2016,3,22,16,0,405.0,161.0,2.1,12.0,344.0,456.87,374.41
2016,3,22,16,15,386.0,145.5,2.0,11.5,303.0,415.43,343.01
2016,3,22,16,30,367.0,130.0,1.9,11.0,262.0,374.16,310.37
2016,3,22,16,45,510.5,94.0,1.85,10.5,246.5,398.33,331.08
2016,3,22,17,0,654.0,58.0,1.8,10.0,231.0,412.21,340.8
2016,3,22,17,15,578.5,51.0,1.7,9.5,178.5,341.74,279.85
2016,3,22,17,30,503.0,44.0,1.6,9.0,126.0,276.88,222.07
2016,3,22,17,45,371.5,33.0,1.55,9.0,81.0,192.99,147.27
2016,3,22,18,0,240.0,22.0,1.5,9.0,36.0,115.67,54.03
2016,3,22,18,15,120.0,11.0,1.45,8.5,18.0,43.92,0.0
2016,3,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,77.5,12.5,1.0,6.5,18.0,12.29,0.0
2016,3,23,6,30,155.0,25.0,1.0,7.0,36.0,19.32,9.08
2016,3,23,6,45,232.0,42.0,1.0,7.5,74.5,31.95,22.78
2016,3,23,7,0,309.0,59.0,1.0,8.0,113.0,43.97,34.23
2016,3,23,7,15,355.0,74.5,1.0,8.5,157.0,54.2,43.79
2016,3,23,7,30,401.0,90.0,1.0,9.0,201.0,77.65,53.75
2016,3,23,7,45,442.0,100.5,1.0,9.5,246.0,113.15,74.29
2016,3,23,8,0,483.0,111.0,1.0,10.0,291.0,152.86,103.27
2016,3,23,8,15,460.5,135.5,1.0,10.5,326.5,196.48,141.02
2016,3,23,8,30,438.0,160.0,1.0,11.0,362.0,237.83,177.52
2016,3,23,8,45,424.5,183.0,1.05,12.0,396.0,278.14,212.15
2016,3,23,9,0,411.0,206.0,1.1,13.0,430.0,316.91,244.63
2016,3,23,9,15,471.0,204.5,1.05,13.0,480.5,361.11,280.31
2016,3,23,9,30,531.0,203.0,1.0,13.0,531.0,410.22,319.52
2016,3,23,9,45,495.0,232.0,0.95,13.5,552.5,445.06,346.56
2016,3,23,10,0,459.0,261.0,0.9,14.0,574.0,476.21,369.7
2016,3,23,10,15,576.0,229.0,0.85,14.5,639.5,534.61,413.62
2016,3,23,10,30,693.0,197.0,0.8,15.0,705.0,600.03,461.59
2016,3,23,10,45,823.5,148.5,0.8,15.5,770.5,666.42,510.09
2016,3,23,11,0,954.0,100.0,0.8,16.0,836.0,737.77,561.02
2016,3,23,11,15,794.0,178.5,0.8,16.0,799.5,729.92,552.33
2016,3,23,11,30,634.0,257.0,0.8,16.0,763.0,712.77,537.56
2016,3,23,11,45,800.0,179.0,0.8,16.0,823.5,781.14,588.79
2016,3,23,12,0,966.0,101.0,0.8,16.0,884.0,851.32,634.82
2016,3,23,12,15,834.0,165.5,0.8,16.0,841.5,830.9,620.21
2016,3,23,12,30,702.0,230.0,0.8,16.0,799.0,804.08,601.3
2016,3,23,12,45,825.0,168.0,0.85,16.5,830.5,852.19,634.95
2016,3,23,13,0,948.0,106.0,0.9,17.0,862.0,896.74,663.57
2016,3,23,13,15,814.0,163.5,0.95,16.5,802.5,853.07,636.67
2016,3,23,13,30,680.0,221.0,1.0,16.0,743.0,805.71,606.98
2016,3,23,13,45,715.5,195.5,1.05,16.0,730.0,809.97,612.88
2016,3,23,14,0,751.0,170.0,1.1,16.0,717.0,810.66,614.83
2016,3,23,14,15,665.0,191.5,1.1,16.0,661.0,758.14,579.03
2016,3,23,14,30,579.0,213.0,1.1,16.0,605.0,702.28,539.74
2016,3,23,14,45,722.0,157.0,1.1,16.0,617.5,751.07,578.4
2016,3,23,15,0,865.0,101.0,1.1,16.0,630.0,784.88,602.69
2016,3,23,15,15,722.0,127.0,1.1,15.5,547.5,691.18,538.99
2016,3,23,15,30,579.0,153.0,1.1,15.0,465.0,599.23,473.0
2016,3,23,15,45,624.0,125.5,1.1,15.0,433.5,585.14,465.38
2016,3,23,16,0,669.0,98.0,1.1,15.0,402.0,565.51,452.44
2016,3,23,16,15,687.5,88.5,1.1,14.5,369.0,544.42,437.84
2016,3,23,16,30,706.0,79.0,1.1,14.0,336.0,520.1,419.96
2016,3,23,16,45,656.5,72.5,1.1,13.5,282.0,458.68,372.11
2016,3,23,17,0,607.0,66.0,1.1,13.0,228.0,399.69,324.51
2016,3,23,17,15,529.0,57.5,1.1,12.0,176.0,327.99,265.31
2016,3,23,17,30,451.0,49.0,1.1,11.0,124.0,262.1,208.6
2016,3,23,17,45,321.5,36.5,1.15,10.0,80.0,179.18,136.73
2016,3,23,18,0,192.0,24.0,1.2,9.0,36.0,103.08,53.23
2016,3,23,18,15,96.0,12.0,1.2,8.5,18.0,38.53,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
