Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,109.0,13.5,1.05,7.5,22.0,13.27,0.0
2016,3,24,6,30,218.0,27.0,1.1,8.0,44.0,21.13,11.13
2016,3,24,6,45,332.5,39.5,1.15,9.0,88.5,29.89,20.89
2016,3,24,7,0,447.0,52.0,1.2,10.0,133.0,38.07,28.7
2016,3,24,7,15,519.0,61.0,1.2,10.5,184.5,42.61,33.03
2016,3,24,7,30,591.0,70.0,1.2,11.0,236.0,69.14,40.64
2016,3,24,7,45,634.5,77.0,1.25,11.5,288.0,111.7,64.31
2016,3,24,8,0,678.0,84.0,1.3,12.0,340.0,158.77,98.93
2016,3,24,8,15,711.5,89.0,1.25,12.5,391.0,206.52,138.48
2016,3,24,8,30,745.0,94.0,1.2,13.0,442.0,257.28,182.24
2016,3,24,8,45,763.0,100.5,1.2,13.5,489.0,310.73,228.88
2016,3,24,9,0,781.0,107.0,1.2,14.0,536.0,361.85,272.96
2016,3,24,9,15,799.5,110.5,1.15,14.5,580.0,411.2,314.45
2016,3,24,9,30,818.0,114.0,1.1,15.0,624.0,461.1,355.05
2016,3,24,9,45,814.0,125.5,1.1,15.5,658.0,507.81,392.12
2016,3,24,10,0,810.0,137.0,1.1,16.0,692.0,552.73,426.52
2016,3,24,10,15,821.0,139.5,1.1,16.0,723.5,595.83,459.54
2016,3,24,10,30,832.0,142.0,1.1,16.0,755.0,637.97,491.05
2016,3,24,10,45,843.0,141.5,1.15,16.5,779.5,676.09,518.61
2016,3,24,11,0,854.0,141.0,1.2,17.0,804.0,712.79,544.6
2016,3,24,11,15,859.0,142.0,1.2,17.0,820.0,745.04,567.46
2016,3,24,11,30,864.0,143.0,1.2,17.0,836.0,775.14,587.66
2016,3,24,11,45,871.0,141.0,1.2,17.0,845.5,801.51,605.02
2016,3,24,12,0,878.0,139.0,1.2,17.0,855.0,825.45,620.74
2016,3,24,12,15,878.5,139.0,1.2,17.0,855.0,843.62,632.63
2016,3,24,12,30,879.0,139.0,1.2,17.0,855.0,858.91,642.71
2016,3,24,12,45,896.0,128.5,1.25,17.0,851.5,871.47,651.81
2016,3,24,13,0,913.0,118.0,1.3,17.0,848.0,883.56,660.75
2016,3,24,13,15,909.0,117.0,1.3,17.0,831.5,884.64,661.79
2016,3,24,13,30,905.0,116.0,1.3,17.0,815.0,882.53,660.98
2016,3,24,13,45,901.0,113.5,1.35,17.0,791.0,875.69,657.88
2016,3,24,14,0,897.0,111.0,1.4,17.0,767.0,865.71,652.82
2016,3,24,14,15,887.5,109.0,1.4,17.0,735.0,848.68,642.46
2016,3,24,14,30,878.0,107.0,1.4,17.0,703.0,828.8,630.3
2016,3,24,14,45,867.5,103.5,1.45,17.0,665.0,808.04,618.17
2016,3,24,15,0,857.0,100.0,1.5,17.0,627.0,780.54,601.29
2016,3,24,15,15,839.0,97.5,1.5,16.5,583.0,746.14,580.04
2016,3,24,15,30,821.0,95.0,1.5,16.0,539.0,709.91,557.23
2016,3,24,15,45,783.0,95.5,1.5,15.5,488.0,661.54,525.12
2016,3,24,16,0,745.0,96.0,1.5,15.0,437.0,615.72,492.6
2016,3,24,16,15,710.5,90.5,1.5,14.5,385.0,563.33,454.4
2016,3,24,16,30,676.0,85.0,1.5,14.0,333.0,511.45,415.31
2016,3,24,16,45,620.5,79.0,1.5,14.0,279.5,448.25,365.14
2016,3,24,17,0,565.0,73.0,1.5,14.0,226.0,387.94,315.62
2016,3,24,17,15,490.0,63.0,1.45,13.0,174.5,317.41,257.14
2016,3,24,17,30,415.0,53.0,1.4,12.0,123.0,252.45,201.19
2016,3,24,17,45,308.5,38.5,1.4,11.5,80.0,177.3,135.38
2016,3,24,18,0,202.0,24.0,1.4,11.0,37.0,108.2,60.17
2016,3,24,18,15,101.0,12.0,1.35,10.5,18.5,40.18,0.0
2016,3,24,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,6,15,126.0,15.0,1.1,7.5,25.0,14.74,0.0
2016,3,25,6,30,252.0,30.0,1.1,8.0,50.0,23.8,13.84
2016,3,25,6,45,363.0,42.5,1.1,8.5,96.5,32.42,23.28
2016,3,25,7,0,474.0,55.0,1.1,9.0,143.0,40.5,31.05
2016,3,25,7,15,545.0,63.0,1.1,9.5,195.0,44.03,34.47
2016,3,25,7,30,616.0,71.0,1.1,10.0,247.0,74.05,42.87
2016,3,25,7,45,656.5,78.5,1.15,10.5,300.0,118.3,68.68
2016,3,25,8,0,697.0,86.0,1.2,11.0,353.0,166.73,105.08
2016,3,25,8,15,729.5,91.0,1.2,11.5,404.0,215.42,145.86
2016,3,25,8,30,762.0,96.0,1.2,12.0,455.0,267.02,190.63
2016,3,25,8,45,791.0,97.5,1.3,12.5,504.5,320.2,237.19
2016,3,25,9,0,820.0,99.0,1.4,13.0,554.0,372.06,282.25
2016,3,25,9,15,837.0,102.0,1.4,13.5,597.0,422.26,325.0
2016,3,25,9,30,854.0,105.0,1.4,14.0,640.0,472.8,366.73
2016,3,25,9,45,869.0,105.5,1.4,14.5,678.5,520.16,404.81
2016,3,25,10,0,884.0,106.0,1.4,15.0,717.0,569.63,443.19
2016,3,25,10,15,893.0,108.0,1.35,15.0,747.5,613.57,476.89
2016,3,25,10,30,902.0,110.0,1.3,15.0,778.0,656.15,508.66
2016,3,25,10,45,908.0,111.0,1.3,15.5,801.5,694.3,535.92
2016,3,25,11,0,914.0,112.0,1.3,16.0,825.0,730.48,561.12
2016,3,25,11,15,917.5,113.0,1.25,16.0,841.0,762.74,582.3
2016,3,25,11,30,921.0,114.0,1.2,16.0,857.0,792.57,601.46
2016,3,25,11,45,923.5,114.0,1.2,16.5,865.0,818.08,617.05
2016,3,25,12,0,926.0,114.0,1.2,17.0,873.0,840.84,630.76
2016,3,25,12,15,926.0,114.0,1.2,17.0,872.0,858.72,642.4
2016,3,25,12,30,926.0,114.0,1.2,17.0,871.0,873.57,652.15
2016,3,25,12,45,932.5,108.5,1.2,17.0,864.5,885.14,659.85
2016,3,25,13,0,939.0,103.0,1.2,17.0,858.0,893.54,665.6
2016,3,25,13,15,935.0,102.0,1.2,17.0,840.5,894.5,666.61
2016,3,25,13,30,931.0,101.0,1.2,17.0,823.0,892.18,665.68
2016,3,25,13,45,927.5,98.5,1.25,17.0,799.0,885.45,662.73
2016,3,25,14,0,924.0,96.0,1.3,17.0,775.0,875.48,657.78
2016,3,25,14,15,915.0,94.5,1.3,17.0,743.0,858.89,647.8
2016,3,25,14,30,906.0,93.0,1.3,17.0,711.0,839.37,635.97
2016,3,25,14,45,895.5,90.0,1.35,17.0,672.5,814.21,620.97
2016,3,25,15,0,885.0,87.0,1.4,17.0,634.0,786.44,604.1
2016,3,25,15,15,869.0,84.5,1.45,16.5,590.0,752.67,583.95
2016,3,25,15,30,853.0,82.0,1.5,16.0,546.0,721.12,565.07
2016,3,25,15,45,830.0,79.0,1.55,15.5,497.0,678.22,537.51
2016,3,25,16,0,807.0,76.0,1.6,15.0,448.0,634.27,508.15
2016,3,25,16,15,775.5,72.5,1.6,14.5,396.0,583.61,471.27
2016,3,25,16,30,744.0,69.0,1.6,14.0,344.0,533.1,433.24
2016,3,25,16,45,691.0,65.0,1.6,13.5,289.5,470.53,384.28
2016,3,25,17,0,638.0,61.0,1.6,13.0,235.0,413.35,337.63
2016,3,25,17,15,565.5,53.5,1.55,12.0,183.0,343.62,279.49
2016,3,25,17,30,493.0,46.0,1.5,11.0,131.0,279.27,223.57
2016,3,25,17,45,357.5,35.5,1.5,10.5,85.5,193.61,148.93
2016,3,25,18,0,222.0,25.0,1.5,10.0,40.0,117.25,69.76
2016,3,25,18,15,111.0,12.5,1.45,9.5,20.0,43.77,0.0
2016,3,25,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,173.5,13.0,0.9,8.5,28.0,9.77,0.0
2016,3,26,6,30,347.0,26.0,0.9,9.0,56.0,19.62,10.74
2016,3,26,6,45,456.5,35.0,0.9,9.5,103.5,25.21,16.85
2016,3,26,7,0,566.0,44.0,0.9,10.0,151.0,30.45,21.93
2016,3,26,7,15,628.5,50.0,0.95,10.5,204.0,36.05,27.15
2016,3,26,7,30,691.0,56.0,1.0,11.0,257.0,71.19,36.75
2016,3,26,7,45,733.0,60.0,1.1,12.0,310.5,116.56,63.12
2016,3,26,8,0,775.0,64.0,1.2,13.0,364.0,166.21,100.54
2016,3,26,8,15,803.0,67.5,1.15,13.5,415.5,216.64,143.26
2016,3,26,8,30,831.0,71.0,1.1,14.0,467.0,269.41,189.37
2016,3,26,8,45,850.5,73.5,1.1,14.5,514.5,324.79,237.83
2016,3,26,9,0,870.0,76.0,1.1,15.0,562.0,376.96,282.91
2016,3,26,9,15,885.0,78.5,1.1,15.0,605.5,428.0,326.6
2016,3,26,9,30,900.0,81.0,1.1,15.0,649.0,479.02,369.04
2016,3,26,9,45,909.0,83.5,1.1,15.5,686.0,526.85,407.11
2016,3,26,10,0,918.0,86.0,1.1,16.0,723.0,573.67,443.15
2016,3,26,10,15,926.0,87.5,1.1,16.0,754.0,617.77,476.96
2016,3,26,10,30,934.0,89.0,1.1,16.0,785.0,660.35,508.79
2016,3,26,10,45,935.5,92.0,1.1,16.5,807.5,698.4,535.6
2016,3,26,11,0,937.0,95.0,1.1,17.0,830.0,734.13,559.39
2016,3,26,11,15,940.0,95.5,1.05,17.0,845.5,766.06,579.85
2016,3,26,11,30,943.0,96.0,1.0,17.0,861.0,795.44,598.39
2016,3,26,11,45,944.5,96.5,1.0,17.5,868.5,821.0,613.8
2016,3,26,12,0,946.0,97.0,1.0,18.0,876.0,843.69,627.26
2016,3,26,12,15,945.5,97.0,1.0,18.0,875.0,861.3,638.57
2016,3,26,12,30,945.0,97.0,1.0,18.0,874.0,875.78,647.95
2016,3,26,12,45,940.0,98.0,1.05,18.0,864.0,884.37,654.4
2016,3,26,13,0,935.0,99.0,1.1,18.0,854.0,889.67,658.91
2016,3,26,13,15,930.0,98.0,1.1,18.0,836.5,889.65,659.29
2016,3,26,13,30,925.0,97.0,1.1,18.0,819.0,886.35,657.74
2016,3,26,13,45,915.5,97.5,1.1,18.0,793.0,877.63,652.77
2016,3,26,14,0,906.0,98.0,1.1,18.0,767.0,865.84,645.95
2016,3,26,14,15,896.5,96.5,1.1,18.0,735.0,848.93,635.86
2016,3,26,14,30,887.0,95.0,1.1,18.0,703.0,829.17,623.97
2016,3,26,14,45,757.5,133.5,1.1,18.0,633.0,761.26,579.22
2016,3,26,15,0,628.0,172.0,1.1,18.0,563.0,688.96,529.54
2016,3,26,15,15,718.5,132.0,1.1,17.5,549.0,701.27,542.84
2016,3,26,15,30,809.0,92.0,1.1,17.0,535.0,703.08,546.56
2016,3,26,15,45,776.5,91.0,1.1,16.5,485.0,656.95,516.12
2016,3,26,16,0,744.0,90.0,1.1,16.0,435.0,610.42,484.13
2016,3,26,16,15,598.0,103.5,1.1,15.5,360.5,511.02,409.8
2016,3,26,16,30,452.0,117.0,1.1,15.0,286.0,414.51,335.6
2016,3,26,16,45,505.5,94.5,1.1,14.5,256.0,404.83,329.16
2016,3,26,17,0,559.0,72.0,1.1,14.0,226.0,387.09,314.36
2016,3,26,17,15,485.0,62.5,1.1,13.5,176.0,317.42,256.43
2016,3,26,17,30,411.0,53.0,1.1,13.0,126.0,253.27,201.4
2016,3,26,17,45,293.0,40.0,1.15,12.5,82.5,173.69,132.97
2016,3,26,18,0,175.0,27.0,1.2,12.0,39.0,104.8,64.53
2016,3,26,18,15,87.5,13.5,1.15,11.5,19.5,38.31,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,137.5,15.5,1.0,9.5,28.0,11.89,0.0
2016,3,27,6,30,275.0,31.0,1.0,10.0,56.0,24.09,14.71
2016,3,27,6,45,387.0,42.0,1.05,10.5,103.0,31.24,22.17
2016,3,27,7,0,499.0,53.0,1.1,11.0,150.0,37.95,28.58
2016,3,27,7,15,567.0,60.5,1.05,11.0,202.5,41.2,31.74
2016,3,27,7,30,635.0,68.0,1.0,11.0,255.0,78.86,43.47
2016,3,27,7,45,686.0,72.0,0.95,11.5,309.5,122.64,69.86
2016,3,27,8,0,737.0,76.0,0.9,12.0,364.0,174.85,109.7
2016,3,27,8,15,768.0,80.0,0.9,12.5,416.0,224.46,151.63
2016,3,27,8,30,799.0,84.0,0.9,13.0,468.0,276.78,197.09
2016,3,27,8,45,819.0,88.0,0.9,13.5,516.5,328.15,242.05
2016,3,27,9,0,839.0,92.0,0.9,14.0,565.0,380.6,286.99
2016,3,27,9,15,855.5,95.0,0.9,14.0,609.0,431.57,330.22
2016,3,27,9,30,872.0,98.0,0.9,14.0,653.0,485.96,374.71
2016,3,27,9,45,882.5,101.0,0.95,14.5,690.5,533.86,412.76
2016,3,27,10,0,893.0,104.0,1.0,15.0,728.0,580.94,449.08
2016,3,27,10,15,902.0,105.5,1.05,15.0,759.0,624.72,482.9
2016,3,27,10,30,911.0,107.0,1.1,15.0,790.0,667.12,514.98
2016,3,27,10,45,915.5,109.0,1.2,15.5,813.5,705.45,543.01
2016,3,27,11,0,920.0,111.0,1.3,16.0,837.0,741.69,568.71
2016,3,27,11,15,924.5,112.0,1.35,16.0,853.5,774.74,591.3
2016,3,27,11,30,929.0,113.0,1.4,16.0,870.0,805.39,612.19
2016,3,27,11,45,929.5,114.0,1.45,16.0,877.5,830.4,629.24
2016,3,27,12,0,930.0,115.0,1.5,16.0,885.0,852.57,644.45
2016,3,27,12,15,930.5,115.5,1.5,15.5,884.5,871.29,658.03
2016,3,27,12,30,931.0,116.0,1.5,15.0,884.0,886.99,669.72
2016,3,27,12,45,937.5,111.0,1.55,15.0,878.0,899.06,678.52
2016,3,27,13,0,944.0,106.0,1.6,15.0,872.0,907.96,685.36
2016,3,27,13,15,941.0,105.0,1.6,15.0,855.5,909.65,686.89
2016,3,27,13,30,938.0,104.0,1.6,15.0,839.0,908.06,686.43
2016,3,27,13,45,930.5,104.0,1.65,15.0,814.0,900.43,682.71
2016,3,27,14,0,923.0,104.0,1.7,15.0,789.0,889.66,677.02
2016,3,27,14,15,915.5,102.5,1.7,14.5,757.5,874.22,668.92
2016,3,27,14,30,908.0,101.0,1.7,14.0,726.0,855.82,658.86
2016,3,27,14,45,892.0,100.5,1.75,14.0,686.5,828.86,642.2
2016,3,27,15,0,876.0,100.0,1.8,14.0,647.0,803.89,626.93
2016,3,27,15,15,860.0,97.0,1.8,13.5,602.5,769.69,605.58
2016,3,27,15,30,844.0,94.0,1.8,13.0,558.0,733.52,582.59
2016,3,27,15,45,777.5,92.5,1.85,13.0,490.5,661.74,532.18
2016,3,27,16,0,711.0,91.0,1.9,13.0,423.0,593.96,482.42
2016,3,27,16,15,625.5,96.5,1.85,12.5,364.0,522.48,427.86
2016,3,27,16,30,540.0,102.0,1.8,12.0,305.0,454.89,374.83
2016,3,27,16,45,475.5,98.0,1.8,11.5,257.0,390.75,323.58
2016,3,27,17,0,411.0,94.0,1.8,11.0,209.0,334.49,277.01
2016,3,27,17,15,359.0,78.5,1.7,10.5,163.5,275.35,226.67
2016,3,27,17,30,307.0,63.0,1.6,10.0,118.0,220.2,178.21
2016,3,27,17,45,208.0,46.0,1.55,9.5,77.5,149.57,116.44
2016,3,27,18,0,109.0,29.0,1.5,9.0,37.0,80.05,50.95
2016,3,27,18,15,54.5,14.5,1.5,9.0,18.5,30.0,0.0
2016,3,27,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,16.0,2.15,6.5,32.5,12.16,0.0
2016,3,28,6,30,340.0,32.0,2.2,7.0,65.0,24.75,15.71
2016,3,28,6,45,459.5,41.0,2.3,7.5,115.5,30.03,21.41
2016,3,28,7,0,579.0,50.0,2.4,8.0,166.0,35.04,26.3
2016,3,28,7,15,643.5,56.5,2.4,8.0,221.0,37.64,28.87
2016,3,28,7,30,708.0,63.0,2.4,8.0,276.0,85.44,46.1
2016,3,28,7,45,754.0,67.0,2.45,8.5,332.0,132.44,75.85
2016,3,28,8,0,800.0,71.0,2.5,9.0,388.0,184.19,116.68
2016,3,28,8,15,827.5,74.5,2.5,9.0,441.0,236.05,162.39
2016,3,28,8,30,855.0,78.0,2.5,9.0,494.0,290.18,211.55
2016,3,28,8,45,876.0,80.0,2.5,9.5,543.0,346.89,262.63
2016,3,28,9,0,897.0,82.0,2.5,10.0,592.0,400.59,310.42
2016,3,28,9,15,598.5,183.5,2.45,10.0,534.5,407.03,322.51
2016,3,28,9,30,300.0,285.0,2.4,10.0,477.0,392.69,313.85
2016,3,28,9,45,624.0,188.0,2.4,10.5,617.0,482.28,385.89
2016,3,28,10,0,948.0,91.0,2.4,11.0,757.0,603.13,481.31
2016,3,28,10,15,955.5,92.0,2.4,11.0,788.5,647.68,516.32
2016,3,28,10,30,963.0,93.0,2.4,11.0,820.0,690.58,549.78
2016,3,28,10,45,661.5,226.5,2.45,11.0,733.0,649.98,515.52
2016,3,28,11,0,360.0,360.0,2.5,11.0,646.0,590.65,465.82
2016,3,28,11,15,238.5,383.5,2.5,11.0,574.5,539.28,425.33
2016,3,28,11,30,117.0,407.0,2.5,11.0,503.0,479.79,377.6
2016,3,28,11,45,290.0,372.0,2.5,11.0,612.5,587.42,463.66
2016,3,28,12,0,463.0,337.0,2.5,11.0,722.0,702.56,552.12
2016,3,28,12,15,475.5,333.0,2.5,11.0,728.0,720.85,565.08
2016,3,28,12,30,488.0,329.0,2.5,11.0,734.0,737.86,577.88
2016,3,28,12,45,711.5,224.0,2.5,11.0,807.5,831.21,651.65
2016,3,28,13,0,935.0,119.0,2.5,11.0,881.0,917.08,712.14
2016,3,28,13,15,768.0,192.5,2.45,11.0,810.0,861.37,672.22
2016,3,28,13,30,601.0,266.0,2.4,11.0,739.0,795.38,622.76
2016,3,28,13,45,300.5,175.0,2.4,11.0,411.5,445.89,360.76
2016,3,28,14,0,0.0,84.0,2.4,11.0,84.0,81.34,62.1
2016,3,28,14,15,312.0,145.5,2.35,11.0,361.5,422.58,348.25
2016,3,28,14,30,624.0,207.0,2.3,11.0,639.0,745.8,595.15
2016,3,28,14,45,746.5,155.5,2.3,11.0,644.0,781.5,621.21
2016,3,28,15,0,869.0,104.0,2.3,11.0,649.0,805.66,639.86
2016,3,28,15,15,850.5,101.0,2.25,10.5,603.5,769.64,615.79
2016,3,28,15,30,832.0,98.0,2.2,10.0,558.0,731.79,590.66
2016,3,28,15,45,479.5,151.0,2.2,10.0,411.0,517.21,424.84
2016,3,28,16,0,127.0,204.0,2.2,10.0,264.0,309.35,254.35
2016,3,28,16,15,273.0,164.5,2.1,9.5,274.0,363.48,303.1
2016,3,28,16,30,419.0,125.0,2.0,9.0,284.0,406.36,340.18
2016,3,28,16,45,381.5,112.5,1.95,9.0,240.5,355.89,298.01
2016,3,28,17,0,344.0,100.0,1.9,9.0,197.0,307.58,257.07
2016,3,28,17,15,413.0,75.5,1.8,8.5,168.0,298.55,247.97
2016,3,28,17,30,482.0,51.0,1.7,8.0,139.0,284.33,231.85
2016,3,28,17,45,366.0,39.5,1.6,7.5,93.0,204.28,160.73
2016,3,28,18,0,250.0,28.0,1.5,7.0,47.0,134.3,90.76
2016,3,28,18,15,125.0,14.0,1.45,7.0,23.5,50.2,0.0
2016,3,28,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,155.0,17.5,0.8,6.5,33.5,13.35,0.0
2016,3,29,6,30,310.0,35.0,0.8,7.0,67.0,27.35,18.22
2016,3,29,6,45,421.5,45.0,0.85,7.5,116.0,33.38,24.52
2016,3,29,7,0,533.0,55.0,0.9,8.0,165.0,39.07,30.05
2016,3,29,7,15,598.0,62.0,0.85,8.5,218.5,45.04,35.6
2016,3,29,7,30,663.0,69.0,0.8,9.0,272.0,87.94,48.28
2016,3,29,7,45,718.5,71.5,0.8,9.5,328.5,136.31,79.82
2016,3,29,8,0,774.0,74.0,0.8,10.0,385.0,186.59,118.89
2016,3,29,8,15,803.0,77.5,0.75,10.5,437.5,237.51,162.69
2016,3,29,8,30,832.0,81.0,0.7,11.0,490.0,290.88,209.39
2016,3,29,8,45,857.0,82.5,0.65,11.5,540.0,343.39,255.15
2016,3,29,9,0,882.0,84.0,0.6,12.0,590.0,401.17,303.81
2016,3,29,9,15,897.5,86.5,0.55,12.0,634.0,453.12,347.22
2016,3,29,9,30,913.0,89.0,0.5,12.0,678.0,505.07,389.19
2016,3,29,9,45,925.5,90.0,0.5,12.5,716.5,553.9,427.16
2016,3,29,10,0,938.0,91.0,0.5,13.0,755.0,601.96,463.28
2016,3,29,10,15,946.0,92.5,0.5,13.0,786.5,646.83,496.81
2016,3,29,10,30,954.0,94.0,0.5,13.0,818.0,690.12,528.34
2016,3,29,10,45,959.5,95.0,0.5,13.5,842.0,729.5,555.39
2016,3,29,11,0,965.0,96.0,0.5,14.0,866.0,766.73,578.84
2016,3,29,11,15,968.5,97.0,0.5,14.0,881.5,800.19,600.33
2016,3,29,11,30,972.0,98.0,0.5,14.0,897.0,831.05,620.01
2016,3,29,11,45,973.0,98.5,0.55,14.5,904.5,856.74,636.0
2016,3,29,12,0,974.0,99.0,0.6,15.0,912.0,879.45,650.1
2016,3,29,12,15,973.5,99.0,0.6,15.0,911.0,897.36,661.37
2016,3,29,12,30,973.0,99.0,0.6,15.0,910.0,912.06,670.7
2016,3,29,12,45,969.5,99.0,0.65,15.0,900.0,920.95,677.46
2016,3,29,13,0,966.0,99.0,0.7,15.0,890.0,926.48,682.27
2016,3,29,13,15,500.0,213.0,0.7,14.5,622.0,656.07,499.34
2016,3,29,13,30,34.0,327.0,0.7,14.0,354.0,357.25,273.82
2016,3,29,13,45,486.5,212.5,0.75,14.0,577.5,645.21,501.01
2016,3,29,14,0,939.0,98.0,0.8,14.0,801.0,903.13,678.49
2016,3,29,14,15,930.0,96.5,0.8,14.0,768.0,886.04,664.35
2016,3,29,14,30,921.0,95.0,0.8,14.0,735.0,865.99,652.44
2016,3,29,14,45,740.5,147.0,0.85,14.0,643.5,769.86,589.53
2016,3,29,15,0,560.0,199.0,0.9,14.0,552.0,667.27,517.91
2016,3,29,15,15,707.0,144.0,0.9,13.5,558.0,712.54,556.52
2016,3,29,15,30,854.0,89.0,0.9,13.0,564.0,740.48,578.43
2016,3,29,15,45,829.5,86.0,0.9,13.0,514.0,696.07,548.13
2016,3,29,16,0,805.0,83.0,0.9,13.0,464.0,650.69,517.38
2016,3,29,16,15,773.5,79.0,0.9,12.5,411.0,599.0,480.66
2016,3,29,16,30,742.0,75.0,0.9,12.0,358.0,547.47,442.79
2016,3,29,16,45,697.5,69.0,0.95,11.5,304.0,489.31,398.58
2016,3,29,17,0,653.0,63.0,1.0,11.0,250.0,430.87,352.2
2016,3,29,17,15,584.0,56.0,1.0,10.0,197.0,361.84,295.54
2016,3,29,17,30,515.0,49.0,1.0,9.0,144.0,297.84,240.52
2016,3,29,17,45,401.5,38.0,1.05,8.5,97.0,217.49,170.35
2016,3,29,18,0,288.0,27.0,1.1,8.0,50.0,147.93,101.88
2016,3,29,18,15,144.0,13.5,1.1,7.5,25.0,55.62,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,163.0,17.5,0.65,6.5,35.0,13.14,1.24
2016,3,30,6,30,326.0,35.0,0.6,7.0,70.0,26.99,18.09
2016,3,30,6,45,423.5,46.0,0.6,7.5,118.0,33.97,25.13
2016,3,30,7,0,521.0,57.0,0.6,8.0,166.0,40.51,31.4
2016,3,30,7,15,585.0,64.0,0.6,8.5,219.5,49.7,33.22
2016,3,30,7,30,649.0,71.0,0.6,9.0,273.0,92.14,51.29
2016,3,30,7,45,693.5,76.0,0.65,9.5,327.0,137.43,81.54
2016,3,30,8,0,738.0,81.0,0.7,10.0,381.0,190.62,123.89
2016,3,30,8,15,768.0,85.5,0.7,10.5,433.0,240.86,167.03
2016,3,30,8,30,798.0,90.0,0.7,11.0,485.0,293.71,213.12
2016,3,30,8,45,820.5,93.0,0.7,11.5,534.0,345.13,257.93
2016,3,30,9,0,843.0,96.0,0.7,12.0,583.0,397.86,302.8
2016,3,30,9,15,859.0,98.5,0.75,12.5,626.5,448.46,345.12
2016,3,30,9,30,875.0,101.0,0.8,13.0,670.0,502.37,388.54
2016,3,30,9,45,888.0,102.5,0.85,13.5,707.5,550.31,426.32
2016,3,30,10,0,901.0,104.0,0.9,14.0,745.0,597.61,462.53
2016,3,30,10,15,909.5,105.5,0.9,14.0,776.0,641.35,495.56
2016,3,30,10,30,918.0,107.0,0.9,14.0,807.0,683.64,526.73
2016,3,30,10,45,924.0,108.0,0.95,14.5,830.5,722.13,554.12
2016,3,30,11,0,930.0,109.0,1.0,15.0,854.0,758.6,578.49
2016,3,30,11,15,933.5,109.5,1.0,15.0,869.5,790.58,599.47
2016,3,30,11,30,937.0,110.0,1.0,15.0,885.0,820.05,618.69
2016,3,30,11,45,937.5,111.0,1.05,15.0,892.0,845.03,635.59
2016,3,30,12,0,938.0,112.0,1.1,15.0,899.0,867.13,650.66
2016,3,30,12,15,938.0,112.0,1.1,15.0,897.5,884.86,662.15
2016,3,30,12,30,938.0,112.0,1.1,15.0,896.0,899.51,671.73
2016,3,30,12,45,937.5,110.0,1.1,15.0,887.5,908.58,677.75
2016,3,30,13,0,937.0,108.0,1.1,15.0,879.0,914.42,681.83
2016,3,30,13,15,933.0,107.5,1.1,15.0,861.0,915.53,682.97
2016,3,30,13,30,929.0,107.0,1.1,15.0,843.0,913.38,682.17
2016,3,30,13,45,922.0,105.5,1.15,15.0,817.5,904.39,677.83
2016,3,30,14,0,915.0,104.0,1.2,15.0,792.0,892.25,671.56
2016,3,30,14,15,905.5,102.5,1.2,15.0,759.5,874.95,661.17
2016,3,30,14,30,896.0,101.0,1.2,15.0,727.0,854.78,648.95
2016,3,30,14,45,883.0,99.0,1.25,15.0,688.0,828.49,633.3
2016,3,30,15,0,870.0,97.0,1.3,15.0,649.0,799.76,615.88
2016,3,30,15,15,853.0,94.0,1.3,14.5,604.0,768.99,597.39
2016,3,30,15,30,836.0,91.0,1.3,14.0,559.0,731.97,574.23
2016,3,30,15,45,812.5,88.0,1.35,13.5,509.5,688.68,546.65
2016,3,30,16,0,789.0,85.0,1.4,13.0,460.0,644.41,517.51
2016,3,30,16,15,757.0,80.5,1.4,12.5,407.5,592.27,479.79
2016,3,30,16,30,725.0,76.0,1.4,12.0,355.0,540.35,441.01
2016,3,30,16,45,679.0,70.5,1.45,11.5,301.5,482.5,396.25
2016,3,30,17,0,633.0,65.0,1.5,11.0,248.0,424.47,349.52
2016,3,30,17,15,564.0,57.5,1.45,10.5,195.5,355.51,291.69
2016,3,30,17,30,495.0,50.0,1.4,10.0,143.0,291.6,235.99
2016,3,30,17,45,380.0,39.0,1.35,9.5,97.0,211.24,165.73
2016,3,30,18,0,265.0,28.0,1.3,9.0,51.0,141.81,99.21
2016,3,30,18,15,132.5,14.0,1.25,8.5,25.5,53.07,0.0
2016,3,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,159.5,19.0,0.6,8.0,37.0,14.31,3.33
2016,3,31,6,30,319.0,38.0,0.6,8.0,74.0,29.58,20.42
2016,3,31,6,45,412.0,49.5,0.6,8.5,122.0,36.88,27.69
2016,3,31,7,0,505.0,61.0,0.6,9.0,170.0,43.73,34.21
2016,3,31,7,15,252.5,82.0,0.6,9.0,136.5,68.74,51.21
2016,3,31,7,30,0.0,103.0,0.6,9.0,103.0,95.65,77.12
2016,3,31,7,45,3.0,122.0,0.6,9.5,123.5,113.82,91.97
2016,3,31,8,0,6.0,141.0,0.6,10.0,144.0,132.42,106.88
2016,3,31,8,15,13.5,163.5,0.6,10.5,170.0,155.44,125.03
2016,3,31,8,30,21.0,186.0,0.6,11.0,196.0,179.37,143.67
2016,3,31,8,45,174.5,215.0,0.6,11.5,315.5,249.24,195.97
2016,3,31,9,0,328.0,244.0,0.6,12.0,435.0,338.71,263.8
2016,3,31,9,15,603.5,172.0,0.6,12.5,555.0,407.23,315.29
2016,3,31,9,30,879.0,100.0,0.6,13.0,675.0,507.41,391.55
2016,3,31,9,45,895.5,100.0,0.65,13.5,714.0,555.96,428.97
2016,3,31,10,0,912.0,100.0,0.7,14.0,753.0,604.13,465.54
2016,3,31,10,15,920.0,101.5,0.7,14.0,783.5,647.95,498.29
2016,3,31,10,30,928.0,103.0,0.7,14.0,814.0,690.26,529.14
2016,3,31,10,45,936.5,102.5,0.75,14.5,838.5,729.3,556.73
2016,3,31,11,0,945.0,102.0,0.8,15.0,863.0,766.43,580.91
2016,3,31,11,15,948.5,102.5,0.8,15.0,878.5,798.74,601.86
2016,3,31,11,30,952.0,103.0,0.8,15.0,894.0,828.5,621.03
2016,3,31,11,45,955.0,102.5,0.85,15.5,901.5,854.21,637.13
2016,3,31,12,0,958.0,102.0,0.9,16.0,909.0,877.07,651.38
2016,3,31,12,15,958.0,101.5,0.95,16.0,907.5,894.49,663.33
2016,3,31,12,30,958.0,101.0,1.0,16.0,906.0,908.76,673.39
2016,3,31,12,45,959.5,98.5,1.05,16.0,897.5,919.05,681.01
2016,3,31,13,0,961.0,96.0,1.1,16.0,889.0,926.05,686.65
2016,3,31,13,15,957.0,95.5,1.15,16.0,871.5,927.05,688.54
2016,3,31,13,30,953.0,95.0,1.2,16.0,854.0,924.72,688.45
2016,3,31,13,45,947.0,93.5,1.25,16.0,828.5,916.3,684.49
2016,3,31,14,0,941.0,92.0,1.3,16.0,803.0,904.65,678.54
2016,3,31,14,15,932.5,91.0,1.35,15.5,770.5,888.26,670.76
2016,3,31,14,30,924.0,90.0,1.4,15.0,738.0,868.9,661.01
2016,3,31,14,45,912.0,88.0,1.45,15.0,699.0,842.75,645.35
2016,3,31,15,0,900.0,86.0,1.5,15.0,660.0,814.04,627.87
2016,3,31,15,15,884.5,84.0,1.5,14.5,615.0,780.26,607.27
2016,3,31,15,30,869.0,82.0,1.5,14.0,570.0,744.51,585.01
2016,3,31,15,45,846.5,79.5,1.55,13.5,520.5,705.69,560.61
2016,3,31,16,0,824.0,77.0,1.6,13.0,471.0,661.5,531.67
2016,3,31,16,15,795.0,73.0,1.55,12.5,419.0,610.55,494.99
2016,3,31,16,30,766.0,69.0,1.5,12.0,367.0,559.57,456.67
2016,3,31,16,45,721.5,65.0,1.5,12.0,312.5,499.98,409.72
2016,3,31,17,0,677.0,61.0,1.5,12.0,258.0,442.25,362.56
2016,3,31,17,15,612.0,54.0,1.4,11.0,204.5,376.27,307.79
2016,3,31,17,30,547.0,47.0,1.3,10.0,151.0,312.44,252.62
2016,3,31,17,45,436.0,37.5,1.25,9.5,103.5,232.68,182.74
2016,3,31,18,0,325.0,28.0,1.2,9.0,56.0,163.34,116.14
2016,3,31,18,15,162.5,14.0,1.15,8.5,28.0,62.39,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,18.5,0.9,8.0,40.0,13.66,3.91
2016,4,1,6,30,365.0,37.0,0.9,8.0,80.0,28.26,19.36
2016,4,1,6,45,459.5,46.5,0.9,8.5,129.0,33.78,24.93
2016,4,1,7,0,554.0,56.0,0.9,9.0,178.0,38.99,29.92
2016,4,1,7,15,612.5,63.0,0.9,9.5,231.5,55.47,33.32
2016,4,1,7,30,671.0,70.0,0.9,10.0,285.0,99.57,54.79
2016,4,1,7,45,715.0,74.0,0.9,10.5,339.5,148.9,89.62
2016,4,1,8,0,759.0,78.0,0.9,11.0,394.0,198.99,130.06
2016,4,1,8,15,786.5,82.0,0.9,11.5,445.5,249.55,173.94
2016,4,1,8,30,814.0,86.0,0.9,12.0,497.0,302.4,220.27
2016,4,1,8,45,836.0,88.0,0.9,12.5,545.0,353.68,265.04
2016,4,1,9,0,858.0,90.0,0.9,13.0,593.0,406.19,309.72
2016,4,1,9,15,873.0,92.5,0.9,13.0,636.5,460.56,355.12
2016,4,1,9,30,888.0,95.0,0.9,13.0,680.0,511.22,396.44
2016,4,1,9,45,899.5,96.5,0.9,13.5,717.5,558.9,433.59
2016,4,1,10,0,911.0,98.0,0.9,14.0,755.0,605.77,468.93
2016,4,1,10,15,919.0,99.5,0.85,14.0,785.5,649.51,501.28
2016,4,1,10,30,927.0,101.0,0.8,14.0,816.0,691.72,531.59
2016,4,1,10,45,933.0,101.5,0.8,14.5,839.0,729.92,557.8
2016,4,1,11,0,939.0,102.0,0.8,15.0,862.0,766.07,580.52
2016,4,1,11,15,942.5,103.0,0.75,15.0,877.0,798.62,600.86
2016,4,1,11,30,946.0,104.0,0.7,15.0,892.0,828.64,619.32
2016,4,1,11,45,947.5,104.0,0.7,15.5,899.5,853.46,633.91
2016,4,1,12,0,949.0,104.0,0.7,16.0,907.0,875.39,646.6
2016,4,1,12,15,948.5,104.0,0.7,16.0,905.5,892.68,657.52
2016,4,1,12,30,948.0,104.0,0.7,16.0,904.0,906.84,666.54
2016,4,1,12,45,948.5,102.0,0.7,16.5,895.0,916.65,671.63
2016,4,1,13,0,949.0,100.0,0.7,17.0,886.0,923.2,674.79
2016,4,1,13,15,945.0,99.0,0.7,17.0,868.5,923.59,675.43
2016,4,1,13,30,941.0,98.0,0.7,17.0,851.0,920.69,674.18
2016,4,1,13,45,935.0,97.0,0.7,17.0,826.0,912.79,669.9
2016,4,1,14,0,929.0,96.0,0.7,17.0,801.0,901.69,663.74
2016,4,1,14,15,920.5,94.5,0.7,17.0,768.5,884.85,653.98
2016,4,1,14,30,912.0,93.0,0.7,17.0,736.0,865.05,642.43
2016,4,1,14,45,900.5,91.0,0.75,17.0,697.0,839.46,627.98
2016,4,1,15,0,889.0,89.0,0.8,17.0,658.0,811.31,611.76
2016,4,1,15,15,873.0,86.5,0.8,16.5,613.5,776.78,591.35
2016,4,1,15,30,857.0,84.0,0.8,16.0,569.0,740.33,569.37
2016,4,1,15,45,835.5,81.0,0.85,15.5,519.5,701.94,546.3
2016,4,1,16,0,814.0,78.0,0.9,15.0,470.0,658.12,518.7
2016,4,1,16,15,785.0,74.0,0.95,14.5,418.0,607.41,484.14
2016,4,1,16,30,756.0,70.0,1.0,14.0,366.0,556.69,447.71
2016,4,1,16,45,713.0,65.5,1.05,13.5,312.0,497.65,403.26
2016,4,1,17,0,670.0,61.0,1.1,13.0,258.0,440.38,358.22
2016,4,1,17,15,606.5,54.0,1.1,12.0,205.0,375.2,305.11
2016,4,1,17,30,543.0,47.0,1.1,11.0,152.0,312.1,251.34
2016,4,1,17,45,435.5,37.5,1.15,10.5,105.0,233.6,183.14
2016,4,1,18,0,328.0,28.0,1.2,10.0,58.0,165.2,118.56
2016,4,1,18,15,164.0,14.0,1.2,9.5,29.0,74.37,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,34.5,5.0,0.6,6.5,5.5,0.0,0.0
2016,4,2,6,0,69.0,10.0,0.6,7.0,11.0,9.83,0.0
2016,4,2,6,15,214.5,24.5,0.6,7.0,47.0,19.05,8.73
2016,4,2,6,30,360.0,39.0,0.6,7.0,83.0,29.85,20.97
2016,4,2,6,45,439.5,50.5,0.6,7.5,131.0,37.11,28.12
2016,4,2,7,0,519.0,62.0,0.6,8.0,179.0,43.9,34.56
2016,4,2,7,15,336.5,98.0,0.55,8.5,182.0,80.83,58.5
2016,4,2,7,30,154.0,134.0,0.5,9.0,185.0,124.3,95.29
2016,4,2,7,45,167.0,155.0,0.5,10.0,218.5,153.89,117.77
2016,4,2,8,0,180.0,176.0,0.5,11.0,252.0,184.94,142.15
2016,4,2,8,15,471.5,140.0,0.4,11.5,372.5,226.96,166.19
2016,4,2,8,30,763.0,104.0,0.3,12.0,493.0,304.44,222.05
2016,4,2,8,45,774.0,112.0,0.25,13.0,538.5,355.07,264.38
2016,4,2,9,0,785.0,120.0,0.2,14.0,584.0,409.13,307.92
2016,4,2,9,15,802.0,123.5,0.15,14.5,627.0,458.45,346.88
2016,4,2,9,30,819.0,127.0,0.1,15.0,670.0,508.14,384.78
2016,4,2,9,45,825.0,133.0,0.1,16.0,705.5,554.5,418.51
2016,4,2,10,0,831.0,139.0,0.1,17.0,741.0,599.84,450.22
2016,4,2,10,15,840.5,141.0,0.15,17.5,771.5,642.37,480.33
2016,4,2,10,30,850.0,143.0,0.2,18.0,802.0,683.75,508.95
2016,4,2,10,45,856.0,145.0,0.3,18.5,825.0,721.38,535.14
2016,4,2,11,0,862.0,147.0,0.4,19.0,848.0,757.21,559.81
2016,4,2,11,15,866.0,148.0,0.45,19.0,862.5,788.64,580.44
2016,4,2,11,30,870.0,149.0,0.5,19.0,877.0,817.82,599.61
2016,4,2,11,45,698.5,239.0,0.55,19.5,827.0,791.95,580.01
2016,4,2,12,0,527.0,329.0,0.6,20.0,777.0,756.5,552.37
2016,4,2,12,15,531.0,327.5,0.6,20.0,778.0,771.26,562.91
2016,4,2,12,30,535.0,326.0,0.6,20.0,779.0,784.31,571.64
2016,4,2,12,45,720.0,225.0,0.65,20.0,828.0,852.82,622.67
2016,4,2,13,0,905.0,124.0,0.7,20.0,877.0,912.85,661.48
2016,4,2,13,15,900.0,123.5,0.75,20.0,859.5,912.89,662.05
2016,4,2,13,30,895.0,123.0,0.8,20.0,842.0,909.78,661.62
2016,4,2,13,45,882.5,124.0,0.85,20.0,815.0,898.64,656.16
2016,4,2,14,0,870.0,125.0,0.9,20.0,788.0,889.0,651.85
2016,4,2,14,15,860.0,123.0,0.9,19.5,755.5,871.29,642.68
2016,4,2,14,30,850.0,121.0,0.9,19.0,723.0,850.8,631.8
2016,4,2,14,45,826.0,123.0,0.9,19.0,682.0,820.55,613.26
2016,4,2,15,0,802.0,125.0,0.9,19.0,641.0,788.39,593.42
2016,4,2,15,15,783.0,121.5,0.9,18.5,596.5,752.53,571.99
2016,4,2,15,30,764.0,118.0,0.9,18.0,552.0,717.92,551.12
2016,4,2,15,45,733.0,107.5,0.9,17.5,495.0,662.7,515.23
2016,4,2,16,0,702.0,97.0,0.9,17.0,438.0,607.09,477.5
2016,4,2,16,15,623.5,102.0,0.85,16.5,380.0,538.22,427.26
2016,4,2,16,30,545.0,107.0,0.8,16.0,322.0,472.84,378.3
2016,4,2,16,45,546.0,95.0,0.8,15.5,284.0,439.11,353.36
2016,4,2,17,0,547.0,83.0,0.8,15.0,246.0,403.93,325.66
2016,4,2,17,15,478.5,73.0,0.75,14.0,195.0,335.28,270.33
2016,4,2,17,30,410.0,63.0,0.7,13.0,144.0,270.56,216.32
2016,4,2,17,45,299.0,49.5,0.7,12.5,98.5,192.72,150.21
2016,4,2,18,0,188.0,36.0,0.7,12.0,53.0,125.72,90.38
2016,4,2,18,15,94.0,18.0,0.7,11.5,26.5,57.82,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,28.0,5.5,0.65,7.5,6.0,0.0,0.0
2016,4,3,6,0,56.0,11.0,0.6,8.0,12.0,10.81,0.0
2016,4,3,6,15,191.0,27.0,0.6,8.0,48.5,20.9,10.83
2016,4,3,6,30,326.0,43.0,0.6,8.0,85.0,33.39,24.11
2016,4,3,6,45,416.5,54.5,0.6,8.5,134.0,40.48,31.07
2016,4,3,7,0,507.0,66.0,0.6,9.0,183.0,47.13,37.36
2016,4,3,7,15,302.0,101.5,0.6,9.5,176.0,89.32,65.3
2016,4,3,7,30,97.0,137.0,0.6,10.0,169.0,122.9,95.85
2016,4,3,7,45,109.0,158.5,0.6,11.0,200.5,149.81,116.54
