Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,121.0,180.0,0.6,12.0,232.0,178.1,138.62
2016,4,3,8,15,140.5,204.0,0.55,12.5,271.0,211.52,164.77
2016,4,3,8,30,160.0,228.0,0.5,13.0,310.0,247.09,192.43
2016,4,3,8,45,186.5,249.0,0.5,13.5,354.0,284.65,221.34
2016,4,3,9,0,213.0,270.0,0.5,14.0,398.0,324.79,251.93
2016,4,3,9,15,174.0,292.5,0.5,14.5,402.0,339.89,263.38
2016,4,3,9,30,135.0,315.0,0.5,15.0,406.0,351.29,271.5
2016,4,3,9,45,229.0,322.5,0.55,15.5,486.0,416.57,320.42
2016,4,3,10,0,323.0,330.0,0.6,16.0,566.0,486.59,371.82
2016,4,3,10,15,602.0,229.5,0.6,16.0,691.0,579.99,442.9
2016,4,3,10,30,881.0,129.0,0.6,16.0,816.0,694.31,527.07
2016,4,3,10,45,883.5,133.0,0.6,16.5,838.0,733.07,552.05
2016,4,3,11,0,886.0,137.0,0.6,17.0,860.0,768.51,574.55
2016,4,3,11,15,890.0,138.0,0.6,17.0,875.5,800.01,594.62
2016,4,3,11,30,894.0,139.0,0.6,17.0,891.0,829.18,613.09
2016,4,3,11,45,890.0,142.5,0.65,17.5,896.5,851.88,627.02
2016,4,3,12,0,886.0,146.0,0.7,18.0,902.0,871.7,639.17
2016,4,3,12,15,708.0,238.0,0.7,18.0,841.5,834.35,613.69
2016,4,3,12,30,530.0,330.0,0.7,18.0,781.0,785.99,577.58
2016,4,3,12,45,535.5,323.0,0.75,18.0,774.5,793.05,584.27
2016,4,3,13,0,541.0,316.0,0.8,18.0,768.0,798.17,588.98
2016,4,3,13,15,705.0,230.0,0.85,18.0,806.5,861.03,636.52
2016,4,3,13,30,869.0,144.0,0.9,18.0,845.0,915.89,673.04
2016,4,3,13,45,863.5,141.5,0.95,18.0,819.5,907.59,668.52
2016,4,3,14,0,858.0,139.0,1.0,18.0,794.0,896.26,662.99
2016,4,3,14,15,847.5,136.5,1.0,17.5,761.5,877.72,653.22
2016,4,3,14,30,837.0,134.0,1.0,17.0,729.0,856.44,641.72
2016,4,3,14,45,831.5,127.0,1.05,17.0,691.5,831.87,627.58
2016,4,3,15,0,826.0,120.0,1.1,17.0,654.0,804.62,611.53
2016,4,3,15,15,808.5,116.5,1.1,16.5,609.0,769.28,590.21
2016,4,3,15,30,791.0,113.0,1.1,16.0,564.0,732.19,567.42
2016,4,3,15,45,779.5,104.5,1.15,15.5,517.0,692.49,542.91
2016,4,3,16,0,768.0,96.0,1.2,15.0,470.0,651.11,516.34
2016,4,3,16,15,736.5,91.0,1.2,14.5,418.0,601.64,481.27
2016,4,3,16,30,705.0,86.0,1.2,14.0,366.0,550.0,443.51
2016,4,3,16,45,667.0,78.5,1.3,13.5,313.0,492.32,400.3
2016,4,3,17,0,629.0,71.0,1.4,13.0,260.0,436.17,356.27
2016,4,3,17,15,563.5,63.5,1.3,12.0,207.5,368.26,300.65
2016,4,3,17,30,498.0,56.0,1.2,11.0,155.0,305.01,246.69
2016,4,3,17,45,389.5,44.5,1.2,10.5,107.5,225.17,177.65
2016,4,3,18,0,281.0,33.0,1.2,10.0,60.0,155.37,113.96
2016,4,3,18,15,140.5,16.5,1.15,9.5,30.0,71.97,0.0
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,9.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,10.0,15.0,14.74,0.0
2016,4,4,6,15,186.5,28.0,1.2,10.0,53.0,21.61,11.79
2016,4,4,6,30,373.0,41.0,1.2,10.0,91.0,31.09,21.91
2016,4,4,6,45,464.0,50.5,1.25,10.5,141.0,36.45,27.2
2016,4,4,7,0,555.0,60.0,1.3,11.0,191.0,41.49,31.96
2016,4,4,7,15,615.0,67.0,1.25,11.5,245.5,68.26,38.73
2016,4,4,7,30,675.0,74.0,1.2,12.0,300.0,113.4,63.8
2016,4,4,7,45,717.5,79.0,1.2,12.5,355.5,160.72,98.56
2016,4,4,8,0,760.0,84.0,1.2,13.0,411.0,215.63,143.71
2016,4,4,8,15,789.5,88.0,1.2,13.5,464.0,266.99,188.24
2016,4,4,8,30,819.0,92.0,1.2,14.0,517.0,320.85,235.08
2016,4,4,8,45,842.5,94.5,1.2,14.5,566.5,373.53,280.52
2016,4,4,9,0,866.0,97.0,1.2,15.0,616.0,427.56,325.9
2016,4,4,9,15,881.5,99.5,1.2,15.0,660.0,482.51,371.28
2016,4,4,9,30,897.0,102.0,1.2,15.0,704.0,533.87,412.72
2016,4,4,9,45,908.5,104.0,1.25,15.5,742.0,582.4,450.44
2016,4,4,10,0,920.0,106.0,1.3,16.0,780.0,630.11,486.45
2016,4,4,10,15,806.0,162.0,1.3,16.0,770.0,647.83,498.76
2016,4,4,10,30,692.0,218.0,1.3,16.0,760.0,655.92,503.47
2016,4,4,10,45,819.0,165.5,1.35,16.5,824.5,722.22,552.78
2016,4,4,11,0,946.0,113.0,1.4,17.0,889.0,792.83,601.72
2016,4,4,11,15,949.5,113.5,1.4,17.0,904.5,825.01,622.38
2016,4,4,11,30,953.0,114.0,1.4,17.0,920.0,854.65,641.65
2016,4,4,11,45,954.5,115.0,1.4,17.0,927.0,880.48,658.34
2016,4,4,12,0,956.0,116.0,1.4,17.0,934.0,903.43,673.13
2016,4,4,12,15,955.5,115.5,1.4,17.0,933.0,920.24,683.93
2016,4,4,12,30,955.0,115.0,1.4,17.0,932.0,933.9,692.81
2016,4,4,12,45,956.5,113.0,1.4,17.0,923.0,944.56,699.87
2016,4,4,13,0,958.0,111.0,1.4,17.0,914.0,951.96,704.95
2016,4,4,13,15,954.0,110.0,1.4,17.0,896.0,952.27,705.56
2016,4,4,13,30,950.0,109.0,1.4,17.0,878.0,949.25,704.23
2016,4,4,13,45,944.0,108.0,1.4,17.0,852.5,941.2,699.77
2016,4,4,14,0,938.0,107.0,1.4,17.0,827.0,929.93,693.38
2016,4,4,14,15,929.0,105.0,1.4,17.0,793.5,911.89,682.65
2016,4,4,14,30,920.0,103.0,1.4,17.0,760.0,890.9,670.09
2016,4,4,14,45,905.5,102.0,1.45,17.0,719.5,863.63,653.99
2016,4,4,15,0,891.0,101.0,1.5,17.0,679.0,833.95,636.16
2016,4,4,15,15,874.0,98.0,1.55,16.5,633.0,802.42,618.05
2016,4,4,15,30,857.0,95.0,1.6,16.0,587.0,764.43,595.06
2016,4,4,15,45,830.0,93.0,1.65,15.5,536.0,718.62,566.01
2016,4,4,16,0,803.0,91.0,1.7,15.0,485.0,672.0,535.68
2016,4,4,16,15,771.5,86.5,1.7,14.5,431.5,619.13,498.21
2016,4,4,16,30,740.0,82.0,1.7,14.0,378.0,569.02,461.25
2016,4,4,16,45,688.0,77.5,1.7,13.5,322.0,505.18,412.26
2016,4,4,17,0,636.0,73.0,1.7,13.0,266.0,443.93,363.52
2016,4,4,17,15,567.0,65.5,1.6,12.0,212.0,373.76,306.04
2016,4,4,17,30,498.0,58.0,1.5,11.0,158.0,308.53,250.4
2016,4,4,17,45,381.0,47.0,1.4,10.5,110.0,225.4,178.49
2016,4,4,18,0,264.0,36.0,1.3,10.0,62.0,153.27,113.49
2016,4,4,18,15,132.0,18.0,1.2,9.5,31.0,70.74,3.63
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,5,5,45,82.5,7.0,0.9,7.5,10.0,6.88,0.0
2016,4,5,6,0,165.0,14.0,0.9,8.0,20.0,13.76,0.0
2016,4,5,6,15,318.5,25.5,0.85,8.5,61.0,19.23,10.34
2016,4,5,6,30,472.0,37.0,0.8,9.0,102.0,27.09,18.56
2016,4,5,6,45,550.5,45.5,0.8,10.0,153.5,31.8,23.14
2016,4,5,7,0,629.0,54.0,0.8,11.0,205.0,36.22,27.24
2016,4,5,7,15,682.5,59.5,0.7,11.5,260.0,71.26,38.1
2016,4,5,7,30,736.0,65.0,0.6,12.0,315.0,118.13,64.65
2016,4,5,7,45,770.5,70.0,0.55,12.5,369.5,167.44,101.52
2016,4,5,8,0,805.0,75.0,0.5,13.0,424.0,220.18,145.2
2016,4,5,8,15,831.0,78.0,0.5,13.5,476.5,272.23,190.26
2016,4,5,8,30,857.0,81.0,0.5,14.0,529.0,326.34,237.02
2016,4,5,8,45,876.5,83.5,0.55,15.0,578.0,383.47,285.04
2016,4,5,9,0,896.0,86.0,0.6,16.0,627.0,437.36,329.21
2016,4,5,9,15,910.0,88.0,0.6,16.5,670.5,488.93,370.56
2016,4,5,9,30,924.0,90.0,0.6,17.0,714.0,540.31,410.31
2016,4,5,9,45,933.5,92.0,0.65,17.5,751.5,588.85,447.14
2016,4,5,10,0,943.0,94.0,0.7,18.0,789.0,636.34,482.11
2016,4,5,10,15,950.0,95.5,0.7,18.5,819.5,680.54,513.19
2016,4,5,10,30,957.0,97.0,0.7,19.0,850.0,723.08,542.2
2016,4,5,10,45,962.0,98.0,0.75,19.5,873.0,761.88,567.47
2016,4,5,11,0,967.0,99.0,0.8,20.0,896.0,798.48,590.44
2016,4,5,11,15,969.5,99.5,0.8,20.0,910.5,830.36,610.48
2016,4,5,11,30,972.0,100.0,0.8,20.0,925.0,859.56,628.73
2016,4,5,11,45,973.5,100.0,0.85,20.5,931.5,884.68,643.97
2016,4,5,12,0,975.0,100.0,0.9,21.0,938.0,906.84,657.33
2016,4,5,12,15,974.5,100.0,0.9,21.0,936.5,924.24,668.11
2016,4,5,12,30,974.0,100.0,0.9,21.0,935.0,938.44,676.98
2016,4,5,12,45,971.5,99.5,0.95,21.0,925.0,947.13,683.43
2016,4,5,13,0,969.0,99.0,1.0,21.0,915.0,952.47,687.97
2016,4,5,13,15,965.0,98.5,1.0,21.0,897.0,953.13,688.81
2016,4,5,13,30,961.0,98.0,1.0,21.0,879.0,950.44,687.73
2016,4,5,13,45,955.0,96.5,1.0,21.5,853.0,941.63,681.63
2016,4,5,14,0,949.0,95.0,1.0,22.0,827.0,929.55,673.67
2016,4,5,14,15,941.0,93.5,0.95,21.5,794.0,912.6,664.43
2016,4,5,14,30,933.0,92.0,0.9,21.0,761.0,892.63,653.36
2016,4,5,14,45,921.5,90.5,0.9,21.0,721.5,866.89,638.22
2016,4,5,15,0,910.0,89.0,0.9,21.0,682.0,838.56,621.4
2016,4,5,15,15,894.5,86.5,0.9,20.5,636.5,803.59,601.21
2016,4,5,15,30,879.0,84.0,0.9,20.0,591.0,766.62,579.44
2016,4,5,15,45,858.0,81.5,0.9,20.0,541.0,728.22,555.27
2016,4,5,16,0,837.0,79.0,0.9,20.0,491.0,684.26,526.82
2016,4,5,16,15,808.0,75.0,0.85,19.5,438.0,632.34,492.05
2016,4,5,16,30,779.0,71.0,0.8,19.0,385.0,580.38,455.13
2016,4,5,16,45,738.0,66.5,0.8,18.5,330.0,521.09,411.82
2016,4,5,17,0,697.0,62.0,0.8,18.0,275.0,463.39,367.89
2016,4,5,17,15,634.5,55.5,0.8,17.0,221.0,397.3,316.06
2016,4,5,17,30,572.0,49.0,0.8,16.0,167.0,333.26,263.42
2016,4,5,17,45,468.5,40.0,0.8,15.0,117.5,254.41,197.16
2016,4,5,18,0,365.0,31.0,0.8,14.0,68.0,185.07,135.39
2016,4,5,18,15,182.5,15.5,0.75,13.5,34.0,85.63,15.78
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,68.0,8.0,0.95,11.5,10.5,7.86,0.0
2016,4,6,6,0,136.0,16.0,1.0,12.0,21.0,12.44,0.0
2016,4,6,6,15,284.0,28.5,1.0,13.0,62.0,21.79,12.47
2016,4,6,6,30,432.0,41.0,1.0,14.0,103.0,30.46,21.12
2016,4,6,6,45,516.5,50.0,1.0,15.0,154.5,35.42,25.84
2016,4,6,7,0,601.0,59.0,1.0,16.0,206.0,40.07,30.06
2016,4,6,7,15,655.5,65.0,0.95,16.5,261.0,74.57,39.35
2016,4,6,7,30,710.0,71.0,0.9,17.0,316.0,120.99,66.35
2016,4,6,7,45,745.5,76.5,0.9,17.5,370.5,173.14,105.52
2016,4,6,8,0,781.0,82.0,0.9,18.0,425.0,225.33,148.29
2016,4,6,8,15,807.5,85.5,0.9,18.5,477.0,276.77,192.25
2016,4,6,8,30,834.0,89.0,0.9,19.0,529.0,330.36,237.91
2016,4,6,8,45,851.5,93.0,0.9,20.0,577.0,383.1,281.76
2016,4,6,9,0,869.0,97.0,0.9,21.0,625.0,436.58,324.73
2016,4,6,9,15,883.0,99.5,0.85,21.5,668.5,491.0,367.17
2016,4,6,9,30,897.0,102.0,0.8,22.0,712.0,541.68,405.36
2016,4,6,9,45,904.0,105.5,0.75,22.5,748.0,589.09,439.79
2016,4,6,10,0,911.0,109.0,0.7,23.0,784.0,635.31,472.08
2016,4,6,10,15,918.0,110.5,0.65,23.5,814.0,678.31,501.02
2016,4,6,10,30,925.0,112.0,0.6,24.0,844.0,719.7,527.89
2016,4,6,10,45,926.5,115.0,0.6,24.5,865.5,756.87,551.16
2016,4,6,11,0,928.0,118.0,0.6,25.0,887.0,791.73,571.7
2016,4,6,11,15,930.5,119.0,0.55,25.5,901.5,823.01,588.87
2016,4,6,11,30,933.0,120.0,0.5,26.0,916.0,851.75,604.19
2016,4,6,11,45,932.0,121.5,0.45,26.5,921.5,875.49,616.21
2016,4,6,12,0,931.0,123.0,0.4,27.0,927.0,896.31,626.38
2016,4,6,12,15,930.0,123.0,0.4,27.0,924.5,912.67,636.07
2016,4,6,12,30,929.0,123.0,0.4,27.0,922.0,925.97,644.01
2016,4,6,12,45,918.0,127.0,0.4,27.0,909.5,931.43,647.35
2016,4,6,13,0,907.0,131.0,0.4,27.0,897.0,933.66,648.96
2016,4,6,13,15,716.5,219.0,0.4,27.0,816.5,867.06,608.57
2016,4,6,13,30,526.0,307.0,0.4,27.0,736.0,789.89,557.07
2016,4,6,13,45,524.0,294.5,0.4,27.0,711.0,776.52,550.49
2016,4,6,14,0,522.0,282.0,0.4,27.0,686.0,761.03,541.7
2016,4,6,14,15,422.5,303.0,0.4,27.0,621.0,694.35,497.25
2016,4,6,14,30,323.0,324.0,0.4,27.0,556.0,622.26,448.99
2016,4,6,14,45,356.5,296.5,0.4,27.0,540.0,617.67,448.77
2016,4,6,15,0,390.0,269.0,0.4,27.0,524.0,610.2,445.81
2016,4,6,15,15,592.5,189.5,0.4,27.0,547.5,684.64,501.43
2016,4,6,15,30,795.0,110.0,0.4,27.0,571.0,738.54,539.57
2016,4,6,15,45,606.5,144.0,0.4,27.5,478.5,618.7,457.46
2016,4,6,16,0,418.0,178.0,0.4,28.0,386.0,502.56,375.37
2016,4,6,16,15,524.0,134.5,0.45,27.0,366.0,511.32,387.35
2016,4,6,16,30,630.0,91.0,0.5,26.0,346.0,514.18,393.09
2016,4,6,16,45,563.0,91.5,0.6,25.0,295.5,451.11,348.49
2016,4,6,17,0,496.0,92.0,0.7,24.0,245.0,389.15,303.27
2016,4,6,17,15,439.5,79.5,0.8,23.0,196.0,325.88,255.02
2016,4,6,17,30,383.0,67.0,0.9,22.0,147.0,266.91,207.81
2016,4,6,17,45,296.0,52.5,1.0,21.0,103.0,197.7,150.88
2016,4,6,18,0,209.0,38.0,1.1,20.0,59.0,136.77,98.62
2016,4,6,18,15,104.5,19.0,1.05,19.0,29.5,64.84,16.85
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,11.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,0.8,12.0,17.0,16.27,0.0
2016,4,7,6,15,85.5,35.5,0.8,12.0,48.5,29.29,19.1
2016,4,7,6,30,171.0,54.0,0.8,12.0,80.0,43.64,33.0
2016,4,7,6,45,215.0,74.0,0.8,12.5,119.5,58.55,46.75
2016,4,7,7,0,259.0,94.0,0.8,13.0,159.0,72.87,59.67
2016,4,7,7,15,303.0,108.0,0.85,13.0,201.0,101.26,71.65
2016,4,7,7,30,347.0,122.0,0.9,13.0,243.0,130.62,90.32
2016,4,7,7,45,301.0,151.5,0.95,13.5,268.5,172.79,126.1
2016,4,7,8,0,255.0,181.0,1.0,14.0,294.0,205.56,155.01
2016,4,7,8,15,324.5,191.5,1.0,14.0,353.0,248.21,188.17
2016,4,7,8,30,394.0,202.0,1.0,14.0,412.0,297.67,227.34
2016,4,7,8,45,385.5,225.5,1.0,14.5,446.0,336.65,259.28
2016,4,7,9,0,377.0,249.0,1.0,15.0,480.0,374.63,289.53
2016,4,7,9,15,387.0,266.0,0.95,15.0,517.0,414.38,320.56
2016,4,7,9,30,397.0,283.0,0.9,15.0,554.0,454.64,351.2
2016,4,7,9,45,451.5,277.0,0.9,15.5,601.0,496.49,382.51
2016,4,7,10,0,506.0,271.0,0.9,16.0,648.0,544.99,418.11
2016,4,7,10,15,471.0,298.0,0.9,16.0,659.5,570.51,435.99
2016,4,7,10,30,436.0,325.0,0.9,16.0,671.0,592.65,451.14
2016,4,7,10,45,474.5,323.0,0.9,16.5,709.5,636.44,481.83
2016,4,7,11,0,513.0,321.0,0.9,17.0,748.0,681.58,512.66
2016,4,7,11,15,509.5,330.0,0.85,17.0,760.5,705.98,528.32
2016,4,7,11,30,506.0,339.0,0.8,17.0,773.0,728.9,542.93
2016,4,7,11,45,520.5,328.5,0.8,17.0,777.5,746.29,555.09
2016,4,7,12,0,535.0,318.0,0.8,17.0,782.0,762.48,566.48
2016,4,7,12,15,401.5,372.5,0.8,17.0,720.5,712.32,529.03
2016,4,7,12,30,268.0,427.0,0.8,17.0,659.0,659.98,490.09
2016,4,7,12,45,340.5,396.0,0.85,17.0,687.0,699.03,520.53
2016,4,7,13,0,413.0,365.0,0.9,17.0,715.0,741.66,552.09
2016,4,7,13,15,367.5,374.5,0.9,17.0,681.5,711.6,530.48
2016,4,7,13,30,322.0,384.0,0.9,17.0,648.0,684.43,511.45
2016,4,7,13,45,302.0,376.5,0.9,17.0,618.0,661.2,495.95
2016,4,7,14,0,282.0,369.0,0.9,17.0,588.0,636.97,479.62
2016,4,7,14,15,197.5,357.0,0.9,16.5,507.5,543.78,413.76
2016,4,7,14,30,113.0,345.0,0.9,16.0,427.0,451.17,346.67
2016,4,7,14,45,128.0,327.5,0.9,16.0,415.5,453.48,350.36
2016,4,7,15,0,143.0,310.0,0.9,16.0,404.0,446.75,346.71
2016,4,7,15,15,127.5,287.0,0.9,16.0,366.5,408.53,318.87
2016,4,7,15,30,112.0,264.0,0.9,16.0,329.0,362.24,284.85
2016,4,7,15,45,111.0,241.0,0.9,16.0,300.5,335.23,265.39
2016,4,7,16,0,110.0,218.0,0.9,16.0,272.0,315.75,251.26
2016,4,7,16,15,75.0,188.5,0.85,15.5,223.5,249.75,199.95
2016,4,7,16,30,40.0,159.0,0.8,15.0,175.0,193.68,155.47
2016,4,7,16,45,32.5,137.5,0.8,15.0,149.5,165.6,133.11
2016,4,7,17,0,25.0,116.0,0.8,15.0,124.0,137.89,110.5
2016,4,7,17,15,15.5,94.5,0.75,14.5,99.0,104.76,83.05
2016,4,7,17,30,6.0,73.0,0.7,14.0,74.0,77.71,60.18
2016,4,7,17,45,3.0,51.5,0.7,13.5,52.0,53.8,39.62
2016,4,7,18,0,0.0,30.0,0.7,13.0,30.0,29.5,18.49
2016,4,7,18,15,0.0,15.0,0.65,12.5,15.0,14.48,1.02
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,10.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,0.5,11.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,25.5,0.5,11.5,25.5,24.62,15.44
2016,4,8,6,30,0.0,42.0,0.5,12.0,42.0,40.01,29.9
2016,4,8,6,45,0.0,62.5,0.5,12.5,62.5,58.42,46.7
2016,4,8,7,0,0.0,83.0,0.5,13.0,83.0,76.58,62.98
2016,4,8,7,15,5.0,103.5,0.5,13.0,105.5,95.78,75.85
2016,4,8,7,30,10.0,124.0,0.5,13.0,128.0,115.68,92.01
2016,4,8,7,45,5.0,133.5,0.5,13.5,135.5,125.33,99.67
2016,4,8,8,0,0.0,143.0,0.5,14.0,143.0,134.22,106.6
2016,4,8,8,15,20.5,179.5,0.45,14.0,191.0,172.86,136.81
2016,4,8,8,30,41.0,216.0,0.4,14.0,239.0,208.87,164.45
2016,4,8,8,45,29.0,218.5,0.4,14.5,235.5,210.91,165.49
2016,4,8,9,0,17.0,221.0,0.4,15.0,232.0,215.29,168.38
2016,4,8,9,15,27.0,252.0,0.4,15.0,270.5,245.6,191.52
2016,4,8,9,30,37.0,283.0,0.4,15.0,309.0,281.05,218.19
2016,4,8,9,45,75.5,322.0,0.4,15.0,378.0,340.44,262.77
2016,4,8,10,0,114.0,361.0,0.4,15.0,447.0,403.44,309.07
2016,4,8,10,15,101.0,371.5,0.4,15.0,450.0,411.7,314.08
2016,4,8,10,30,88.0,382.0,0.4,15.0,453.0,418.75,318.64
2016,4,8,10,45,102.5,398.5,0.45,15.0,483.0,449.62,341.35
2016,4,8,11,0,117.0,415.0,0.5,15.0,513.0,480.58,363.76
2016,4,8,11,15,67.5,357.0,0.5,15.0,414.0,394.59,300.33
2016,4,8,11,30,18.0,299.0,0.5,15.0,315.0,302.94,231.87
2016,4,8,11,45,19.0,300.0,0.5,15.0,317.0,305.79,234.67
2016,4,8,12,0,20.0,301.0,0.5,15.0,319.0,308.61,236.78
2016,4,8,12,15,19.5,300.5,0.5,15.0,318.5,308.66,236.8
2016,4,8,12,30,19.0,300.0,0.5,15.0,318.0,308.63,236.81
2016,4,8,12,45,32.0,333.5,0.55,15.0,362.0,358.11,274.32
2016,4,8,13,0,45.0,367.0,0.6,15.0,406.0,405.24,309.28
2016,4,8,13,15,44.0,360.0,0.6,15.0,397.5,399.27,304.72
2016,4,8,13,30,43.0,353.0,0.6,15.0,389.0,393.07,300.51
2016,4,8,13,45,42.0,342.5,0.65,15.0,376.5,383.03,293.78
2016,4,8,14,0,41.0,332.0,0.7,15.0,364.0,372.76,286.91
2016,4,8,14,15,40.0,318.5,0.7,15.0,349.0,359.14,277.31
2016,4,8,14,30,39.0,305.0,0.7,15.0,334.0,345.31,267.56
2016,4,8,14,45,20.5,238.0,0.7,15.0,253.0,252.8,197.29
2016,4,8,15,0,2.0,171.0,0.7,15.0,172.0,169.54,132.37
2016,4,8,15,15,1.0,92.5,0.65,14.5,93.0,90.32,69.3
2016,4,8,15,30,0.0,14.0,0.6,14.0,14.0,13.52,5.78
2016,4,8,15,45,0.0,82.5,0.6,14.0,82.5,79.81,61.53
2016,4,8,16,0,0.0,151.0,0.6,14.0,151.0,149.78,119.09
2016,4,8,16,15,0.0,102.5,0.55,13.5,102.5,100.13,78.63
2016,4,8,16,30,0.0,54.0,0.5,13.0,54.0,52.17,38.92
2016,4,8,16,45,0.0,46.5,0.5,13.0,46.5,44.91,32.94
2016,4,8,17,0,0.0,39.0,0.5,13.0,39.0,37.65,26.81
2016,4,8,17,15,0.0,31.0,0.45,12.5,31.0,29.92,20.22
2016,4,8,17,30,0.0,23.0,0.4,12.0,23.0,22.19,13.51
2016,4,8,17,45,0.0,16.0,0.4,12.0,16.0,15.43,7.53
2016,4,8,18,0,0.0,9.0,0.4,12.0,9.0,8.67,1.53
2016,4,8,18,15,0.0,4.5,0.4,12.0,4.5,4.33,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.4,10.5,0.5,0.49,0.0
2016,4,9,6,0,0.0,1.0,0.4,11.0,1.0,0.96,0.0
2016,4,9,6,15,0.0,3.5,0.4,11.0,3.5,3.37,0.0
2016,4,9,6,30,0.0,6.0,0.4,11.0,6.0,5.78,0.0
2016,4,9,6,45,0.0,8.5,0.4,11.5,8.5,8.19,1.79
2016,4,9,7,0,0.0,11.0,0.4,12.0,11.0,10.6,4.01
2016,4,9,7,15,0.0,14.0,0.4,12.0,14.0,13.5,6.09
2016,4,9,7,30,0.0,17.0,0.4,12.0,17.0,16.4,8.58
2016,4,9,7,45,0.0,28.5,0.45,12.5,28.5,27.51,18.08
2016,4,9,8,0,0.0,40.0,0.5,13.0,40.0,38.64,27.42
2016,4,9,8,15,0.0,55.0,0.5,13.0,55.0,53.16,39.58
2016,4,9,8,30,0.0,70.0,0.5,13.0,70.0,67.69,51.58
2016,4,9,8,45,15.0,157.0,0.5,13.5,166.5,155.02,122.62
2016,4,9,9,0,30.0,244.0,0.5,14.0,263.0,236.94,186.43
2016,4,9,9,15,49.5,277.5,0.5,14.0,311.0,278.54,217.77
2016,4,9,9,30,69.0,311.0,0.5,14.0,359.0,322.24,250.6
2016,4,9,9,45,65.0,325.0,0.5,14.0,372.0,337.72,261.63
2016,4,9,10,0,61.0,339.0,0.5,14.0,385.0,352.8,272.47
2016,4,9,10,15,59.0,350.5,0.5,14.0,397.0,366.53,282.25
2016,4,9,10,30,57.0,362.0,0.5,14.0,409.0,380.04,291.82
2016,4,9,10,45,49.0,361.5,0.5,14.5,402.5,378.0,289.26
2016,4,9,11,0,41.0,361.0,0.5,15.0,396.0,375.17,286.27
2016,4,9,11,15,23.0,263.0,0.5,15.0,282.5,271.22,208.51
2016,4,9,11,30,5.0,165.0,0.5,15.0,169.0,163.67,125.87
2016,4,9,11,45,2.5,111.5,0.5,15.0,113.5,110.1,83.89
2016,4,9,12,0,0.0,58.0,0.5,15.0,58.0,56.2,40.5
2016,4,9,12,15,0.0,58.0,0.5,15.0,58.0,56.2,40.6
2016,4,9,12,30,0.0,58.0,0.5,15.0,58.0,56.2,40.6
2016,4,9,12,45,21.5,211.5,0.5,15.0,229.5,227.43,177.3
2016,4,9,13,0,43.0,365.0,0.5,15.0,401.0,401.6,307.2
2016,4,9,13,15,41.5,358.5,0.5,15.0,393.0,395.65,301.41
2016,4,9,13,30,40.0,352.0,0.5,15.0,385.0,389.49,297.2
2016,4,9,13,45,40.0,342.0,0.5,15.0,374.5,380.84,291.29
2016,4,9,14,0,40.0,332.0,0.5,15.0,364.0,371.97,285.27
2016,4,9,14,15,25.0,277.5,0.5,14.5,297.5,303.02,234.39
2016,4,9,14,30,10.0,223.0,0.5,14.0,231.0,228.22,177.92
2016,4,9,14,45,9.5,216.0,0.55,14.0,223.5,221.09,173.29
2016,4,9,15,0,9.0,209.0,0.6,14.0,216.0,213.99,168.25
2016,4,9,15,15,13.5,211.0,0.6,14.0,220.0,220.24,173.8
2016,4,9,15,30,18.0,213.0,0.6,14.0,224.0,226.52,179.35
2016,4,9,15,45,9.0,158.5,0.6,14.0,164.0,163.37,129.32
2016,4,9,16,0,0.0,104.0,0.6,14.0,104.0,101.3,79.12
2016,4,9,16,15,0.0,90.5,0.6,13.5,90.5,87.88,68.59
2016,4,9,16,30,0.0,77.0,0.6,13.0,77.0,74.46,57.74
2016,4,9,16,45,0.0,66.0,0.6,13.0,66.0,63.79,48.94
2016,4,9,17,0,0.0,55.0,0.6,13.0,55.0,53.14,40.0
2016,4,9,17,15,0.0,44.5,0.55,12.5,44.5,42.98,31.4
2016,4,9,17,30,0.0,34.0,0.5,12.0,34.0,32.82,22.64
2016,4,9,17,45,0.0,24.0,0.5,12.0,24.0,23.16,14.11
2016,4,9,18,0,0.0,14.0,0.5,12.0,14.0,13.5,5.55
2016,4,9,18,15,0.0,7.0,0.5,11.5,7.0,6.75,0.0
2016,4,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,10.5,2.0,1.97,0.0
2016,4,10,6,0,0.0,4.0,0.7,11.0,4.0,3.85,0.0
2016,4,10,6,15,0.0,9.5,0.7,11.0,9.5,9.16,2.32
2016,4,10,6,30,0.0,15.0,0.7,11.0,15.0,14.46,7.33
2016,4,10,6,45,0.0,22.0,0.75,11.0,22.0,21.22,13.61
2016,4,10,7,0,0.0,29.0,0.8,11.0,29.0,27.98,18.68
2016,4,10,7,15,0.0,36.5,0.8,11.0,36.5,35.24,24.96
2016,4,10,7,30,0.0,44.0,0.8,11.0,44.0,42.49,31.15
2016,4,10,7,45,0.0,39.5,0.8,11.5,39.5,38.15,27.24
2016,4,10,8,0,0.0,35.0,0.8,12.0,35.0,33.8,23.37
2016,4,10,8,15,0.0,42.5,0.8,12.0,42.5,41.06,29.46
2016,4,10,8,30,0.0,50.0,0.8,12.0,50.0,48.33,35.48
2016,4,10,8,45,0.0,68.5,0.85,12.0,68.5,66.25,50.4
2016,4,10,9,0,0.0,87.0,0.9,12.0,87.0,84.19,65.15
2016,4,10,9,15,0.0,75.5,0.9,12.0,75.5,73.06,55.7
2016,4,10,9,30,0.0,64.0,0.9,12.0,64.0,61.93,46.34
2016,4,10,9,45,0.0,65.0,0.95,12.5,65.0,62.91,46.97
2016,4,10,10,0,0.0,66.0,1.0,13.0,66.0,63.89,47.59
2016,4,10,10,15,0.0,75.5,1.0,13.0,75.5,73.12,55.09
2016,4,10,10,30,0.0,85.0,1.0,13.0,85.0,82.35,62.56
2016,4,10,10,45,0.0,91.5,1.05,13.0,91.5,88.64,67.6
2016,4,10,11,0,0.0,98.0,1.1,13.0,98.0,94.93,72.64
2016,4,10,11,15,0.0,110.0,1.1,13.0,110.0,106.53,81.99
2016,4,10,11,30,0.0,122.0,1.1,13.0,122.0,118.17,91.31
2016,4,10,11,45,0.0,125.0,1.15,13.0,125.0,121.13,93.64
2016,4,10,12,0,0.0,128.0,1.2,13.0,128.0,124.09,96.02
2016,4,10,12,15,0.0,121.0,1.2,13.0,121.0,117.35,90.58
2016,4,10,12,30,0.0,114.0,1.2,13.0,114.0,110.58,85.15
2016,4,10,12,45,0.0,105.5,1.3,13.0,105.5,102.34,78.53
2016,4,10,13,0,0.0,97.0,1.4,13.0,97.0,94.07,71.88
2016,4,10,13,15,1.0,123.0,1.4,13.0,124.0,120.34,93.32
2016,4,10,13,30,2.0,149.0,1.4,13.0,151.0,146.75,114.68
2016,4,10,13,45,1.0,145.5,1.45,13.0,146.5,142.49,111.29
2016,4,10,14,0,0.0,142.0,1.5,13.0,142.0,138.22,107.98
2016,4,10,14,15,0.0,141.5,1.5,12.5,141.5,137.8,108.03
2016,4,10,14,30,0.0,141.0,1.5,12.0,141.0,137.4,108.11
2016,4,10,14,45,0.0,118.5,1.5,12.0,118.5,115.17,90.19
2016,4,10,15,0,0.0,96.0,1.5,12.0,96.0,92.97,72.16
2016,4,10,15,15,0.0,63.5,1.45,12.0,63.5,61.42,46.13
2016,4,10,15,30,0.0,31.0,1.4,12.0,31.0,29.96,19.79
2016,4,10,15,45,0.0,34.5,1.4,12.0,34.5,33.33,22.76
2016,4,10,16,0,0.0,38.0,1.4,12.0,38.0,36.71,25.72
2016,4,10,16,15,0.0,36.0,1.3,11.5,36.0,34.77,24.22
2016,4,10,16,30,0.0,34.0,1.2,11.0,34.0,32.83,22.71
2016,4,10,16,45,0.0,29.0,1.15,11.0,29.0,27.99,18.62
2016,4,10,17,0,0.0,24.0,1.1,11.0,24.0,23.16,14.48
2016,4,10,17,15,0.0,19.0,1.0,10.5,19.0,18.33,10.32
2016,4,10,17,30,0.0,14.0,0.9,10.0,14.0,13.5,6.09
2016,4,10,17,45,0.0,10.0,0.85,10.0,10.0,9.64,2.65
2016,4,10,18,0,0.0,6.0,0.8,10.0,6.0,5.78,0.0
2016,4,10,18,15,0.0,3.0,0.75,10.0,3.0,2.89,0.0
2016,4,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,12.5,0.65,8.5,15.5,12.29,0.0
2016,4,11,6,0,94.0,25.0,0.6,9.0,31.0,20.92,8.06
2016,4,11,6,15,197.0,42.5,0.55,9.5,70.5,32.66,23.0
2016,4,11,6,30,300.0,60.0,0.5,10.0,110.0,45.16,34.92
2016,4,11,6,45,150.0,73.0,0.5,10.5,98.0,57.72,46.56
2016,4,11,7,0,0.0,86.0,0.5,11.0,86.0,79.63,62.96
2016,4,11,7,15,3.0,106.0,0.5,11.0,107.0,98.36,78.65
2016,4,11,7,30,6.0,126.0,0.5,11.0,128.0,117.57,94.39
2016,4,11,7,45,29.5,156.5,0.5,11.5,169.5,145.27,115.8
2016,4,11,8,0,53.0,187.0,0.5,12.0,211.0,179.38,142.19
2016,4,11,8,15,38.0,196.0,0.5,12.0,215.0,188.03,149.33
2016,4,11,8,30,23.0,205.0,0.5,12.0,219.0,199.25,158.38
2016,4,11,8,45,106.0,248.0,0.55,12.5,314.5,261.82,206.26
2016,4,11,9,0,189.0,291.0,0.6,13.0,410.0,341.38,266.63
2016,4,11,9,15,168.5,312.5,0.6,13.0,424.0,361.93,281.93
2016,4,11,9,30,148.0,334.0,0.6,13.0,438.0,380.52,295.75
2016,4,11,9,45,233.0,341.0,0.6,13.5,514.0,443.95,343.08
2016,4,11,10,0,318.0,348.0,0.6,14.0,590.0,511.2,392.07
2016,4,11,10,15,404.0,329.5,0.6,14.0,648.5,565.57,432.13
2016,4,11,10,30,490.0,311.0,0.6,14.0,707.0,623.64,474.48
2016,4,11,10,45,277.0,352.0,0.65,14.5,577.5,530.32,403.74
2016,4,11,11,0,64.0,393.0,0.7,15.0,448.0,422.8,321.29
2016,4,11,11,15,85.5,412.5,0.7,15.0,487.0,462.02,351.06
2016,4,11,11,30,107.0,432.0,0.7,15.0,526.0,502.5,380.14
2016,4,11,11,45,229.0,422.5,0.75,15.5,624.0,600.55,452.11
2016,4,11,12,0,351.0,413.0,0.8,16.0,722.0,704.33,525.28
2016,4,11,12,15,278.5,428.5,0.8,16.0,673.5,666.69,496.49
2016,4,11,12,30,206.0,444.0,0.8,16.0,625.0,622.66,464.68
2016,4,11,12,45,211.5,432.5,0.8,16.0,616.5,621.42,464.88
2016,4,11,13,0,217.0,421.0,0.8,16.0,608.0,619.3,464.05
2016,4,11,13,15,179.5,414.0,0.8,15.5,566.5,582.29,438.43
2016,4,11,13,30,142.0,407.0,0.8,15.0,525.0,544.41,412.16
2016,4,11,13,45,138.5,397.0,0.8,15.0,509.5,533.29,405.08
2016,4,11,14,0,135.0,387.0,0.8,15.0,494.0,521.6,397.32
2016,4,11,14,15,485.5,255.5,0.8,15.0,616.0,706.0,539.43
2016,4,11,14,30,836.0,124.0,0.8,15.0,738.0,863.75,649.62
2016,4,11,14,45,454.0,211.5,0.8,15.0,543.0,621.65,478.27
2016,4,11,15,0,72.0,299.0,0.8,15.0,348.0,369.03,285.99
2016,4,11,15,15,213.0,271.0,0.8,15.0,400.5,460.31,361.35
2016,4,11,15,30,354.0,243.0,0.8,15.0,453.0,543.82,426.24
2016,4,11,15,45,306.5,229.0,0.8,15.0,400.0,484.68,381.88
2016,4,11,16,0,259.0,215.0,0.8,15.0,347.0,427.54,339.55
2016,4,11,16,15,246.5,194.5,0.75,14.5,309.5,389.11,311.71
2016,4,11,16,30,234.0,174.0,0.7,14.0,272.0,350.78,283.12
2016,4,11,16,45,417.0,126.0,0.7,14.0,271.5,406.24,329.45
2016,4,11,17,0,600.0,78.0,0.7,14.0,271.0,440.7,356.55
2016,4,11,17,15,539.0,70.0,0.65,13.5,219.5,374.41,302.64
2016,4,11,17,30,478.0,62.0,0.6,13.0,168.0,312.44,251.12
2016,4,11,17,45,390.5,50.5,0.55,12.5,121.5,240.15,189.79
2016,4,11,18,0,303.0,39.0,0.5,12.0,75.0,175.72,133.34
2016,4,11,18,15,151.5,19.5,0.55,11.5,37.5,83.94,47.3
2016,4,11,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,45,61.0,13.0,1.0,8.5,17.0,12.78,0.0
2016,4,12,6,0,122.0,26.0,1.0,9.0,34.0,20.25,8.82
2016,4,12,6,15,226.0,42.5,1.05,9.0,74.5,32.52,23.02
2016,4,12,6,30,330.0,59.0,1.1,9.0,115.0,44.18,34.21
2016,4,12,6,45,411.0,69.5,1.15,9.5,164.5,50.52,40.26
2016,4,12,7,0,492.0,80.0,1.2,10.0,214.0,67.65,45.6
2016,4,12,7,15,263.5,110.5,1.2,10.0,184.5,108.68,78.01
2016,4,12,7,30,35.0,141.0,1.2,10.0,155.0,129.59,103.72
2016,4,12,7,45,17.5,102.0,1.2,10.5,109.0,98.15,77.56
2016,4,12,8,0,0.0,63.0,1.2,11.0,63.0,60.9,46.49
2016,4,12,8,15,0.0,78.5,1.2,11.5,78.5,75.92,58.95
2016,4,12,8,30,0.0,94.0,1.2,12.0,94.0,90.84,71.06
2016,4,12,8,45,2.0,137.5,1.2,12.5,138.5,132.41,104.91
2016,4,12,9,0,4.0,181.0,1.2,13.0,183.0,173.94,137.94
2016,4,12,9,15,2.0,168.5,1.2,13.0,169.5,162.12,127.95
2016,4,12,9,30,0.0,156.0,1.2,13.0,156.0,149.79,117.75
2016,4,12,9,45,0.0,119.0,1.2,13.0,119.0,114.91,89.33
2016,4,12,10,0,0.0,82.0,1.2,13.0,82.0,79.41,60.26
2016,4,12,10,15,0.5,114.5,1.2,13.0,115.0,111.04,86.05
2016,4,12,10,30,1.0,147.0,1.2,13.0,148.0,142.6,111.34
2016,4,12,10,45,1.5,148.5,1.25,13.0,150.5,144.54,112.72
2016,4,12,11,0,2.0,150.0,1.3,13.0,153.0,146.52,114.23
2016,4,12,11,15,5.0,173.5,1.35,13.0,179.0,171.65,134.33
2016,4,12,11,30,8.0,197.0,1.4,13.0,205.0,197.04,154.43
2016,4,12,11,45,7.5,193.5,1.45,13.0,201.0,193.65,151.63
2016,4,12,12,0,7.0,190.0,1.5,13.0,197.0,190.19,148.9
2016,4,12,12,15,3.5,158.0,1.5,13.0,161.5,156.34,121.89
2016,4,12,12,30,0.0,126.0,1.5,13.0,126.0,122.26,94.51
2016,4,12,12,45,7.5,203.0,1.55,13.0,209.5,204.2,160.37
2016,4,12,13,0,15.0,280.0,1.6,13.0,293.0,287.08,225.18
2016,4,12,13,15,10.0,228.5,1.55,13.0,237.5,232.14,182.05
2016,4,12,13,30,5.0,177.0,1.5,13.0,182.0,177.03,138.69
2016,4,12,13,45,4.5,172.5,1.5,13.5,176.5,172.27,134.94
2016,4,12,14,0,4.0,168.0,1.5,14.0,171.0,167.48,131.05
2016,4,12,14,15,2.0,150.5,1.5,13.5,152.0,148.47,116.19
2016,4,12,14,30,0.0,133.0,1.5,13.0,133.0,129.47,101.21
2016,4,12,14,45,0.0,126.0,1.55,13.0,126.0,122.6,95.89
2016,4,12,15,0,0.0,119.0,1.6,13.0,119.0,115.72,90.52
2016,4,12,15,15,0.0,111.0,1.6,13.0,111.0,107.84,84.31
2016,4,12,15,30,0.0,103.0,1.6,13.0,103.0,99.96,78.06
2016,4,12,15,45,4.5,138.0,1.65,13.0,140.5,138.86,110.6
2016,4,12,16,0,9.0,173.0,1.7,13.0,178.0,179.2,144.05
2016,4,12,16,15,134.5,170.5,1.7,12.5,227.5,277.5,227.99
2016,4,12,16,30,260.0,168.0,1.7,12.0,277.0,360.95,297.6
2016,4,12,16,45,228.5,151.5,1.7,12.0,238.0,314.95,259.95
2016,4,12,17,0,197.0,135.0,1.7,12.0,199.0,263.9,218.18
2016,4,12,17,15,170.5,113.0,1.6,11.5,161.0,218.54,180.42
2016,4,12,17,30,144.0,91.0,1.5,11.0,123.0,175.01,143.21
2016,4,12,17,45,105.5,68.5,1.4,10.5,88.5,127.55,101.94
2016,4,12,18,0,67.0,46.0,1.3,10.0,54.0,82.84,62.64
2016,4,12,18,15,33.5,26.0,1.25,9.5,30.0,44.36,24.76
2016,4,12,18,30,0.0,6.0,1.2,9.0,6.0,5.9,0.0
2016,4,12,18,45,0.0,3.0,1.2,9.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,47.0,14.5,0.9,8.5,18.0,14.25,0.0
2016,4,13,6,0,94.0,29.0,0.9,9.0,36.0,24.11,12.61
2016,4,13,6,15,197.5,47.5,0.9,9.5,77.5,36.49,26.56
2016,4,13,6,30,301.0,66.0,0.9,10.0,119.0,49.66,39.02
2016,4,13,6,45,364.5,79.0,0.95,10.5,165.0,57.76,46.62
2016,4,13,7,0,428.0,92.0,1.0,11.0,211.0,78.07,54.05
2016,4,13,7,15,508.5,91.0,0.95,11.0,261.0,107.58,66.99
2016,4,13,7,30,589.0,90.0,0.9,11.0,311.0,144.91,91.56
2016,4,13,7,45,651.5,97.0,0.9,11.5,375.0,194.47,130.69
2016,4,13,8,0,714.0,104.0,0.9,12.0,439.0,250.41,177.02
2016,4,13,8,15,741.0,109.0,0.9,12.5,490.0,300.61,220.55
2016,4,13,8,30,768.0,114.0,0.9,13.0,541.0,353.04,265.44
2016,4,13,8,45,789.5,117.0,0.9,13.5,588.5,406.71,310.34
2016,4,13,9,0,811.0,120.0,0.9,14.0,636.0,458.17,352.32
2016,4,13,9,15,825.5,123.0,0.85,14.0,678.0,507.22,391.63
2016,4,13,9,30,840.0,126.0,0.8,14.0,720.0,556.32,429.7
2016,4,13,9,45,864.0,122.0,0.8,14.5,759.5,604.23,465.49
2016,4,13,10,0,888.0,118.0,0.8,15.0,799.0,654.53,501.84
2016,4,13,10,15,895.5,119.5,0.8,15.0,828.5,696.66,532.25
2016,4,13,10,30,903.0,121.0,0.8,15.0,858.0,737.27,560.97
2016,4,13,10,45,905.5,124.0,0.8,15.5,879.0,773.95,583.87
2016,4,13,11,0,908.0,127.0,0.8,16.0,900.0,808.45,604.98
2016,4,13,11,15,911.0,127.5,0.8,16.0,914.0,838.67,624.19
2016,4,13,11,30,914.0,128.0,0.8,16.0,928.0,866.43,641.75
2016,4,13,11,45,915.5,128.0,0.85,16.0,934.0,889.89,657.37
2016,4,13,12,0,917.0,128.0,0.9,16.0,940.0,910.59,671.3
2016,4,13,12,15,699.0,244.0,0.9,16.0,862.0,856.42,635.05
2016,4,13,12,30,481.0,360.0,0.9,16.0,784.0,790.27,585.44
2016,4,13,12,45,698.5,242.0,0.95,16.5,850.0,876.56,650.28
2016,4,13,13,0,916.0,124.0,1.0,17.0,916.0,953.73,699.38
2016,4,13,13,15,911.5,123.0,1.0,16.5,898.0,952.93,699.56
