Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,30,907.0,122.0,1.0,16.0,880.0,948.97,698.96
2016,4,13,13,45,895.0,124.0,1.05,16.0,853.0,938.27,693.75
2016,4,13,14,0,883.0,126.0,1.1,16.0,826.0,924.68,686.79
2016,4,13,14,15,874.0,124.0,1.1,15.5,793.5,906.75,677.48
2016,4,13,14,30,865.0,122.0,1.1,15.0,761.0,891.01,669.71
2016,4,13,14,45,742.0,158.5,1.15,15.0,686.0,815.51,620.96
2016,4,13,15,0,619.0,195.0,1.2,15.0,611.0,738.99,569.61
2016,4,13,15,15,504.5,215.5,1.2,14.5,540.5,652.78,508.93
2016,4,13,15,30,390.0,236.0,1.2,14.0,470.0,565.71,445.83
2016,4,13,15,45,278.0,231.0,1.2,14.0,391.0,466.89,371.53
2016,4,13,16,0,166.0,226.0,1.2,14.0,312.0,366.03,293.42
2016,4,13,16,15,396.5,161.0,1.2,13.5,337.0,463.02,375.46
2016,4,13,16,30,627.0,96.0,1.2,13.0,362.0,528.84,430.02
2016,4,13,16,45,614.0,90.5,1.2,13.0,322.0,490.67,399.61
2016,4,13,17,0,601.0,85.0,1.2,13.0,282.0,452.05,368.71
2016,4,13,17,15,540.0,76.5,1.15,12.0,229.5,384.78,314.82
2016,4,13,17,30,479.0,68.0,1.1,11.0,177.0,321.74,262.38
2016,4,13,17,45,379.0,56.5,1.05,10.5,128.5,242.4,194.62
2016,4,13,18,0,279.0,45.0,1.0,10.0,80.0,174.59,135.08
2016,4,13,18,15,156.0,27.5,1.0,9.5,45.5,98.99,62.66
2016,4,13,18,30,33.0,10.0,1.0,9.0,11.0,19.2,0.0
2016,4,13,18,45,16.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,96.0,14.5,1.15,8.5,22.0,14.25,0.0
2016,4,14,6,0,192.0,29.0,1.2,9.0,44.0,22.54,12.12
2016,4,14,6,15,314.5,42.0,1.25,9.0,89.0,32.38,23.07
2016,4,14,6,30,437.0,55.0,1.3,9.0,134.0,40.97,31.41
2016,4,14,6,45,512.5,65.0,1.4,9.5,187.0,46.23,36.43
2016,4,14,7,0,588.0,75.0,1.5,10.0,240.0,70.57,43.44
2016,4,14,7,15,639.0,81.5,1.5,10.0,295.0,112.23,65.59
2016,4,14,7,30,690.0,88.0,1.5,10.0,350.0,159.41,99.71
2016,4,14,7,45,721.5,94.5,1.55,10.5,404.0,208.28,140.28
2016,4,14,8,0,753.0,101.0,1.6,11.0,458.0,260.25,185.45
2016,4,14,8,15,778.5,105.5,1.6,11.0,509.5,311.64,231.23
2016,4,14,8,30,804.0,110.0,1.6,11.0,561.0,368.31,280.87
2016,4,14,8,45,817.5,116.0,1.65,11.5,607.5,419.97,325.4
2016,4,14,9,0,831.0,122.0,1.7,12.0,654.0,472.03,369.0
2016,4,14,9,15,844.5,125.0,1.7,12.5,696.0,521.53,409.19
2016,4,14,9,30,858.0,128.0,1.7,13.0,738.0,570.96,448.06
2016,4,14,9,45,878.5,125.0,1.7,13.5,776.0,618.59,484.54
2016,4,14,10,0,899.0,122.0,1.7,14.0,814.0,668.21,521.36
2016,4,14,10,15,905.0,123.5,1.7,14.0,842.5,709.77,552.28
2016,4,14,10,30,911.0,125.0,1.7,14.0,871.0,749.66,581.37
2016,4,14,10,45,909.5,129.5,1.75,14.0,891.0,785.07,605.7
2016,4,14,11,0,908.0,134.0,1.8,14.0,911.0,818.03,628.25
2016,4,14,11,15,910.5,135.0,1.8,14.0,924.5,848.31,648.39
2016,4,14,11,30,913.0,136.0,1.8,14.0,938.0,876.13,666.78
2016,4,14,11,45,897.5,146.5,1.8,14.5,939.5,895.37,678.08
2016,4,14,12,0,882.0,157.0,1.8,15.0,941.0,914.04,689.08
2016,4,14,12,15,881.0,156.5,1.85,15.0,938.0,929.32,699.73
2016,4,14,12,30,880.0,156.0,1.9,15.0,935.0,941.68,708.56
2016,4,14,12,45,470.0,279.0,2.0,15.0,695.0,709.81,545.07
2016,4,14,13,0,60.0,402.0,2.1,15.0,455.0,455.12,349.6
2016,4,14,13,15,483.0,265.0,2.1,14.5,671.5,717.81,558.13
2016,4,14,13,30,906.0,128.0,2.1,14.0,888.0,956.63,727.77
2016,4,14,13,45,549.5,260.0,2.15,14.0,717.0,775.97,598.56
2016,4,14,14,0,193.0,392.0,2.2,14.0,546.0,579.77,448.75
2016,4,14,14,15,250.5,365.0,2.2,14.0,556.5,610.49,475.25
2016,4,14,14,30,308.0,338.0,2.2,14.0,567.0,631.08,492.78
2016,4,14,14,45,271.0,326.0,2.2,14.0,519.5,584.08,458.16
2016,4,14,15,0,234.0,314.0,2.2,14.0,472.0,528.95,417.65
2016,4,14,15,15,508.0,219.5,2.2,13.5,533.5,661.16,525.85
2016,4,14,15,30,782.0,125.0,2.2,13.0,595.0,763.83,606.57
2016,4,14,15,45,767.5,117.0,2.2,13.0,547.0,722.16,576.93
2016,4,14,16,0,753.0,109.0,2.2,13.0,499.0,679.1,547.18
2016,4,14,16,15,722.0,104.0,2.15,12.5,446.5,627.01,509.54
2016,4,14,16,30,691.0,99.0,2.1,12.0,394.0,575.24,470.97
2016,4,14,16,45,653.5,91.5,2.1,12.0,340.5,517.29,425.82
2016,4,14,17,0,616.0,84.0,2.1,12.0,287.0,460.86,380.45
2016,4,14,17,15,554.5,75.5,2.0,11.5,234.0,392.56,324.29
2016,4,14,17,30,493.0,67.0,1.9,11.0,181.0,328.55,269.8
2016,4,14,17,45,395.5,56.0,1.85,10.5,132.0,251.03,202.83
2016,4,14,18,0,298.0,45.0,1.8,10.0,83.0,182.32,142.0
2016,4,14,18,15,149.0,29.0,1.75,9.5,48.0,99.69,65.27
2016,4,14,18,30,0.0,13.0,1.7,9.0,13.0,12.78,0.0
2016,4,14,18,45,0.0,6.5,1.7,9.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,123.5,14.5,1.2,6.5,24.5,14.25,0.0
2016,4,15,6,0,247.0,29.0,1.2,7.0,49.0,22.87,13.03
2016,4,15,6,15,365.0,41.0,1.2,7.5,95.0,31.1,22.17
2016,4,15,6,30,483.0,53.0,1.2,8.0,141.0,38.78,29.61
2016,4,15,6,45,558.5,60.5,1.3,8.5,195.0,41.97,32.73
2016,4,15,7,0,634.0,68.0,1.4,9.0,249.0,68.81,39.61
2016,4,15,7,15,682.0,74.0,1.45,9.5,304.5,112.47,63.62
2016,4,15,7,30,730.0,80.0,1.5,10.0,360.0,161.26,99.47
2016,4,15,7,45,760.0,85.5,1.55,10.5,414.0,214.59,144.19
2016,4,15,8,0,790.0,91.0,1.6,11.0,468.0,267.19,190.23
2016,4,15,8,15,814.5,95.0,1.6,11.5,520.5,319.53,236.61
2016,4,15,8,30,839.0,99.0,1.6,12.0,573.0,373.76,283.95
2016,4,15,8,45,853.5,103.5,1.6,12.5,620.0,426.16,328.9
2016,4,15,9,0,868.0,108.0,1.6,13.0,667.0,478.99,372.81
2016,4,15,9,15,881.5,110.5,1.55,13.0,710.0,529.7,414.27
2016,4,15,9,30,895.0,113.0,1.5,13.0,753.0,583.12,456.35
2016,4,15,9,45,908.0,114.0,1.45,13.5,790.0,631.29,492.48
2016,4,15,10,0,921.0,115.0,1.4,14.0,827.0,678.72,526.88
2016,4,15,10,15,928.5,116.0,1.35,14.0,857.0,721.56,557.92
2016,4,15,10,30,936.0,117.0,1.3,14.0,887.0,762.8,586.45
2016,4,15,10,45,941.5,117.5,1.3,14.5,909.0,800.31,610.18
2016,4,15,11,0,947.0,118.0,1.3,15.0,931.0,835.7,632.2
2016,4,15,11,15,950.0,119.0,1.35,15.0,945.0,867.31,653.33
2016,4,15,11,30,953.0,120.0,1.4,15.0,959.0,896.37,672.74
2016,4,15,11,45,956.5,118.5,1.45,15.5,965.5,920.75,687.8
2016,4,15,12,0,960.0,117.0,1.5,16.0,972.0,942.3,701.03
2016,4,15,12,15,959.0,116.5,1.5,16.0,969.5,957.95,711.05
2016,4,15,12,30,958.0,116.0,1.5,16.0,967.0,970.45,719.16
2016,4,15,12,45,959.0,113.5,1.55,16.0,957.0,979.54,725.94
2016,4,15,13,0,960.0,111.0,1.6,16.0,947.0,985.36,730.75
2016,4,15,13,15,955.5,110.0,1.65,16.0,928.0,984.43,731.32
2016,4,15,13,30,951.0,109.0,1.7,16.0,909.0,980.2,729.92
2016,4,15,13,45,948.5,105.5,1.75,16.5,883.0,971.89,724.63
2016,4,15,14,0,946.0,102.0,1.8,17.0,857.0,960.31,717.32
2016,4,15,14,15,937.0,100.5,1.8,16.5,823.0,941.88,707.63
2016,4,15,14,30,928.0,99.0,1.8,16.0,789.0,920.53,696.06
2016,4,15,14,45,916.5,96.5,1.8,16.0,748.5,893.16,679.14
2016,4,15,15,0,905.0,94.0,1.8,16.0,708.0,863.25,660.47
2016,4,15,15,15,889.5,91.5,1.75,16.0,662.5,827.74,637.34
2016,4,15,15,30,874.0,89.0,1.7,16.0,617.0,790.3,612.75
2016,4,15,15,45,852.5,86.5,1.65,16.0,566.5,751.17,586.76
2016,4,15,16,0,831.0,84.0,1.6,16.0,516.0,706.35,556.39
2016,4,15,16,15,803.5,80.0,1.55,15.5,463.0,654.86,521.66
2016,4,15,16,30,776.0,76.0,1.5,15.0,410.0,603.26,484.76
2016,4,15,16,45,737.5,71.5,1.45,14.5,355.0,544.57,440.78
2016,4,15,17,0,699.0,67.0,1.4,14.0,300.0,487.31,396.33
2016,4,15,17,15,644.0,61.0,1.3,13.5,246.0,424.14,345.2
2016,4,15,17,30,589.0,55.0,1.2,13.0,192.0,362.3,293.25
2016,4,15,17,45,505.0,46.0,1.2,12.5,142.0,288.47,230.2
2016,4,15,18,0,421.0,37.0,1.2,12.0,92.0,222.07,171.34
2016,4,15,18,15,273.0,24.5,1.2,11.5,54.0,137.92,92.26
2016,4,15,18,30,125.0,12.0,1.2,11.0,16.0,47.85,0.0
2016,4,15,18,45,62.5,6.0,1.2,10.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,142.5,14.5,0.7,8.5,26.5,14.25,0.0
2016,4,16,6,0,285.0,29.0,0.6,9.0,53.0,22.58,13.09
2016,4,16,6,15,395.0,40.0,0.5,9.5,99.5,29.86,20.99
2016,4,16,6,30,505.0,51.0,0.4,10.0,146.0,36.67,27.55
2016,4,16,6,45,574.0,59.0,0.35,10.5,199.5,40.41,31.13
2016,4,16,7,0,643.0,67.0,0.3,11.0,253.0,71.2,39.72
2016,4,16,7,15,688.5,72.5,0.25,11.5,308.0,114.87,64.17
2016,4,16,7,30,734.0,78.0,0.2,12.0,363.0,166.86,102.47
2016,4,16,7,45,765.5,82.5,0.15,13.0,417.0,216.23,142.63
2016,4,16,8,0,797.0,87.0,0.1,14.0,471.0,268.67,186.62
2016,4,16,8,15,820.5,91.0,0.15,14.5,522.5,321.11,231.51
2016,4,16,8,30,844.0,95.0,0.2,15.0,574.0,375.33,277.09
2016,4,16,8,45,861.5,97.5,0.3,16.0,622.0,427.36,319.78
2016,4,16,9,0,879.0,100.0,0.4,17.0,670.0,483.61,364.17
2016,4,16,9,15,892.0,102.5,0.4,17.5,712.0,534.27,402.95
2016,4,16,9,30,905.0,105.0,0.4,18.0,754.0,584.65,440.19
2016,4,16,9,45,918.0,105.0,0.45,18.5,791.5,632.25,474.9
2016,4,16,10,0,931.0,105.0,0.5,19.0,829.0,679.07,508.1
2016,4,16,10,15,937.5,106.5,0.5,19.0,858.5,721.98,537.99
2016,4,16,10,30,944.0,108.0,0.5,19.0,888.0,763.19,565.02
2016,4,16,10,45,946.5,110.5,0.55,19.5,909.0,800.52,588.2
2016,4,16,11,0,949.0,113.0,0.6,20.0,930.0,835.55,609.71
2016,4,16,11,15,952.0,113.5,0.6,20.0,944.0,866.65,628.82
2016,4,16,11,30,955.0,114.0,0.6,20.0,958.0,895.16,646.24
2016,4,16,11,45,956.5,113.5,0.65,20.5,964.0,918.76,660.28
2016,4,16,12,0,958.0,113.0,0.7,21.0,970.0,939.45,672.56
2016,4,16,12,15,957.5,113.0,0.7,21.0,967.5,955.9,682.54
2016,4,16,12,30,957.0,113.0,0.7,21.0,965.0,969.22,690.7
2016,4,16,12,45,958.5,110.0,0.75,21.5,955.0,978.15,696.02
2016,4,16,13,0,960.0,107.0,0.8,22.0,945.0,983.82,699.47
2016,4,16,13,15,955.5,106.0,0.8,21.5,926.0,982.78,700.58
2016,4,16,13,30,951.0,105.0,0.8,21.0,907.0,978.45,699.88
2016,4,16,13,45,944.0,104.5,0.85,21.0,880.5,969.12,695.9
2016,4,16,14,0,937.0,104.0,0.9,21.0,854.0,956.65,690.07
2016,4,16,14,15,928.5,102.5,0.9,21.0,820.5,938.73,679.93
2016,4,16,14,30,920.0,101.0,0.9,21.0,787.0,917.9,668.06
2016,4,16,14,45,908.0,99.0,0.9,21.0,747.0,890.75,652.17
2016,4,16,15,0,896.0,97.0,0.9,21.0,707.0,861.11,634.68
2016,4,16,15,15,881.0,94.5,0.9,20.5,662.0,826.2,614.78
2016,4,16,15,30,866.0,92.0,0.9,20.0,617.0,789.36,593.35
2016,4,16,15,45,847.0,88.5,0.9,20.0,567.5,751.22,569.61
2016,4,16,16,0,828.0,85.0,0.9,20.0,518.0,707.2,541.44
2016,4,16,16,15,801.5,81.5,0.9,19.5,465.0,657.01,509.37
2016,4,16,16,30,775.0,78.0,0.9,19.0,412.0,606.64,475.09
2016,4,16,16,45,739.0,72.5,0.9,18.5,358.0,548.31,433.22
2016,4,16,17,0,703.0,67.0,0.9,18.0,304.0,491.2,390.61
2016,4,16,17,15,649.5,61.0,0.85,17.0,250.0,428.49,342.09
2016,4,16,17,30,596.0,55.0,0.8,16.0,196.0,367.01,292.38
2016,4,16,17,45,510.0,46.5,0.8,15.0,145.5,292.38,230.45
2016,4,16,18,0,424.0,38.0,0.8,14.0,95.0,225.32,172.47
2016,4,16,18,15,212.0,27.5,0.85,13.5,56.0,120.19,81.09
2016,4,16,18,30,0.0,17.0,0.9,13.0,17.0,16.71,0.0
2016,4,16,18,45,0.0,8.5,0.95,12.5,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,143.5,14.5,0.9,11.5,27.5,11.02,0.0
2016,4,17,6,0,287.0,29.0,0.8,12.0,55.0,22.31,12.94
2016,4,17,6,15,392.5,40.5,0.75,12.5,101.5,30.05,20.9
2016,4,17,6,30,498.0,52.0,0.7,13.0,148.0,37.28,27.74
2016,4,17,6,45,559.5,60.5,0.65,14.0,200.0,41.41,31.53
2016,4,17,7,0,621.0,69.0,0.6,15.0,252.0,74.84,41.41
2016,4,17,7,15,666.5,75.5,0.6,15.5,306.5,118.34,66.56
2016,4,17,7,30,712.0,82.0,0.6,16.0,361.0,166.69,102.08
2016,4,17,7,45,741.5,87.5,0.6,16.5,414.0,215.7,142.33
2016,4,17,8,0,771.0,93.0,0.6,17.0,467.0,270.82,188.8
2016,4,17,8,15,794.5,97.0,0.6,17.5,518.0,321.97,232.35
2016,4,17,8,30,818.0,101.0,0.6,18.0,569.0,374.92,276.57
2016,4,17,8,45,833.5,105.0,0.6,19.0,615.5,426.22,317.88
2016,4,17,9,0,849.0,109.0,0.6,20.0,662.0,478.06,358.06
2016,4,17,9,15,862.5,112.0,0.6,20.5,704.0,528.31,396.3
2016,4,17,9,30,876.0,115.0,0.6,21.0,746.0,581.23,435.01
2016,4,17,9,45,890.0,115.0,0.6,21.5,783.0,628.21,468.43
2016,4,17,10,0,904.0,115.0,0.6,22.0,820.0,674.55,500.4
2016,4,17,10,15,911.0,116.5,0.6,22.5,849.0,716.75,528.56
2016,4,17,10,30,918.0,118.0,0.6,23.0,878.0,757.35,554.18
2016,4,17,10,45,925.0,118.0,0.6,23.5,900.5,794.76,576.37
2016,4,17,11,0,932.0,118.0,0.6,24.0,923.0,830.2,597.02
2016,4,17,11,15,935.0,118.5,0.6,24.0,936.5,860.78,615.54
2016,4,17,11,30,938.0,119.0,0.6,24.0,950.0,888.83,632.45
2016,4,17,11,45,941.0,118.0,0.6,24.5,956.5,912.8,645.54
2016,4,17,12,0,944.0,117.0,0.6,25.0,963.0,933.98,656.9
2016,4,17,12,15,943.5,116.5,0.6,25.0,960.5,949.67,666.22
2016,4,17,12,30,943.0,116.0,0.6,25.0,958.0,962.29,673.82
2016,4,17,12,45,943.0,114.0,0.65,25.0,948.5,970.71,680.06
2016,4,17,13,0,943.0,112.0,0.7,25.0,939.0,975.93,684.54
2016,4,17,13,15,939.5,111.5,0.7,25.0,920.5,976.25,685.16
2016,4,17,13,30,936.0,111.0,0.7,25.0,902.0,973.36,684.0
2016,4,17,13,45,932.0,108.5,0.75,25.0,876.5,964.72,680.53
2016,4,17,14,0,928.0,106.0,0.8,25.0,851.0,952.9,675.24
2016,4,17,14,15,920.0,104.0,0.8,24.5,818.0,934.95,666.56
2016,4,17,14,30,912.0,102.0,0.8,24.0,785.0,914.1,656.14
2016,4,17,14,45,903.5,99.0,0.85,24.0,746.5,888.96,642.65
2016,4,17,15,0,895.0,96.0,0.9,24.0,708.0,861.2,627.39
2016,4,17,15,15,881.0,93.5,0.85,23.5,663.0,827.06,607.45
2016,4,17,15,30,867.0,91.0,0.8,23.0,618.0,790.95,586.07
2016,4,17,15,45,850.0,87.0,0.8,23.0,569.5,753.67,563.29
2016,4,17,16,0,833.0,83.0,0.8,23.0,521.0,710.38,536.08
2016,4,17,16,15,807.5,79.5,0.75,22.0,468.5,660.65,505.26
2016,4,17,16,30,782.0,76.0,0.7,21.0,416.0,610.67,472.42
2016,4,17,16,45,748.0,71.0,0.7,20.5,361.5,553.79,432.3
2016,4,17,17,0,714.0,66.0,0.7,20.0,307.0,497.97,391.35
2016,4,17,17,15,662.0,60.0,0.7,19.0,253.0,435.35,343.97
2016,4,17,17,30,610.0,54.0,0.7,18.0,199.0,373.94,295.24
2016,4,17,17,45,527.5,45.5,0.75,17.0,148.5,300.0,234.71
2016,4,17,18,0,445.0,37.0,0.8,16.0,98.0,233.33,177.61
2016,4,17,18,15,305.5,25.0,0.8,15.5,58.5,151.15,103.19
2016,4,17,18,30,166.0,13.0,0.8,15.0,19.0,61.42,0.0
2016,4,17,18,45,83.0,6.5,0.85,14.5,9.5,6.39,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,158.0,15.0,0.45,13.5,30.0,11.32,0.0
2016,4,18,6,0,316.0,30.0,0.5,14.0,60.0,23.02,13.65
2016,4,18,6,15,420.5,41.0,0.45,14.5,107.5,30.26,20.97
2016,4,18,6,30,525.0,52.0,0.4,15.0,155.0,37.02,27.32
2016,4,18,6,45,593.0,59.0,0.35,15.5,209.0,39.91,30.03
2016,4,18,7,0,661.0,66.0,0.3,16.0,263.0,76.97,40.74
2016,4,18,7,15,704.5,71.5,0.3,16.5,318.0,121.69,67.0
2016,4,18,7,30,748.0,77.0,0.3,17.0,373.0,174.34,106.12
2016,4,18,7,45,778.0,81.0,0.3,17.5,427.0,223.86,146.62
2016,4,18,8,0,808.0,85.0,0.3,18.0,481.0,276.27,190.72
2016,4,18,8,15,830.5,88.5,0.35,18.5,532.5,328.59,235.14
2016,4,18,8,30,853.0,92.0,0.4,19.0,584.0,382.57,280.06
2016,4,18,8,45,869.0,95.5,0.45,20.0,631.0,435.31,322.4
2016,4,18,9,0,885.0,99.0,0.5,21.0,678.0,492.12,366.1
2016,4,18,9,15,897.0,101.0,0.5,21.5,719.5,542.05,403.73
2016,4,18,9,30,909.0,103.0,0.5,22.0,761.0,591.58,439.8
2016,4,18,9,45,921.5,103.0,0.55,22.5,798.0,638.98,473.8
2016,4,18,10,0,934.0,103.0,0.6,23.0,835.0,685.55,506.29
2016,4,18,10,15,940.0,104.5,0.6,23.0,863.5,728.1,535.51
2016,4,18,10,30,946.0,106.0,0.6,23.0,892.0,768.92,561.53
2016,4,18,10,45,950.5,106.5,0.6,23.5,913.5,805.77,583.24
2016,4,18,11,0,955.0,107.0,0.6,24.0,935.0,840.41,603.29
2016,4,18,11,15,957.5,107.5,0.6,24.0,948.5,871.09,621.82
2016,4,18,11,30,960.0,108.0,0.6,24.0,962.0,899.16,638.67
2016,4,18,11,45,960.5,108.5,0.6,24.5,967.5,922.8,651.49
2016,4,18,12,0,961.0,109.0,0.6,25.0,973.0,943.51,662.52
2016,4,18,12,15,960.0,109.0,0.6,25.0,970.0,959.4,671.93
2016,4,18,12,30,959.0,109.0,0.6,25.0,967.0,972.14,679.58
2016,4,18,12,45,953.0,110.5,0.6,25.5,955.5,978.68,682.27
2016,4,18,13,0,947.0,112.0,0.6,26.0,944.0,981.96,683.19
2016,4,18,13,15,942.5,111.5,0.6,25.5,925.0,981.32,684.58
2016,4,18,13,30,938.0,111.0,0.6,25.0,906.0,977.46,684.19
2016,4,18,13,45,927.5,111.5,0.65,25.0,878.5,965.98,679.07
2016,4,18,14,0,917.0,112.0,0.7,25.0,851.0,951.48,672.25
2016,4,18,14,15,908.5,110.5,0.7,25.0,818.0,933.74,662.49
2016,4,18,14,30,900.0,109.0,0.7,25.0,785.0,913.17,651.05
2016,4,18,14,45,880.5,110.0,0.75,25.0,743.5,883.12,634.6
2016,4,18,15,0,861.0,111.0,0.8,25.0,702.0,855.97,619.93
2016,4,18,15,15,845.0,108.5,0.8,25.0,657.0,821.06,599.2
2016,4,18,15,30,829.0,106.0,0.8,25.0,612.0,784.31,577.16
2016,4,18,15,45,799.5,105.0,0.8,25.0,561.5,737.35,548.0
2016,4,18,16,0,770.0,104.0,0.8,25.0,511.0,689.86,518.06
2016,4,18,16,15,762.5,86.5,0.8,24.0,455.5,639.13,487.12
2016,4,18,16,30,755.0,69.0,0.8,23.0,400.0,586.49,453.06
2016,4,18,16,45,676.5,79.0,0.8,22.5,346.5,522.84,407.09
2016,4,18,17,0,598.0,89.0,0.8,22.0,293.0,461.68,361.53
2016,4,18,17,15,543.0,80.0,0.8,20.5,240.5,396.52,313.02
2016,4,18,17,30,488.0,71.0,0.8,19.0,188.0,335.08,264.99
2016,4,18,17,45,403.5,59.0,0.8,17.5,139.5,261.57,205.32
2016,4,18,18,0,319.0,47.0,0.8,16.0,91.0,195.14,149.38
2016,4,18,18,15,159.5,32.5,0.75,15.5,54.5,109.64,75.75
2016,4,18,18,30,0.0,18.0,0.7,15.0,18.0,18.59,0.0
2016,4,18,18,45,0.0,9.0,0.65,14.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,132.5,17.0,0.7,13.5,30.0,13.18,0.0
2016,4,19,6,0,265.0,34.0,0.7,14.0,60.0,26.65,16.86
2016,4,19,6,15,366.0,46.0,0.6,14.5,106.0,34.64,24.84
2016,4,19,6,30,467.0,58.0,0.5,15.0,152.0,42.12,31.84
2016,4,19,6,45,546.0,64.0,0.45,15.5,205.5,43.84,33.51
2016,4,19,7,0,625.0,70.0,0.4,16.0,259.0,81.38,44.39
2016,4,19,7,15,669.5,76.0,0.35,16.5,313.0,124.87,70.73
2016,4,19,7,30,714.0,82.0,0.3,17.0,367.0,173.08,106.63
2016,4,19,7,45,749.5,85.5,0.3,17.5,421.5,225.16,149.04
2016,4,19,8,0,785.0,89.0,0.3,18.0,476.0,277.13,192.48
2016,4,19,8,15,808.0,92.5,0.3,18.5,526.5,328.46,235.74
2016,4,19,8,30,831.0,96.0,0.3,19.0,577.0,381.51,279.45
2016,4,19,8,45,845.0,100.0,0.3,20.0,623.5,432.81,320.11
2016,4,19,9,0,859.0,104.0,0.3,21.0,670.0,484.47,359.46
2016,4,19,9,15,872.0,106.5,0.35,21.5,711.5,537.61,399.46
2016,4,19,9,30,885.0,109.0,0.4,22.0,753.0,587.02,435.66
2016,4,19,9,45,884.0,117.0,0.45,22.5,786.0,632.65,468.05
2016,4,19,10,0,883.0,125.0,0.5,23.0,819.0,676.47,498.29
2016,4,19,10,15,890.0,126.5,0.55,23.0,848.0,717.81,527.28
2016,4,19,10,30,897.0,128.0,0.6,23.0,877.0,757.6,554.14
2016,4,19,10,45,896.0,133.0,0.65,23.5,896.5,792.96,575.81
2016,4,19,11,0,895.0,138.0,0.7,24.0,916.0,825.97,595.83
2016,4,19,11,15,898.0,139.0,0.75,24.0,930.0,855.98,615.0
2016,4,19,11,30,901.0,140.0,0.8,24.0,944.0,883.6,632.68
2016,4,19,11,45,693.0,257.5,0.85,24.0,878.5,845.12,607.31
2016,4,19,12,0,485.0,375.0,0.9,24.0,813.0,794.7,570.06
2016,4,19,12,15,404.0,403.0,0.9,23.5,767.0,759.85,547.15
2016,4,19,12,30,323.0,431.0,0.9,23.0,721.0,723.73,522.73
2016,4,19,12,45,398.5,396.0,0.9,23.0,750.0,764.22,552.43
2016,4,19,13,0,474.0,361.0,0.9,23.0,779.0,808.48,583.33
2016,4,19,13,15,467.0,352.5,0.9,22.5,757.0,798.44,577.85
2016,4,19,13,30,460.0,344.0,0.9,22.0,735.0,786.5,571.81
2016,4,19,13,45,478.5,325.5,0.95,22.0,722.0,785.78,573.53
2016,4,19,14,0,497.0,307.0,1.0,22.0,709.0,782.76,573.65
2016,4,19,14,15,292.5,330.5,1.0,21.5,565.0,614.38,456.9
2016,4,19,14,30,88.0,354.0,1.0,21.0,421.0,441.46,331.79
2016,4,19,14,45,90.0,335.5,1.0,20.5,401.0,424.11,322.02
2016,4,19,15,0,92.0,317.0,1.0,20.0,381.0,406.28,310.6
2016,4,19,15,15,179.5,294.0,0.95,19.5,408.0,461.67,355.21
2016,4,19,15,30,267.0,271.0,0.9,19.0,435.0,512.07,394.95
2016,4,19,15,45,326.0,236.0,0.85,18.5,420.0,512.56,397.93
2016,4,19,16,0,385.0,201.0,0.8,18.0,405.0,507.96,397.48
2016,4,19,16,15,433.5,169.0,0.75,17.5,377.0,502.93,396.01
2016,4,19,16,30,482.0,137.0,0.7,17.0,349.0,484.1,384.07
2016,4,19,16,45,440.0,129.5,0.65,16.5,303.5,431.79,344.76
2016,4,19,17,0,398.0,122.0,0.6,16.0,258.0,381.93,306.5
2016,4,19,17,15,447.5,97.0,0.6,15.5,225.5,363.59,292.58
2016,4,19,17,30,497.0,72.0,0.6,15.0,193.0,341.7,273.8
2016,4,19,17,45,429.5,59.0,0.6,14.5,145.0,274.08,217.12
2016,4,19,18,0,362.0,46.0,0.6,14.0,97.0,212.31,163.7
2016,4,19,18,15,233.5,30.5,0.6,13.5,58.5,132.44,93.43
2016,4,19,18,30,105.0,15.0,0.6,13.0,20.0,55.84,0.0
2016,4,19,18,45,52.5,7.5,0.65,12.5,10.0,20.58,0.0
2016,4,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.7,10.5,33.0,12.84,0.0
2016,4,20,6,0,306.0,34.0,0.7,11.0,66.0,26.36,17.03
2016,4,20,6,15,406.0,45.0,0.6,11.5,113.0,33.42,24.14
2016,4,20,6,30,506.0,56.0,0.5,12.0,160.0,40.02,30.41
2016,4,20,6,45,582.5,62.0,0.45,13.0,214.5,43.64,33.71
2016,4,20,7,0,659.0,68.0,0.4,14.0,269.0,84.29,45.17
2016,4,20,7,15,701.0,73.0,0.4,14.5,324.0,128.6,72.78
2016,4,20,7,30,743.0,78.0,0.4,15.0,379.0,180.64,112.57
2016,4,20,7,45,777.0,81.5,0.4,15.5,433.0,230.44,153.83
2016,4,20,8,0,811.0,85.0,0.4,16.0,487.0,283.52,198.84
2016,4,20,8,15,832.0,88.0,0.4,16.5,538.0,335.13,242.91
2016,4,20,8,30,853.0,91.0,0.4,17.0,589.0,388.22,287.19
2016,4,20,8,45,868.0,94.5,0.45,18.0,635.5,444.32,332.08
2016,4,20,9,0,883.0,98.0,0.5,19.0,682.0,496.8,372.79
2016,4,20,9,15,894.5,100.0,0.5,19.0,723.0,546.3,411.05
2016,4,20,9,30,906.0,102.0,0.5,19.0,764.0,595.36,447.83
2016,4,20,9,45,916.0,103.0,0.55,19.5,800.0,641.97,481.54
2016,4,20,10,0,926.0,104.0,0.6,20.0,836.0,687.56,513.61
2016,4,20,10,15,932.0,106.0,0.6,20.0,864.5,730.16,543.1
2016,4,20,10,30,938.0,108.0,0.6,20.0,893.0,771.04,569.19
2016,4,20,10,45,934.0,113.5,0.65,20.5,912.0,805.85,590.64
2016,4,20,11,0,930.0,119.0,0.7,21.0,931.0,838.01,610.27
2016,4,20,11,15,932.5,120.0,0.7,21.0,944.5,868.41,628.99
2016,4,20,11,30,935.0,121.0,0.7,21.0,958.0,896.28,646.02
2016,4,20,11,45,930.0,125.0,0.75,21.0,962.0,918.01,660.12
2016,4,20,12,0,925.0,129.0,0.8,21.0,966.0,936.74,672.47
2016,4,20,12,15,924.0,129.0,0.8,21.0,963.0,952.1,681.86
2016,4,20,12,30,923.0,129.0,0.8,21.0,960.0,964.44,689.48
2016,4,20,12,45,923.0,126.5,0.85,21.0,949.5,972.15,695.36
2016,4,20,13,0,923.0,124.0,0.9,21.0,939.0,976.72,699.47
2016,4,20,13,15,918.5,123.0,0.9,21.0,920.5,975.51,699.15
2016,4,20,13,30,914.0,122.0,0.9,21.0,902.0,971.15,697.06
2016,4,20,13,45,906.5,121.0,0.9,21.0,875.5,960.93,691.46
2016,4,20,14,0,899.0,120.0,0.9,21.0,849.0,947.7,684.15
2016,4,20,14,15,890.0,118.0,0.9,20.5,815.5,929.16,674.86
2016,4,20,14,30,881.0,116.0,0.9,20.0,782.0,907.85,663.87
2016,4,20,14,45,866.5,115.0,0.95,20.0,742.0,885.23,651.66
2016,4,20,15,0,852.0,114.0,1.0,20.0,702.0,855.41,634.62
2016,4,20,15,15,836.0,111.0,0.95,19.5,657.0,820.07,613.46
2016,4,20,15,30,820.0,108.0,0.9,19.0,612.0,782.94,590.91
2016,4,20,15,45,797.0,104.5,0.9,19.0,563.0,738.31,562.55
2016,4,20,16,0,774.0,101.0,0.9,19.0,514.0,692.8,533.16
2016,4,20,16,15,578.0,129.5,0.85,18.5,420.5,564.4,441.17
2016,4,20,16,30,382.0,158.0,0.8,18.0,327.0,442.59,350.0
2016,4,20,16,45,511.0,119.5,0.8,17.5,314.5,465.41,371.14
2016,4,20,17,0,640.0,81.0,0.8,17.0,302.0,479.64,383.14
2016,4,20,17,15,585.0,73.5,0.75,16.0,249.5,414.23,332.12
2016,4,20,17,30,530.0,66.0,0.7,15.0,197.0,352.54,282.6
2016,4,20,17,45,448.5,55.5,0.65,14.5,147.5,279.82,221.97
2016,4,20,18,0,367.0,45.0,0.6,14.0,98.0,214.17,165.46
2016,4,20,18,15,241.5,30.5,0.6,13.5,60.0,136.87,97.6
2016,4,20,18,30,116.0,16.0,0.6,13.0,22.0,61.09,0.0
2016,4,20,18,45,58.0,8.0,0.6,12.5,11.0,22.58,0.0
2016,4,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,5,45,112.5,20.0,0.35,11.5,32.0,15.5,2.39
2016,4,21,6,0,225.0,40.0,0.3,12.0,64.0,30.84,20.98
2016,4,21,6,15,319.0,54.0,0.25,12.5,109.0,40.61,30.47
2016,4,21,6,30,413.0,68.0,0.2,13.0,154.0,49.87,39.1
2016,4,21,6,45,478.0,78.0,0.2,13.5,205.0,59.45,47.74
2016,4,21,7,0,543.0,88.0,0.2,14.0,256.0,97.53,59.14
2016,4,21,7,15,548.0,98.0,0.25,14.0,295.0,135.99,85.2
2016,4,21,7,30,553.0,108.0,0.3,14.0,334.0,175.13,116.55
2016,4,21,7,45,399.0,159.5,0.35,14.5,333.5,216.46,157.36
2016,4,21,8,0,245.0,211.0,0.4,15.0,333.0,245.36,186.49
2016,4,21,8,15,343.5,213.0,0.45,15.0,404.0,293.48,223.07
2016,4,21,8,30,442.0,215.0,0.5,15.0,475.0,346.79,264.3
2016,4,21,8,45,266.5,259.5,0.55,15.5,420.0,339.85,261.64
2016,4,21,9,0,91.0,304.0,0.6,16.0,365.0,320.12,247.17
2016,4,21,9,15,78.5,317.5,0.65,16.0,372.0,332.18,256.37
2016,4,21,9,30,66.0,331.0,0.7,16.0,379.0,342.98,264.19
2016,4,21,9,45,93.5,359.0,0.75,16.5,431.0,389.42,298.36
2016,4,21,10,0,121.0,387.0,0.8,17.0,483.0,435.33,331.44
2016,4,21,10,15,151.0,404.0,0.8,17.0,528.0,478.7,362.73
2016,4,21,10,30,181.0,421.0,0.8,17.0,573.0,524.21,395.19
2016,4,21,10,45,193.0,431.5,0.85,17.5,597.0,552.21,414.23
2016,4,21,11,0,205.0,442.0,0.9,18.0,621.0,580.63,433.57
2016,4,21,11,15,254.0,439.0,0.9,18.0,664.5,626.38,466.21
2016,4,21,11,30,303.0,436.0,0.9,18.0,708.0,674.86,500.14
2016,4,21,11,45,314.5,429.5,0.9,18.0,713.5,689.27,509.84
2016,4,21,12,0,326.0,423.0,0.9,18.0,719.0,703.06,519.5
2016,4,21,12,15,414.5,397.5,0.9,18.0,773.0,768.26,565.68
2016,4,21,12,30,503.0,372.0,0.9,18.0,827.0,832.92,610.12
2016,4,21,12,45,704.0,249.0,0.95,18.0,877.5,903.64,663.13
2016,4,21,13,0,905.0,126.0,1.0,18.0,928.0,964.35,702.43
2016,4,21,13,15,600.5,268.5,1.0,18.0,796.5,839.98,619.36
2016,4,21,13,30,296.0,411.0,1.0,18.0,665.0,700.78,518.49
2016,4,21,13,45,246.5,406.5,1.05,18.5,614.0,652.87,486.12
2016,4,21,14,0,197.0,402.0,1.1,19.0,563.0,597.05,446.8
2016,4,21,14,15,543.5,253.5,1.1,18.5,671.5,767.98,577.91
2016,4,21,14,30,890.0,105.0,1.1,18.0,780.0,905.88,673.13
2016,4,21,14,45,884.5,100.5,1.15,18.0,742.5,881.96,657.58
2016,4,21,15,0,879.0,96.0,1.2,18.0,705.0,855.35,642.31
2016,4,21,15,15,864.5,93.5,1.2,17.5,660.5,821.0,622.18
2016,4,21,15,30,850.0,91.0,1.2,17.0,616.0,784.77,600.55
2016,4,21,15,45,830.0,88.5,1.2,17.0,567.5,747.29,576.65
2016,4,21,16,0,810.0,86.0,1.2,17.0,519.0,704.01,548.3
2016,4,21,16,15,784.0,82.5,1.15,16.5,467.0,654.53,515.5
2016,4,21,16,30,758.0,79.0,1.1,16.0,415.0,604.9,481.04
2016,4,21,16,45,719.5,75.0,1.1,16.0,361.5,547.05,438.03
2016,4,21,17,0,681.0,71.0,1.1,16.0,308.0,493.15,396.56
2016,4,21,17,15,628.0,65.0,1.0,15.0,255.0,428.76,346.28
2016,4,21,17,30,575.0,59.0,0.9,14.0,202.0,367.93,296.79
2016,4,21,17,45,496.0,50.0,0.85,13.5,152.5,295.87,236.17
2016,4,21,18,0,417.0,41.0,0.8,13.0,103.0,230.68,179.41
2016,4,21,18,15,208.5,32.5,0.8,12.5,63.5,126.94,91.66
2016,4,21,18,30,0.0,24.0,0.8,12.0,24.0,26.38,0.0
2016,4,21,18,45,0.0,12.0,0.8,12.0,12.0,11.8,0.0
2016,4,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,1.4,11.0,4.0,3.85,0.0
2016,4,22,6,0,0.0,8.0,1.5,11.0,8.0,7.71,1.05
2016,4,22,6,15,0.0,13.5,1.5,11.0,13.5,13.01,6.01
2016,4,22,6,30,0.0,19.0,1.5,11.0,19.0,18.32,10.96
2016,4,22,6,45,0.0,25.0,1.55,11.5,25.0,24.12,15.26
2016,4,22,7,0,0.0,31.0,1.6,12.0,31.0,29.92,20.23
2016,4,22,7,15,0.0,37.5,1.6,12.0,37.5,36.21,25.59
2016,4,22,7,30,0.0,44.0,1.6,12.0,44.0,42.5,30.88
2016,4,22,7,45,21.5,122.5,1.65,12.5,133.5,118.27,93.68
2016,4,22,8,0,43.0,201.0,1.7,13.0,223.0,192.84,153.71
2016,4,22,8,15,278.0,196.5,1.7,13.0,358.5,260.07,202.6
2016,4,22,8,30,513.0,192.0,1.7,13.0,494.0,354.99,275.67
2016,4,22,8,45,256.5,154.5,1.7,13.0,305.5,241.83,191.0
2016,4,22,9,0,0.0,117.0,1.7,13.0,117.0,112.82,87.96
2016,4,22,9,15,171.5,221.0,1.7,13.0,348.0,288.11,229.9
2016,4,22,9,30,343.0,325.0,1.7,13.0,579.0,485.63,381.7
2016,4,22,9,45,181.0,305.0,1.75,13.5,440.0,391.35,307.47
2016,4,22,10,0,19.0,285.0,1.8,14.0,301.0,283.84,221.93
2016,4,22,10,15,10.5,215.0,1.85,14.0,224.0,213.66,167.29
2016,4,22,10,30,2.0,145.0,1.9,14.0,147.0,141.49,109.82
2016,4,22,10,45,11.5,231.0,1.95,14.0,241.5,231.08,181.17
2016,4,22,11,0,21.0,317.0,2.0,14.0,336.0,321.3,250.83
2016,4,22,11,15,221.5,351.0,2.05,14.0,551.0,517.74,404.47
2016,4,22,11,30,422.0,385.0,2.1,14.0,766.0,727.11,558.88
2016,4,22,11,45,321.5,423.5,2.15,14.0,714.5,690.4,528.41
2016,4,22,12,0,221.0,462.0,2.2,14.0,663.0,647.62,495.28
2016,4,22,12,15,371.0,414.5,2.25,13.5,751.0,744.92,571.0
2016,4,22,12,30,521.0,367.0,2.3,13.0,839.0,845.62,646.62
2016,4,22,12,45,265.0,282.5,2.35,13.0,522.5,530.56,416.39
2016,4,22,13,0,9.0,198.0,2.4,13.0,206.0,201.18,157.26
2016,4,22,13,15,4.5,147.0,2.4,12.5,151.0,147.14,115.1
2016,4,22,13,30,0.0,96.0,2.4,12.0,96.0,93.12,71.39
2016,4,22,13,45,44.5,243.0,2.4,12.0,279.0,284.26,226.86
2016,4,22,14,0,89.0,390.0,2.4,12.0,462.0,478.59,376.76
2016,4,22,14,15,167.0,376.0,2.3,12.0,505.5,543.49,427.33
2016,4,22,14,30,245.0,362.0,2.2,12.0,549.0,598.09,470.25
2016,4,22,14,45,136.5,315.5,2.15,12.0,418.5,451.74,358.11
2016,4,22,15,0,28.0,269.0,2.1,12.0,288.0,300.1,238.65
2016,4,22,15,15,419.5,190.5,2.1,12.0,451.5,565.27,457.28
2016,4,22,15,30,811.0,112.0,2.1,12.0,615.0,783.56,622.51
2016,4,22,15,45,801.5,104.5,2.1,12.0,569.0,745.08,594.17
2016,4,22,16,0,792.0,97.0,2.1,12.0,523.0,704.85,566.73
2016,4,22,16,15,765.5,93.0,2.1,12.0,471.0,655.02,531.64
2016,4,22,16,30,739.0,89.0,2.1,12.0,419.0,607.65,496.45
2016,4,22,16,45,709.0,82.5,2.1,12.0,366.5,553.07,454.45
2016,4,22,17,0,679.0,76.0,2.1,12.0,314.0,499.35,411.82
2016,4,22,17,15,625.5,69.5,1.95,11.5,260.5,434.06,358.6
2016,4,22,17,30,572.0,63.0,1.8,11.0,207.0,372.34,306.49
2016,4,22,17,45,486.0,54.5,1.7,10.5,156.5,297.61,242.24
2016,4,22,18,0,400.0,46.0,1.6,10.0,106.0,230.24,182.57
2016,4,22,18,15,200.0,36.0,1.5,9.5,66.0,128.99,95.39
2016,4,22,18,30,0.0,26.0,1.4,9.0,26.0,29.09,0.6
2016,4,22,18,45,0.0,13.0,1.35,9.0,13.0,12.78,0.0
2016,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,147.0,20.0,1.05,8.5,37.0,15.37,4.74
2016,4,23,6,0,294.0,40.0,1.1,9.0,74.0,30.61,21.25
2016,4,23,6,15,391.5,51.0,1.15,9.0,121.0,38.2,28.79
2016,4,23,6,30,489.0,62.0,1.2,9.0,168.0,44.57,34.94
2016,4,23,6,45,549.0,70.5,1.3,9.5,220.5,57.84,38.18
2016,4,23,7,0,609.0,79.0,1.4,10.0,273.0,98.53,57.3
2016,4,23,7,15,652.5,85.0,1.35,10.5,326.5,141.57,86.54
2016,4,23,7,30,696.0,91.0,1.3,11.0,380.0,189.23,124.45
2016,4,23,7,45,729.5,95.0,1.3,11.5,433.0,237.42,165.74
2016,4,23,8,0,763.0,99.0,1.3,12.0,486.0,292.19,213.23
2016,4,23,8,15,785.5,103.0,1.3,12.5,536.0,342.78,257.45
2016,4,23,8,30,808.0,107.0,1.3,13.0,586.0,395.05,302.14
2016,4,23,8,45,579.0,195.5,1.3,13.5,552.5,415.04,322.12
2016,4,23,9,0,350.0,284.0,1.3,14.0,519.0,417.71,325.46
2016,4,23,9,15,345.0,305.5,1.25,14.0,549.0,452.68,352.41
2016,4,23,9,30,340.0,327.0,1.2,14.0,579.0,486.92,377.88
2016,4,23,9,45,627.5,216.5,1.2,14.5,708.0,575.54,446.96
2016,4,23,10,0,915.0,106.0,1.2,15.0,837.0,691.0,533.57
2016,4,23,10,15,921.5,107.5,1.2,15.0,865.0,732.88,562.67
2016,4,23,10,30,928.0,109.0,1.2,15.0,893.0,773.11,589.39
2016,4,23,10,45,932.0,109.5,1.25,15.5,914.0,808.67,612.15
2016,4,23,11,0,936.0,110.0,1.3,16.0,935.0,842.05,633.29
2016,4,23,11,15,938.5,110.5,1.3,16.0,948.0,871.88,652.47
2016,4,23,11,30,941.0,111.0,1.3,16.0,961.0,899.17,669.91
2016,4,23,11,45,941.0,111.5,1.3,16.0,966.0,921.65,684.18
2016,4,23,12,0,941.0,112.0,1.3,16.0,971.0,941.26,696.64
2016,4,23,12,15,940.0,112.0,1.3,16.0,968.0,956.53,706.36
2016,4,23,12,30,939.0,112.0,1.3,16.0,965.0,968.75,714.23
