Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,935.0,112.5,1.3,16.0,953.5,975.62,718.77
2016,4,23,13,0,931.0,113.0,1.3,16.0,942.0,979.32,721.46
2016,4,23,13,15,926.5,112.5,1.3,16.0,923.5,978.38,721.31
2016,4,23,13,30,922.0,112.0,1.3,16.0,905.0,974.27,719.31
2016,4,23,13,45,660.0,231.0,1.35,16.0,790.0,862.17,646.81
2016,4,23,14,0,398.0,350.0,1.4,16.0,675.0,734.52,554.45
2016,4,23,14,15,637.0,232.0,1.45,16.0,728.5,834.88,633.5
2016,4,23,14,30,876.0,114.0,1.5,16.0,782.0,906.76,683.51
2016,4,23,14,45,859.0,114.5,1.6,16.0,742.0,878.5,666.17
2016,4,23,15,0,842.0,115.0,1.7,16.0,702.0,853.27,651.87
2016,4,23,15,15,825.5,112.0,1.7,15.5,657.5,817.64,630.26
2016,4,23,15,30,809.0,109.0,1.7,15.0,613.0,780.27,607.23
2016,4,23,15,45,782.0,107.5,1.75,15.0,563.0,734.96,577.49
2016,4,23,16,0,755.0,106.0,1.8,15.0,513.0,691.7,548.74
2016,4,23,16,15,396.5,140.0,1.8,14.5,352.0,447.63,362.83
2016,4,23,16,30,38.0,174.0,1.8,14.0,191.0,208.83,168.15
2016,4,23,16,45,327.5,130.0,1.8,13.5,248.0,365.13,301.53
2016,4,23,17,0,617.0,86.0,1.8,13.0,305.0,475.91,391.7
2016,4,23,17,15,562.0,78.5,1.75,12.5,252.5,411.15,338.39
2016,4,23,17,30,507.0,71.0,1.7,12.0,200.0,350.11,287.45
2016,4,23,17,45,418.5,61.5,1.65,11.5,151.0,275.75,224.06
2016,4,23,18,0,330.0,52.0,1.6,11.0,102.0,208.72,165.41
2016,4,23,18,15,213.5,36.5,1.55,10.5,64.0,134.63,100.0
2016,4,23,18,30,97.0,21.0,1.5,10.0,26.0,64.08,14.5
2016,4,23,18,45,48.5,10.5,1.45,10.0,13.0,22.93,0.0
2016,4,23,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.5,9.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,1.6,9.0,6.0,5.9,0.0
2016,4,24,5,45,43.5,26.5,1.7,9.5,31.5,23.34,11.16
2016,4,24,6,0,87.0,47.0,1.8,10.0,57.0,40.12,29.52
2016,4,24,6,15,139.5,68.5,1.8,10.0,95.0,54.44,43.18
2016,4,24,6,30,192.0,90.0,1.8,10.0,133.0,70.06,57.7
2016,4,24,6,45,229.5,111.0,1.85,10.0,175.0,90.81,69.42
2016,4,24,7,0,267.0,132.0,1.9,10.0,217.0,124.67,91.58
2016,4,24,7,15,325.0,139.0,1.85,10.0,261.5,154.29,111.78
2016,4,24,7,30,383.0,146.0,1.8,10.0,306.0,184.63,134.66
2016,4,24,7,45,240.5,183.0,1.8,10.5,288.5,209.48,161.72
2016,4,24,8,0,98.0,220.0,1.8,11.0,271.0,224.24,178.63
2016,4,24,8,15,175.0,241.0,1.8,11.0,342.0,270.19,214.29
2016,4,24,8,30,252.0,262.0,1.8,11.0,413.0,323.92,256.56
2016,4,24,8,45,276.0,280.5,1.8,11.5,457.0,364.98,288.84
2016,4,24,9,0,300.0,299.0,1.8,12.0,501.0,408.18,322.35
2016,4,24,9,15,339.5,308.5,1.75,12.5,550.0,453.67,357.02
2016,4,24,9,30,379.0,318.0,1.7,13.0,599.0,502.23,393.4
2016,4,24,9,45,636.0,221.5,1.7,14.0,720.0,587.23,459.24
2016,4,24,10,0,893.0,125.0,1.7,15.0,841.0,696.81,541.2
2016,4,24,10,15,900.5,126.5,1.65,15.0,869.5,738.6,570.61
2016,4,24,10,30,908.0,128.0,1.6,15.0,898.0,778.85,597.51
2016,4,24,10,45,915.0,127.5,1.6,15.5,919.5,815.16,620.44
2016,4,24,11,0,922.0,127.0,1.6,16.0,941.0,849.51,641.8
2016,4,24,11,15,661.5,261.5,1.65,16.0,850.5,793.14,600.75
2016,4,24,11,30,401.0,396.0,1.7,16.0,760.0,721.75,544.87
2016,4,24,11,45,662.0,264.0,1.8,16.0,868.0,833.79,631.77
2016,4,24,12,0,923.0,132.0,1.9,16.0,976.0,947.07,709.55
2016,4,24,12,15,548.5,298.5,1.95,16.0,800.0,795.27,602.09
2016,4,24,12,30,174.0,465.0,2.0,16.0,624.0,622.21,470.45
2016,4,24,12,45,227.5,451.0,2.15,16.0,656.5,662.47,503.23
2016,4,24,13,0,281.0,437.0,2.3,16.0,689.0,707.71,537.68
2016,4,24,13,15,284.0,426.5,2.35,15.5,676.5,704.27,536.83
2016,4,24,13,30,287.0,416.0,2.4,15.0,664.0,699.59,535.53
2016,4,24,13,45,248.5,410.0,2.45,15.0,620.5,659.99,507.05
2016,4,24,14,0,210.0,404.0,2.5,15.0,577.0,612.27,472.72
2016,4,24,14,15,374.0,336.0,2.55,14.5,628.0,697.15,542.06
2016,4,24,14,30,538.0,268.0,2.6,14.0,679.0,776.39,605.46
2016,4,24,14,45,541.0,249.5,2.65,14.0,645.0,752.08,589.1
2016,4,24,15,0,544.0,231.0,2.7,14.0,611.0,725.56,571.87
2016,4,24,15,15,469.5,239.0,2.7,13.5,552.5,661.25,525.19
2016,4,24,15,30,395.0,247.0,2.7,13.0,494.0,590.73,473.27
2016,4,24,15,45,453.5,209.0,2.75,12.5,471.5,593.17,479.34
2016,4,24,16,0,512.0,171.0,2.8,12.0,449.0,581.49,474.2
2016,4,24,16,15,536.5,160.0,2.75,11.5,425.5,570.1,467.35
2016,4,24,16,30,561.0,149.0,2.7,11.0,402.0,555.53,457.64
2016,4,24,16,45,522.5,137.5,2.7,11.0,350.5,497.38,411.89
2016,4,24,17,0,484.0,126.0,2.7,11.0,299.0,441.18,366.74
2016,4,24,17,15,426.0,113.0,2.65,10.5,247.0,374.91,312.51
2016,4,24,17,30,368.0,100.0,2.6,10.0,195.0,313.02,260.3
2016,4,24,17,45,304.0,82.0,2.6,9.5,148.0,247.41,203.65
2016,4,24,18,0,240.0,64.0,2.6,9.0,101.0,187.51,150.62
2016,4,24,18,15,145.5,43.0,2.55,8.5,63.0,113.24,85.16
2016,4,24,18,30,51.0,22.0,2.5,8.0,25.0,47.04,13.73
2016,4,24,18,45,25.5,11.0,2.5,8.0,12.5,17.5,0.0
2016,4,24,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.5,1.5,5.5,6.5,0.0,0.0
2016,4,25,5,30,78.0,11.0,1.5,6.0,13.0,10.81,0.0
2016,4,25,5,45,241.5,23.5,1.55,6.5,49.5,18.02,8.12
2016,4,25,6,0,405.0,36.0,1.6,7.0,86.0,27.01,18.4
2016,4,25,6,15,496.5,44.5,1.65,7.5,135.5,31.77,23.22
2016,4,25,6,30,588.0,53.0,1.7,8.0,185.0,36.25,27.53
2016,4,25,6,45,651.5,58.0,1.75,8.5,240.5,54.3,30.52
2016,4,25,7,0,715.0,63.0,1.8,9.0,296.0,101.23,54.53
2016,4,25,7,15,753.0,67.5,1.8,9.0,351.0,147.83,87.72
2016,4,25,7,30,791.0,72.0,1.8,9.0,406.0,198.45,129.64
2016,4,25,7,45,818.0,75.5,1.85,9.5,460.0,249.5,174.82
2016,4,25,8,0,845.0,79.0,1.9,10.0,514.0,303.03,222.84
2016,4,25,8,15,865.5,82.0,1.9,10.5,565.0,360.4,273.66
2016,4,25,8,30,886.0,85.0,1.9,11.0,616.0,414.82,321.08
2016,4,25,8,45,900.5,87.5,1.9,11.5,663.0,467.28,365.75
2016,4,25,9,0,915.0,90.0,1.9,12.0,710.0,520.0,409.2
2016,4,25,9,15,927.0,92.0,1.9,12.0,752.5,570.97,450.75
2016,4,25,9,30,939.0,94.0,1.9,12.0,795.0,621.5,490.79
2016,4,25,9,45,947.0,96.0,1.95,12.5,830.5,668.92,526.8
2016,4,25,10,0,955.0,98.0,2.0,13.0,866.0,715.1,560.93
2016,4,25,10,15,961.5,99.5,2.0,13.0,895.0,758.35,591.8
2016,4,25,10,30,968.0,101.0,2.0,13.0,924.0,799.85,620.08
2016,4,25,10,45,972.0,102.0,2.05,13.5,945.5,837.04,644.35
2016,4,25,11,0,976.0,103.0,2.1,14.0,967.0,871.96,666.86
2016,4,25,11,15,978.0,103.5,2.1,14.0,980.5,902.33,686.89
2016,4,25,11,30,980.0,104.0,2.1,14.0,994.0,930.01,705.06
2016,4,25,11,45,979.5,104.5,2.15,14.0,998.5,952.74,720.44
2016,4,25,12,0,979.0,105.0,2.2,14.0,1003.0,972.46,733.9
2016,4,25,12,15,978.0,105.0,2.2,14.0,1000.0,988.16,744.22
2016,4,25,12,30,977.0,105.0,2.2,14.0,997.0,1000.69,752.55
2016,4,25,12,45,964.0,111.0,2.2,14.0,982.5,1004.98,755.54
2016,4,25,13,0,951.0,117.0,2.2,14.0,968.0,1005.96,756.55
2016,4,25,13,15,947.0,116.0,2.2,14.0,949.0,1004.96,756.41
2016,4,25,13,30,943.0,115.0,2.2,14.0,930.0,1000.74,754.28
2016,4,25,13,45,936.5,114.0,2.2,14.5,903.5,991.01,747.25
2016,4,25,14,0,930.0,113.0,2.2,15.0,877.0,978.19,738.33
2016,4,25,14,15,921.5,111.0,2.15,14.5,843.0,959.48,727.77
2016,4,25,14,30,913.0,109.0,2.1,14.0,809.0,937.91,715.36
2016,4,25,14,45,902.0,107.0,2.1,14.0,769.5,911.43,698.86
2016,4,25,15,0,891.0,105.0,2.1,14.0,730.0,882.49,680.66
2016,4,25,15,15,876.0,102.0,2.1,14.0,684.5,846.84,657.7
2016,4,25,15,30,861.0,99.0,2.1,14.0,639.0,814.15,636.7
2016,4,25,15,45,842.0,96.0,2.1,14.0,589.5,771.75,608.51
2016,4,25,16,0,823.0,93.0,2.1,14.0,540.0,728.15,579.13
2016,4,25,16,15,796.5,89.0,2.05,13.5,487.5,677.13,544.45
2016,4,25,16,30,770.0,85.0,2.0,13.0,435.0,625.97,508.24
2016,4,25,16,45,734.0,80.0,2.0,12.5,380.5,567.82,464.81
2016,4,25,17,0,698.0,75.0,2.0,12.0,326.0,513.58,422.83
2016,4,25,17,15,646.0,69.0,1.95,11.5,271.5,448.61,370.52
2016,4,25,17,30,594.0,63.0,1.9,11.0,217.0,387.04,319.05
2016,4,25,17,45,512.0,55.0,1.85,10.5,166.0,313.21,255.77
2016,4,25,18,0,430.0,47.0,1.8,10.0,115.0,246.32,196.55
2016,4,25,18,15,302.0,34.5,1.7,9.5,73.5,165.56,125.0
2016,4,25,18,30,174.0,22.0,1.6,9.0,32.0,90.66,36.89
2016,4,25,18,45,87.0,11.0,1.55,8.5,16.0,33.8,0.0
2016,4,25,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,7.0,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,7.0,12.0,11.8,0.0
2016,4,26,5,45,127.5,28.5,0.8,7.5,44.5,22.12,11.82
2016,4,26,6,0,255.0,45.0,0.8,8.0,77.0,34.34,24.91
2016,4,26,6,15,328.5,59.0,0.8,8.5,121.0,43.91,34.13
2016,4,26,6,30,402.0,73.0,0.8,9.0,165.0,52.99,42.62
2016,4,26,6,45,475.5,76.5,0.85,9.5,213.0,67.75,43.92
2016,4,26,7,0,549.0,80.0,0.9,10.0,261.0,101.93,60.7
2016,4,26,7,15,446.5,118.0,0.9,10.5,281.5,151.04,103.15
2016,4,26,7,30,344.0,156.0,0.9,11.0,302.0,193.57,142.81
2016,4,26,7,45,542.5,132.0,0.9,11.5,397.0,234.9,170.68
2016,4,26,8,0,741.0,108.0,0.9,12.0,492.0,298.63,219.33
2016,4,26,8,15,763.5,112.5,0.85,12.5,541.5,348.87,262.44
2016,4,26,8,30,786.0,117.0,0.8,13.0,591.0,403.95,308.22
2016,4,26,8,45,799.5,122.0,0.8,13.5,635.5,453.66,348.88
2016,4,26,9,0,813.0,127.0,0.8,14.0,680.0,503.74,388.52
2016,4,26,9,15,826.0,129.5,0.8,14.0,720.0,551.44,425.91
2016,4,26,9,30,839.0,132.0,0.8,14.0,760.0,599.02,462.17
2016,4,26,9,45,839.0,139.5,0.8,14.5,792.5,642.89,493.7
2016,4,26,10,0,839.0,147.0,0.8,15.0,825.0,685.19,523.16
2016,4,26,10,15,846.5,149.0,0.8,15.0,852.5,725.86,551.87
2016,4,26,10,30,854.0,151.0,0.8,15.0,880.0,765.18,578.56
2016,4,26,10,45,680.0,254.0,0.85,15.5,843.5,758.73,569.73
2016,4,26,11,0,506.0,357.0,0.9,16.0,807.0,741.68,553.12
2016,4,26,11,15,680.5,260.5,0.95,16.0,875.0,811.17,606.08
2016,4,26,11,30,855.0,164.0,1.0,16.0,943.0,885.71,657.02
2016,4,26,11,45,848.0,170.0,1.05,16.0,945.5,906.35,670.15
2016,4,26,12,0,841.0,176.0,1.1,16.0,948.0,924.22,682.27
2016,4,26,12,15,650.5,280.5,1.15,16.0,876.5,872.38,647.13
2016,4,26,12,30,460.0,385.0,1.2,16.0,805.0,812.37,602.6
2016,4,26,12,45,447.5,381.0,1.3,16.0,786.0,805.15,599.81
2016,4,26,13,0,435.0,377.0,1.4,16.0,767.0,796.03,595.05
2016,4,26,13,15,629.5,273.0,1.4,16.0,825.0,878.22,657.37
2016,4,26,13,30,824.0,169.0,1.4,16.0,883.0,952.26,707.62
2016,4,26,13,45,823.0,163.0,1.45,16.0,858.5,943.59,702.47
2016,4,26,14,0,822.0,157.0,1.5,16.0,834.0,931.99,696.52
2016,4,26,14,15,812.5,154.5,1.55,15.5,801.5,913.44,687.31
2016,4,26,14,30,803.0,152.0,1.6,15.0,769.0,892.34,676.4
2016,4,26,14,45,792.5,147.5,1.65,15.0,731.5,865.82,660.49
2016,4,26,15,0,782.0,143.0,1.7,15.0,694.0,837.04,642.96
2016,4,26,15,15,765.0,139.5,1.7,14.5,650.5,805.1,623.72
2016,4,26,15,30,748.0,136.0,1.7,14.0,607.0,768.5,600.96
2016,4,26,15,45,731.5,129.5,1.75,14.0,560.0,727.63,574.17
2016,4,26,16,0,715.0,123.0,1.8,14.0,513.0,685.64,546.11
2016,4,26,16,15,686.0,117.5,1.8,13.5,462.5,634.99,510.68
2016,4,26,16,30,657.0,112.0,1.8,13.0,412.0,584.6,474.27
2016,4,26,16,45,500.0,119.0,1.8,12.5,331.0,463.89,380.75
2016,4,26,17,0,343.0,126.0,1.8,12.0,250.0,359.32,296.97
2016,4,26,17,15,299.5,112.5,1.75,11.5,208.0,298.57,247.79
2016,4,26,17,30,256.0,99.0,1.7,11.0,166.0,249.62,206.56
2016,4,26,17,45,300.0,76.5,1.65,10.5,138.0,240.17,196.86
2016,4,26,18,0,344.0,54.0,1.6,10.0,110.0,218.71,175.06
2016,4,26,18,15,231.5,39.0,1.55,9.5,70.5,145.16,110.11
2016,4,26,18,30,119.0,24.0,1.5,9.0,31.0,76.98,35.34
2016,4,26,18,45,59.5,12.0,1.45,9.0,15.5,27.64,0.0
2016,4,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,0.8,8.5,7.0,0.0,0.0
2016,4,27,5,30,55.0,13.0,0.8,9.0,14.0,12.78,0.0
2016,4,27,5,45,192.0,27.0,0.85,9.5,49.5,20.81,11.09
2016,4,27,6,0,329.0,41.0,0.9,10.0,85.0,31.24,22.03
2016,4,27,6,15,418.0,51.5,0.9,10.0,132.5,37.56,28.26
2016,4,27,6,30,507.0,62.0,0.9,10.0,180.0,43.48,33.89
2016,4,27,6,45,283.5,95.5,0.9,10.5,164.5,84.62,61.31
2016,4,27,7,0,60.0,129.0,0.9,11.0,149.0,118.15,93.08
2016,4,27,7,15,50.5,148.0,0.9,11.0,167.0,137.92,109.42
2016,4,27,7,30,41.0,167.0,0.9,11.0,185.0,156.78,125.14
2016,4,27,7,45,35.5,183.0,0.95,11.5,199.5,173.22,138.36
2016,4,27,8,0,30.0,199.0,1.0,12.0,214.0,189.07,150.87
2016,4,27,8,15,15.0,176.0,1.05,12.0,183.5,171.3,136.5
2016,4,27,8,30,0.0,153.0,1.1,12.0,153.0,146.0,115.88
2016,4,27,8,45,26.5,223.0,1.2,12.5,241.5,218.07,173.35
2016,4,27,9,0,53.0,293.0,1.3,13.0,330.0,294.95,232.93
2016,4,27,9,15,71.0,322.0,1.4,13.0,374.0,334.44,263.07
2016,4,27,9,30,89.0,351.0,1.5,13.0,418.0,375.76,294.58
2016,4,27,9,45,51.0,300.5,1.6,13.0,339.5,313.12,245.96
2016,4,27,10,0,13.0,250.0,1.7,13.0,261.0,247.67,194.54
2016,4,27,10,15,27.0,308.5,1.8,13.0,331.5,310.84,244.03
2016,4,27,10,30,41.0,367.0,1.9,13.0,402.0,377.78,295.08
2016,4,27,10,45,27.5,320.0,2.0,13.0,344.0,326.72,255.52
2016,4,27,11,0,14.0,273.0,2.1,13.0,286.0,274.17,214.77
2016,4,27,11,15,12.0,243.0,2.15,13.0,254.5,244.62,191.83
2016,4,27,11,30,10.0,213.0,2.2,13.0,223.0,214.65,168.31
2016,4,27,11,45,14.0,262.0,2.25,13.0,275.5,266.05,208.78
2016,4,27,12,0,18.0,311.0,2.3,13.0,328.0,317.92,248.85
2016,4,27,12,15,122.5,387.5,2.35,13.0,500.0,494.95,386.45
2016,4,27,12,30,227.0,464.0,2.4,13.0,672.0,671.11,516.78
2016,4,27,12,45,544.5,317.0,2.45,13.0,808.5,832.46,641.29
2016,4,27,13,0,862.0,170.0,2.5,13.0,945.0,984.9,750.16
2016,4,27,13,15,572.0,295.5,2.5,12.5,805.5,847.41,652.34
2016,4,27,13,30,282.0,421.0,2.5,12.0,666.0,701.86,542.19
2016,4,27,13,45,568.5,288.5,2.5,12.0,763.5,839.71,651.99
2016,4,27,14,0,855.0,156.0,2.5,12.0,861.0,962.96,740.8
2016,4,27,14,15,845.5,153.5,2.5,12.0,828.0,944.02,727.55
2016,4,27,14,30,836.0,151.0,2.5,12.0,795.0,922.41,713.99
2016,4,27,14,45,611.5,222.5,2.55,12.0,681.0,791.24,621.67
2016,4,27,15,0,387.0,294.0,2.6,12.0,567.0,653.06,517.12
2016,4,27,15,15,243.5,290.0,2.55,11.5,458.5,521.92,417.74
2016,4,27,15,30,100.0,286.0,2.5,11.0,350.0,379.83,305.99
2016,4,27,15,45,122.5,265.0,2.5,11.0,337.0,382.25,310.13
2016,4,27,16,0,145.0,244.0,2.5,11.0,324.0,374.15,305.31
2016,4,27,16,15,95.0,212.5,2.45,11.0,263.0,292.07,239.27
2016,4,27,16,30,45.0,181.0,2.4,11.0,202.0,221.4,181.32
2016,4,27,16,45,67.5,163.5,2.4,11.0,190.5,216.66,178.69
2016,4,27,17,0,90.0,146.0,2.4,11.0,179.0,210.02,173.96
2016,4,27,17,15,73.0,125.0,2.3,10.5,149.0,175.24,144.91
2016,4,27,17,30,56.0,104.0,2.2,10.0,119.0,141.69,116.4
2016,4,27,17,45,39.5,81.0,2.15,10.0,90.5,107.01,86.24
2016,4,27,18,0,23.0,58.0,2.1,10.0,62.0,73.24,56.61
2016,4,27,18,15,11.5,37.5,2.05,9.5,39.5,45.32,31.89
2016,4,27,18,30,0.0,17.0,2.0,9.0,17.0,16.41,4.3
2016,4,27,18,45,0.0,8.5,1.95,9.0,8.5,8.36,0.0
2016,4,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,31.5,7.5,1.5,8.0,8.5,7.37,0.0
2016,4,28,5,30,63.0,15.0,1.5,8.0,17.0,14.74,0.0
2016,4,28,5,45,196.5,29.5,1.55,8.0,53.0,22.79,13.11
2016,4,28,6,0,330.0,44.0,1.6,8.0,89.0,33.9,24.61
2016,4,28,6,15,418.5,54.5,1.6,8.5,136.5,40.08,30.71
2016,4,28,6,30,507.0,65.0,1.6,9.0,184.0,45.88,36.2
2016,4,28,6,45,565.0,72.5,1.6,9.5,236.5,71.04,42.71
2016,4,28,7,0,623.0,80.0,1.6,10.0,289.0,112.47,65.9
2016,4,28,7,15,664.0,85.5,1.55,10.5,342.5,156.04,97.84
2016,4,28,7,30,705.0,91.0,1.5,11.0,396.0,203.94,137.25
2016,4,28,7,45,741.0,93.5,1.45,11.5,449.0,252.23,179.08
2016,4,28,8,0,777.0,96.0,1.4,12.0,502.0,307.03,226.63
2016,4,28,8,15,798.5,99.5,1.35,12.5,552.0,357.62,270.68
2016,4,28,8,30,820.0,103.0,1.3,13.0,602.0,409.74,314.89
2016,4,28,8,45,840.5,104.0,1.3,14.0,648.5,460.49,356.3
2016,4,28,9,0,861.0,105.0,1.3,15.0,695.0,515.6,399.43
2016,4,28,9,15,873.5,107.0,1.25,15.0,736.0,564.35,437.68
2016,4,28,9,30,886.0,109.0,1.2,15.0,777.0,612.77,474.52
2016,4,28,9,45,905.5,105.0,1.2,15.5,815.0,659.53,508.74
2016,4,28,10,0,925.0,101.0,1.2,16.0,853.0,706.0,541.79
2016,4,28,10,15,931.5,102.5,1.2,16.0,881.0,747.94,570.47
2016,4,28,10,30,938.0,104.0,1.2,16.0,909.0,788.21,596.97
2016,4,28,10,45,941.5,105.5,1.2,16.5,930.0,824.32,619.25
2016,4,28,11,0,945.0,107.0,1.2,17.0,951.0,858.21,639.81
2016,4,28,11,15,947.5,108.0,1.2,17.0,964.5,888.44,658.99
2016,4,28,11,30,950.0,109.0,1.2,17.0,978.0,916.13,676.45
2016,4,28,11,45,949.0,110.5,1.25,17.5,982.5,938.58,690.01
2016,4,28,12,0,948.0,112.0,1.3,18.0,987.0,958.13,701.75
2016,4,28,12,15,947.5,112.0,1.3,18.0,984.5,973.7,711.53
2016,4,28,12,30,947.0,112.0,1.3,18.0,982.0,986.22,719.5
2016,4,28,12,45,947.0,110.5,1.35,18.0,972.0,994.61,725.78
2016,4,28,13,0,947.0,109.0,1.4,18.0,962.0,999.82,730.22
2016,4,28,13,15,943.5,108.0,1.45,18.0,943.5,999.08,730.99
2016,4,28,13,30,940.0,107.0,1.5,18.0,925.0,995.13,729.9
2016,4,28,13,45,935.0,106.0,1.55,18.0,899.5,986.62,725.99
2016,4,28,14,0,930.0,105.0,1.6,18.0,874.0,975.01,720.21
2016,4,28,14,15,922.5,103.5,1.6,17.5,841.5,957.57,711.34
2016,4,28,14,30,915.0,102.0,1.6,17.0,809.0,937.26,700.67
2016,4,28,14,45,903.5,100.5,1.6,17.0,769.5,910.7,684.54
2016,4,28,15,0,892.0,99.0,1.6,17.0,730.0,881.71,666.8
2016,4,28,15,15,878.0,96.5,1.6,16.5,686.0,847.29,646.5
2016,4,28,15,30,864.0,94.0,1.6,16.0,642.0,810.94,624.64
2016,4,28,15,45,842.5,92.5,1.65,16.0,592.5,772.91,600.66
2016,4,28,16,0,821.0,91.0,1.7,16.0,543.0,729.05,572.09
2016,4,28,16,15,796.5,87.0,1.7,15.5,491.0,679.43,539.41
2016,4,28,16,30,772.0,83.0,1.7,15.0,439.0,629.55,505.43
2016,4,28,16,45,732.0,80.0,1.7,14.5,384.5,570.9,462.26
2016,4,28,17,0,692.0,77.0,1.7,14.0,330.0,516.49,420.8
2016,4,28,17,15,642.0,71.0,1.65,13.0,276.5,452.64,370.91
2016,4,28,17,30,592.0,65.0,1.6,12.0,223.0,392.0,321.53
2016,4,28,17,45,506.0,57.5,1.6,11.5,171.5,316.51,257.77
2016,4,28,18,0,420.0,50.0,1.6,11.0,120.0,248.24,198.18
2016,4,28,18,15,299.0,37.5,1.55,10.5,78.5,169.6,129.29
2016,4,28,18,30,178.0,25.0,1.5,10.0,37.0,98.53,54.4
2016,4,28,18,45,89.0,12.5,1.45,9.5,18.5,36.37,0.0
2016,4,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,8.0,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,0.9,8.0,16.0,15.28,0.0
2016,4,29,5,45,103.0,36.5,0.9,8.5,51.0,30.01,19.4
2016,4,29,6,0,206.0,57.0,0.9,9.0,86.0,45.85,35.19
2016,4,29,6,15,292.0,72.5,0.9,9.0,132.5,54.35,43.53
2016,4,29,6,30,378.0,88.0,0.9,9.0,179.0,64.28,52.85
2016,4,29,6,45,356.0,102.5,0.9,9.5,204.5,90.2,63.38
2016,4,29,7,0,334.0,117.0,0.9,10.0,230.0,120.33,83.91
2016,4,29,7,15,472.0,120.0,0.9,10.0,309.5,161.43,110.76
2016,4,29,7,30,610.0,123.0,0.9,10.0,389.0,216.11,151.33
2016,4,29,7,45,650.0,127.0,0.95,10.5,441.5,261.69,189.98
2016,4,29,8,0,690.0,131.0,1.0,11.0,494.0,311.27,232.44
2016,4,29,8,15,714.0,136.0,1.0,11.0,543.0,359.97,274.65
2016,4,29,8,30,738.0,141.0,1.0,11.0,592.0,410.58,317.6
2016,4,29,8,45,755.5,145.0,1.0,11.5,637.0,459.11,357.37
2016,4,29,9,0,773.0,149.0,1.0,12.0,682.0,508.46,396.56
2016,4,29,9,15,786.5,152.5,1.0,12.0,721.5,558.64,435.85
2016,4,29,9,30,800.0,156.0,1.0,12.0,761.0,605.66,471.82
2016,4,29,9,45,828.5,148.0,1.0,12.5,799.5,651.21,505.29
2016,4,29,10,0,857.0,140.0,1.0,13.0,838.0,697.45,538.37
2016,4,29,10,15,864.0,141.5,1.0,13.0,865.0,737.81,567.13
2016,4,29,10,30,871.0,143.0,1.0,13.0,892.0,777.21,593.52
2016,4,29,10,45,879.0,141.5,1.0,13.5,913.0,811.98,615.08
2016,4,29,11,0,887.0,140.0,1.0,14.0,934.0,844.95,635.22
2016,4,29,11,15,889.5,141.0,1.05,14.5,947.0,873.75,653.18
2016,4,29,11,30,892.0,142.0,1.1,15.0,960.0,900.18,669.54
2016,4,29,11,45,893.0,142.0,1.15,15.5,965.0,921.87,682.79
2016,4,29,12,0,894.0,142.0,1.2,16.0,970.0,940.91,694.37
2016,4,29,12,15,894.0,142.0,1.2,16.0,967.5,956.31,704.13
2016,4,29,12,30,894.0,142.0,1.2,16.0,965.0,968.87,712.18
2016,4,29,12,45,895.0,139.0,1.3,16.0,955.0,976.49,718.88
2016,4,29,13,0,896.0,136.0,1.4,16.0,945.0,981.11,723.78
2016,4,29,13,15,892.5,135.0,1.4,16.0,927.5,980.48,723.82
2016,4,29,13,30,889.0,134.0,1.4,16.0,910.0,976.82,722.09
2016,4,29,13,45,882.5,133.5,1.45,16.0,884.5,967.88,717.86
2016,4,29,14,0,876.0,133.0,1.5,16.0,859.0,956.05,711.87
2016,4,29,14,15,867.5,131.0,1.5,15.5,827.0,938.0,702.45
2016,4,29,14,30,859.0,129.0,1.5,15.0,795.0,922.64,694.92
2016,4,29,14,45,848.0,126.0,1.55,15.0,756.5,896.11,679.25
2016,4,29,15,0,837.0,123.0,1.6,15.0,718.0,867.23,661.99
2016,4,29,15,15,822.0,120.0,1.6,14.5,674.0,832.83,641.39
2016,4,29,15,30,807.0,117.0,1.6,14.0,630.0,796.64,619.31
2016,4,29,15,45,780.0,115.5,1.65,14.0,580.5,751.11,589.62
2016,4,29,16,0,753.0,114.0,1.7,14.0,531.0,707.98,561.18
2016,4,29,16,15,725.5,109.5,1.7,13.5,479.5,658.12,527.57
2016,4,29,16,30,698.0,105.0,1.7,13.0,428.0,608.36,492.01
2016,4,29,16,45,653.5,100.5,1.7,12.5,374.0,548.08,447.12
2016,4,29,17,0,609.0,96.0,1.7,12.0,320.0,489.82,402.34
2016,4,29,17,15,556.0,88.0,1.7,11.5,268.0,425.32,351.03
2016,4,29,17,30,503.0,80.0,1.7,11.0,216.0,364.28,300.65
2016,4,29,17,45,418.0,70.0,1.7,11.0,166.5,288.82,236.34
2016,4,29,18,0,333.0,60.0,1.7,11.0,117.0,223.38,178.96
2016,4,29,18,15,222.5,44.0,1.7,10.5,76.5,149.24,114.35
2016,4,29,18,30,112.0,28.0,1.7,10.0,36.0,76.87,44.17
2016,4,29,18,45,56.0,14.0,1.7,9.5,18.0,29.03,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,15,69.0,8.0,1.4,9.0,11.0,7.86,0.0
2016,4,30,5,30,138.0,16.0,1.4,9.0,22.0,12.36,0.0
2016,4,30,5,45,266.0,29.5,1.45,9.5,60.5,22.74,13.49
2016,4,30,6,0,394.0,43.0,1.5,10.0,99.0,32.43,23.21
2016,4,30,6,15,479.0,52.0,1.45,10.5,148.5,37.33,28.05
2016,4,30,6,30,564.0,61.0,1.4,11.0,198.0,41.94,32.38
2016,4,30,6,45,617.0,68.5,1.35,11.5,251.5,74.01,41.56
2016,4,30,7,0,670.0,76.0,1.3,12.0,305.0,117.97,67.31
2016,4,30,7,15,708.5,81.0,1.3,12.5,359.5,163.38,101.18
2016,4,30,7,30,747.0,86.0,1.3,13.0,414.0,216.23,144.88
2016,4,30,7,45,775.0,90.5,1.3,14.0,467.0,266.28,187.96
2016,4,30,8,0,803.0,95.0,1.3,15.0,520.0,318.94,233.24
2016,4,30,8,15,823.5,98.5,1.3,15.0,570.0,370.49,278.14
2016,4,30,8,30,844.0,102.0,1.3,15.0,620.0,423.45,323.21
2016,4,30,8,45,859.0,105.0,1.3,15.5,666.0,474.69,365.2
2016,4,30,9,0,874.0,108.0,1.3,16.0,712.0,529.69,408.52
2016,4,30,9,15,885.5,110.0,1.3,16.5,752.5,578.43,445.91
2016,4,30,9,30,897.0,112.0,1.3,17.0,793.0,626.74,481.81
2016,4,30,9,45,912.5,110.0,1.3,17.5,829.5,673.27,515.44
2016,4,30,10,0,928.0,108.0,1.3,18.0,866.0,719.2,547.69
2016,4,30,10,15,933.5,109.5,1.3,18.0,893.5,760.49,575.63
2016,4,30,10,30,939.0,111.0,1.3,18.0,921.0,800.02,601.43
2016,4,30,10,45,942.0,112.0,1.35,18.5,941.5,835.23,623.54
2016,4,30,11,0,945.0,113.0,1.4,19.0,962.0,868.19,644.0
2016,4,30,11,15,947.5,113.5,1.4,19.0,974.5,897.88,662.78
2016,4,30,11,30,950.0,114.0,1.4,19.0,987.0,925.02,679.85
2016,4,30,11,45,951.0,114.0,1.4,19.0,992.0,947.69,694.03
2016,4,30,12,0,952.0,114.0,1.4,19.0,997.0,967.54,706.45
2016,4,30,12,15,951.0,114.0,1.4,19.0,993.5,982.63,715.9
2016,4,30,12,30,950.0,114.0,1.4,19.0,990.0,994.67,723.54
2016,4,30,12,45,948.5,112.5,1.4,19.5,979.0,1001.63,726.71
2016,4,30,13,0,947.0,111.0,1.4,20.0,968.0,1005.4,728.02
2016,4,30,13,15,942.5,110.0,1.4,20.0,949.0,1003.66,727.38
2016,4,30,13,30,938.0,109.0,1.4,20.0,930.0,998.74,724.91
2016,4,30,13,45,933.5,107.0,1.4,20.0,904.0,989.61,719.93
2016,4,30,14,0,929.0,105.0,1.4,20.0,878.0,977.38,713.13
2016,4,30,14,15,920.5,103.5,1.4,20.0,844.5,958.98,702.48
2016,4,30,14,30,912.0,102.0,1.4,20.0,811.0,937.76,690.12
2016,4,30,14,45,902.5,99.5,1.45,20.0,772.0,911.89,675.46
2016,4,30,15,0,893.0,97.0,1.5,20.0,733.0,883.5,659.07
2016,4,30,15,15,879.0,94.5,1.5,19.5,688.5,849.0,639.04
2016,4,30,15,30,865.0,92.0,1.5,19.0,644.0,812.57,617.49
2016,4,30,15,45,848.0,88.5,1.5,19.0,595.0,770.98,590.9
2016,4,30,16,0,831.0,85.0,1.5,19.0,546.0,732.7,566.32
2016,4,30,16,15,806.5,81.5,1.45,18.5,494.5,683.25,533.92
2016,4,30,16,30,782.0,78.0,1.4,18.0,443.0,633.54,500.68
2016,4,30,16,45,751.0,73.5,1.4,18.0,389.5,578.51,460.48
2016,4,30,17,0,720.0,69.0,1.4,18.0,336.0,524.33,419.51
2016,4,30,17,15,673.5,63.5,1.35,17.0,282.5,461.48,371.56
2016,4,30,17,30,627.0,58.0,1.3,16.0,229.0,404.05,325.73
2016,4,30,17,45,558.0,51.0,1.3,15.5,178.5,335.29,268.58
2016,4,30,18,0,489.0,44.0,1.3,15.0,128.0,272.3,214.12
2016,4,30,18,15,372.5,33.5,1.25,14.5,85.0,193.81,146.24
2016,4,30,18,30,256.0,23.0,1.2,14.0,42.0,124.27,75.06
2016,4,30,18,45,128.0,11.5,1.15,13.5,21.0,46.48,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,5,15,83.0,8.5,0.9,10.5,12.0,8.36,0.0
2016,5,1,5,30,166.0,17.0,0.8,11.0,24.0,13.17,0.0
2016,5,1,5,45,300.5,28.0,0.7,11.5,63.5,21.12,12.2
2016,5,1,6,0,435.0,39.0,0.6,12.0,103.0,28.5,19.64
2016,5,1,6,15,515.5,47.0,0.6,12.5,152.5,32.76,23.79
2016,5,1,6,30,596.0,55.0,0.6,13.0,202.0,36.75,27.5
2016,5,1,6,45,648.0,60.5,0.6,13.5,255.0,71.04,36.9
2016,5,1,7,0,700.0,66.0,0.6,14.0,308.0,118.11,65.24
2016,5,1,7,15,736.0,70.5,0.6,14.5,362.0,164.13,99.56
2016,5,1,7,30,772.0,75.0,0.6,15.0,416.0,213.91,140.53
2016,5,1,7,45,798.0,78.5,0.6,16.0,468.5,263.9,183.18
2016,5,1,8,0,824.0,82.0,0.6,17.0,521.0,316.25,227.64
2016,5,1,8,15,843.5,85.0,0.65,17.5,570.5,372.17,274.71
2016,5,1,8,30,863.0,88.0,0.7,18.0,620.0,425.05,318.37
2016,5,1,8,45,877.0,90.5,0.75,19.0,665.5,476.01,358.75
2016,5,1,9,0,891.0,93.0,0.8,20.0,711.0,527.18,397.85
2016,5,1,9,15,902.0,95.0,0.8,20.0,751.5,576.29,435.29
2016,5,1,9,30,913.0,97.0,0.8,20.0,792.0,624.89,471.28
2016,5,1,9,45,918.0,100.5,0.85,20.5,825.5,670.38,503.65
2016,5,1,10,0,923.0,104.0,0.9,21.0,859.0,714.48,534.18
2016,5,1,10,15,929.0,105.0,0.95,21.0,887.0,755.38,561.6
2016,5,1,10,30,935.0,106.0,1.0,21.0,915.0,794.58,587.26
2016,5,1,10,45,937.0,108.0,1.05,21.5,935.0,829.73,608.94
2016,5,1,11,0,939.0,110.0,1.1,22.0,955.0,862.59,628.98
2016,5,1,11,15,941.5,111.0,1.1,22.0,968.0,892.51,647.5
2016,5,1,11,30,944.0,112.0,1.1,22.0,981.0,919.91,664.36
2016,5,1,11,45,942.5,113.5,1.15,22.0,985.0,941.64,678.43
2016,5,1,12,0,941.0,115.0,1.2,22.0,989.0,960.49,690.81
2016,5,1,12,15,940.5,115.0,1.2,22.0,986.5,975.83,700.27
2016,5,1,12,30,940.0,115.0,1.2,22.0,984.0,988.17,707.95
2016,5,1,12,45,935.5,116.0,1.2,22.0,972.5,994.72,712.15
2016,5,1,13,0,931.0,117.0,1.2,22.0,961.0,998.14,714.58
2016,5,1,13,15,927.0,116.0,1.2,21.5,942.5,996.86,715.6
2016,5,1,13,30,923.0,115.0,1.2,21.0,924.0,992.45,714.85
2016,5,1,13,45,914.0,115.5,1.2,21.0,897.5,981.82,708.96
2016,5,1,14,0,905.0,116.0,1.2,21.0,871.0,968.26,701.38
2016,5,1,14,15,897.0,114.5,1.15,21.0,838.5,950.67,690.53
2016,5,1,14,30,889.0,113.0,1.1,21.0,806.0,930.32,678.04
2016,5,1,14,45,875.0,112.5,1.1,21.0,766.5,903.11,662.01
2016,5,1,15,0,861.0,112.0,1.1,21.0,727.0,878.82,647.92
2016,5,1,15,15,846.0,109.5,1.05,20.5,683.0,844.32,627.46
2016,5,1,15,30,831.0,107.0,1.0,20.0,639.0,807.99,605.7
2016,5,1,15,45,807.5,105.0,1.0,20.0,589.5,763.93,577.99
2016,5,1,16,0,784.0,103.0,1.0,20.0,540.0,719.03,549.33
2016,5,1,16,15,758.0,99.0,0.95,19.5,488.5,669.53,517.33
2016,5,1,16,30,732.0,95.0,0.9,19.0,437.0,622.66,485.71
2016,5,1,16,45,691.5,90.5,0.9,18.5,383.0,563.58,443.93
2016,5,1,17,0,651.0,86.0,0.9,18.0,329.0,506.21,401.99
2016,5,1,17,15,600.5,79.0,0.85,17.0,276.0,442.4,353.88
2016,5,1,17,30,550.0,72.0,0.8,16.0,223.0,381.88,306.32
2016,5,1,17,45,472.0,63.0,0.8,15.5,173.0,309.8,247.41
2016,5,1,18,0,394.0,54.0,0.8,15.0,123.0,244.23,191.9
2016,5,1,18,15,282.0,40.5,0.85,14.5,81.5,167.37,126.56
2016,5,1,18,30,170.0,27.0,0.9,14.0,40.0,101.24,63.02
2016,5,1,18,45,85.0,13.5,0.95,13.5,20.0,36.81,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.5,0.6,9.5,11.5,9.34,0.0
2016,5,2,5,30,89.0,19.0,0.5,10.0,23.0,14.82,0.0
2016,5,2,5,45,204.5,34.5,0.4,10.5,60.5,26.56,17.06
2016,5,2,6,0,320.0,50.0,0.3,11.0,98.0,37.73,27.98
2016,5,2,6,15,402.0,61.0,0.25,11.5,145.0,45.11,35.01
2016,5,2,6,30,484.0,72.0,0.2,12.0,192.0,51.11,40.56
2016,5,2,6,45,536.0,81.0,0.2,12.5,243.5,85.24,51.47
2016,5,2,7,0,588.0,90.0,0.2,13.0,295.0,126.46,76.66
2016,5,2,7,15,628.0,96.5,0.2,13.5,347.0,169.26,108.45
2016,5,2,7,30,668.0,103.0,0.2,14.0,399.0,216.29,146.47
2016,5,2,7,45,697.0,108.0,0.2,14.5,450.5,263.28,186.07
2016,5,2,8,0,726.0,113.0,0.2,15.0,502.0,313.03,227.88
2016,5,2,8,15,748.0,117.5,0.2,15.5,550.5,362.4,268.9
2016,5,2,8,30,770.0,122.0,0.2,16.0,599.0,416.6,312.39
2016,5,2,8,45,787.5,125.0,0.25,17.0,643.5,465.38,350.38
2016,5,2,9,0,805.0,128.0,0.3,18.0,688.0,514.91,387.68
2016,5,2,9,15,818.0,130.5,0.3,18.5,728.0,562.07,422.32
2016,5,2,9,30,831.0,133.0,0.3,19.0,768.0,609.11,455.74
2016,5,2,9,45,853.0,128.0,0.35,19.5,805.0,654.59,487.9
2016,5,2,10,0,875.0,123.0,0.4,20.0,842.0,701.92,520.5
2016,5,2,10,15,881.5,124.5,0.45,20.5,869.5,741.88,546.61
2016,5,2,10,30,888.0,126.0,0.5,21.0,897.0,780.29,570.44
2016,5,2,10,45,891.5,128.0,0.55,21.5,917.0,815.11,591.71
2016,5,2,11,0,895.0,130.0,0.6,22.0,937.0,847.87,611.52
2016,5,2,11,15,897.5,130.5,0.65,22.0,949.5,876.19,629.61
2016,5,2,11,30,900.0,131.0,0.7,22.0,962.0,902.11,646.25
2016,5,2,11,45,897.5,133.5,0.75,22.5,966.0,923.05,658.55
2016,5,2,12,0,895.0,136.0,0.8,23.0,970.0,941.23,669.2
2016,5,2,12,15,894.0,136.0,0.8,23.0,966.5,955.55,677.87
2016,5,2,12,30,893.0,136.0,0.8,23.0,963.0,967.02,684.9
2016,5,2,12,45,885.5,138.5,0.85,23.0,951.0,971.97,689.03
2016,5,2,13,0,878.0,141.0,0.9,23.0,939.0,973.94,691.53
2016,5,2,13,15,873.0,140.0,0.95,22.5,920.0,971.81,692.95
2016,5,2,13,30,868.0,139.0,1.0,22.0,901.0,966.73,692.67
2016,5,2,13,45,857.5,139.5,1.05,22.0,874.5,955.11,687.07
2016,5,2,14,0,847.0,140.0,1.1,22.0,848.0,946.19,683.3
2016,5,2,14,15,837.5,138.0,1.1,21.5,815.5,927.62,673.87
2016,5,2,14,30,828.0,136.0,1.1,21.0,783.0,906.48,662.89
2016,5,2,14,45,811.5,135.5,1.1,21.0,743.5,878.28,646.06
2016,5,2,15,0,795.0,135.0,1.1,21.0,704.0,848.07,627.92
2016,5,2,15,15,778.5,131.5,1.05,20.5,660.5,812.82,606.78
2016,5,2,15,30,762.0,128.0,1.0,20.0,617.0,775.98,584.38
2016,5,2,15,45,735.5,126.0,1.0,19.5,568.5,734.7,559.29
2016,5,2,16,0,709.0,124.0,1.0,19.0,520.0,689.99,531.32
2016,5,2,16,15,518.0,152.0,0.95,18.5,427.0,555.51,434.18
2016,5,2,16,30,327.0,180.0,0.9,18.0,334.0,429.61,339.69
2016,5,2,16,45,423.5,141.0,0.85,17.5,315.5,445.07,354.97
2016,5,2,17,0,520.0,102.0,0.8,17.0,297.0,446.03,357.33
2016,5,2,17,15,453.5,98.0,0.75,16.0,249.0,379.28,305.58
2016,5,2,17,30,387.0,94.0,0.7,15.0,201.0,321.33,259.47
2016,5,2,17,45,322.5,79.5,0.7,14.5,156.0,257.49,206.98
2016,5,2,18,0,258.0,65.0,0.7,14.0,111.0,199.35,157.7
2016,5,2,18,15,177.0,47.0,0.65,13.5,73.5,130.24,98.88
2016,5,2,18,30,96.0,29.0,0.6,13.0,36.0,74.26,46.9
2016,5,2,18,45,48.0,14.5,0.55,12.5,18.0,27.65,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,0.5,9.5,4.5,4.42,0.0
2016,5,3,5,30,0.0,9.0,0.5,10.0,9.0,8.68,0.0
2016,5,3,5,45,0.0,23.0,0.5,10.5,23.0,22.2,13.46
2016,5,3,6,0,0.0,37.0,0.5,11.0,37.0,35.69,26.19
2016,5,3,6,15,0.0,54.5,0.45,11.0,54.5,51.72,41.0
2016,5,3,6,30,0.0,72.0,0.4,11.0,72.0,67.58,55.46
2016,5,3,6,45,0.0,91.5,0.4,11.5,91.5,85.51,67.8
2016,5,3,7,0,0.0,111.0,0.4,12.0,111.0,103.6,82.71
2016,5,3,7,15,149.0,142.0,0.35,12.5,209.0,146.25,111.02
2016,5,3,7,30,298.0,173.0,0.3,13.0,307.0,206.94,154.17
2016,5,3,7,45,340.5,188.0,0.25,13.5,358.0,247.78,185.91
2016,5,3,8,0,383.0,203.0,0.2,14.0,409.0,292.85,221.11
2016,5,3,8,15,458.5,199.5,0.2,14.5,468.5,333.66,252.63
2016,5,3,8,30,534.0,196.0,0.2,15.0,528.0,385.82,292.81
2016,5,3,8,45,379.5,260.5,0.25,16.0,505.5,403.44,306.92
2016,5,3,9,0,225.0,325.0,0.3,17.0,483.0,406.15,308.17
2016,5,3,9,15,231.5,345.0,0.35,17.5,515.0,440.07,332.75
2016,5,3,9,30,238.0,365.0,0.4,18.0,547.0,474.4,356.87
2016,5,3,9,45,187.0,385.5,0.45,18.5,532.5,473.17,354.58
2016,5,3,10,0,136.0,406.0,0.5,19.0,518.0,467.65,349.23
2016,5,3,10,15,93.5,397.5,0.5,19.0,475.5,440.44,328.93
2016,5,3,10,30,51.0,389.0,0.5,19.0,433.0,406.5,303.69
2016,5,3,10,45,160.5,417.0,0.55,19.5,561.0,520.35,386.82
2016,5,3,11,0,270.0,445.0,0.6,20.0,689.0,641.99,470.87
2016,5,3,11,15,551.5,307.5,0.6,20.0,815.0,759.13,555.83
2016,5,3,11,30,833.0,170.0,0.6,20.0,941.0,885.32,640.3
2016,5,3,11,45,574.0,310.5,0.65,20.0,843.0,814.31,589.84
2016,5,3,12,0,315.0,451.0,0.7,20.0,745.0,729.54,527.96
2016,5,3,12,15,284.0,458.0,0.7,19.5,722.5,717.01,520.95
2016,5,3,12,30,253.0,465.0,0.7,19.0,700.0,702.79,511.86
2016,5,3,12,45,358.0,423.0,0.75,19.0,751.5,765.59,558.02
