Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,0,463.0,381.0,0.8,19.0,803.0,832.42,605.15
2016,5,3,13,15,641.5,273.5,0.85,19.0,845.5,898.35,654.24
2016,5,3,13,30,820.0,166.0,0.9,19.0,888.0,955.82,692.81
2016,5,3,13,45,648.5,246.5,0.95,19.0,807.5,879.72,644.23
2016,5,3,14,0,477.0,327.0,1.0,19.0,727.0,798.62,588.11
2016,5,3,14,15,479.5,310.5,1.0,18.5,699.0,781.16,579.74
2016,5,3,14,30,482.0,294.0,1.0,18.0,671.0,761.7,569.18
2016,5,3,14,45,491.5,273.5,1.0,18.0,642.0,742.25,557.76
2016,5,3,15,0,501.0,253.0,1.0,18.0,613.0,720.51,544.69
2016,5,3,15,15,612.5,198.5,0.95,17.5,612.0,749.28,569.37
2016,5,3,15,30,724.0,144.0,0.9,17.0,611.0,766.95,584.16
2016,5,3,15,45,584.5,172.0,0.9,16.5,530.5,666.93,515.09
2016,5,3,16,0,445.0,200.0,0.9,16.0,450.0,570.98,446.29
2016,5,3,16,15,427.5,182.5,0.85,15.5,404.5,524.92,414.71
2016,5,3,16,30,410.0,165.0,0.8,15.0,359.0,478.87,381.81
2016,5,3,16,45,371.0,150.0,0.8,15.0,309.5,421.9,339.01
2016,5,3,17,0,332.0,135.0,0.8,15.0,260.0,358.89,290.58
2016,5,3,17,15,284.5,122.5,0.75,14.5,218.0,305.4,248.31
2016,5,3,17,30,237.0,110.0,0.7,14.0,176.0,255.78,207.92
2016,5,3,17,45,266.5,87.5,0.7,13.5,147.0,234.24,189.53
2016,5,3,18,0,296.0,65.0,0.7,13.0,118.0,215.97,171.83
2016,5,3,18,15,205.0,47.5,0.65,12.5,79.0,148.18,113.56
2016,5,3,18,30,114.0,30.0,0.6,12.0,40.0,82.11,53.65
2016,5,3,18,45,57.0,15.0,0.55,12.0,20.0,30.78,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,10.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,0.7,10.0,15.0,14.48,1.26
2016,5,4,5,45,18.5,35.5,0.7,10.5,38.5,32.57,22.46
2016,5,4,6,0,37.0,56.0,0.7,11.0,62.0,49.96,38.84
2016,5,4,6,15,58.0,79.0,0.65,11.0,92.0,68.74,56.17
2016,5,4,6,30,79.0,102.0,0.6,11.0,122.0,83.49,69.6
2016,5,4,6,45,103.0,122.0,0.6,11.0,154.5,107.33,83.03
2016,5,4,7,0,127.0,142.0,0.6,11.0,187.0,133.77,102.8
2016,5,4,7,15,100.0,163.5,0.55,11.0,202.5,155.93,121.79
2016,5,4,7,30,73.0,185.0,0.5,11.0,218.0,179.95,142.38
2016,5,4,7,45,52.5,197.0,0.45,11.5,222.0,190.93,151.45
2016,5,4,8,0,32.0,209.0,0.4,12.0,226.0,199.62,158.32
2016,5,4,8,15,77.0,247.0,0.35,12.5,293.5,251.5,197.84
2016,5,4,8,30,122.0,285.0,0.3,13.0,361.0,303.71,236.78
2016,5,4,8,45,80.0,285.5,0.3,13.5,337.0,297.88,231.6
2016,5,4,9,0,38.0,286.0,0.3,14.0,313.0,283.1,219.59
2016,5,4,9,15,79.5,327.5,0.35,14.0,388.0,346.04,267.44
2016,5,4,9,30,121.0,369.0,0.4,14.0,463.0,409.25,314.16
2016,5,4,9,45,95.5,376.0,0.45,14.5,452.0,410.58,313.59
2016,5,4,10,0,70.0,383.0,0.5,15.0,441.0,405.86,309.06
2016,5,4,10,15,205.0,395.5,0.5,15.0,573.0,515.9,391.22
2016,5,4,10,30,340.0,408.0,0.5,15.0,705.0,636.26,476.75
2016,5,4,10,45,353.0,410.0,0.55,15.5,724.0,662.94,493.51
2016,5,4,11,0,366.0,412.0,0.6,16.0,743.0,689.6,511.29
2016,5,4,11,15,376.0,412.5,0.65,16.5,757.0,712.16,526.13
2016,5,4,11,30,386.0,413.0,0.7,17.0,771.0,734.22,540.58
2016,5,4,11,45,356.5,432.5,0.75,17.5,764.5,739.03,542.2
2016,5,4,12,0,327.0,452.0,0.8,18.0,758.0,741.95,542.75
2016,5,4,12,15,351.0,436.0,0.85,18.0,764.0,757.45,554.72
2016,5,4,12,30,375.0,420.0,0.9,18.0,770.0,772.11,566.02
2016,5,4,12,45,358.0,425.5,0.95,18.5,756.0,768.73,562.92
2016,5,4,13,0,341.0,431.0,1.0,19.0,742.0,763.93,559.12
2016,5,4,13,15,389.5,398.5,1.05,19.0,747.0,781.06,573.44
2016,5,4,13,30,438.0,366.0,1.1,19.0,752.0,802.12,590.03
2016,5,4,13,45,390.0,375.0,1.15,19.0,711.5,761.34,562.57
2016,5,4,14,0,342.0,384.0,1.2,19.0,671.0,725.86,538.85
2016,5,4,14,15,342.5,367.5,1.2,18.5,646.0,708.01,529.09
2016,5,4,14,30,343.0,351.0,1.2,18.0,621.0,688.74,518.09
2016,5,4,14,45,362.5,326.5,1.25,18.0,599.0,676.39,511.97
2016,5,4,15,0,382.0,302.0,1.3,18.0,577.0,661.78,504.14
2016,5,4,15,15,359.0,287.5,1.3,17.5,533.5,619.72,476.11
2016,5,4,15,30,336.0,273.0,1.3,17.0,490.0,577.59,447.76
2016,5,4,15,45,287.5,259.0,1.3,16.5,434.5,516.01,403.95
2016,5,4,16,0,239.0,245.0,1.3,16.0,379.0,456.54,360.74
2016,5,4,16,15,125.0,204.0,1.25,15.5,274.0,312.66,249.93
2016,5,4,16,30,11.0,163.0,1.2,15.0,169.0,170.97,135.94
2016,5,4,16,45,11.5,147.5,1.15,15.0,153.0,155.74,124.46
2016,5,4,17,0,12.0,132.0,1.1,15.0,137.0,140.47,112.33
2016,5,4,17,15,6.0,112.5,1.0,14.5,115.0,117.02,93.25
2016,5,4,17,30,0.0,93.0,0.9,14.0,93.0,93.98,74.17
2016,5,4,17,45,0.0,72.5,0.85,13.5,72.5,73.03,56.55
2016,5,4,18,0,0.0,52.0,0.8,13.0,52.0,51.8,38.34
2016,5,4,18,15,0.0,35.0,0.75,12.5,35.0,34.26,23.04
2016,5,4,18,30,0.0,18.0,0.7,12.0,18.0,17.37,7.66
2016,5,4,18,45,0.0,9.0,0.65,11.5,9.0,8.85,0.0
2016,5,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,0.6,10.0,4.0,3.93,0.0
2016,5,5,5,30,0.0,8.0,0.6,10.0,8.0,7.71,0.0
2016,5,5,5,45,0.0,18.5,0.6,10.5,18.5,17.85,9.86
2016,5,5,6,0,0.0,29.0,0.6,11.0,29.0,27.99,19.41
2016,5,5,6,15,0.0,42.0,0.6,11.0,42.0,40.57,31.04
2016,5,5,6,30,0.0,55.0,0.6,11.0,55.0,53.15,42.55
2016,5,5,6,45,0.0,69.5,0.6,11.5,69.5,66.7,51.87
2016,5,5,7,0,0.0,84.0,0.6,12.0,84.0,80.3,63.17
2016,5,5,7,15,10.0,124.0,0.6,12.0,128.5,118.0,94.1
2016,5,5,7,30,20.0,164.0,0.6,12.0,173.0,156.56,125.09
2016,5,5,7,45,10.0,155.0,0.65,12.5,159.5,148.58,118.23
2016,5,5,8,0,0.0,146.0,0.7,13.0,146.0,138.76,109.97
2016,5,5,8,15,19.5,199.5,0.7,13.5,212.0,194.79,154.23
2016,5,5,8,30,39.0,253.0,0.7,14.0,278.0,247.44,194.62
2016,5,5,8,45,34.0,263.5,0.7,14.5,286.5,258.12,201.93
2016,5,5,9,0,29.0,274.0,0.7,15.0,295.0,268.22,208.9
2016,5,5,9,15,39.5,304.0,0.7,15.0,334.0,303.62,235.59
2016,5,5,9,30,50.0,334.0,0.7,15.0,373.0,340.18,262.69
2016,5,5,9,45,27.0,247.5,0.7,15.5,269.0,250.95,194.0
2016,5,5,10,0,4.0,161.0,0.7,16.0,165.0,157.86,121.35
2016,5,5,10,15,6.0,177.0,0.7,16.0,182.5,174.85,134.93
2016,5,5,10,30,8.0,193.0,0.7,16.0,200.0,192.04,148.14
2016,5,5,10,45,7.5,184.5,0.75,16.5,191.5,183.99,141.46
2016,5,5,11,0,7.0,176.0,0.8,17.0,183.0,175.83,134.83
2016,5,5,11,15,32.5,303.0,0.8,17.0,333.5,319.8,245.11
2016,5,5,11,30,58.0,430.0,0.8,17.0,484.0,466.13,351.02
2016,5,5,11,45,51.0,421.5,0.8,17.0,469.0,455.24,341.68
2016,5,5,12,0,44.0,413.0,0.8,17.0,454.0,443.73,333.32
2016,5,5,12,15,29.0,340.0,0.8,17.0,367.5,360.67,273.05
2016,5,5,12,30,14.0,267.0,0.8,17.0,281.0,273.11,208.29
2016,5,5,12,45,184.0,345.0,0.8,17.0,514.0,524.46,398.79
2016,5,5,13,0,354.0,423.0,0.8,17.0,747.0,768.69,567.48
2016,5,5,13,15,205.0,413.0,0.8,17.0,600.0,615.3,457.22
2016,5,5,13,30,56.0,403.0,0.8,17.0,453.0,459.3,344.59
2016,5,5,13,45,39.5,358.0,0.85,17.0,393.0,398.79,302.47
2016,5,5,14,0,23.0,313.0,0.9,17.0,333.0,330.58,252.71
2016,5,5,14,15,243.0,307.5,0.9,16.5,500.0,552.7,424.36
2016,5,5,14,30,463.0,302.0,0.9,16.0,667.0,754.29,569.33
2016,5,5,14,45,254.0,303.5,0.9,16.0,502.5,555.09,424.07
2016,5,5,15,0,45.0,305.0,0.9,16.0,338.0,353.68,272.56
2016,5,5,15,15,22.5,225.5,0.9,15.5,242.0,242.66,189.73
2016,5,5,15,30,0.0,146.0,0.9,15.0,146.0,142.91,111.39
2016,5,5,15,45,0.0,129.0,0.95,15.0,129.0,126.0,98.41
2016,5,5,16,0,0.0,112.0,1.0,15.0,112.0,109.08,85.0
2016,5,5,16,15,0.0,97.0,1.0,14.5,97.0,94.17,73.22
2016,5,5,16,30,0.0,82.0,1.0,14.0,82.0,79.31,61.29
2016,5,5,16,45,197.0,104.5,1.0,14.0,180.0,248.13,205.12
2016,5,5,17,0,394.0,127.0,1.0,14.0,278.0,397.08,324.47
2016,5,5,17,15,350.0,115.0,0.95,13.5,234.5,342.62,279.87
2016,5,5,17,30,306.0,103.0,0.9,13.0,191.0,283.91,232.29
2016,5,5,17,45,268.0,85.0,0.85,13.0,150.0,232.46,188.86
2016,5,5,18,0,230.0,67.0,0.8,13.0,109.0,184.1,146.89
2016,5,5,18,15,166.5,49.0,0.75,12.5,74.0,129.19,99.32
2016,5,5,18,30,103.0,31.0,0.7,12.0,39.0,79.91,54.09
2016,5,5,18,45,51.5,15.5,0.7,11.5,19.5,29.95,0.0
2016,5,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,0.65,9.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,0.6,9.0,11.0,10.61,0.94
2016,5,6,5,45,0.0,25.5,0.6,9.5,25.5,24.62,15.88
2016,5,6,6,0,0.0,40.0,0.6,10.0,40.0,38.47,28.88
2016,5,6,6,15,0.0,57.5,0.6,10.0,57.5,54.46,43.69
2016,5,6,6,30,0.0,75.0,0.6,10.0,75.0,70.37,55.28
2016,5,6,6,45,0.0,94.0,0.6,10.5,94.0,87.9,70.11
2016,5,6,7,0,0.0,113.0,0.6,11.0,113.0,105.58,84.71
2016,5,6,7,15,0.0,66.5,0.6,11.0,66.5,64.28,49.55
2016,5,6,7,30,0.0,20.0,0.6,11.0,20.0,19.31,11.01
2016,5,6,7,45,14.5,114.0,0.6,11.5,122.0,112.94,89.62
2016,5,6,8,0,29.0,208.0,0.6,12.0,224.0,198.25,158.03
2016,5,6,8,15,14.5,153.5,0.6,12.0,161.5,151.51,119.91
2016,5,6,8,30,0.0,99.0,0.6,12.0,99.0,95.71,74.39
2016,5,6,8,45,14.5,186.5,0.6,12.5,197.0,184.3,145.94
2016,5,6,9,0,29.0,274.0,0.6,13.0,295.0,268.37,210.81
2016,5,6,9,15,53.0,315.5,0.6,13.0,356.0,321.4,250.7
2016,5,6,9,30,77.0,357.0,0.6,13.0,417.0,376.87,291.97
2016,5,6,9,45,53.0,343.0,0.65,13.5,385.0,354.47,273.84
2016,5,6,10,0,29.0,329.0,0.7,14.0,353.0,329.44,254.18
2016,5,6,10,15,29.0,337.5,0.7,14.0,362.5,340.01,261.99
2016,5,6,10,30,29.0,346.0,0.7,14.0,372.0,350.57,269.53
2016,5,6,10,45,14.5,235.0,0.75,14.5,248.0,237.81,183.62
2016,5,6,11,0,0.0,124.0,0.8,15.0,124.0,120.06,91.45
2016,5,6,11,15,0.0,109.0,0.8,15.0,109.0,105.62,80.21
2016,5,6,11,30,0.0,94.0,0.8,15.0,94.0,91.14,68.6
2016,5,6,11,45,0.0,112.0,0.85,15.0,112.0,108.61,82.63
2016,5,6,12,0,0.0,130.0,0.9,15.0,130.0,126.13,96.54
2016,5,6,12,15,0.0,88.0,0.9,15.0,88.0,85.38,63.92
2016,5,6,12,30,0.0,46.0,0.9,15.0,46.0,44.6,30.96
2016,5,6,12,45,9.5,180.5,0.95,15.0,189.5,184.59,143.46
2016,5,6,13,0,19.0,315.0,1.0,15.0,333.0,326.35,251.93
2016,5,6,13,15,13.5,253.0,1.0,14.5,266.0,260.24,201.43
2016,5,6,13,30,8.0,191.0,1.0,14.0,199.0,193.98,150.77
2016,5,6,13,45,4.0,145.0,1.0,14.0,149.0,144.94,112.3
2016,5,6,14,0,0.0,99.0,1.0,14.0,99.0,96.05,73.14
2016,5,6,14,15,1.0,125.5,0.95,13.5,126.5,122.96,95.32
2016,5,6,14,30,2.0,152.0,0.9,13.0,154.0,150.1,117.45
2016,5,6,14,45,1.0,134.0,0.9,13.0,135.0,131.39,102.5
2016,5,6,15,0,0.0,116.0,0.9,13.0,116.0,112.72,87.59
2016,5,6,15,15,0.0,135.0,0.9,13.0,135.0,131.67,103.27
2016,5,6,15,30,0.0,154.0,0.9,13.0,154.0,150.98,119.13
2016,5,6,15,45,0.0,118.0,0.9,13.0,118.0,114.93,90.08
2016,5,6,16,0,0.0,82.0,0.9,13.0,82.0,79.33,61.05
2016,5,6,16,15,0.0,59.0,0.85,12.5,59.0,57.03,42.76
2016,5,6,16,30,0.0,36.0,0.8,12.0,36.0,34.77,24.14
2016,5,6,16,45,0.0,30.5,0.8,12.0,30.5,29.45,19.7
2016,5,6,17,0,0.0,25.0,0.8,12.0,25.0,24.13,15.2
2016,5,6,17,15,0.0,21.0,0.7,12.0,21.0,20.26,11.92
2016,5,6,17,30,0.0,17.0,0.6,12.0,17.0,16.4,8.59
2016,5,6,17,45,146.5,43.0,0.55,12.0,70.5,129.44,105.63
2016,5,6,18,0,293.0,69.0,0.5,12.0,124.0,220.96,177.38
2016,5,6,18,15,202.5,52.0,0.45,11.5,84.5,153.62,118.93
2016,5,6,18,30,112.0,35.0,0.4,11.0,45.0,88.98,61.72
2016,5,6,18,45,56.0,17.5,0.4,11.0,22.5,40.05,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,5,15,2.0,11.0,0.6,9.0,11.0,10.81,0.0
2016,5,7,5,30,4.0,22.0,0.6,9.0,22.0,20.97,8.38
2016,5,7,5,45,40.5,42.5,0.6,9.5,49.0,38.24,27.83
2016,5,7,6,0,77.0,63.0,0.6,10.0,76.0,53.03,41.87
2016,5,7,6,15,105.5,85.0,0.6,10.0,109.5,70.03,57.62
2016,5,7,6,30,134.0,107.0,0.6,10.0,143.0,89.32,69.97
2016,5,7,6,45,165.0,125.0,0.6,10.5,178.5,115.18,87.29
2016,5,7,7,0,196.0,143.0,0.6,11.0,214.0,144.22,108.34
2016,5,7,7,15,105.0,151.5,0.6,11.0,190.0,148.84,115.71
2016,5,7,7,30,14.0,160.0,0.6,11.0,166.0,152.14,121.98
2016,5,7,7,45,25.0,187.0,0.65,11.5,200.0,180.75,144.43
2016,5,7,8,0,36.0,214.0,0.7,12.0,234.0,205.67,163.58
2016,5,7,8,15,60.5,247.5,0.7,12.5,284.5,246.86,195.19
2016,5,7,8,30,85.0,281.0,0.7,13.0,335.0,290.73,228.41
2016,5,7,8,45,54.5,273.5,0.7,13.5,309.0,276.63,216.74
2016,5,7,9,0,24.0,266.0,0.7,14.0,283.0,263.3,205.7
2016,5,7,9,15,26.0,284.0,0.7,14.0,303.5,278.71,217.29
2016,5,7,9,30,28.0,302.0,0.7,14.0,324.0,298.8,232.19
2016,5,7,9,45,19.5,269.5,0.7,14.5,285.0,269.47,208.89
2016,5,7,10,0,11.0,237.0,0.7,15.0,246.0,234.62,181.56
2016,5,7,10,15,15.5,274.5,0.7,15.0,288.0,274.11,211.81
2016,5,7,10,30,20.0,312.0,0.7,15.0,330.0,314.08,241.58
2016,5,7,10,45,16.0,279.0,0.7,15.5,294.0,280.96,215.73
2016,5,7,11,0,12.0,246.0,0.7,16.0,258.0,247.13,189.71
2016,5,7,11,15,67.5,358.5,0.7,16.0,422.5,402.54,307.32
2016,5,7,11,30,123.0,471.0,0.7,16.0,587.0,562.84,421.08
2016,5,7,11,45,68.5,371.5,0.7,16.5,436.0,422.51,318.37
2016,5,7,12,0,14.0,272.0,0.7,17.0,285.0,276.81,210.3
2016,5,7,12,15,13.5,260.0,0.7,17.0,272.5,265.29,202.57
2016,5,7,12,30,13.0,248.0,0.7,17.0,260.0,253.62,193.89
2016,5,7,12,45,14.5,269.0,0.75,17.5,282.5,276.13,210.75
2016,5,7,13,0,16.0,290.0,0.8,18.0,305.0,298.79,227.41
2016,5,7,13,15,9.5,219.0,0.8,17.5,228.0,222.86,170.39
2016,5,7,13,30,3.0,148.0,0.8,17.0,151.0,146.91,112.15
2016,5,7,13,45,13.5,233.0,0.85,17.0,245.0,241.0,185.97
2016,5,7,14,0,24.0,318.0,0.9,17.0,339.0,336.62,258.24
2016,5,7,14,15,39.0,333.0,0.9,17.0,365.0,374.92,286.92
2016,5,7,14,30,54.0,348.0,0.9,17.0,391.0,405.8,310.35
2016,5,7,14,45,38.0,307.5,0.9,17.0,337.5,349.15,268.33
2016,5,7,15,0,22.0,267.0,0.9,17.0,284.0,284.71,220.21
2016,5,7,15,15,30.0,265.0,0.85,16.5,286.0,298.4,232.14
2016,5,7,15,30,38.0,263.0,0.8,16.0,288.0,303.9,237.43
2016,5,7,15,45,19.0,185.5,0.8,16.0,198.0,198.85,156.07
2016,5,7,16,0,0.0,108.0,0.8,16.0,108.0,105.04,81.12
2016,5,7,16,15,0.0,112.5,0.75,15.5,112.5,109.81,85.69
2016,5,7,16,30,0.0,117.0,0.7,15.0,117.0,114.82,90.25
2016,5,7,16,45,6.5,126.5,0.7,15.0,129.0,129.78,103.04
2016,5,7,17,0,13.0,136.0,0.7,15.0,141.0,145.27,116.14
2016,5,7,17,15,7.0,116.5,0.65,14.5,119.5,121.77,97.04
2016,5,7,17,30,1.0,97.0,0.6,14.0,98.0,98.68,78.04
2016,5,7,17,45,0.5,76.5,0.6,13.5,77.0,77.48,60.31
2016,5,7,18,0,0.0,56.0,0.6,13.0,56.0,56.06,42.01
2016,5,7,18,15,0.0,38.5,0.6,12.5,38.5,38.01,26.3
2016,5,7,18,30,0.0,21.0,0.6,12.0,21.0,20.27,10.42
2016,5,7,18,45,0.0,10.5,0.6,11.5,10.5,10.13,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,68.5,12.5,0.6,10.0,17.0,12.29,0.0
2016,5,8,5,30,137.0,25.0,0.5,10.0,34.0,19.43,8.04
2016,5,8,5,45,245.5,38.5,0.45,10.5,73.0,29.33,20.06
2016,5,8,6,0,354.0,52.0,0.4,11.0,112.0,38.74,29.08
2016,5,8,6,15,177.0,46.5,0.4,11.5,76.5,32.97,24.2
2016,5,8,6,30,0.0,41.0,0.4,12.0,41.0,39.59,28.61
2016,5,8,6,45,0.0,51.5,0.4,12.5,51.5,49.75,37.25
2016,5,8,7,0,0.0,62.0,0.4,13.0,62.0,59.92,45.72
2016,5,8,7,15,0.0,100.0,0.4,13.5,100.0,95.4,75.2
2016,5,8,7,30,0.0,138.0,0.4,14.0,138.0,130.03,103.16
2016,5,8,7,45,5.0,160.0,0.4,14.5,163.0,151.91,120.01
2016,5,8,8,0,10.0,182.0,0.4,15.0,188.0,174.39,137.17
2016,5,8,8,15,63.5,235.5,0.4,15.0,275.5,238.14,186.1
2016,5,8,8,30,117.0,289.0,0.4,15.0,363.0,306.72,237.86
2016,5,8,8,45,170.5,310.0,0.45,15.5,427.0,357.88,275.63
2016,5,8,9,0,224.0,331.0,0.5,16.0,491.0,414.04,316.89
2016,5,8,9,15,524.0,231.0,0.5,16.0,631.0,498.65,381.89
2016,5,8,9,30,824.0,131.0,0.5,16.0,771.0,614.51,468.42
2016,5,8,9,45,548.0,265.0,0.55,16.5,698.0,593.76,448.59
2016,5,8,10,0,272.0,399.0,0.6,17.0,625.0,553.05,414.43
2016,5,8,10,15,284.0,402.0,0.65,17.0,645.5,577.95,433.04
2016,5,8,10,30,296.0,405.0,0.7,17.0,666.0,603.13,451.02
2016,5,8,10,45,154.5,333.0,0.75,17.5,470.0,439.3,332.45
2016,5,8,11,0,13.0,261.0,0.8,18.0,274.0,262.34,199.07
2016,5,8,11,15,91.0,369.0,0.85,18.0,454.5,433.04,328.35
2016,5,8,11,30,169.0,477.0,0.9,18.0,635.0,608.8,452.39
2016,5,8,11,45,98.0,422.5,0.95,18.5,514.5,498.41,371.65
2016,5,8,12,0,27.0,368.0,1.0,19.0,394.0,384.48,288.39
2016,5,8,12,15,22.5,339.5,1.0,19.0,361.0,351.29,264.95
2016,5,8,12,30,18.0,311.0,1.0,19.0,328.0,320.07,242.16
2016,5,8,12,45,18.0,310.5,1.05,19.0,327.5,320.32,242.75
2016,5,8,13,0,18.0,310.0,1.1,19.0,327.0,320.5,243.15
2016,5,8,13,15,18.5,303.5,1.1,18.5,320.5,315.15,239.84
2016,5,8,13,30,19.0,297.0,1.1,18.0,314.0,309.69,236.51
2016,5,8,13,45,31.0,326.0,1.1,18.0,353.0,357.76,272.97
2016,5,8,14,0,43.0,355.0,1.1,18.0,392.0,400.49,304.8
2016,5,8,14,15,41.0,343.0,1.1,17.5,377.5,387.32,295.8
2016,5,8,14,30,39.0,331.0,1.1,17.0,363.0,374.0,287.02
2016,5,8,14,45,28.5,293.0,1.1,17.0,316.0,325.17,250.83
2016,5,8,15,0,18.0,255.0,1.1,17.0,269.0,268.81,208.48
2016,5,8,15,15,10.0,211.5,1.05,17.0,219.0,217.6,169.32
2016,5,8,15,30,2.0,168.0,1.0,17.0,169.0,166.81,129.69
2016,5,8,15,45,1.0,130.5,1.0,17.0,131.0,128.28,99.44
2016,5,8,16,0,0.0,93.0,1.0,17.0,93.0,90.05,68.81
2016,5,8,16,15,0.0,102.0,1.0,16.5,102.0,99.17,76.74
2016,5,8,16,30,0.0,111.0,1.0,16.0,111.0,108.62,84.92
2016,5,8,16,45,18.5,129.5,1.0,16.0,137.0,140.82,112.12
2016,5,8,17,0,37.0,148.0,1.0,16.0,163.0,179.71,144.37
2016,5,8,17,15,30.5,127.0,0.95,15.5,138.0,152.72,122.55
2016,5,8,17,30,24.0,106.0,0.9,15.0,113.0,126.07,100.78
2016,5,8,17,45,230.5,80.0,0.9,14.5,125.5,209.07,170.03
2016,5,8,18,0,437.0,54.0,0.9,14.0,138.0,268.83,214.57
2016,5,8,18,15,337.5,42.5,0.85,13.5,96.0,196.31,151.69
2016,5,8,18,30,238.0,31.0,0.8,13.0,54.0,132.39,94.07
2016,5,8,18,45,119.0,15.5,0.8,12.5,27.0,60.0,0.0
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,87.5,13.0,0.8,9.0,19.5,12.78,0.0
2016,5,9,5,30,175.0,26.0,0.8,9.0,39.0,20.21,9.23
2016,5,9,5,45,287.0,38.5,0.8,9.5,79.0,29.61,20.43
2016,5,9,6,0,399.0,51.0,0.8,10.0,119.0,37.99,28.53
2016,5,9,6,15,207.5,73.5,0.8,10.0,109.5,58.13,47.02
2016,5,9,6,30,16.0,96.0,0.8,10.0,100.0,87.98,70.09
2016,5,9,6,45,23.5,116.5,0.85,10.5,124.0,104.61,83.36
2016,5,9,7,0,31.0,137.0,0.9,11.0,148.0,125.55,100.09
2016,5,9,7,15,26.0,152.5,0.9,11.5,163.0,141.31,112.87
2016,5,9,7,30,21.0,168.0,0.9,12.0,178.0,160.8,128.57
2016,5,9,7,45,69.0,205.5,0.9,12.5,243.0,203.75,161.36
2016,5,9,8,0,117.0,243.0,0.9,13.0,308.0,251.62,197.96
2016,5,9,8,15,96.0,261.5,0.9,13.0,318.0,272.27,214.42
2016,5,9,8,30,75.0,280.0,0.9,13.0,328.0,286.31,225.36
2016,5,9,8,45,104.0,308.0,0.95,13.5,379.5,329.85,258.36
2016,5,9,9,0,133.0,336.0,1.0,14.0,431.0,372.06,289.86
2016,5,9,9,15,212.5,348.0,1.0,14.5,509.5,435.83,337.46
2016,5,9,9,30,292.0,360.0,1.0,15.0,588.0,502.58,386.42
2016,5,9,9,45,321.0,370.5,1.0,15.5,631.0,545.78,416.85
2016,5,9,10,0,350.0,381.0,1.0,16.0,674.0,590.85,448.26
2016,5,9,10,15,633.5,246.5,1.0,16.0,796.5,685.91,521.61
2016,5,9,10,30,917.0,112.0,1.0,16.0,919.0,801.46,603.5
2016,5,9,10,45,923.5,111.5,1.05,16.5,940.0,836.82,624.72
2016,5,9,11,0,930.0,111.0,1.1,17.0,961.0,870.21,645.48
2016,5,9,11,15,932.5,111.5,1.1,17.0,973.5,899.02,663.58
2016,5,9,11,30,935.0,112.0,1.1,17.0,986.0,925.37,680.05
2016,5,9,11,45,937.0,111.5,1.15,17.5,991.0,947.72,693.5
2016,5,9,12,0,939.0,111.0,1.2,18.0,996.0,967.34,705.25
2016,5,9,12,15,938.5,111.0,1.2,18.0,993.5,982.33,714.58
2016,5,9,12,30,938.0,111.0,1.2,18.0,991.0,994.36,722.18
2016,5,9,12,45,934.5,111.5,1.2,18.5,980.0,1001.04,725.14
2016,5,9,13,0,931.0,112.0,1.2,19.0,969.0,1004.63,726.33
2016,5,9,13,15,927.5,111.0,1.2,19.0,951.0,1003.6,726.12
2016,5,9,13,30,924.0,110.0,1.2,19.0,933.0,999.47,724.15
2016,5,9,13,45,918.5,109.0,1.25,19.0,907.5,990.37,720.06
2016,5,9,14,0,913.0,108.0,1.3,19.0,882.0,978.28,714.18
2016,5,9,14,15,905.5,106.5,1.25,18.5,850.0,960.9,704.69
2016,5,9,14,30,898.0,105.0,1.2,18.0,818.0,940.76,693.51
2016,5,9,14,45,888.0,103.5,1.2,18.0,780.0,915.73,678.7
2016,5,9,15,0,878.0,102.0,1.2,18.0,742.0,888.31,662.35
2016,5,9,15,15,865.0,99.5,1.2,17.5,699.0,855.0,643.21
2016,5,9,15,30,852.0,97.0,1.2,17.0,656.0,819.8,622.6
2016,5,9,15,45,834.5,94.5,1.2,17.0,608.0,784.15,600.27
2016,5,9,16,0,817.0,92.0,1.2,17.0,560.0,742.36,573.38
2016,5,9,16,15,794.5,88.5,1.15,16.5,509.5,694.77,542.46
2016,5,9,16,30,772.0,85.0,1.1,16.0,459.0,646.8,510.67
2016,5,9,16,45,742.0,80.5,1.1,16.0,406.5,592.62,471.9
2016,5,9,17,0,712.0,76.0,1.1,16.0,354.0,539.2,432.03
2016,5,9,17,15,668.5,70.5,1.1,15.0,301.5,480.45,388.04
2016,5,9,17,30,625.0,65.0,1.1,14.0,249.0,422.0,342.37
2016,5,9,17,45,558.5,58.0,1.1,13.5,198.0,353.53,286.15
2016,5,9,18,0,492.0,51.0,1.1,13.0,147.0,290.47,232.26
2016,5,9,18,15,390.0,41.0,1.05,12.5,103.0,215.89,167.88
2016,5,9,18,30,288.0,31.0,1.0,12.0,59.0,151.13,108.99
2016,5,9,18,45,144.0,15.5,1.0,11.5,29.5,69.67,1.52
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,14.0,0.5,9.0,20.0,13.76,0.0
2016,5,10,5,30,153.0,28.0,0.5,9.0,40.0,21.81,10.95
2016,5,10,5,45,268.5,41.5,0.5,9.5,81.0,31.63,22.28
2016,5,10,6,0,384.0,55.0,0.5,10.0,122.0,41.61,31.82
2016,5,10,6,15,192.0,72.5,0.5,10.0,106.0,57.37,46.37
2016,5,10,6,30,0.0,90.0,0.5,10.0,90.0,83.05,66.12
2016,5,10,6,45,5.0,109.0,0.5,10.5,111.0,101.12,81.04
2016,5,10,7,0,10.0,128.0,0.5,11.0,132.0,119.82,96.08
2016,5,10,7,15,17.0,150.0,0.45,11.5,157.5,142.01,113.58
2016,5,10,7,30,24.0,172.0,0.4,12.0,183.0,165.04,131.47
2016,5,10,7,45,90.5,209.0,0.4,12.5,258.0,212.81,167.27
2016,5,10,8,0,157.0,246.0,0.4,13.0,333.0,267.46,208.42
2016,5,10,8,15,134.0,268.0,0.4,13.5,347.0,287.73,224.08
2016,5,10,8,30,111.0,290.0,0.4,14.0,361.0,310.23,241.03
2016,5,10,8,45,159.0,312.5,0.4,15.0,422.0,355.55,274.11
2016,5,10,9,0,207.0,335.0,0.4,16.0,483.0,409.83,313.1
2016,5,10,9,15,531.5,232.0,0.4,16.5,640.0,505.99,385.79
2016,5,10,9,30,856.0,129.0,0.4,17.0,797.0,635.31,480.18
2016,5,10,9,45,858.5,135.0,0.4,18.0,829.0,679.21,508.12
2016,5,10,10,0,861.0,141.0,0.4,19.0,861.0,721.71,535.2
2016,5,10,10,15,868.0,142.5,0.4,19.5,888.0,762.55,560.86
2016,5,10,10,30,875.0,144.0,0.4,20.0,915.0,800.61,583.45
2016,5,10,10,45,881.5,143.5,0.45,20.5,936.0,834.79,604.16
2016,5,10,11,0,888.0,143.0,0.5,21.0,957.0,867.11,623.58
2016,5,10,11,15,891.0,143.5,0.55,21.0,969.5,895.39,641.57
2016,5,10,11,30,894.0,144.0,0.6,21.0,982.0,921.36,658.17
2016,5,10,11,45,896.0,143.5,0.7,21.5,987.0,943.06,671.91
2016,5,10,12,0,898.0,143.0,0.8,22.0,992.0,962.19,684.12
2016,5,10,12,15,897.0,143.0,0.85,22.0,988.5,976.36,693.65
2016,5,10,12,30,896.0,143.0,0.9,22.0,985.0,987.7,701.6
2016,5,10,12,45,893.5,142.0,0.95,22.5,974.0,993.75,705.06
2016,5,10,13,0,891.0,141.0,1.0,23.0,963.0,996.85,706.87
2016,5,10,13,15,886.5,140.0,1.05,22.5,944.0,995.06,708.51
2016,5,10,13,30,882.0,139.0,1.1,22.0,925.0,990.3,708.46
2016,5,10,13,45,874.5,138.0,1.15,22.0,899.0,979.77,703.55
2016,5,10,14,0,867.0,137.0,1.2,22.0,873.0,966.41,696.98
2016,5,10,14,15,858.0,135.0,1.2,22.0,840.5,953.42,689.89
2016,5,10,14,30,849.0,133.0,1.2,22.0,808.0,932.36,677.71
2016,5,10,14,45,836.5,131.0,1.25,22.0,769.5,905.65,662.75
2016,5,10,15,0,824.0,129.0,1.3,22.0,731.0,876.73,646.27
2016,5,10,15,15,809.0,126.0,1.3,21.5,687.5,842.55,626.69
2016,5,10,15,30,794.0,123.0,1.3,21.0,644.0,806.67,605.75
2016,5,10,15,45,776.0,118.5,1.3,20.5,597.0,765.23,580.69
2016,5,10,16,0,758.0,114.0,1.3,20.0,550.0,725.5,556.4
2016,5,10,16,15,732.5,109.5,1.3,19.5,499.5,676.72,525.15
2016,5,10,16,30,707.0,105.0,1.3,19.0,449.0,627.9,492.43
2016,5,10,16,45,676.0,98.5,1.3,18.5,397.5,573.39,453.93
2016,5,10,17,0,645.0,92.0,1.3,18.0,346.0,519.85,414.86
2016,5,10,17,15,598.5,85.0,1.25,17.0,294.0,458.04,368.37
2016,5,10,17,30,552.0,78.0,1.2,16.0,242.0,399.12,322.32
2016,5,10,17,45,488.5,68.5,1.2,15.5,193.0,332.33,267.8
2016,5,10,18,0,425.0,59.0,1.2,15.0,144.0,270.66,215.56
2016,5,10,18,15,327.0,47.0,1.15,14.5,100.5,197.14,152.75
2016,5,10,18,30,229.0,35.0,1.1,14.0,57.0,135.28,97.65
2016,5,10,18,45,114.5,17.5,1.05,13.5,28.5,62.53,8.09
2016,5,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,13.5,0.7,9.5,21.5,13.27,0.0
2016,5,11,5,30,214.0,27.0,0.7,10.0,43.0,20.92,10.61
2016,5,11,5,45,327.0,38.0,0.7,10.5,85.0,28.77,19.71
2016,5,11,6,0,440.0,49.0,0.7,11.0,127.0,35.77,26.48
2016,5,11,6,15,511.0,57.5,0.65,11.5,176.5,40.08,30.61
2016,5,11,6,30,582.0,66.0,0.6,12.0,226.0,60.75,36.07
2016,5,11,6,45,345.0,108.0,0.6,12.5,208.0,108.7,73.95
2016,5,11,7,0,108.0,150.0,0.6,13.0,190.0,141.33,108.84
2016,5,11,7,15,179.5,170.0,0.55,13.5,248.5,178.15,135.37
2016,5,11,7,30,251.0,190.0,0.5,14.0,307.0,217.6,164.51
2016,5,11,7,45,295.5,205.5,0.45,14.5,359.0,257.86,195.63
2016,5,11,8,0,340.0,221.0,0.4,15.0,411.0,302.52,230.12
2016,5,11,8,15,584.0,163.0,0.4,15.5,523.5,358.29,270.9
2016,5,11,8,30,828.0,105.0,0.4,16.0,636.0,443.15,334.97
2016,5,11,8,45,838.5,110.0,0.4,16.5,679.5,492.98,373.57
2016,5,11,9,0,849.0,115.0,0.4,17.0,723.0,542.83,411.15
2016,5,11,9,15,860.5,117.5,0.4,17.5,762.5,593.65,448.07
2016,5,11,9,30,872.0,120.0,0.4,18.0,802.0,640.91,481.35
2016,5,11,9,45,877.0,124.0,0.45,18.5,835.0,684.71,511.89
2016,5,11,10,0,882.0,128.0,0.5,19.0,868.0,727.2,540.79
2016,5,11,10,15,888.5,129.5,0.55,19.5,895.0,767.04,566.12
2016,5,11,10,30,895.0,131.0,0.6,20.0,922.0,805.31,589.82
2016,5,11,10,45,899.0,132.5,0.65,20.5,942.0,839.88,610.9
2016,5,11,11,0,903.0,134.0,0.7,21.0,962.0,872.42,630.55
2016,5,11,11,15,905.5,134.5,0.75,21.0,974.0,900.58,648.55
2016,5,11,11,30,908.0,135.0,0.8,21.0,986.0,926.37,665.11
2016,5,11,11,45,911.5,133.0,0.85,21.5,991.5,948.18,677.93
2016,5,11,12,0,915.0,131.0,0.9,22.0,997.0,967.4,689.19
2016,5,11,12,15,914.5,130.5,0.95,22.0,993.5,981.67,698.77
2016,5,11,12,30,914.0,130.0,1.0,22.0,990.0,993.06,706.74
2016,5,11,12,45,916.5,126.0,1.05,22.5,980.5,1000.89,711.27
2016,5,11,13,0,919.0,122.0,1.1,23.0,971.0,1005.69,714.07
2016,5,11,13,15,914.5,121.0,1.15,23.0,952.0,1003.76,714.21
2016,5,11,13,30,910.0,120.0,1.2,23.0,933.0,998.78,712.63
2016,5,11,13,45,905.0,118.5,1.25,23.0,907.5,989.79,708.67
2016,5,11,14,0,900.0,117.0,1.3,23.0,882.0,977.85,702.97
2016,5,11,14,15,891.5,115.0,1.3,22.5,849.5,959.23,693.66
2016,5,11,14,30,883.0,113.0,1.3,22.0,817.0,937.92,682.7
2016,5,11,14,45,872.0,111.0,1.3,22.0,778.5,911.79,667.34
2016,5,11,15,0,861.0,109.0,1.3,22.0,740.0,883.35,650.47
2016,5,11,15,15,847.0,106.5,1.25,21.5,696.5,849.66,630.61
2016,5,11,15,30,833.0,104.0,1.2,21.0,653.0,819.23,612.81
2016,5,11,15,45,815.5,100.5,1.15,21.0,605.5,778.13,586.42
2016,5,11,16,0,798.0,97.0,1.1,21.0,558.0,735.83,559.05
2016,5,11,16,15,774.0,93.5,1.05,20.5,507.5,687.78,528.31
2016,5,11,16,30,750.0,90.0,1.0,20.0,457.0,639.49,496.79
2016,5,11,16,45,718.5,85.0,1.0,19.5,404.5,586.92,460.47
2016,5,11,17,0,687.0,80.0,1.0,19.0,352.0,533.1,421.76
2016,5,11,17,15,643.0,74.5,1.0,18.0,300.0,472.72,377.27
2016,5,11,17,30,599.0,69.0,1.0,17.0,248.0,415.01,332.88
2016,5,11,17,45,534.5,61.0,1.0,16.5,198.0,347.32,278.14
2016,5,11,18,0,470.0,53.0,1.0,16.0,148.0,284.87,225.64
2016,5,11,18,15,372.0,42.5,0.95,15.0,104.0,211.96,163.87
2016,5,11,18,30,274.0,32.0,0.9,14.0,60.0,148.47,107.7
2016,5,11,18,45,137.0,16.0,0.85,13.5,30.0,69.64,16.2
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,84.0,14.0,0.9,9.5,21.0,13.76,0.0
2016,5,12,5,30,168.0,28.0,0.9,10.0,42.0,21.68,11.52
2016,5,12,5,45,265.5,42.5,0.95,10.5,82.0,32.28,22.83
2016,5,12,6,0,363.0,57.0,1.0,11.0,122.0,42.37,32.38
2016,5,12,6,15,434.5,67.5,1.0,11.0,170.0,48.83,38.53
2016,5,12,6,30,506.0,78.0,1.0,11.0,218.0,70.67,45.32
2016,5,12,6,45,259.5,104.5,1.05,11.5,177.0,105.48,74.66
2016,5,12,7,0,13.0,131.0,1.1,12.0,136.0,122.96,98.34
2016,5,12,7,15,48.0,163.0,1.1,12.5,185.0,154.17,122.19
2016,5,12,7,30,83.0,195.0,1.1,13.0,234.0,193.0,152.11
2016,5,12,7,45,171.0,216.0,1.1,13.5,308.0,237.15,184.76
2016,5,12,8,0,259.0,237.0,1.1,14.0,382.0,290.0,224.89
2016,5,12,8,15,245.5,263.0,1.05,14.5,410.0,322.06,250.28
2016,5,12,8,30,232.0,289.0,1.0,15.0,438.0,357.32,277.34
2016,5,12,8,45,523.0,208.0,0.95,15.5,574.0,430.37,332.89
2016,5,12,9,0,814.0,127.0,0.9,16.0,710.0,537.12,413.48
2016,5,12,9,15,826.0,129.5,0.85,16.5,749.5,583.79,447.27
2016,5,12,9,30,838.0,132.0,0.8,17.0,789.0,630.24,480.25
2016,5,12,9,45,846.5,134.0,0.75,17.5,822.0,673.52,509.87
2016,5,12,10,0,855.0,136.0,0.7,18.0,855.0,717.29,538.79
2016,5,12,10,15,862.0,138.0,0.7,18.5,882.0,756.94,563.9
2016,5,12,10,30,869.0,140.0,0.7,19.0,909.0,795.14,587.08
2016,5,12,10,45,872.0,142.0,0.7,19.5,928.5,828.54,606.8
2016,5,12,11,0,875.0,144.0,0.7,20.0,948.0,859.93,625.04
2016,5,12,11,15,878.0,144.5,0.75,20.5,960.5,887.79,641.77
2016,5,12,11,30,881.0,145.0,0.8,21.0,973.0,913.39,657.04
2016,5,12,11,45,881.0,146.0,0.85,21.5,977.5,934.39,669.41
2016,5,12,12,0,881.0,147.0,0.9,22.0,982.0,952.82,680.24
2016,5,12,12,15,880.5,146.5,0.9,22.0,979.0,966.7,688.67
2016,5,12,12,30,880.0,146.0,0.9,22.0,976.0,977.82,695.52
2016,5,12,12,45,871.0,150.0,0.95,22.0,963.5,982.47,699.46
2016,5,12,13,0,862.0,154.0,1.0,22.0,951.0,984.23,701.81
2016,5,12,13,15,858.0,153.0,1.0,22.0,933.0,988.26,704.77
2016,5,12,13,30,854.0,152.0,1.0,22.0,915.0,984.35,702.88
2016,5,12,13,45,853.5,146.5,1.05,22.0,891.5,976.19,699.48
2016,5,12,14,0,853.0,141.0,1.1,22.0,868.0,965.06,694.34
2016,5,12,14,15,844.5,139.0,1.1,21.5,836.5,947.27,685.51
2016,5,12,14,30,836.0,137.0,1.1,21.0,805.0,926.88,675.12
2016,5,12,14,45,829.5,132.0,1.1,21.0,768.5,902.6,660.94
2016,5,12,15,0,823.0,127.0,1.1,21.0,732.0,875.88,645.19
2016,5,12,15,15,808.5,124.0,1.1,20.5,689.0,842.16,625.95
2016,5,12,15,30,794.0,121.0,1.1,20.0,646.0,806.71,605.39
2016,5,12,15,45,778.5,116.0,1.1,20.0,599.5,766.74,580.32
2016,5,12,16,0,763.0,111.0,1.1,20.0,553.0,725.52,554.08
2016,5,12,16,15,738.5,106.5,1.1,19.5,503.0,679.92,525.32
2016,5,12,16,30,714.0,102.0,1.1,19.0,453.0,631.57,493.47
2016,5,12,16,45,681.5,96.5,1.15,18.5,401.0,576.92,455.53
2016,5,12,17,0,649.0,91.0,1.2,18.0,349.0,523.35,416.97
2016,5,12,17,15,603.5,84.0,1.2,17.0,297.5,461.88,371.21
2016,5,12,17,30,558.0,77.0,1.2,16.0,246.0,403.21,325.73
2016,5,12,17,45,490.0,69.0,1.25,15.5,196.0,335.46,270.68
2016,5,12,18,0,422.0,61.0,1.3,15.0,146.0,273.13,218.11
2016,5,12,18,15,326.5,48.5,1.25,14.0,103.0,199.84,155.82
2016,5,12,18,30,231.0,36.0,1.2,13.0,60.0,137.75,101.11
2016,5,12,18,45,115.5,18.0,1.2,12.5,30.0,64.54,19.88
2016,5,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,0.95,9.0,4.5,4.42,0.0
2016,5,13,5,30,0.0,9.0,1.0,9.0,9.0,8.67,1.36
2016,5,13,5,45,0.0,18.0,1.05,9.5,18.0,17.36,9.77
2016,5,13,6,0,0.0,27.0,1.1,10.0,27.0,26.05,17.89
2016,5,13,6,15,0.0,37.5,1.1,10.0,37.5,36.21,27.3
2016,5,13,6,30,0.0,48.0,1.1,10.0,48.0,46.36,34.67
2016,5,13,6,45,0.0,59.0,1.15,10.5,59.0,57.01,43.74
2016,5,13,7,0,0.0,70.0,1.2,11.0,70.0,67.67,52.64
2016,5,13,7,15,15.0,124.0,1.15,11.5,131.0,119.6,95.47
2016,5,13,7,30,30.0,178.0,1.1,12.0,192.0,167.4,133.79
2016,5,13,7,45,18.0,176.5,1.1,12.5,185.5,170.44,135.94
2016,5,13,8,0,6.0,175.0,1.1,13.0,179.0,167.18,132.94
2016,5,13,8,15,6.5,184.0,1.05,13.5,188.0,176.65,139.9
2016,5,13,8,30,7.0,193.0,1.0,14.0,197.0,186.12,146.76
2016,5,13,8,45,5.5,186.0,1.0,14.5,189.5,179.93,141.17
2016,5,13,9,0,4.0,179.0,1.0,15.0,182.0,173.34,135.37
2016,5,13,9,15,6.0,192.5,0.95,15.5,197.5,187.63,146.11
2016,5,13,9,30,8.0,206.0,0.9,16.0,213.0,202.13,156.82
2016,5,13,9,45,10.5,229.0,0.9,16.5,238.0,226.09,174.8
2016,5,13,10,0,13.0,252.0,0.9,17.0,263.0,250.32,192.72
2016,5,13,10,15,19.0,294.5,0.95,17.0,311.5,295.75,226.98
2016,5,13,10,30,25.0,337.0,1.0,17.0,360.0,339.7,259.57
2016,5,13,10,45,30.5,362.5,1.05,17.5,390.5,370.38,281.5
2016,5,13,11,0,36.0,388.0,1.1,18.0,421.0,401.67,303.72
2016,5,13,11,15,69.5,428.5,1.1,18.0,493.5,471.72,354.88
2016,5,13,11,30,103.0,469.0,1.1,18.0,566.0,543.94,406.22
2016,5,13,11,45,229.5,454.0,1.15,18.5,671.5,649.5,482.5
2016,5,13,12,0,356.0,439.0,1.2,19.0,777.0,760.43,559.64
2016,5,13,12,15,645.0,278.0,1.2,18.5,887.5,883.74,650.9
2016,5,13,12,30,934.0,117.0,1.2,18.0,998.0,1001.34,727.78
2016,5,13,12,45,931.5,116.5,1.3,18.0,987.0,1007.92,732.34
2016,5,13,13,0,929.0,116.0,1.4,18.0,976.0,1011.44,736.55
2016,5,13,13,15,925.5,115.5,1.4,18.0,958.0,1010.92,736.68
2016,5,13,13,30,922.0,115.0,1.4,18.0,940.0,1007.33,735.02
2016,5,13,13,45,917.5,113.0,1.45,18.0,915.0,998.2,730.78
2016,5,13,14,0,913.0,111.0,1.5,18.0,890.0,986.06,724.74
2016,5,13,14,15,905.5,109.5,1.5,17.5,858.0,968.71,716.0
2016,5,13,14,30,898.0,108.0,1.5,17.0,826.0,948.62,705.54
2016,5,13,14,45,889.0,105.5,1.55,17.0,788.5,923.46,691.12
2016,5,13,15,0,880.0,103.0,1.6,17.0,751.0,895.87,675.03
