Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,15,867.5,101.0,1.6,16.5,708.0,863.54,656.23
2016,5,13,15,30,855.0,99.0,1.6,16.0,665.0,829.3,635.94
2016,5,13,15,45,841.0,94.5,1.6,16.0,618.0,794.21,613.65
2016,5,13,16,0,827.0,90.0,1.6,16.0,571.0,752.68,586.55
2016,5,13,16,15,805.0,87.0,1.55,15.5,520.5,705.69,555.77
2016,5,13,16,30,783.0,84.0,1.5,15.0,470.0,658.28,524.08
2016,5,13,16,45,759.0,78.5,1.5,14.5,418.5,606.51,488.03
2016,5,13,17,0,735.0,73.0,1.5,14.0,367.0,555.0,450.05
2016,5,13,17,15,694.5,68.0,1.5,13.5,314.5,494.96,403.91
2016,5,13,17,30,654.0,63.0,1.5,13.0,262.0,439.63,359.61
2016,5,13,17,45,600.0,56.0,1.5,12.5,211.5,375.67,306.64
2016,5,13,18,0,546.0,49.0,1.5,12.0,161.0,315.93,255.05
2016,5,13,18,15,451.5,40.5,1.45,11.5,115.5,242.83,191.24
2016,5,13,18,30,357.0,32.0,1.4,11.0,70.0,178.66,132.89
2016,5,13,18,45,178.5,16.0,1.35,10.5,35.0,83.6,32.58
2016,5,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,118.5,14.0,0.6,9.5,24.5,13.76,0.0
2016,5,14,5,30,237.0,28.0,0.6,10.0,49.0,21.77,12.12
2016,5,14,5,45,347.5,38.5,0.65,10.5,91.0,28.77,19.84
2016,5,14,6,0,458.0,49.0,0.7,11.0,133.0,35.3,26.12
2016,5,14,6,15,524.5,56.5,0.7,11.5,181.5,38.78,29.47
2016,5,14,6,30,591.0,64.0,0.7,12.0,230.0,64.0,36.17
2016,5,14,6,45,654.5,62.5,0.7,12.5,281.5,101.67,55.24
2016,5,14,7,0,718.0,61.0,0.7,13.0,333.0,142.42,83.07
2016,5,14,7,15,739.0,72.0,0.7,13.5,387.5,192.82,124.69
2016,5,14,7,30,760.0,83.0,0.7,14.0,442.0,245.46,169.82
2016,5,14,7,45,785.0,86.0,0.7,14.5,493.5,294.21,212.09
2016,5,14,8,0,810.0,89.0,0.7,15.0,545.0,345.19,255.72
2016,5,14,8,15,828.5,92.0,0.7,15.5,593.5,395.69,298.15
2016,5,14,8,30,847.0,95.0,0.7,16.0,642.0,451.21,342.98
2016,5,14,8,45,863.5,96.5,0.7,16.5,687.0,501.29,382.42
2016,5,14,9,0,880.0,98.0,0.7,17.0,732.0,551.82,420.9
2016,5,14,9,15,667.0,200.5,0.7,17.5,696.5,557.9,423.87
2016,5,14,9,30,454.0,303.0,0.7,18.0,661.0,551.09,416.04
2016,5,14,9,45,680.0,207.5,0.75,18.5,768.5,632.81,477.9
2016,5,14,10,0,906.0,112.0,0.8,19.0,876.0,733.44,550.12
2016,5,14,10,15,713.5,230.0,0.8,19.0,843.5,734.24,545.88
2016,5,14,10,30,521.0,348.0,0.8,19.0,811.0,724.27,534.23
2016,5,14,10,45,725.5,230.5,0.85,19.5,890.5,797.2,588.52
2016,5,14,11,0,930.0,113.0,0.9,20.0,970.0,878.81,640.99
2016,5,14,11,15,660.5,264.5,0.95,20.0,877.5,820.57,600.88
2016,5,14,11,30,391.0,416.0,1.0,20.0,785.0,747.62,545.84
2016,5,14,11,45,411.0,413.0,1.05,20.0,802.5,775.66,566.43
2016,5,14,12,0,431.0,410.0,1.1,20.0,820.0,803.07,585.36
2016,5,14,12,15,442.0,408.5,1.1,20.0,827.5,822.8,598.36
2016,5,14,12,30,453.0,407.0,1.1,20.0,835.0,841.34,610.65
2016,5,14,12,45,304.5,439.5,1.15,20.0,726.0,736.8,538.31
2016,5,14,13,0,156.0,472.0,1.2,20.0,617.0,627.38,461.34
2016,5,14,13,15,234.5,449.0,1.2,20.0,662.5,682.92,503.41
2016,5,14,13,30,313.0,426.0,1.2,20.0,708.0,744.03,546.92
2016,5,14,13,45,233.0,425.5,1.25,20.0,632.0,661.72,489.44
2016,5,14,14,0,153.0,425.0,1.3,20.0,556.0,586.34,436.54
2016,5,14,14,15,164.5,408.0,1.3,19.5,544.5,580.27,434.94
2016,5,14,14,30,176.0,391.0,1.3,19.0,533.0,573.14,432.02
2016,5,14,14,45,273.0,352.0,1.35,19.0,559.5,627.4,474.69
2016,5,14,15,0,370.0,313.0,1.4,19.0,586.0,668.07,507.06
2016,5,14,15,15,225.0,304.5,1.4,18.5,468.0,518.33,398.4
2016,5,14,15,30,80.0,296.0,1.4,18.0,350.0,375.21,290.88
2016,5,14,15,45,53.5,258.0,1.45,18.0,293.0,311.74,243.69
2016,5,14,16,0,27.0,220.0,1.5,18.0,236.0,249.45,195.76
2016,5,14,16,15,13.5,119.5,1.5,17.5,127.5,126.85,99.09
2016,5,14,16,30,0.0,19.0,1.5,17.0,19.0,18.34,9.75
2016,5,14,16,45,0.0,46.0,1.5,16.5,46.0,44.44,31.84
2016,5,14,17,0,0.0,73.0,1.5,16.0,73.0,70.58,53.96
2016,5,14,17,15,0.0,62.5,1.45,15.5,62.5,60.4,45.63
2016,5,14,17,30,0.0,52.0,1.4,15.0,52.0,50.23,37.21
2016,5,14,17,45,225.0,56.0,1.35,14.5,102.5,186.49,152.85
2016,5,14,18,0,450.0,60.0,1.3,14.0,153.0,286.29,230.58
2016,5,14,18,15,354.5,48.5,1.2,13.5,109.5,213.59,167.33
2016,5,14,18,30,259.0,37.0,1.1,13.0,66.0,149.42,110.79
2016,5,14,18,45,129.5,18.5,1.05,12.5,33.0,70.53,30.35
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,83.5,16.5,1.05,10.0,24.0,12.93,0.0
2016,5,15,5,30,167.0,33.0,1.1,10.0,48.0,25.65,15.48
2016,5,15,5,45,276.5,46.0,1.2,10.5,89.5,34.91,25.26
2016,5,15,6,0,386.0,59.0,1.3,11.0,131.0,43.72,33.64
2016,5,15,6,15,457.0,68.5,1.3,11.5,179.5,49.2,38.8
2016,5,15,6,30,528.0,78.0,1.3,12.0,228.0,75.3,46.57
2016,5,15,6,45,582.0,84.0,1.35,12.5,280.5,112.06,66.64
2016,5,15,7,0,636.0,90.0,1.4,13.0,333.0,154.59,96.92
2016,5,15,7,15,671.5,95.5,1.3,13.5,385.0,198.93,132.92
2016,5,15,7,30,707.0,101.0,1.2,14.0,437.0,246.93,173.62
2016,5,15,7,45,738.5,103.5,1.15,14.5,488.5,294.71,214.82
2016,5,15,8,0,770.0,106.0,1.1,15.0,540.0,348.55,260.4
2016,5,15,8,15,789.5,109.0,1.05,15.5,588.0,397.46,301.44
2016,5,15,8,30,809.0,112.0,1.0,16.0,636.0,447.69,342.25
2016,5,15,8,45,828.5,113.0,1.0,16.5,681.0,497.2,381.5
2016,5,15,9,0,848.0,114.0,1.0,17.0,726.0,547.55,420.11
2016,5,15,9,15,859.0,116.0,1.0,17.5,765.0,597.44,457.04
2016,5,15,9,30,870.0,118.0,1.0,18.0,804.0,643.72,490.32
2016,5,15,9,45,892.0,112.0,1.0,18.5,841.0,689.31,522.42
2016,5,15,10,0,914.0,106.0,1.0,19.0,878.0,734.79,552.8
2016,5,15,10,15,920.0,107.0,1.0,19.0,905.0,774.7,578.56
2016,5,15,10,30,926.0,108.0,1.0,19.0,932.0,812.94,603.0
2016,5,15,10,45,930.0,109.0,1.05,19.5,951.5,847.76,624.51
2016,5,15,11,0,934.0,110.0,1.1,20.0,971.0,880.46,644.5
2016,5,15,11,15,936.0,110.5,1.15,20.0,983.5,908.73,662.77
2016,5,15,11,30,938.0,111.0,1.2,20.0,996.0,934.51,679.49
2016,5,15,11,45,938.5,111.5,1.25,20.0,1001.0,956.36,693.74
2016,5,15,12,0,939.0,112.0,1.3,20.0,1006.0,975.47,706.36
2016,5,15,12,15,938.5,112.0,1.35,20.0,1003.0,990.34,716.38
2016,5,15,12,30,938.0,112.0,1.4,20.0,1000.0,1002.28,724.71
2016,5,15,12,45,940.0,109.0,1.5,20.0,990.5,1010.6,731.68
2016,5,15,13,0,942.0,106.0,1.6,20.0,981.0,1015.86,736.82
2016,5,15,13,15,939.0,105.0,1.65,20.0,963.5,1015.23,737.6
2016,5,15,13,30,936.0,104.0,1.7,20.0,946.0,1011.48,736.56
2016,5,15,13,45,931.0,103.5,1.75,20.0,921.0,1003.27,732.79
2016,5,15,14,0,926.0,103.0,1.8,20.0,896.0,992.05,727.22
2016,5,15,14,15,919.5,101.5,1.8,19.5,864.5,975.44,718.95
2016,5,15,14,30,913.0,100.0,1.8,19.0,833.0,956.01,708.92
2016,5,15,14,45,904.0,98.0,1.8,19.0,795.5,931.09,693.96
2016,5,15,15,0,895.0,96.0,1.8,19.0,758.0,903.7,677.38
2016,5,15,15,15,883.0,94.0,1.8,18.5,715.0,871.41,658.69
2016,5,15,15,30,871.0,92.0,1.8,18.0,672.0,837.15,638.48
2016,5,15,15,45,855.0,89.0,1.85,17.5,624.5,796.76,614.2
2016,5,15,16,0,839.0,86.0,1.9,17.0,577.0,755.04,588.5
2016,5,15,16,15,817.5,83.0,1.9,16.5,526.5,712.73,561.42
2016,5,15,16,30,796.0,80.0,1.9,16.0,476.0,665.23,529.94
2016,5,15,16,45,763.0,77.5,1.9,16.0,423.0,610.4,490.74
2016,5,15,17,0,730.0,75.0,1.9,16.0,370.0,556.51,449.92
2016,5,15,17,15,689.0,70.0,1.85,15.0,317.0,498.62,406.0
2016,5,15,17,30,648.0,65.0,1.8,14.0,264.0,440.99,360.54
2016,5,15,17,45,582.0,59.0,1.8,13.5,213.0,372.39,303.95
2016,5,15,18,0,516.0,53.0,1.8,13.0,162.0,309.07,249.69
2016,5,15,18,15,421.0,44.0,1.7,12.5,116.5,236.22,186.35
2016,5,15,18,30,326.0,35.0,1.6,12.0,71.0,172.24,129.0
2016,5,15,18,45,163.0,17.5,1.55,12.0,35.5,82.37,39.79
2016,5,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,10.0,24.5,12.48,0.0
2016,5,16,5,30,194.0,32.0,1.1,10.0,49.0,24.76,14.93
2016,5,16,5,45,292.5,45.0,1.1,10.5,90.5,34.04,24.53
2016,5,16,6,0,391.0,58.0,1.1,11.0,132.0,43.3,33.29
2016,5,16,6,15,460.5,67.0,1.05,11.5,180.0,47.66,37.44
2016,5,16,6,30,530.0,76.0,1.0,12.0,228.0,74.85,45.54
2016,5,16,6,45,578.5,83.5,0.95,12.5,279.5,112.65,67.0
2016,5,16,7,0,627.0,91.0,0.9,13.0,331.0,155.63,98.0
2016,5,16,7,15,662.0,96.5,0.85,13.5,382.5,199.45,133.52
2016,5,16,7,30,697.0,102.0,0.8,14.0,434.0,246.88,173.56
2016,5,16,7,45,727.5,104.5,0.75,15.0,485.0,293.87,213.42
2016,5,16,8,0,758.0,107.0,0.7,16.0,536.0,346.86,257.31
2016,5,16,8,15,777.5,111.0,0.7,16.5,584.0,396.06,298.11
2016,5,16,8,30,797.0,115.0,0.7,17.0,632.0,446.6,338.75
2016,5,16,8,45,816.5,115.5,0.7,17.5,676.5,495.07,376.68
2016,5,16,9,0,836.0,116.0,0.7,18.0,721.0,544.41,414.02
2016,5,16,9,15,847.0,118.0,0.7,18.5,759.5,593.7,449.99
2016,5,16,9,30,858.0,120.0,0.7,19.0,798.0,639.43,482.4
2016,5,16,9,45,879.0,114.5,0.75,19.5,834.5,684.32,514.13
2016,5,16,10,0,900.0,109.0,0.8,20.0,871.0,729.07,544.36
2016,5,16,10,15,906.0,110.5,0.85,20.0,897.5,768.89,570.52
2016,5,16,10,30,912.0,112.0,0.9,20.0,924.0,807.1,595.46
2016,5,16,10,45,916.0,113.0,0.95,20.5,943.5,841.45,616.57
2016,5,16,11,0,920.0,114.0,1.0,21.0,963.0,873.73,636.21
2016,5,16,11,15,922.5,114.5,1.05,21.0,975.5,902.05,654.43
2016,5,16,11,30,925.0,115.0,1.1,21.0,988.0,927.95,671.16
2016,5,16,11,45,925.0,115.5,1.15,21.5,992.5,949.08,683.59
2016,5,16,12,0,925.0,116.0,1.2,22.0,997.0,967.5,694.38
2016,5,16,12,15,925.0,116.0,1.2,22.0,994.5,982.64,703.68
2016,5,16,12,30,925.0,116.0,1.2,22.0,992.0,994.92,711.3
2016,5,16,12,45,923.0,115.5,1.3,22.0,981.5,1001.86,717.44
2016,5,16,13,0,921.0,115.0,1.4,22.0,971.0,1005.78,721.82
2016,5,16,13,15,917.5,114.0,1.4,22.0,953.5,1004.72,721.59
2016,5,16,13,30,914.0,113.0,1.4,22.0,936.0,1000.61,719.63
2016,5,16,13,45,912.5,110.0,1.45,22.0,912.0,993.34,716.6
2016,5,16,14,0,911.0,107.0,1.5,22.0,888.0,983.03,711.76
2016,5,16,14,15,904.0,105.5,1.5,21.5,856.5,966.16,703.44
2016,5,16,14,30,897.0,104.0,1.5,21.0,825.0,946.54,693.45
2016,5,16,14,45,889.5,101.0,1.55,21.0,788.5,922.23,679.77
2016,5,16,15,0,882.0,98.0,1.6,21.0,752.0,895.41,664.41
2016,5,16,15,15,870.0,96.0,1.6,20.5,709.5,863.46,646.15
2016,5,16,15,30,858.0,94.0,1.6,20.0,667.0,829.58,626.42
2016,5,16,15,45,840.0,92.0,1.6,20.0,619.5,789.1,600.74
2016,5,16,16,0,822.0,90.0,1.6,20.0,572.0,752.22,577.3
2016,5,16,16,15,800.5,87.0,1.55,19.5,522.0,705.81,547.35
2016,5,16,16,30,779.0,84.0,1.5,19.0,472.0,658.94,516.56
2016,5,16,16,45,744.5,81.0,1.45,18.5,419.5,603.15,477.81
2016,5,16,17,0,710.0,78.0,1.4,18.0,367.0,548.44,437.72
2016,5,16,17,15,669.0,73.0,1.3,17.5,315.0,491.55,394.27
2016,5,16,17,30,628.0,68.0,1.2,17.0,263.0,434.74,349.46
2016,5,16,17,45,566.0,61.0,1.2,16.5,212.5,367.76,295.45
2016,5,16,18,0,504.0,54.0,1.2,16.0,162.0,305.7,243.4
2016,5,16,18,15,411.0,44.5,1.15,15.0,117.0,233.5,182.2
2016,5,16,18,30,318.0,35.0,1.1,14.0,72.0,170.01,126.58
2016,5,16,18,45,159.0,17.5,1.1,13.5,36.0,81.88,42.17
2016,5,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,15.0,0.65,9.5,27.0,11.39,0.0
2016,5,17,5,30,267.0,30.0,0.6,10.0,54.0,23.3,13.9
2016,5,17,5,45,374.5,40.0,0.6,11.0,97.5,29.76,20.76
2016,5,17,6,0,482.0,50.0,0.6,12.0,141.0,35.8,26.51
2016,5,17,6,15,548.5,57.0,0.55,12.5,191.0,38.84,29.43
2016,5,17,6,30,615.0,64.0,0.5,13.0,241.0,69.19,37.82
2016,5,17,6,45,665.5,68.5,0.5,14.0,295.0,109.01,59.77
2016,5,17,7,0,716.0,73.0,0.5,15.0,349.0,157.34,94.6
2016,5,17,7,15,748.5,77.0,0.5,16.0,402.0,203.69,131.96
2016,5,17,7,30,781.0,81.0,0.5,17.0,455.0,253.36,173.54
2016,5,17,7,45,808.5,83.5,0.55,18.0,507.5,303.43,215.95
2016,5,17,8,0,836.0,86.0,0.6,19.0,560.0,355.94,259.68
2016,5,17,8,15,854.0,88.5,0.65,19.5,609.0,411.05,304.92
2016,5,17,8,30,872.0,91.0,0.7,20.0,658.0,463.0,346.61
2016,5,17,8,45,887.0,93.0,0.75,21.0,703.5,513.86,385.56
2016,5,17,9,0,902.0,95.0,0.8,22.0,749.0,565.01,423.33
2016,5,17,9,15,912.5,96.5,0.8,22.5,788.5,613.19,458.12
2016,5,17,9,30,923.0,98.0,0.8,23.0,828.0,660.81,491.39
2016,5,17,9,45,930.0,100.0,0.8,23.5,862.0,705.83,521.82
2016,5,17,10,0,937.0,102.0,0.8,24.0,896.0,749.59,549.4
2016,5,17,10,15,942.5,103.5,0.8,24.0,923.0,790.34,574.9
2016,5,17,10,30,948.0,105.0,0.8,24.0,950.0,829.36,599.0
2016,5,17,10,45,951.5,106.0,0.85,24.5,970.0,864.39,619.97
2016,5,17,11,0,955.0,107.0,0.9,25.0,990.0,897.24,639.42
2016,5,17,11,15,957.0,107.5,0.9,25.0,1002.0,926.0,656.61
2016,5,17,11,30,959.0,108.0,0.9,25.0,1014.0,952.22,672.21
2016,5,17,11,45,959.0,108.5,0.95,25.5,1018.5,973.99,684.68
2016,5,17,12,0,959.0,109.0,1.0,26.0,1023.0,992.95,695.49
2016,5,17,12,15,958.0,108.5,1.05,26.0,1019.5,1007.1,704.82
2016,5,17,12,30,957.0,108.0,1.1,26.0,1016.0,1018.25,712.48
2016,5,17,12,45,956.0,106.5,1.15,26.0,1005.5,1025.34,717.81
2016,5,17,13,0,955.0,105.0,1.2,26.0,995.0,1029.3,721.4
2016,5,17,13,15,951.5,104.5,1.2,26.0,976.5,1028.72,721.48
2016,5,17,13,30,948.0,104.0,1.2,26.0,958.0,1025.0,719.83
2016,5,17,13,45,941.5,103.5,1.25,26.0,932.0,1015.31,715.55
2016,5,17,14,0,935.0,103.0,1.3,26.0,906.0,1002.61,709.55
2016,5,17,14,15,927.5,101.5,1.3,25.5,873.5,984.98,701.12
2016,5,17,14,30,920.0,100.0,1.3,25.0,841.0,964.55,691.0
2016,5,17,14,45,909.5,98.5,1.35,25.0,802.5,938.72,676.88
2016,5,17,15,0,899.0,97.0,1.4,25.0,764.0,910.47,661.16
2016,5,17,15,15,886.0,95.0,1.4,24.5,720.5,877.27,642.69
2016,5,17,15,30,873.0,93.0,1.4,24.0,677.0,842.14,622.75
2016,5,17,15,45,857.0,90.0,1.4,24.0,629.5,801.73,597.82
2016,5,17,16,0,841.0,87.0,1.4,24.0,582.0,764.71,574.92
2016,5,17,16,15,819.5,84.0,1.4,23.5,531.0,717.66,545.78
2016,5,17,16,30,798.0,81.0,1.4,23.0,480.0,670.12,515.69
2016,5,17,16,45,770.0,76.5,1.4,22.5,427.5,616.25,479.94
2016,5,17,17,0,742.0,72.0,1.4,22.0,375.0,562.94,442.07
2016,5,17,17,15,702.0,67.5,1.3,21.0,322.5,503.4,398.26
2016,5,17,17,30,662.0,63.0,1.2,20.0,270.0,448.35,356.1
2016,5,17,17,45,603.0,57.0,1.15,19.5,218.5,382.49,303.45
2016,5,17,18,0,544.0,51.0,1.1,19.0,167.0,321.26,252.56
2016,5,17,18,15,454.0,42.5,1.0,18.0,121.5,249.44,192.29
2016,5,17,18,30,364.0,34.0,0.9,17.0,76.0,186.02,137.15
2016,5,17,18,45,219.0,21.5,0.85,16.0,43.5,106.29,58.42
2016,5,17,19,0,74.0,9.0,0.8,15.0,11.0,28.33,0.0
2016,5,17,19,15,37.0,4.5,0.75,14.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,117.5,16.0,0.8,11.5,27.0,12.41,0.0
2016,5,18,5,30,235.0,32.0,0.8,12.0,54.0,24.66,15.0
2016,5,18,5,45,338.0,43.5,0.8,13.0,96.5,32.92,23.35
2016,5,18,6,0,441.0,55.0,0.8,14.0,139.0,40.19,30.16
2016,5,18,6,15,508.0,63.0,0.75,14.5,188.5,43.84,33.61
2016,5,18,6,30,575.0,71.0,0.7,15.0,238.0,74.76,42.66
2016,5,18,6,45,624.0,76.5,0.65,15.5,290.5,113.3,64.46
2016,5,18,7,0,673.0,82.0,0.6,16.0,343.0,157.05,95.9
2016,5,18,7,15,706.5,87.0,0.6,16.5,395.0,202.52,132.67
2016,5,18,7,30,740.0,92.0,0.6,17.0,447.0,254.71,176.32
2016,5,18,7,45,765.0,95.5,0.6,18.0,498.0,302.86,216.9
2016,5,18,8,0,790.0,99.0,0.6,19.0,549.0,353.25,258.59
2016,5,18,8,15,808.5,102.5,0.6,19.5,597.0,403.15,299.46
2016,5,18,8,30,827.0,106.0,0.6,20.0,645.0,454.22,339.97
2016,5,18,8,45,842.5,108.0,0.6,21.0,689.0,503.46,377.15
2016,5,18,9,0,858.0,110.0,0.6,22.0,733.0,556.39,415.43
2016,5,18,9,15,868.5,112.0,0.6,22.5,772.0,603.12,448.86
2016,5,18,9,30,879.0,114.0,0.6,23.0,811.0,649.37,480.92
2016,5,18,9,45,891.5,113.5,0.65,24.0,845.0,693.97,510.62
2016,5,18,10,0,904.0,113.0,0.7,25.0,879.0,737.81,538.27
2016,5,18,10,15,909.5,114.0,0.75,25.0,906.0,776.91,563.32
2016,5,18,10,30,915.0,115.0,0.8,25.0,933.0,814.34,587.17
2016,5,18,10,45,917.5,117.0,0.85,25.5,952.0,848.48,607.61
2016,5,18,11,0,920.0,119.0,0.9,26.0,971.0,880.46,626.55
2016,5,18,11,15,922.5,119.5,0.9,26.0,983.0,908.75,643.5
2016,5,18,11,30,925.0,120.0,0.9,26.0,995.0,934.65,658.94
2016,5,18,11,45,923.5,121.5,0.95,26.5,999.0,955.38,670.79
2016,5,18,12,0,922.0,123.0,1.0,27.0,1003.0,973.37,681.04
2016,5,18,12,15,921.5,122.5,1.05,27.0,1000.0,987.55,690.39
2016,5,18,12,30,921.0,122.0,1.1,27.0,997.0,998.87,698.13
2016,5,18,12,45,917.5,122.0,1.15,27.0,986.0,1004.89,702.79
2016,5,18,13,0,914.0,122.0,1.2,27.0,975.0,1007.91,705.78
2016,5,18,13,15,910.5,121.0,1.2,26.5,957.0,1006.91,707.0
2016,5,18,13,30,907.0,120.0,1.2,26.0,939.0,1002.9,706.53
2016,5,18,13,45,902.5,118.0,1.2,26.0,914.0,993.92,701.76
2016,5,18,14,0,898.0,116.0,1.2,26.0,889.0,981.99,695.34
2016,5,18,14,15,890.5,114.5,1.2,26.0,857.5,964.91,685.82
2016,5,18,14,30,883.0,113.0,1.2,26.0,826.0,945.14,674.74
2016,5,18,14,45,876.5,109.5,1.25,26.0,789.5,921.57,662.06
2016,5,18,15,0,870.0,106.0,1.3,26.0,753.0,895.5,647.73
2016,5,18,15,15,857.0,103.5,1.3,25.5,710.0,862.52,629.39
2016,5,18,15,30,844.0,101.0,1.3,25.0,667.0,827.68,609.65
2016,5,18,15,45,829.0,97.5,1.3,24.5,620.5,793.39,590.01
2016,5,18,16,0,814.0,94.0,1.3,24.0,574.0,752.71,565.7
2016,5,18,16,15,792.0,90.5,1.25,23.0,524.0,705.65,537.08
2016,5,18,16,30,770.0,87.0,1.2,22.0,474.0,658.18,507.49
2016,5,18,16,45,737.0,83.5,1.15,21.5,422.0,603.15,470.03
2016,5,18,17,0,704.0,80.0,1.1,21.0,370.0,551.45,432.9
2016,5,18,17,15,663.0,75.0,1.05,20.0,317.5,492.48,389.85
2016,5,18,17,30,622.0,70.0,1.0,19.0,265.0,435.86,346.85
2016,5,18,17,45,564.0,62.5,0.95,18.0,215.0,370.42,295.2
2016,5,18,18,0,506.0,55.0,0.9,17.0,165.0,309.53,245.1
2016,5,18,18,15,416.5,45.5,0.8,16.0,120.0,238.36,185.25
2016,5,18,18,30,327.0,36.0,0.7,15.0,75.0,175.52,130.75
2016,5,18,18,45,195.5,23.0,0.65,14.5,43.0,101.61,58.68
2016,5,18,19,0,64.0,10.0,0.6,14.0,11.0,26.8,0.0
2016,5,18,19,15,32.0,5.0,0.6,13.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,15,106.5,18.0,1.35,10.0,28.5,14.03,0.0
2016,5,19,5,30,213.0,36.0,1.4,10.0,57.0,27.92,17.99
2016,5,19,5,45,320.5,48.0,1.45,10.5,100.0,36.29,26.59
2016,5,19,6,0,428.0,60.0,1.5,11.0,143.0,44.74,34.61
2016,5,19,6,15,321.5,87.0,1.6,11.0,160.0,63.33,51.59
2016,5,19,6,30,215.0,114.0,1.7,11.0,177.0,99.95,74.31
2016,5,19,6,45,245.0,130.0,1.8,11.5,215.0,128.66,94.04
2016,5,19,7,0,275.0,146.0,1.9,12.0,253.0,160.42,118.07
2016,5,19,7,15,501.0,123.0,1.9,12.0,351.5,196.07,138.9
2016,5,19,7,30,727.0,100.0,1.9,12.0,450.0,256.39,183.24
2016,5,19,7,45,756.0,102.0,1.9,12.5,501.5,307.37,227.82
2016,5,19,8,0,785.0,104.0,1.9,13.0,553.0,357.32,271.29
2016,5,19,8,15,804.0,107.5,1.8,13.5,601.0,407.14,313.78
2016,5,19,8,30,823.0,111.0,1.7,14.0,649.0,458.21,355.94
2016,5,19,8,45,843.0,111.0,1.6,14.5,694.0,507.63,395.5
2016,5,19,9,0,863.0,111.0,1.5,15.0,739.0,561.13,436.58
2016,5,19,9,15,875.0,113.5,1.5,15.5,779.5,609.36,472.98
2016,5,19,9,30,887.0,116.0,1.5,16.0,820.0,657.24,508.03
2016,5,19,9,45,892.0,120.5,1.55,16.5,853.5,701.74,539.99
2016,5,19,10,0,897.0,125.0,1.6,17.0,887.0,744.93,569.9
2016,5,19,10,15,905.0,126.5,1.6,17.0,916.0,786.1,597.25
2016,5,19,10,30,913.0,128.0,1.6,17.0,945.0,825.81,623.33
2016,5,19,10,45,926.0,125.0,1.6,17.0,969.0,863.71,647.94
2016,5,19,11,0,939.0,122.0,1.6,17.0,993.0,900.03,671.3
2016,5,19,11,15,943.0,122.5,1.6,17.0,1007.0,930.12,690.4
2016,5,19,11,30,947.0,123.0,1.6,17.0,1021.0,957.83,707.93
2016,5,19,11,45,949.5,123.0,1.6,17.5,1027.0,981.21,721.26
2016,5,19,12,0,952.0,123.0,1.6,18.0,1033.0,1001.92,732.88
2016,5,19,12,15,951.5,123.0,1.65,18.0,1030.5,1017.03,743.09
2016,5,19,12,30,951.0,123.0,1.7,18.0,1028.0,1029.21,751.59
2016,5,19,12,45,951.0,121.0,1.75,18.0,1018.0,1036.86,757.33
2016,5,19,13,0,951.0,119.0,1.8,18.0,1008.0,1041.42,761.27
2016,5,19,13,15,947.5,118.5,1.85,17.5,989.0,1040.98,763.6
2016,5,19,13,30,944.0,118.0,1.9,17.0,970.0,1037.44,764.1
2016,5,19,13,45,706.0,230.5,1.95,17.0,858.0,931.78,696.15
2016,5,19,14,0,468.0,343.0,2.0,17.0,746.0,816.27,613.97
2016,5,19,14,15,435.0,340.0,2.1,16.5,704.5,779.63,591.83
2016,5,19,14,30,402.0,337.0,2.2,16.0,663.0,734.69,562.76
2016,5,19,14,45,651.0,222.0,2.3,16.0,720.0,846.22,650.65
2016,5,19,15,0,900.0,107.0,2.4,16.0,777.0,924.32,706.0
2016,5,19,15,15,887.0,104.5,2.4,15.5,733.5,890.68,684.89
2016,5,19,15,30,874.0,102.0,2.4,15.0,690.0,855.1,663.31
2016,5,19,15,45,621.0,167.5,2.4,15.0,570.5,705.42,557.42
2016,5,19,16,0,368.0,233.0,2.4,15.0,451.0,548.25,437.01
2016,5,19,16,15,454.0,188.5,2.4,14.0,433.5,561.4,452.86
2016,5,19,16,30,540.0,144.0,2.4,13.0,416.0,557.75,454.74
2016,5,19,16,45,428.0,148.0,2.45,12.5,349.5,467.13,383.98
2016,5,19,17,0,316.0,152.0,2.5,12.0,283.0,376.1,311.42
2016,5,19,17,15,283.0,138.0,2.5,11.5,243.0,329.03,273.79
2016,5,19,17,30,250.0,124.0,2.5,11.0,203.0,284.39,236.96
2016,5,19,17,45,218.5,104.0,2.5,11.0,164.0,235.79,195.59
2016,5,19,18,0,187.0,84.0,2.5,11.0,125.0,189.62,155.37
2016,5,19,18,15,145.5,64.5,2.4,10.5,91.0,142.5,113.97
2016,5,19,18,30,104.0,45.0,2.3,10.0,57.0,98.84,75.11
2016,5,19,18,45,52.0,27.0,2.25,10.0,33.0,50.68,29.17
2016,5,19,19,0,0.0,9.0,2.2,10.0,9.0,8.85,0.0
2016,5,19,19,15,0.0,4.5,2.2,10.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,15,96.5,19.0,2.3,9.0,28.5,14.82,0.0
2016,5,20,5,30,193.0,38.0,2.3,9.0,57.0,29.53,19.53
2016,5,20,5,45,303.5,50.5,2.3,9.0,100.5,38.25,28.52
2016,5,20,6,0,414.0,63.0,2.3,9.0,144.0,46.54,36.52
2016,5,20,6,15,483.5,72.0,2.3,9.5,193.5,51.62,41.33
2016,5,20,6,30,553.0,81.0,2.3,10.0,243.0,84.88,51.86
2016,5,20,6,45,607.0,86.0,2.3,10.5,296.0,122.32,73.89
2016,5,20,7,0,661.0,91.0,2.3,11.0,349.0,165.55,105.92
2016,5,20,7,15,695.5,96.5,2.25,11.0,401.5,211.05,144.19
2016,5,20,7,30,730.0,102.0,2.2,11.0,454.0,260.09,187.14
2016,5,20,7,45,760.0,104.0,2.2,11.5,506.0,311.58,232.41
2016,5,20,8,0,790.0,106.0,2.2,12.0,558.0,362.05,276.54
2016,5,20,8,15,809.0,109.5,2.15,12.0,606.5,412.1,320.19
2016,5,20,8,30,828.0,113.0,2.1,12.0,655.0,463.39,363.78
2016,5,20,8,45,467.5,227.0,2.1,12.5,537.0,427.12,337.64
2016,5,20,9,0,107.0,341.0,2.1,13.0,419.0,370.07,291.29
2016,5,20,9,15,133.5,364.0,2.1,13.0,467.0,408.69,321.26
2016,5,20,9,30,160.0,387.0,2.1,13.0,515.0,453.85,355.44
2016,5,20,9,45,239.0,391.0,2.1,13.5,590.5,519.14,404.64
2016,5,20,10,0,318.0,395.0,2.1,14.0,666.0,587.1,454.93
2016,5,20,10,15,362.0,388.5,2.1,14.0,706.0,628.55,485.6
2016,5,20,10,30,406.0,382.0,2.1,14.0,746.0,670.42,516.51
2016,5,20,10,45,279.0,426.5,2.15,14.0,679.5,627.55,482.19
2016,5,20,11,0,152.0,471.0,2.2,14.0,613.0,576.13,441.47
2016,5,20,11,15,547.5,295.0,2.2,14.0,813.5,757.43,584.51
2016,5,20,11,30,943.0,119.0,2.2,14.0,1014.0,951.34,720.71
2016,5,20,11,45,945.0,118.5,2.2,14.5,1019.0,973.66,732.04
2016,5,20,12,0,947.0,118.0,2.2,15.0,1024.0,993.29,743.41
2016,5,20,12,15,481.0,201.0,2.2,14.5,661.5,658.5,511.57
2016,5,20,12,30,15.0,284.0,2.2,14.0,299.0,291.01,225.3
2016,5,20,12,45,117.0,378.0,2.2,14.0,488.0,492.25,382.52
2016,5,20,13,0,219.0,472.0,2.2,14.0,677.0,689.05,526.14
2016,5,20,13,15,188.5,464.0,2.15,14.0,638.5,655.06,499.58
2016,5,20,13,30,158.0,456.0,2.1,14.0,600.0,620.23,474.15
2016,5,20,13,45,114.0,429.0,2.1,14.0,531.5,552.07,424.33
2016,5,20,14,0,70.0,402.0,2.1,14.0,463.0,475.68,367.74
2016,5,20,14,15,142.5,397.5,2.1,14.0,515.0,549.11,425.6
2016,5,20,14,30,215.0,393.0,2.1,14.0,567.0,612.39,474.3
2016,5,20,14,45,115.5,323.5,2.1,14.0,416.5,445.64,349.02
2016,5,20,15,0,16.0,254.0,2.1,14.0,266.0,265.93,209.15
2016,5,20,15,15,145.5,277.0,2.1,13.5,375.5,420.36,335.29
2016,5,20,15,30,275.0,300.0,2.1,13.0,485.0,562.36,446.43
2016,5,20,15,45,299.5,272.0,2.1,13.0,460.5,545.72,434.93
2016,5,20,16,0,324.0,244.0,2.1,13.0,436.0,526.46,422.45
2016,5,20,16,15,166.5,206.5,2.05,12.5,305.0,348.28,282.93
2016,5,20,16,30,9.0,169.0,2.0,12.0,174.0,175.25,140.98
2016,5,20,16,45,4.5,119.0,2.0,12.0,121.5,120.2,96.2
2016,5,20,17,0,0.0,69.0,2.0,12.0,69.0,66.7,51.41
2016,5,20,17,15,309.5,72.0,1.95,11.5,170.5,275.57,232.29
2016,5,20,17,30,619.0,75.0,1.9,11.0,272.0,442.03,367.27
2016,5,20,17,45,550.0,69.0,1.85,11.0,220.5,372.69,307.61
2016,5,20,18,0,481.0,63.0,1.8,11.0,169.0,308.73,252.26
2016,5,20,18,15,388.5,52.5,1.7,10.5,124.0,235.92,188.98
2016,5,20,18,30,296.0,42.0,1.6,10.0,79.0,171.3,131.63
2016,5,20,18,45,166.5,27.5,1.55,10.0,46.5,98.72,62.3
2016,5,20,19,0,37.0,13.0,1.5,10.0,14.0,22.73,0.0
2016,5,20,19,15,18.5,6.5,1.45,9.5,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,5,15,24.5,17.0,0.85,9.0,19.5,15.44,0.0
2016,5,21,5,30,49.0,34.0,0.9,9.0,39.0,29.81,19.91
2016,5,21,5,45,82.5,54.0,0.95,9.5,68.0,46.04,35.44
2016,5,21,6,0,116.0,74.0,1.0,10.0,97.0,61.83,50.1
2016,5,21,6,15,136.5,95.5,1.0,10.0,130.0,78.21,65.14
2016,5,21,6,30,157.0,117.0,1.0,10.0,163.0,104.9,80.09
2016,5,21,6,45,175.5,136.5,1.05,10.5,198.0,132.54,100.3
2016,5,21,7,0,194.0,156.0,1.1,11.0,233.0,162.2,123.26
2016,5,21,7,15,281.5,166.5,1.1,11.5,294.5,195.48,147.09
2016,5,21,7,30,369.0,177.0,1.1,12.0,356.0,241.96,182.75
2016,5,21,7,45,187.0,175.0,1.1,12.5,266.0,206.88,160.91
2016,5,21,8,0,5.0,173.0,1.1,13.0,176.0,165.37,131.26
2016,5,21,8,15,7.0,188.0,1.1,13.0,193.0,180.78,143.41
2016,5,21,8,30,9.0,203.0,1.1,13.0,210.0,196.4,155.47
2016,5,21,8,45,59.5,272.5,1.15,13.5,316.5,280.49,221.13
2016,5,21,9,0,110.0,342.0,1.2,14.0,423.0,372.73,291.03
2016,5,21,9,15,70.5,328.5,1.2,14.0,381.5,345.27,269.03
2016,5,21,9,30,31.0,315.0,1.2,14.0,340.0,313.58,244.13
2016,5,21,9,45,18.0,239.5,1.25,14.5,254.0,241.11,187.83
2016,5,21,10,0,5.0,164.0,1.3,15.0,168.0,161.58,125.1
2016,5,21,10,15,9.0,209.5,1.3,15.0,217.5,208.24,161.96
2016,5,21,10,30,13.0,255.0,1.3,15.0,267.0,255.25,198.13
2016,5,21,10,45,26.5,327.0,1.3,15.0,352.0,334.18,258.15
2016,5,21,11,0,40.0,399.0,1.3,15.0,437.0,415.84,318.53
2016,5,21,11,15,24.5,299.0,1.3,15.0,322.5,309.93,238.75
2016,5,21,11,30,9.0,199.0,1.3,15.0,208.0,200.72,155.05
2016,5,21,11,45,24.5,306.5,1.35,15.0,330.5,320.74,248.04
2016,5,21,12,0,40.0,414.0,1.4,15.0,453.0,442.0,337.81
2016,5,21,12,15,39.0,410.5,1.4,15.0,448.5,440.27,335.71
2016,5,21,12,30,38.0,407.0,1.4,15.0,444.0,438.3,334.34
2016,5,21,12,45,27.0,353.5,1.45,15.0,380.0,376.37,288.73
2016,5,21,13,0,16.0,300.0,1.5,15.0,316.0,308.91,238.38
2016,5,21,13,15,43.5,363.5,1.5,14.5,404.0,405.73,313.12
2016,5,21,13,30,71.0,427.0,1.5,14.0,492.0,499.25,382.92
2016,5,21,13,45,46.0,369.0,1.55,14.0,410.5,416.8,321.51
2016,5,21,14,0,21.0,311.0,1.6,14.0,329.0,326.83,253.99
2016,5,21,14,15,15.5,269.5,1.6,14.0,283.0,280.14,218.85
2016,5,21,14,30,10.0,228.0,1.6,14.0,237.0,233.45,182.9
2016,5,21,14,45,43.0,284.0,1.6,14.0,317.0,328.8,258.71
2016,5,21,15,0,76.0,340.0,1.6,14.0,397.0,419.18,328.35
2016,5,21,15,15,44.5,281.5,1.55,13.5,315.0,328.6,259.03
2016,5,21,15,30,13.0,223.0,1.5,13.0,233.0,232.26,184.05
2016,5,21,15,45,48.5,241.0,1.5,13.0,271.5,288.89,230.98
2016,5,21,16,0,84.0,259.0,1.5,13.0,310.0,337.42,270.39
2016,5,21,16,15,112.5,239.0,1.45,13.0,300.5,344.58,277.25
2016,5,21,16,30,141.0,219.0,1.4,13.0,291.0,340.74,275.7
2016,5,21,16,45,113.0,194.0,1.4,13.0,248.0,290.21,235.8
2016,5,21,17,0,85.0,169.0,1.4,13.0,205.0,233.96,190.8
2016,5,21,17,15,76.5,147.5,1.35,12.5,176.5,203.25,166.41
2016,5,21,17,30,68.0,126.0,1.3,12.0,148.0,172.99,141.72
2016,5,21,17,45,279.0,92.5,1.3,12.0,158.5,252.76,208.87
2016,5,21,18,0,490.0,59.0,1.3,12.0,169.0,309.3,251.78
2016,5,21,18,15,404.0,49.5,1.2,11.5,124.5,239.85,191.05
2016,5,21,18,30,318.0,40.0,1.1,11.0,80.0,178.25,136.46
2016,5,21,18,45,195.0,26.0,1.05,10.5,47.5,106.31,68.54
2016,5,21,19,0,72.0,12.0,1.0,10.0,15.0,31.3,0.0
2016,5,21,19,15,36.0,6.0,1.0,9.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,121.0,18.0,0.7,8.5,30.5,13.94,0.0
2016,5,22,5,30,242.0,36.0,0.7,9.0,61.0,27.76,18.26
2016,5,22,5,45,339.5,48.0,0.75,9.5,104.0,36.12,26.68
2016,5,22,6,0,437.0,60.0,0.8,10.0,147.0,44.31,34.44
2016,5,22,6,15,502.0,68.5,0.8,10.5,196.5,48.44,38.34
2016,5,22,6,30,567.0,77.0,0.8,11.0,246.0,84.07,49.71
2016,5,22,6,45,337.5,118.0,0.8,11.5,224.0,125.18,86.88
2016,5,22,7,0,108.0,159.0,0.8,12.0,202.0,152.19,118.16
2016,5,22,7,15,101.5,182.0,0.75,12.0,226.5,181.82,142.56
2016,5,22,7,30,95.0,205.0,0.7,12.0,251.0,206.65,162.83
2016,5,22,7,45,121.5,230.0,0.7,12.5,296.0,237.91,186.84
2016,5,22,8,0,148.0,255.0,0.7,13.0,341.0,276.43,216.45
2016,5,22,8,15,201.0,273.5,0.7,13.5,400.5,322.78,251.54
2016,5,22,8,30,254.0,292.0,0.7,14.0,460.0,369.69,286.83
2016,5,22,8,45,304.5,302.0,0.7,14.5,516.0,417.55,322.53
2016,5,22,9,0,355.0,312.0,0.7,15.0,572.0,469.76,360.92
2016,5,22,9,15,274.0,349.0,0.7,15.0,556.0,473.5,362.66
2016,5,22,9,30,193.0,386.0,0.7,15.0,540.0,473.96,361.66
2016,5,22,9,45,156.0,401.5,0.75,15.5,529.5,473.96,360.49
2016,5,22,10,0,119.0,417.0,0.8,16.0,519.0,470.87,356.85
2016,5,22,10,15,192.5,427.0,0.85,16.0,597.5,541.63,409.26
2016,5,22,10,30,266.0,437.0,0.9,16.0,676.0,615.12,462.09
2016,5,22,10,45,332.5,420.5,0.95,16.5,725.5,665.63,497.57
2016,5,22,11,0,399.0,404.0,1.0,17.0,775.0,719.1,534.83
2016,5,22,11,15,283.5,444.5,1.05,16.5,710.0,671.95,500.22
2016,5,22,11,30,168.0,485.0,1.1,16.0,645.0,618.54,461.39
2016,5,22,11,45,151.5,486.5,1.15,16.0,631.0,612.16,457.35
2016,5,22,12,0,135.0,488.0,1.2,16.0,617.0,604.7,452.06
2016,5,22,12,15,73.0,353.5,1.2,16.0,423.5,416.03,316.67
2016,5,22,12,30,11.0,219.0,1.2,16.0,230.0,223.61,171.66
2016,5,22,12,45,14.0,260.0,1.3,16.0,273.5,267.06,206.02
2016,5,22,13,0,17.0,301.0,1.4,16.0,317.0,310.88,239.37
2016,5,22,13,15,18.5,309.0,1.45,16.0,326.0,320.83,246.96
2016,5,22,13,30,20.0,317.0,1.5,16.0,335.0,330.82,254.79
2016,5,22,13,45,11.0,231.0,1.55,16.0,241.0,236.78,183.15
2016,5,22,14,0,2.0,145.0,1.6,16.0,147.0,143.13,110.05
2016,5,22,14,15,1.0,125.0,1.6,16.0,126.0,122.51,93.94
2016,5,22,14,30,0.0,105.0,1.6,16.0,105.0,101.91,77.54
2016,5,22,14,45,1.0,131.5,1.65,16.0,132.5,128.92,99.51
2016,5,22,15,0,2.0,158.0,1.7,16.0,160.0,156.22,121.55
2016,5,22,15,15,36.5,228.0,1.7,15.5,253.5,264.35,208.84
2016,5,22,15,30,71.0,298.0,1.7,15.0,347.0,369.89,291.81
2016,5,22,15,45,35.5,226.0,1.7,15.0,250.5,261.89,207.36
2016,5,22,16,0,0.0,154.0,1.7,15.0,154.0,151.5,119.09
2016,5,22,16,15,7.5,166.0,1.7,14.5,170.0,170.19,135.43
2016,5,22,16,30,15.0,178.0,1.7,14.0,186.0,189.06,151.64
2016,5,22,16,45,7.5,155.0,1.7,13.5,159.5,160.19,128.56
2016,5,22,17,0,0.0,132.0,1.7,13.0,133.0,131.79,105.61
2016,5,22,17,15,0.0,114.0,1.7,12.5,114.5,113.78,91.14
2016,5,22,17,30,0.0,96.0,1.7,12.0,96.0,95.7,76.29
2016,5,22,17,45,253.5,77.0,1.7,12.0,134.5,229.37,190.38
2016,5,22,18,0,507.0,58.0,1.7,12.0,173.0,316.86,258.85
2016,5,22,18,15,422.5,48.5,1.6,11.5,128.0,247.15,197.53
2016,5,22,18,30,338.0,39.0,1.5,11.0,83.0,185.18,142.35
2016,5,22,18,45,215.5,26.0,1.45,10.5,49.5,115.14,76.06
2016,5,22,19,0,93.0,13.0,1.4,10.0,16.0,38.14,0.0
2016,5,22,19,15,46.5,6.5,1.35,9.5,8.0,6.39,0.0
2016,5,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,102.0,18.5,0.95,9.0,29.5,14.32,0.57
2016,5,23,5,30,204.0,37.0,1.0,9.0,59.0,28.53,18.97
2016,5,23,5,45,298.0,50.0,1.05,9.5,100.5,37.66,28.05
2016,5,23,6,0,392.0,63.0,1.1,10.0,142.0,46.34,36.27
2016,5,23,6,15,455.5,73.0,1.1,10.5,189.5,53.27,42.69
2016,5,23,6,30,519.0,83.0,1.1,11.0,237.0,87.91,54.1
2016,5,23,6,45,571.5,88.5,1.1,11.5,288.5,124.12,76.08
2016,5,23,7,0,624.0,94.0,1.1,12.0,340.0,165.92,107.17
2016,5,23,7,15,657.5,99.5,1.1,12.0,391.0,209.4,143.49
2016,5,23,7,30,691.0,105.0,1.1,12.0,442.0,256.31,184.08
2016,5,23,7,45,722.0,107.5,1.1,12.5,492.5,303.16,224.73
2016,5,23,8,0,753.0,110.0,1.1,13.0,543.0,356.07,269.71
2016,5,23,8,15,515.5,199.5,1.1,13.0,507.5,375.86,291.11
2016,5,23,8,30,278.0,289.0,1.1,13.0,472.0,378.16,295.44
2016,5,23,8,45,552.0,204.5,1.1,13.5,598.5,450.67,351.91
2016,5,23,9,0,826.0,120.0,1.1,14.0,725.0,550.33,428.5
2016,5,23,9,15,633.0,216.5,1.1,14.0,694.5,560.72,434.65
2016,5,23,9,30,440.0,313.0,1.1,14.0,664.0,556.76,429.38
2016,5,23,9,45,388.5,351.5,1.1,14.5,671.0,580.58,444.92
2016,5,23,10,0,337.0,390.0,1.1,15.0,678.0,596.96,454.35
2016,5,23,10,15,615.0,255.5,1.1,15.0,800.5,692.15,528.53
2016,5,23,10,30,893.0,121.0,1.1,15.0,923.0,807.24,610.39
2016,5,23,10,45,897.0,122.0,1.1,15.5,942.5,840.84,629.86
2016,5,23,11,0,901.0,123.0,1.1,16.0,962.0,872.44,648.79
2016,5,23,11,15,903.0,123.5,1.05,16.0,974.0,899.72,665.15
2016,5,23,11,30,905.0,124.0,1.0,16.0,986.0,924.65,679.88
2016,5,23,11,45,907.5,123.5,1.0,16.0,991.0,946.62,693.53
2016,5,23,12,0,910.0,123.0,1.0,16.0,996.0,966.06,705.61
2016,5,23,12,15,909.0,123.0,1.0,16.0,993.5,980.05,714.29
2016,5,23,12,30,908.0,123.0,1.0,16.0,991.0,991.25,721.34
2016,5,23,12,45,559.5,298.5,1.0,16.0,832.0,847.92,625.66
