Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,0,211.0,474.0,1.0,16.0,673.0,683.79,505.55
2016,5,23,13,15,207.0,465.0,1.0,16.0,657.0,674.41,501.31
2016,5,23,13,30,203.0,456.0,1.0,16.0,641.0,664.15,494.77
2016,5,23,13,45,281.0,422.5,1.05,16.0,671.0,713.95,532.76
2016,5,23,14,0,359.0,389.0,1.1,16.0,701.0,754.58,563.7
2016,5,23,14,15,187.5,330.0,1.1,15.5,493.0,520.63,397.86
2016,5,23,14,30,16.0,271.0,1.1,15.0,285.0,282.48,218.29
2016,5,23,14,45,8.0,152.5,1.15,15.0,159.5,156.16,121.33
2016,5,23,15,0,0.0,34.0,1.2,15.0,34.0,32.89,21.62
2016,5,23,15,15,59.0,173.5,1.2,15.0,214.0,233.65,186.42
2016,5,23,15,30,118.0,313.0,1.2,15.0,394.0,435.25,341.54
2016,5,23,15,45,59.0,190.5,1.25,15.0,231.0,242.91,192.66
2016,5,23,16,0,0.0,68.0,1.3,15.0,68.0,65.77,49.09
2016,5,23,16,15,0.0,52.5,1.3,14.5,52.5,50.75,37.06
2016,5,23,16,30,0.0,37.0,1.3,14.0,37.0,35.74,24.66
2016,5,23,16,45,51.0,104.5,1.3,14.0,126.0,140.52,113.9
2016,5,23,17,0,102.0,172.0,1.3,14.0,215.0,255.84,208.58
2016,5,23,17,15,92.5,150.5,1.3,13.5,185.5,216.36,176.63
2016,5,23,17,30,83.0,129.0,1.3,13.0,156.0,184.87,151.16
2016,5,23,17,45,73.0,107.0,1.3,13.0,127.5,153.04,124.48
2016,5,23,18,0,63.0,85.0,1.3,13.0,99.0,121.72,97.68
2016,5,23,18,15,188.0,63.0,1.25,12.5,90.5,158.44,126.42
2016,5,23,18,30,313.0,41.0,1.2,12.0,82.0,178.62,137.27
2016,5,23,18,45,195.0,27.5,1.2,11.5,49.0,109.9,73.46
2016,5,23,19,0,77.0,14.0,1.2,11.0,16.0,34.9,0.0
2016,5,23,19,15,38.5,7.0,1.2,10.5,8.0,6.88,0.0
2016,5,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,15,131.5,17.5,1.05,9.5,31.5,13.48,0.83
2016,5,24,5,30,263.0,35.0,1.1,10.0,63.0,26.86,17.51
2016,5,24,5,45,361.5,45.5,1.15,10.5,106.0,34.09,24.77
2016,5,24,6,0,460.0,56.0,1.2,11.0,149.0,40.38,30.78
2016,5,24,6,15,523.5,63.5,1.2,11.0,198.0,45.9,35.97
2016,5,24,6,30,587.0,71.0,1.2,11.0,247.0,81.84,46.48
2016,5,24,6,45,462.0,105.5,1.2,11.5,260.5,128.82,84.62
2016,5,24,7,0,337.0,140.0,1.2,12.0,274.0,167.68,121.16
2016,5,24,7,15,538.0,116.0,1.2,12.0,364.0,200.8,141.3
2016,5,24,7,30,739.0,92.0,1.2,12.0,454.0,261.38,186.92
2016,5,24,7,45,763.0,96.0,1.2,12.5,504.0,309.56,229.1
2016,5,24,8,0,787.0,100.0,1.2,13.0,554.0,359.87,272.5
2016,5,24,8,15,506.5,199.0,1.15,13.5,501.0,372.48,288.28
2016,5,24,8,30,226.0,298.0,1.1,14.0,448.0,367.45,286.3
2016,5,24,8,45,118.5,263.0,1.1,14.5,342.5,297.63,232.88
2016,5,24,9,0,11.0,228.0,1.1,15.0,237.0,222.73,173.77
2016,5,24,9,15,19.5,268.5,1.1,15.0,284.0,266.2,207.59
2016,5,24,9,30,28.0,309.0,1.1,15.0,331.0,306.48,237.97
2016,5,24,9,45,22.0,293.0,1.1,15.5,311.0,293.81,227.26
2016,5,24,10,0,16.0,277.0,1.1,16.0,291.0,276.21,213.13
2016,5,24,10,15,22.0,314.5,1.1,16.0,334.5,317.15,244.07
2016,5,24,10,30,28.0,352.0,1.1,16.0,378.0,356.49,273.1
2016,5,24,10,45,18.5,271.0,1.1,16.0,288.5,275.84,212.05
2016,5,24,11,0,9.0,190.0,1.1,16.0,199.0,191.19,147.13
2016,5,24,11,15,15.0,264.5,1.1,16.0,279.5,268.55,207.02
2016,5,24,11,30,21.0,339.0,1.1,16.0,360.0,346.52,265.22
2016,5,24,11,45,19.5,330.5,1.15,16.5,350.5,338.1,258.03
2016,5,24,12,0,18.0,322.0,1.2,17.0,341.0,329.47,251.25
2016,5,24,12,15,39.5,384.5,1.2,17.0,423.5,415.14,315.12
2016,5,24,12,30,61.0,447.0,1.2,17.0,506.0,500.16,376.35
2016,5,24,12,45,45.5,412.5,1.2,17.0,456.5,453.38,341.89
2016,5,24,13,0,30.0,378.0,1.2,17.0,407.0,405.68,307.33
2016,5,24,13,15,117.5,417.0,1.2,17.0,525.0,538.53,406.82
2016,5,24,13,30,205.0,456.0,1.2,17.0,643.0,666.21,497.69
2016,5,24,13,45,174.0,443.0,1.25,17.0,599.0,624.85,467.8
2016,5,24,14,0,143.0,430.0,1.3,17.0,555.0,583.07,438.88
2016,5,24,14,15,117.0,407.5,1.3,16.5,507.0,535.86,406.39
2016,5,24,14,30,91.0,385.0,1.3,16.0,459.0,480.0,367.11
2016,5,24,14,45,82.5,363.0,1.3,16.0,427.5,449.31,345.54
2016,5,24,15,0,74.0,341.0,1.3,16.0,396.0,418.5,323.47
2016,5,24,15,15,155.5,325.0,1.3,16.0,433.5,481.91,374.19
2016,5,24,15,30,237.0,309.0,1.3,16.0,471.0,531.93,413.75
2016,5,24,15,45,127.5,260.5,1.35,16.0,347.0,383.85,301.67
2016,5,24,16,0,18.0,212.0,1.4,16.0,223.0,225.87,177.8
2016,5,24,16,15,9.0,116.5,1.4,15.5,122.0,120.47,94.4
2016,5,24,16,30,0.0,21.0,1.4,15.0,21.0,20.28,11.48
2016,5,24,16,45,1.5,79.0,1.4,15.0,79.5,77.42,59.7
2016,5,24,17,0,3.0,137.0,1.4,15.0,138.0,138.99,110.91
2016,5,24,17,15,1.5,119.0,1.4,14.5,119.5,119.99,95.54
2016,5,24,17,30,0.0,101.0,1.4,14.0,101.0,101.04,80.12
2016,5,24,17,45,272.0,77.5,1.45,13.5,140.0,240.12,198.17
2016,5,24,18,0,544.0,54.0,1.5,13.0,179.0,331.13,269.3
2016,5,24,18,15,461.0,46.0,1.45,12.5,133.5,261.87,208.65
2016,5,24,18,30,378.0,38.0,1.4,12.0,88.0,200.16,153.85
2016,5,24,18,45,246.5,26.0,1.4,11.5,53.5,126.49,86.0
2016,5,24,19,0,115.0,14.0,1.4,11.0,19.0,45.53,0.0
2016,5,24,19,15,57.5,7.0,1.35,10.5,9.5,20.2,0.0
2016,5,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,5,15,137.0,17.5,1.0,9.0,32.0,13.46,1.37
2016,5,25,5,30,274.0,35.0,1.0,9.0,64.0,27.26,18.0
2016,5,25,5,45,371.0,45.0,1.05,9.5,107.5,33.52,24.4
2016,5,25,6,0,468.0,55.0,1.1,10.0,151.0,39.38,30.03
2016,5,25,6,15,239.5,79.5,1.1,10.5,129.5,63.99,52.34
2016,5,25,6,30,11.0,104.0,1.1,11.0,108.0,96.33,76.83
2016,5,25,6,45,16.5,123.5,1.1,11.5,130.0,115.65,92.43
2016,5,25,7,0,22.0,143.0,1.1,12.0,152.0,135.63,108.35
2016,5,25,7,15,23.0,161.5,1.1,12.5,172.0,154.5,123.34
2016,5,25,7,30,24.0,180.0,1.1,13.0,192.0,173.52,138.25
2016,5,25,7,45,61.0,216.5,1.1,13.5,250.5,213.86,169.19
2016,5,25,8,0,98.0,253.0,1.1,14.0,309.0,262.55,206.52
2016,5,25,8,15,104.0,276.5,1.1,14.0,341.0,291.99,229.23
2016,5,25,8,30,110.0,300.0,1.1,14.0,373.0,322.09,252.29
2016,5,25,8,45,481.0,204.5,1.1,14.5,554.0,416.83,325.73
2016,5,25,9,0,852.0,109.0,1.1,15.0,735.0,559.19,433.99
2016,5,25,9,15,863.0,111.0,1.1,15.5,773.5,605.72,467.8
2016,5,25,9,30,874.0,113.0,1.1,16.0,812.0,651.82,501.14
2016,5,25,9,45,892.0,108.5,1.15,16.5,847.5,696.05,532.92
2016,5,25,10,0,910.0,104.0,1.2,17.0,883.0,739.91,562.38
2016,5,25,10,15,916.0,105.5,1.2,17.0,909.5,779.8,588.52
2016,5,25,10,30,922.0,107.0,1.2,17.0,936.0,818.09,613.32
2016,5,25,10,45,925.5,107.5,1.3,17.0,955.5,851.63,636.08
2016,5,25,11,0,929.0,108.0,1.4,17.0,975.0,883.06,657.44
2016,5,25,11,15,683.0,259.0,1.4,17.0,901.0,841.57,628.13
2016,5,25,11,30,437.0,410.0,1.4,17.0,827.0,786.94,583.84
2016,5,25,11,45,687.5,259.0,1.45,17.5,918.5,882.76,656.42
2016,5,25,12,0,938.0,108.0,1.5,18.0,1010.0,978.69,717.5
2016,5,25,12,15,937.5,108.0,1.5,18.0,1007.5,993.44,725.8
2016,5,25,12,30,937.0,108.0,1.5,18.0,1005.0,1005.32,733.36
2016,5,25,12,45,526.0,289.0,1.5,18.0,792.0,806.65,599.86
2016,5,25,13,0,115.0,470.0,1.5,18.0,579.0,586.92,436.72
2016,5,25,13,15,120.5,456.5,1.55,18.0,568.5,581.9,435.95
2016,5,25,13,30,126.0,443.0,1.6,18.0,558.0,576.19,432.95
2016,5,25,13,45,168.5,436.0,1.65,18.0,585.0,612.33,460.73
2016,5,25,14,0,211.0,429.0,1.7,18.0,612.0,647.33,487.25
2016,5,25,14,15,551.5,268.0,1.7,17.5,723.5,817.15,617.89
2016,5,25,14,30,892.0,107.0,1.7,17.0,835.0,953.01,712.37
2016,5,25,14,45,884.5,104.0,1.75,17.0,798.0,929.03,696.68
2016,5,25,15,0,877.0,101.0,1.8,17.0,761.0,902.59,681.17
2016,5,25,15,15,864.5,98.5,1.8,16.5,719.0,870.0,662.08
2016,5,25,15,30,852.0,96.0,1.8,16.0,677.0,835.52,641.51
2016,5,25,15,45,837.5,93.0,1.8,16.0,631.0,797.15,616.79
2016,5,25,16,0,823.0,90.0,1.8,16.0,585.0,762.2,594.24
2016,5,25,16,15,802.5,87.0,1.8,15.5,536.0,716.65,564.8
2016,5,25,16,30,782.0,84.0,1.8,15.0,487.0,670.57,534.41
2016,5,25,16,45,756.0,79.5,1.85,15.0,436.0,618.73,498.35
2016,5,25,17,0,730.0,75.0,1.9,15.0,385.0,567.3,459.97
2016,5,25,17,15,693.0,70.5,1.9,14.5,333.5,509.93,416.21
2016,5,25,17,30,656.0,66.0,1.9,14.0,282.0,456.77,374.09
2016,5,25,17,45,600.0,60.5,1.9,13.5,231.5,392.82,321.75
2016,5,25,18,0,544.0,55.0,1.9,13.0,181.0,333.16,271.01
2016,5,25,18,15,462.0,47.0,1.8,12.5,135.5,264.19,211.16
2016,5,25,18,30,380.0,39.0,1.7,12.0,90.0,202.65,156.33
2016,5,25,18,45,240.5,27.5,1.65,11.5,55.0,126.55,87.23
2016,5,25,19,0,101.0,16.0,1.6,11.0,20.0,53.11,0.0
2016,5,25,19,15,50.5,8.0,1.6,11.0,10.0,19.64,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,113.0,19.5,1.1,10.0,31.5,15.07,2.68
2016,5,26,5,30,226.0,39.0,1.1,10.0,63.0,30.07,20.37
2016,5,26,5,45,319.0,51.0,1.1,10.5,105.5,38.34,28.58
2016,5,26,6,0,412.0,63.0,1.1,11.0,148.0,46.66,36.43
2016,5,26,6,15,477.0,72.0,1.05,11.0,196.5,54.69,43.89
2016,5,26,6,30,542.0,81.0,1.0,11.0,245.0,89.78,54.09
2016,5,26,6,45,588.0,87.5,1.0,11.5,296.0,127.48,77.9
2016,5,26,7,0,634.0,94.0,1.0,12.0,347.0,170.07,110.19
2016,5,26,7,15,667.5,99.5,1.0,12.5,398.0,214.06,146.78
2016,5,26,7,30,701.0,105.0,1.0,13.0,449.0,261.47,187.37
2016,5,26,7,45,731.5,107.0,1.0,13.5,499.5,308.22,227.75
2016,5,26,8,0,762.0,109.0,1.0,14.0,550.0,360.89,272.29
2016,5,26,8,15,781.0,112.5,0.95,14.5,597.0,409.45,312.68
2016,5,26,8,30,800.0,116.0,0.9,15.0,644.0,459.26,352.77
2016,5,26,8,45,817.5,117.0,0.9,15.5,688.0,507.13,390.43
2016,5,26,9,0,835.0,118.0,0.9,16.0,732.0,555.68,427.4
2016,5,26,9,15,846.5,120.5,0.9,16.5,771.0,605.29,463.83
2016,5,26,9,30,858.0,123.0,0.9,17.0,810.0,651.48,496.78
2016,5,26,9,45,861.0,128.0,0.9,17.5,841.5,693.72,525.92
2016,5,26,10,0,864.0,133.0,0.9,18.0,873.0,734.56,553.11
2016,5,26,10,15,871.0,134.5,0.9,18.5,899.5,773.65,577.29
2016,5,26,10,30,878.0,136.0,0.9,19.0,926.0,811.3,600.15
2016,5,26,10,45,882.0,137.0,0.95,19.5,945.5,844.45,620.54
2016,5,26,11,0,886.0,138.0,1.0,20.0,965.0,875.66,639.55
2016,5,26,11,15,889.0,138.5,1.0,20.0,977.5,903.46,656.7
2016,5,26,11,30,892.0,139.0,1.0,20.0,990.0,929.02,672.4
2016,5,26,11,45,892.5,139.5,1.05,20.5,995.0,949.95,684.74
2016,5,26,12,0,893.0,140.0,1.1,21.0,1000.0,968.36,695.55
2016,5,26,12,15,893.0,140.0,1.1,21.0,997.5,983.2,704.64
2016,5,26,12,30,893.0,140.0,1.1,21.0,995.0,995.34,712.16
2016,5,26,12,45,895.5,136.5,1.15,21.0,986.5,1003.66,718.34
2016,5,26,13,0,898.0,133.0,1.2,21.0,978.0,1009.1,722.88
2016,5,26,13,15,894.5,132.0,1.2,21.0,960.5,1008.28,722.76
2016,5,26,13,30,891.0,131.0,1.2,21.0,943.0,1004.52,721.01
2016,5,26,13,45,888.0,128.5,1.25,21.0,919.5,996.81,717.79
2016,5,26,14,0,885.0,126.0,1.3,21.0,896.0,986.19,712.86
2016,5,26,14,15,877.5,124.0,1.3,21.0,865.0,968.99,703.01
2016,5,26,14,30,870.0,122.0,1.3,21.0,834.0,949.14,691.61
2016,5,26,14,45,860.5,120.0,1.35,21.0,797.0,924.95,678.19
2016,5,26,15,0,851.0,118.0,1.4,21.0,760.0,898.45,663.21
2016,5,26,15,15,838.5,115.5,1.4,20.5,718.5,872.0,648.75
2016,5,26,15,30,826.0,113.0,1.4,20.0,677.0,838.28,629.26
2016,5,26,15,45,808.5,110.0,1.45,19.5,630.5,798.21,605.8
2016,5,26,16,0,791.0,107.0,1.5,19.0,584.0,756.97,581.07
2016,5,26,16,15,769.0,103.0,1.5,18.5,534.5,710.25,551.41
2016,5,26,16,30,747.0,99.0,1.5,18.0,485.0,663.15,520.83
2016,5,26,16,45,718.0,94.5,1.55,17.5,434.0,613.19,486.89
2016,5,26,17,0,689.0,90.0,1.6,17.0,383.0,561.47,449.79
2016,5,26,17,15,649.0,84.5,1.6,16.5,331.5,502.94,405.81
2016,5,26,17,30,609.0,79.0,1.6,16.0,280.0,446.62,361.98
2016,5,26,17,45,550.5,71.5,1.6,15.5,229.5,380.98,309.11
2016,5,26,18,0,492.0,64.0,1.6,15.0,179.0,319.8,257.99
2016,5,26,18,15,407.5,54.5,1.55,14.0,134.0,250.2,198.97
2016,5,26,18,30,323.0,45.0,1.5,13.0,89.0,187.49,144.43
2016,5,26,18,45,197.0,31.0,1.5,12.5,54.5,115.81,80.36
2016,5,26,19,0,71.0,17.0,1.5,12.0,20.0,42.82,0.0
2016,5,26,19,15,35.5,8.5,1.45,11.5,10.0,16.69,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,15,116.5,19.5,0.8,9.5,32.5,15.04,3.12
2016,5,27,5,30,233.0,39.0,0.8,10.0,65.0,30.03,20.41
2016,5,27,5,45,332.5,50.5,0.85,10.5,108.5,37.9,28.22
2016,5,27,6,0,432.0,62.0,0.9,11.0,152.0,45.63,35.53
2016,5,27,6,15,496.5,70.5,0.85,11.5,201.0,54.18,43.35
2016,5,27,6,30,561.0,79.0,0.8,12.0,250.0,89.82,53.03
2016,5,27,6,45,612.0,84.5,0.8,12.5,302.5,128.16,77.02
2016,5,27,7,0,663.0,90.0,0.8,13.0,355.0,171.88,109.92
2016,5,27,7,15,696.0,95.0,0.75,13.5,406.5,216.78,147.15
2016,5,27,7,30,729.0,100.0,0.7,14.0,458.0,265.04,188.19
2016,5,27,7,45,757.0,102.5,0.65,15.0,509.5,316.11,231.16
2016,5,27,8,0,785.0,105.0,0.6,16.0,561.0,366.13,272.45
2016,5,27,8,15,803.5,108.5,0.55,16.5,608.5,415.58,312.77
2016,5,27,8,30,822.0,112.0,0.5,17.0,656.0,466.21,352.61
2016,5,27,8,45,838.0,113.5,0.5,17.5,700.0,514.79,389.98
2016,5,27,9,0,854.0,115.0,0.5,18.0,744.0,567.0,428.62
2016,5,27,9,15,865.0,117.0,0.45,19.0,782.5,613.6,460.63
2016,5,27,9,30,876.0,119.0,0.4,20.0,821.0,659.77,491.05
2016,5,27,9,45,888.0,118.5,0.4,21.0,855.0,703.73,519.54
2016,5,27,10,0,900.0,118.0,0.4,22.0,889.0,746.9,545.71
2016,5,27,10,15,906.0,119.0,0.4,22.5,915.5,786.01,568.81
2016,5,27,10,30,912.0,120.0,0.4,23.0,942.0,823.52,590.56
2016,5,27,10,45,918.0,120.0,0.45,23.5,962.5,858.35,611.26
2016,5,27,11,0,924.0,120.0,0.5,24.0,983.0,891.25,630.62
2016,5,27,11,15,926.5,120.5,0.55,24.5,995.5,919.51,647.02
2016,5,27,11,30,929.0,121.0,0.6,25.0,1008.0,945.4,661.95
2016,5,27,11,45,930.5,120.5,0.65,25.5,1013.0,966.93,674.24
2016,5,27,12,0,932.0,120.0,0.7,26.0,1018.0,985.84,685.0
2016,5,27,12,15,931.5,120.0,0.75,26.0,1015.0,1000.62,694.72
2016,5,27,12,30,931.0,120.0,0.8,26.0,1012.0,1012.57,702.87
2016,5,27,12,45,927.5,120.0,0.9,26.0,1001.5,1018.71,708.7
2016,5,27,13,0,924.0,120.0,1.0,26.0,991.0,1021.85,712.86
2016,5,27,13,15,920.0,119.5,1.05,25.5,973.0,1021.0,715.12
2016,5,27,13,30,916.0,119.0,1.1,25.0,955.0,1017.15,715.71
2016,5,27,13,45,909.0,118.5,1.15,25.0,929.5,1007.42,711.41
2016,5,27,14,0,902.0,118.0,1.2,25.0,904.0,994.82,705.46
2016,5,27,14,15,894.0,116.5,1.2,24.5,872.0,977.44,697.11
2016,5,27,14,30,886.0,115.0,1.2,24.0,840.0,957.39,687.15
2016,5,27,14,45,874.5,113.5,1.25,24.0,802.5,931.59,673.02
2016,5,27,15,0,863.0,112.0,1.3,24.0,765.0,903.53,657.37
2016,5,27,15,15,850.0,109.5,1.3,23.5,722.5,870.99,639.23
2016,5,27,15,30,837.0,107.0,1.3,23.0,680.0,841.79,623.12
2016,5,27,15,45,820.0,104.0,1.35,23.0,633.5,801.83,598.98
2016,5,27,16,0,803.0,101.0,1.4,23.0,587.0,760.64,573.69
2016,5,27,16,15,781.5,97.5,1.35,22.5,537.5,714.49,544.56
2016,5,27,16,30,760.0,94.0,1.3,22.0,488.0,667.89,514.59
2016,5,27,16,45,732.0,89.5,1.3,21.5,437.0,615.51,479.78
2016,5,27,17,0,704.0,85.0,1.3,21.0,386.0,566.22,444.98
2016,5,27,17,15,665.5,79.5,1.25,20.0,334.5,507.97,402.74
2016,5,27,17,30,627.0,74.0,1.2,19.0,283.0,451.82,360.46
2016,5,27,17,45,573.0,67.0,1.15,18.5,233.0,388.28,310.09
2016,5,27,18,0,519.0,60.0,1.1,18.0,183.0,328.82,261.16
2016,5,27,18,15,438.0,51.0,1.0,17.0,137.5,260.01,203.7
2016,5,27,18,30,357.0,42.0,0.9,16.0,92.0,198.47,150.82
2016,5,27,18,45,235.5,29.0,0.85,15.0,56.5,127.25,88.08
2016,5,27,19,0,114.0,16.0,0.8,14.0,21.0,57.49,0.0
2016,5,27,19,15,57.0,8.0,0.75,13.5,10.5,21.33,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,19.0,0.5,11.5,33.0,14.62,3.16
2016,5,28,5,30,253.0,38.0,0.4,12.0,66.0,29.17,19.56
2016,5,28,5,45,350.0,48.5,0.35,12.5,109.0,36.57,26.86
2016,5,28,6,0,447.0,59.0,0.3,13.0,152.0,42.75,32.73
2016,5,28,6,15,509.5,67.5,0.25,13.5,201.0,52.29,35.48
2016,5,28,6,30,572.0,76.0,0.2,14.0,250.0,88.53,50.9
2016,5,28,6,45,620.0,81.0,0.2,15.0,302.0,126.73,74.46
2016,5,28,7,0,668.0,86.0,0.2,16.0,354.0,169.99,106.42
2016,5,28,7,15,700.0,91.0,0.2,17.0,405.5,214.93,142.79
2016,5,28,7,30,732.0,96.0,0.2,18.0,457.0,263.11,182.62
2016,5,28,7,45,757.0,99.5,0.25,19.0,507.0,314.12,224.84
2016,5,28,8,0,782.0,103.0,0.3,20.0,557.0,363.97,265.46
2016,5,28,8,15,800.5,106.5,0.3,20.5,604.5,413.25,304.98
2016,5,28,8,30,819.0,110.0,0.3,21.0,652.0,463.72,344.13
2016,5,28,8,45,833.0,113.0,0.35,22.0,695.5,512.48,380.53
2016,5,28,9,0,847.0,116.0,0.4,23.0,739.0,561.6,415.9
2016,5,28,9,15,858.0,118.0,0.45,23.5,778.0,610.97,451.05
2016,5,28,9,30,869.0,120.0,0.5,24.0,817.0,656.84,482.9
2016,5,28,9,45,876.5,122.5,0.55,24.5,850.0,700.2,512.25
2016,5,28,10,0,884.0,125.0,0.6,25.0,883.0,742.49,539.61
2016,5,28,10,15,890.0,126.5,0.65,25.0,909.5,781.49,564.5
2016,5,28,10,30,896.0,128.0,0.7,25.0,936.0,818.95,588.26
2016,5,28,10,45,898.5,130.0,0.8,25.5,955.5,852.32,608.94
2016,5,28,11,0,901.0,132.0,0.9,26.0,975.0,883.62,628.24
2016,5,28,11,15,903.5,132.5,0.95,26.0,987.5,911.34,645.66
2016,5,28,11,30,906.0,133.0,1.0,26.0,1000.0,936.75,661.69
2016,5,28,11,45,905.5,134.5,1.05,26.5,1004.0,957.98,673.85
2016,5,28,12,0,905.0,136.0,1.1,27.0,1008.0,976.61,684.47
2016,5,28,12,15,904.5,136.0,1.1,26.5,1005.5,991.15,694.5
2016,5,28,12,30,904.0,136.0,1.1,26.0,1003.0,1002.93,703.01
2016,5,28,12,45,897.0,138.5,1.15,26.0,991.0,1008.09,707.14
2016,5,28,13,0,890.0,141.0,1.2,26.0,979.0,1010.35,709.68
2016,5,28,13,15,885.5,140.0,1.2,26.0,961.5,1008.66,709.07
2016,5,28,13,30,881.0,139.0,1.2,26.0,944.0,1004.07,706.85
2016,5,28,13,45,873.0,138.5,1.3,26.0,918.5,993.73,702.9
2016,5,28,14,0,865.0,138.0,1.4,26.0,893.0,980.65,697.28
2016,5,28,14,15,857.0,136.5,1.4,25.5,862.0,963.87,689.21
2016,5,28,14,30,849.0,135.0,1.4,25.0,831.0,950.27,683.21
2016,5,28,14,45,688.5,198.0,1.4,25.0,746.0,860.82,627.0
2016,5,28,15,0,528.0,261.0,1.4,25.0,661.0,768.17,564.62
2016,5,28,15,15,662.5,193.0,1.35,24.5,666.5,806.5,596.38
2016,5,28,15,30,797.0,125.0,1.3,24.0,672.0,828.37,612.53
2016,5,28,15,45,779.5,121.5,1.3,23.5,626.0,788.64,588.46
2016,5,28,16,0,762.0,118.0,1.3,23.0,580.0,747.78,563.91
2016,5,28,16,15,739.0,113.5,1.25,22.5,531.0,703.63,536.1
2016,5,28,16,30,716.0,109.0,1.2,22.0,482.0,656.46,505.65
2016,5,28,16,45,687.0,103.5,1.2,21.5,431.0,604.04,469.91
2016,5,28,17,0,658.0,98.0,1.2,21.0,380.0,552.37,433.51
2016,5,28,17,15,617.0,91.5,1.1,20.0,329.0,493.3,390.41
2016,5,28,17,30,576.0,85.0,1.0,19.0,278.0,436.54,347.55
2016,5,28,17,45,521.5,76.5,0.95,18.5,228.5,373.14,297.55
2016,5,28,18,0,467.0,68.0,0.9,18.0,179.0,313.86,249.09
2016,5,28,18,15,385.5,57.5,0.8,17.0,134.0,245.32,192.22
2016,5,28,18,30,304.0,47.0,0.7,16.0,89.0,183.65,139.76
2016,5,28,18,45,194.0,32.0,0.65,15.0,55.0,116.41,81.16
2016,5,28,19,0,84.0,17.0,0.6,14.0,21.0,50.77,0.0
2016,5,28,19,15,42.0,8.5,0.55,13.5,10.5,18.35,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,4,45,14.0,4.0,0.75,9.5,4.5,0.0,0.0
2016,5,29,5,0,28.0,8.0,0.7,10.0,9.0,7.86,0.0
2016,5,29,5,15,147.5,23.0,0.65,10.5,38.5,17.89,5.54
2016,5,29,5,30,267.0,38.0,0.6,11.0,68.0,29.14,19.64
2016,5,29,5,45,363.0,48.5,0.55,11.5,111.0,36.49,26.91
2016,5,29,6,0,459.0,59.0,0.5,12.0,154.0,42.68,32.79
2016,5,29,6,15,521.0,66.5,0.45,12.5,203.0,52.17,34.97
2016,5,29,6,30,583.0,74.0,0.4,13.0,252.0,88.12,50.19
2016,5,29,6,45,628.5,79.5,0.4,14.0,304.0,127.04,74.69
2016,5,29,7,0,674.0,85.0,0.4,15.0,356.0,170.77,107.46
2016,5,29,7,15,706.0,90.0,0.4,15.5,407.5,216.0,144.69
2016,5,29,7,30,738.0,95.0,0.4,16.0,459.0,267.81,188.14
2016,5,29,7,45,762.0,98.5,0.45,16.5,509.0,315.4,228.7
2016,5,29,8,0,786.0,102.0,0.5,17.0,559.0,365.13,270.39
2016,5,29,8,15,804.0,105.5,0.55,17.5,606.0,414.37,310.89
2016,5,29,8,30,822.0,109.0,0.6,18.0,653.0,464.76,351.12
2016,5,29,8,45,836.0,111.5,0.65,19.0,696.5,513.19,388.05
2016,5,29,9,0,850.0,114.0,0.7,20.0,740.0,565.09,426.09
2016,5,29,9,15,861.0,116.0,0.7,20.0,779.0,611.46,460.27
2016,5,29,9,30,872.0,118.0,0.7,20.0,818.0,657.42,493.28
2016,5,29,9,45,880.5,119.5,0.75,20.5,851.0,700.64,523.22
2016,5,29,10,0,889.0,121.0,0.8,21.0,884.0,742.85,551.01
2016,5,29,10,15,895.0,122.5,0.85,21.0,910.5,781.99,576.54
2016,5,29,10,30,901.0,124.0,0.9,21.0,937.0,819.59,600.9
2016,5,29,10,45,904.5,125.5,0.95,21.5,956.5,853.43,621.5
2016,5,29,11,0,908.0,127.0,1.0,22.0,976.0,885.25,640.68
2016,5,29,11,15,910.5,127.5,1.0,22.0,988.5,913.12,657.67
2016,5,29,11,30,913.0,128.0,1.0,22.0,1001.0,938.67,673.18
2016,5,29,11,45,912.5,129.0,1.05,22.5,1005.5,959.53,685.33
2016,5,29,12,0,912.0,130.0,1.1,23.0,1010.0,977.78,695.91
2016,5,29,12,15,912.0,130.0,1.1,23.0,1008.0,992.85,705.05
2016,5,29,12,30,912.0,130.0,1.1,23.0,1006.0,1005.16,712.58
2016,5,29,12,45,904.0,133.5,1.15,23.0,994.5,1010.38,716.79
2016,5,29,13,0,896.0,137.0,1.2,23.0,983.0,1012.68,719.39
2016,5,29,13,15,893.0,136.0,1.2,23.0,966.0,1012.44,719.67
2016,5,29,13,30,890.0,135.0,1.2,23.0,949.0,1009.29,718.3
2016,5,29,13,45,884.0,134.0,1.2,23.0,924.5,1000.33,713.47
2016,5,29,14,0,878.0,133.0,1.2,23.0,900.0,988.56,707.05
2016,5,29,14,15,870.5,131.5,1.2,23.0,869.0,972.11,697.82
2016,5,29,14,30,863.0,130.0,1.2,23.0,838.0,953.05,687.05
2016,5,29,14,45,852.5,128.0,1.2,23.0,801.5,933.83,676.24
2016,5,29,15,0,842.0,126.0,1.2,23.0,765.0,906.73,660.39
2016,5,29,15,15,829.0,123.0,1.15,22.5,723.0,874.22,641.54
2016,5,29,15,30,816.0,120.0,1.1,22.0,681.0,839.87,621.39
2016,5,29,15,45,800.0,116.5,1.1,22.0,635.0,800.86,597.44
2016,5,29,16,0,784.0,113.0,1.1,22.0,589.0,760.6,572.37
2016,5,29,16,15,761.5,109.0,1.1,21.5,540.0,713.79,543.46
2016,5,29,16,30,739.0,105.0,1.1,21.0,491.0,669.41,515.64
2016,5,29,16,45,712.0,99.5,1.1,20.5,440.0,617.5,480.77
2016,5,29,17,0,685.0,94.0,1.1,20.0,389.0,566.15,444.76
2016,5,29,17,15,645.0,88.0,1.05,19.0,337.5,507.15,402.11
2016,5,29,17,30,605.0,82.0,1.0,18.0,286.0,450.35,359.51
2016,5,29,17,45,552.0,74.0,0.95,17.5,236.0,387.0,309.49
2016,5,29,18,0,499.0,66.0,0.9,17.0,186.0,327.6,260.82
2016,5,29,18,15,416.0,56.0,0.85,16.0,140.0,257.43,202.58
2016,5,29,18,30,333.0,46.0,0.8,15.0,94.0,194.65,148.99
2016,5,29,18,45,215.5,32.5,0.75,14.5,58.5,124.36,87.62
2016,5,29,19,0,98.0,19.0,0.7,14.0,23.0,57.86,0.0
2016,5,29,19,15,49.0,9.5,0.7,13.5,11.5,21.07,0.0
2016,5,29,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.75,8.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.7,9.0,10.0,8.85,0.0
2016,5,30,5,15,165.5,23.0,0.65,9.5,40.0,17.88,5.88
2016,5,30,5,30,295.0,37.0,0.6,10.0,70.0,28.82,19.47
2016,5,30,5,45,392.5,46.5,0.6,11.0,114.5,34.54,25.24
2016,5,30,6,0,490.0,56.0,0.6,12.0,159.0,39.92,30.31
2016,5,30,6,15,552.0,63.0,0.55,12.5,209.0,50.12,32.51
2016,5,30,6,30,614.0,70.0,0.5,13.0,259.0,87.2,48.18
2016,5,30,6,45,658.5,75.5,0.5,13.5,311.0,127.55,73.97
2016,5,30,7,0,703.0,81.0,0.5,14.0,363.0,172.61,108.25
2016,5,30,7,15,733.5,85.0,0.5,14.5,415.0,221.35,148.7
2016,5,30,7,30,764.0,89.0,0.5,15.0,467.0,269.71,189.87
2016,5,30,7,45,788.0,92.5,0.5,16.0,517.5,318.58,231.24
2016,5,30,8,0,812.0,96.0,0.5,17.0,568.0,369.55,273.39
2016,5,30,8,15,829.5,99.0,0.5,17.5,616.0,419.37,314.12
2016,5,30,8,30,847.0,102.0,0.5,18.0,664.0,470.26,354.36
2016,5,30,8,45,860.5,104.5,0.55,19.0,708.0,523.07,394.26
2016,5,30,9,0,874.0,107.0,0.6,20.0,752.0,572.35,430.33
2016,5,30,9,15,884.5,109.0,0.6,20.5,791.0,619.41,463.99
2016,5,30,9,30,895.0,111.0,0.6,21.0,830.0,665.99,496.24
2016,5,30,9,45,899.0,115.0,0.65,22.0,862.0,709.35,524.92
2016,5,30,10,0,903.0,119.0,0.7,23.0,894.0,751.34,550.94
2016,5,30,10,15,909.0,120.0,0.75,23.5,921.0,790.52,575.04
2016,5,30,10,30,915.0,121.0,0.8,24.0,948.0,828.1,597.87
2016,5,30,10,45,919.0,122.0,0.85,24.5,967.5,862.31,618.34
2016,5,30,11,0,923.0,123.0,0.9,25.0,987.0,894.49,637.38
2016,5,30,11,15,925.5,123.5,0.9,25.0,999.5,922.73,654.27
2016,5,30,11,30,928.0,124.0,0.9,25.0,1012.0,948.61,669.68
2016,5,30,11,45,928.5,124.5,0.95,25.5,1017.0,970.2,682.05
2016,5,30,12,0,929.0,125.0,1.0,26.0,1022.0,989.17,692.86
2016,5,30,12,15,928.5,125.0,1.0,26.0,1019.5,1003.99,701.65
2016,5,30,12,30,928.0,125.0,1.0,26.0,1017.0,1015.99,708.86
2016,5,30,12,45,924.0,125.5,1.05,26.0,1006.0,1022.22,713.66
2016,5,30,13,0,920.0,126.0,1.1,26.0,995.0,1025.47,716.84
2016,5,30,13,15,916.5,125.0,1.1,26.0,977.5,1024.72,716.8
2016,5,30,13,30,913.0,124.0,1.1,26.0,960.0,1020.98,715.11
2016,5,30,13,45,907.5,123.0,1.15,26.0,935.0,1012.34,711.49
2016,5,30,14,0,902.0,122.0,1.2,26.0,910.0,1000.8,706.22
2016,5,30,14,15,894.5,120.5,1.2,26.0,879.0,984.03,696.94
2016,5,30,14,30,887.0,119.0,1.2,26.0,848.0,964.58,686.1
2016,5,30,14,45,877.5,116.5,1.2,26.0,811.0,939.66,671.89
2016,5,30,15,0,868.0,114.0,1.2,26.0,774.0,912.39,656.22
2016,5,30,15,15,855.5,111.5,1.2,25.5,731.5,880.28,638.65
2016,5,30,15,30,843.0,109.0,1.2,25.0,689.0,851.52,623.11
2016,5,30,15,45,827.5,105.5,1.2,25.0,643.0,812.16,599.15
2016,5,30,16,0,812.0,102.0,1.2,25.0,597.0,771.46,574.1
2016,5,30,16,15,791.0,98.5,1.15,24.0,547.5,725.46,546.64
2016,5,30,16,30,770.0,95.0,1.1,23.0,498.0,678.94,518.2
2016,5,30,16,45,743.5,90.0,1.1,22.5,446.5,626.7,484.22
2016,5,30,17,0,717.0,85.0,1.1,22.0,395.0,577.33,449.93
2016,5,30,17,15,678.5,80.0,1.05,21.0,343.0,519.1,408.28
2016,5,30,17,30,640.0,75.0,1.0,20.0,291.0,462.93,366.56
2016,5,30,17,45,588.5,68.0,0.95,19.5,241.0,399.98,317.28
2016,5,30,18,0,537.0,61.0,0.9,19.0,191.0,340.84,269.19
2016,5,30,18,15,456.0,52.5,0.8,18.0,144.5,271.44,211.84
2016,5,30,18,30,375.0,44.0,0.7,17.0,98.0,209.22,158.88
2016,5,30,18,45,253.5,31.5,0.6,16.0,61.5,136.99,96.5
2016,5,30,19,0,132.0,19.0,0.5,15.0,25.0,67.98,6.56
2016,5,30,19,15,66.0,9.5,0.5,14.5,12.5,25.24,0.0
2016,5,30,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,25.0,5.0,0.65,10.5,5.5,0.0,0.0
2016,5,31,5,0,50.0,10.0,0.6,11.0,11.0,9.83,0.0
2016,5,31,5,15,187.5,23.0,0.55,11.5,42.0,18.03,6.16
2016,5,31,5,30,325.0,36.0,0.5,12.0,73.0,27.77,18.43
2016,5,31,5,45,418.5,45.0,0.45,12.5,117.5,33.1,23.82
2016,5,31,6,0,512.0,54.0,0.4,13.0,162.0,38.1,28.59
2016,5,31,6,15,572.5,60.5,0.4,13.5,212.0,48.84,30.7
2016,5,31,6,30,633.0,67.0,0.4,14.0,262.0,86.43,46.51
2016,5,31,6,45,676.0,72.0,0.4,15.0,314.0,127.14,72.36
2016,5,31,7,0,719.0,77.0,0.4,16.0,366.0,175.64,109.12
2016,5,31,7,15,749.0,81.0,0.4,17.0,418.0,221.58,146.76
2016,5,31,7,30,779.0,85.0,0.4,18.0,470.0,270.57,187.75
2016,5,31,7,45,801.0,88.0,0.45,19.0,520.5,319.1,228.63
2016,5,31,8,0,823.0,91.0,0.5,20.0,571.0,369.54,270.21
2016,5,31,8,15,840.0,94.0,0.5,20.5,618.5,419.65,310.77
2016,5,31,8,30,857.0,97.0,0.5,21.0,666.0,474.56,353.43
2016,5,31,8,45,869.5,99.5,0.55,22.0,709.5,523.55,390.19
2016,5,31,9,0,882.0,102.0,0.6,23.0,753.0,572.64,425.76
2016,5,31,9,15,892.5,104.0,0.65,23.5,792.0,620.01,459.8
2016,5,31,9,30,903.0,106.0,0.7,24.0,831.0,666.89,492.54
2016,5,31,9,45,910.0,107.5,0.75,24.5,864.0,710.26,522.05
2016,5,31,10,0,917.0,109.0,0.8,25.0,897.0,752.46,548.78
2016,5,31,10,15,923.0,110.5,0.85,25.5,924.0,792.55,573.34
2016,5,31,10,30,929.0,112.0,0.9,26.0,951.0,831.02,596.58
2016,5,31,10,45,933.0,112.5,0.95,26.5,971.0,865.15,616.85
2016,5,31,11,0,937.0,113.0,1.0,27.0,991.0,897.21,635.69
2016,5,31,11,15,939.0,113.5,1.0,27.0,1003.5,925.34,652.44
2016,5,31,11,30,941.0,114.0,1.0,27.0,1016.0,951.03,667.67
2016,5,31,11,45,942.0,114.5,1.05,27.5,1021.0,973.28,680.34
2016,5,31,12,0,943.0,115.0,1.1,28.0,1026.0,992.89,691.43
2016,5,31,12,15,942.5,115.0,1.1,28.0,1023.5,1007.84,700.25
2016,5,31,12,30,942.0,115.0,1.1,28.0,1021.0,1019.94,707.48
2016,5,31,12,45,941.5,113.5,1.1,28.5,1011.0,1027.6,710.75
2016,5,31,13,0,941.0,112.0,1.1,29.0,1001.0,1032.26,712.36
2016,5,31,13,15,937.5,111.5,1.1,29.0,984.0,1031.95,712.57
2016,5,31,13,30,934.0,111.0,1.1,29.0,967.0,1028.6,711.13
2016,5,31,13,45,929.5,109.5,1.15,29.0,942.5,1020.22,707.74
2016,5,31,14,0,925.0,108.0,1.2,29.0,918.0,1008.86,702.66
2016,5,31,14,15,918.5,107.0,1.2,29.0,887.0,993.22,694.22
2016,5,31,14,30,912.0,106.0,1.2,29.0,856.0,974.83,684.19
2016,5,31,14,45,903.0,104.0,1.2,29.0,819.0,950.41,670.5
2016,5,31,15,0,894.0,102.0,1.2,29.0,782.0,923.55,655.33
2016,5,31,15,15,882.5,100.0,1.2,28.5,740.0,892.21,638.57
2016,5,31,15,30,871.0,98.0,1.2,28.0,698.0,858.89,620.38
2016,5,31,15,45,856.0,95.5,1.2,28.0,652.0,820.32,597.35
2016,5,31,16,0,841.0,93.0,1.2,28.0,606.0,785.22,576.37
2016,5,31,16,15,821.0,89.5,1.15,27.0,556.5,739.02,549.26
2016,5,31,16,30,801.0,86.0,1.1,26.0,507.0,692.21,521.16
2016,5,31,16,45,774.5,82.5,1.1,25.5,455.5,640.53,488.39
2016,5,31,17,0,748.0,79.0,1.1,25.0,404.0,589.24,453.6
2016,5,31,17,15,711.5,74.5,1.05,24.0,351.5,531.36,412.86
2016,5,31,17,30,675.0,70.0,1.0,23.0,299.0,477.74,373.58
2016,5,31,17,45,622.5,64.0,0.95,22.0,248.0,413.88,324.89
2016,5,31,18,0,570.0,58.0,0.9,21.0,197.0,353.91,277.2
2016,5,31,18,15,490.5,50.0,0.8,19.5,149.5,284.16,220.45
2016,5,31,18,30,411.0,42.0,0.7,18.0,102.0,221.48,167.62
2016,5,31,18,45,284.5,30.5,0.65,17.0,64.5,146.74,103.56
2016,5,31,19,0,158.0,19.0,0.6,16.0,27.0,76.95,13.81
2016,5,31,19,15,79.0,9.5,0.65,15.5,13.5,28.49,0.0
2016,5,31,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,24.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,1,5,0,49.0,10.0,0.9,11.0,11.0,9.83,0.0
2016,6,1,5,15,188.5,23.5,0.9,11.5,43.0,18.26,6.52
2016,6,1,5,30,328.0,37.0,0.9,12.0,75.0,28.7,19.22
2016,6,1,5,45,421.0,46.5,0.95,12.5,120.0,34.44,24.97
2016,6,1,6,0,514.0,56.0,1.0,13.0,165.0,39.83,30.09
2016,6,1,6,15,575.5,63.0,0.95,13.5,215.5,51.54,32.55
2016,6,1,6,30,637.0,70.0,0.9,14.0,266.0,89.75,49.02
2016,6,1,6,45,681.5,74.5,0.85,15.0,319.0,130.39,74.9
2016,6,1,7,0,726.0,79.0,0.8,16.0,372.0,179.08,111.95
2016,6,1,7,15,756.5,83.5,0.8,16.5,425.0,225.89,150.82
2016,6,1,7,30,787.0,88.0,0.8,17.0,478.0,275.8,193.27
2016,6,1,7,45,810.5,91.0,0.85,18.0,529.0,325.17,235.21
2016,6,1,8,0,834.0,94.0,0.9,19.0,580.0,376.58,277.98
2016,6,1,8,15,851.0,97.0,0.9,19.5,628.5,427.21,319.49
2016,6,1,8,30,868.0,100.0,0.9,20.0,677.0,482.59,363.11
2016,6,1,8,45,881.0,102.5,0.9,21.0,721.0,532.34,400.54
2016,6,1,9,0,894.0,105.0,0.9,22.0,765.0,582.22,436.65
2016,6,1,9,15,904.5,107.0,0.9,22.5,804.5,630.11,470.93
2016,6,1,9,30,915.0,109.0,0.9,23.0,844.0,677.49,503.75
2016,6,1,9,45,922.5,110.5,0.9,23.5,877.5,721.7,533.43
2016,6,1,10,0,930.0,112.0,0.9,24.0,911.0,764.73,560.2
2016,6,1,10,15,936.0,113.0,0.9,24.5,938.5,804.84,584.12
2016,6,1,10,30,942.0,114.0,0.9,25.0,966.0,843.3,606.63
2016,6,1,10,45,943.5,116.5,0.95,25.5,985.5,877.7,627.05
2016,6,1,11,0,945.0,119.0,1.0,26.0,1005.0,909.87,645.95
2016,6,1,11,15,947.5,119.5,1.0,26.0,1017.5,938.68,663.12
2016,6,1,11,30,950.0,120.0,1.0,26.0,1030.0,965.07,678.76
2016,6,1,11,45,948.0,122.0,1.05,26.5,1034.5,986.26,690.77
2016,6,1,12,0,946.0,124.0,1.1,27.0,1039.0,1004.7,701.17
2016,6,1,12,15,945.5,124.0,1.1,27.0,1036.5,1019.8,710.1
2016,6,1,12,30,945.0,124.0,1.1,27.0,1034.0,1032.04,717.41
2016,6,1,12,45,932.0,131.0,1.15,27.0,1020.5,1036.19,720.91
2016,6,1,13,0,919.0,138.0,1.2,27.0,1007.0,1037.31,722.79
2016,6,1,13,15,915.0,137.0,1.2,26.5,989.0,1036.25,724.02
2016,6,1,13,30,911.0,136.0,1.2,26.0,971.0,1032.2,723.57
2016,6,1,13,45,902.5,136.5,1.2,26.0,945.5,1022.37,718.31
2016,6,1,14,0,894.0,137.0,1.2,26.0,920.0,1009.72,711.51
2016,6,1,14,15,886.5,135.0,1.15,26.0,888.5,992.72,701.26
2016,6,1,14,30,879.0,133.0,1.1,26.0,857.0,973.05,689.49
2016,6,1,14,45,867.0,131.5,1.1,26.0,819.5,952.93,678.39
2016,6,1,15,0,855.0,130.0,1.1,26.0,782.0,924.85,662.3
2016,6,1,15,15,841.5,127.5,1.05,25.5,739.5,892.26,643.83
2016,6,1,15,30,828.0,125.0,1.0,25.0,697.0,857.83,624.07
2016,6,1,15,45,810.5,121.5,0.95,25.0,650.0,817.33,598.97
2016,6,1,16,0,793.0,118.0,0.9,25.0,603.0,775.63,572.9
2016,6,1,16,15,771.0,114.0,0.85,24.5,553.5,728.96,544.23
2016,6,1,16,30,749.0,110.0,0.8,24.0,504.0,684.9,516.84
2016,6,1,16,45,752.5,87.5,0.8,23.5,449.0,631.85,483.09
2016,6,1,17,0,756.0,65.0,0.8,23.0,394.0,579.09,447.89
2016,6,1,17,15,685.0,75.5,0.75,22.0,345.0,519.43,404.96
2016,6,1,17,30,614.0,86.0,0.7,21.0,296.0,462.4,362.58
2016,6,1,17,45,563.5,77.5,0.65,20.0,245.5,399.24,314.51
2016,6,1,18,0,513.0,69.0,0.6,19.0,195.0,339.77,267.33
2016,6,1,18,15,431.0,59.0,0.6,18.0,148.0,269.02,209.81
2016,6,1,18,30,349.0,49.0,0.6,17.0,101.0,204.94,156.07
2016,6,1,18,45,233.0,35.0,0.65,16.0,64.5,134.13,95.65
2016,6,1,19,0,117.0,21.0,0.7,15.0,28.0,67.23,15.98
2016,6,1,19,15,58.5,10.5,0.7,14.5,14.0,24.59,0.0
2016,6,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,0.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,0.7,10.0,12.0,10.81,0.0
2016,6,2,5,15,184.5,24.5,0.65,10.5,43.5,19.07,7.32
2016,6,2,5,30,321.0,38.0,0.6,11.0,75.0,29.63,20.16
2016,6,2,5,45,416.0,47.5,0.55,11.5,120.5,35.33,25.91
2016,6,2,6,0,511.0,57.0,0.5,12.0,166.0,40.67,31.01
2016,6,2,6,15,572.5,64.0,0.45,12.5,216.5,52.83,33.51
2016,6,2,6,30,634.0,71.0,0.4,13.0,267.0,90.91,50.13
2016,6,2,6,45,678.0,76.0,0.4,14.0,320.0,131.76,76.29
2016,6,2,7,0,722.0,81.0,0.4,15.0,373.0,177.25,110.75
2016,6,2,7,15,753.0,85.5,0.35,15.5,426.0,227.41,152.08
2016,6,2,7,30,784.0,90.0,0.3,16.0,479.0,277.26,194.0
2016,6,2,7,45,808.0,93.5,0.3,17.0,530.5,327.05,235.68
2016,6,2,8,0,832.0,97.0,0.3,18.0,582.0,378.95,278.07
2016,6,2,8,15,849.0,99.5,0.3,19.0,630.5,429.01,317.92
2016,6,2,8,30,866.0,102.0,0.3,20.0,679.0,483.81,359.65
2016,6,2,8,45,880.0,104.5,0.35,21.0,723.0,533.95,397.0
2016,6,2,9,0,894.0,107.0,0.4,22.0,767.0,584.33,433.22
2016,6,2,9,15,904.0,109.0,0.45,22.5,806.5,631.92,467.19
2016,6,2,9,30,914.0,111.0,0.5,23.0,846.0,678.96,499.83
2016,6,2,9,45,917.5,115.0,0.55,24.0,878.5,722.71,528.3
