Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,0,921.0,119.0,0.6,25.0,911.0,765.02,553.95
2016,6,2,10,15,926.5,120.5,0.65,25.5,938.0,804.91,578.11
2016,6,2,10,30,932.0,122.0,0.7,26.0,965.0,843.15,600.97
2016,6,2,10,45,935.5,123.0,0.75,26.5,984.5,877.5,621.16
2016,6,2,11,0,939.0,124.0,0.8,27.0,1004.0,909.74,639.94
2016,6,2,11,15,941.0,124.5,0.8,27.0,1016.5,938.0,656.52
2016,6,2,11,30,943.0,125.0,0.8,27.0,1029.0,963.83,671.61
2016,6,2,11,45,943.0,126.0,0.85,27.5,1033.5,985.79,684.01
2016,6,2,12,0,943.0,127.0,0.9,28.0,1038.0,1005.08,694.85
2016,6,2,12,15,942.0,126.5,0.9,28.0,1035.5,1019.22,703.07
2016,6,2,12,30,941.0,126.0,0.9,28.0,1033.0,1030.49,709.71
2016,6,2,12,45,946.5,120.5,0.9,28.5,1024.5,1040.16,714.11
2016,6,2,13,0,952.0,115.0,0.9,29.0,1016.0,1046.79,716.82
2016,6,2,13,15,948.5,114.5,0.9,29.0,998.5,1046.6,717.06
2016,6,2,13,30,945.0,114.0,0.9,29.0,981.0,1043.33,715.7
2016,6,2,13,45,939.5,112.5,0.95,29.0,956.0,1034.04,711.94
2016,6,2,14,0,934.0,111.0,1.0,29.0,931.0,1021.75,706.52
2016,6,2,14,15,927.0,109.5,1.0,29.0,899.5,1005.12,697.61
2016,6,2,14,30,920.0,108.0,1.0,29.0,868.0,985.71,687.11
2016,6,2,14,45,911.0,106.0,1.0,29.0,830.5,961.24,673.6
2016,6,2,15,0,902.0,104.0,1.0,29.0,793.0,934.32,658.6
2016,6,2,15,15,890.0,102.0,1.0,28.5,750.5,902.45,641.74
2016,6,2,15,30,878.0,100.0,1.0,28.0,708.0,868.6,623.48
2016,6,2,15,45,862.0,97.5,1.0,27.5,661.0,829.09,601.31
2016,6,2,16,0,846.0,95.0,1.0,27.0,614.0,793.12,581.13
2016,6,2,16,15,826.0,91.5,1.0,26.5,564.0,746.81,553.62
2016,6,2,16,30,806.0,88.0,1.0,26.0,514.0,699.87,525.15
2016,6,2,16,45,778.0,84.5,1.0,25.5,461.5,646.99,491.78
2016,6,2,17,0,750.0,81.0,1.0,25.0,409.0,594.59,456.49
2016,6,2,17,15,713.5,76.5,0.95,24.0,356.5,536.6,415.9
2016,6,2,17,30,677.0,72.0,0.9,23.0,304.0,482.97,376.84
2016,6,2,17,45,625.0,66.0,0.85,22.0,252.5,419.2,328.49
2016,6,2,18,0,573.0,60.0,0.8,21.0,201.0,359.24,281.07
2016,6,2,18,15,495.0,51.5,0.75,19.5,153.5,289.22,224.52
2016,6,2,18,30,417.0,43.0,0.7,18.0,106.0,226.11,171.6
2016,6,2,18,45,296.0,31.5,0.65,17.0,68.0,152.55,108.73
2016,6,2,19,0,175.0,20.0,0.6,16.0,30.0,84.2,25.45
2016,6,2,19,15,87.5,10.0,0.55,15.5,15.0,31.29,0.0
2016,6,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,37.5,5.5,0.1,13.0,6.0,0.0,0.0
2016,6,3,5,0,75.0,11.0,0.1,13.0,12.0,10.81,0.0
2016,6,3,5,15,217.5,23.0,0.1,13.5,44.5,17.9,6.59
2016,6,3,5,30,360.0,35.0,0.1,14.0,77.0,26.67,17.42
2016,6,3,5,45,449.0,44.0,0.1,14.5,122.0,32.07,22.77
2016,6,3,6,0,538.0,53.0,0.1,15.0,167.0,37.12,27.53
2016,6,3,6,15,596.5,59.0,0.1,15.5,217.5,49.41,29.67
2016,6,3,6,30,655.0,65.0,0.1,16.0,268.0,87.65,45.93
2016,6,3,6,45,695.0,70.0,0.1,17.0,320.5,132.36,74.97
2016,6,3,7,0,735.0,75.0,0.1,18.0,373.0,177.86,109.05
2016,6,3,7,15,764.0,79.0,0.1,19.0,425.0,224.33,146.76
2016,6,3,7,30,793.0,83.0,0.1,20.0,477.0,273.76,187.58
2016,6,3,7,45,814.5,86.5,0.1,21.0,527.5,323.2,228.37
2016,6,3,8,0,836.0,90.0,0.1,22.0,578.0,374.49,269.61
2016,6,3,8,15,733.5,133.5,0.15,23.0,587.5,409.72,299.16
2016,6,3,8,30,631.0,177.0,0.2,24.0,597.0,438.1,321.66
2016,6,3,8,45,762.0,138.5,0.25,25.0,678.5,502.67,368.58
2016,6,3,9,0,893.0,100.0,0.3,26.0,760.0,577.78,421.59
2016,6,3,9,15,620.0,228.0,0.3,27.0,697.5,567.77,410.97
2016,6,3,9,30,347.0,356.0,0.3,28.0,635.0,542.39,388.74
2016,6,3,9,45,643.0,227.0,0.35,29.0,770.5,637.46,457.07
2016,6,3,10,0,939.0,98.0,0.4,30.0,906.0,758.71,537.2
2016,6,3,10,15,944.0,99.0,0.45,30.5,932.5,798.32,559.5
2016,6,3,10,30,949.0,100.0,0.5,31.0,959.0,836.19,581.56
2016,6,3,10,45,951.5,101.5,0.55,31.5,978.5,870.61,601.29
2016,6,3,11,0,954.0,103.0,0.6,32.0,998.0,902.84,619.58
2016,6,3,11,15,956.0,103.5,0.65,32.0,1010.5,931.36,636.85
2016,6,3,11,30,958.0,104.0,0.7,32.0,1023.0,957.42,652.68
2016,6,3,11,45,957.0,105.0,0.75,32.5,1027.5,978.65,664.37
2016,6,3,12,0,956.0,106.0,0.8,33.0,1032.0,997.12,674.49
2016,6,3,12,15,955.5,106.0,0.85,33.0,1029.0,1012.25,684.12
2016,6,3,12,30,955.0,106.0,0.9,33.0,1026.0,1024.48,692.18
2016,6,3,12,45,941.5,113.0,0.95,33.0,1012.5,1028.16,695.38
2016,6,3,13,0,928.0,120.0,1.0,33.0,999.0,1028.79,696.99
2016,6,3,13,15,924.0,119.5,1.0,32.5,981.5,1028.13,698.45
2016,6,3,13,30,920.0,119.0,1.0,32.0,964.0,1024.48,698.28
2016,6,3,13,45,914.5,118.0,1.05,32.0,939.0,1015.89,694.84
2016,6,3,14,0,909.0,117.0,1.1,32.0,914.0,1004.39,689.79
2016,6,3,14,15,901.0,115.0,1.1,31.5,883.0,986.63,681.56
2016,6,3,14,30,893.0,113.0,1.1,31.0,852.0,966.18,671.77
2016,6,3,14,45,883.0,111.5,1.1,31.0,814.5,941.86,658.29
2016,6,3,15,0,873.0,110.0,1.1,31.0,777.0,915.2,643.38
2016,6,3,15,15,860.0,107.5,1.1,30.5,735.0,882.64,625.98
2016,6,3,15,30,847.0,105.0,1.1,30.0,693.0,848.21,607.24
2016,6,3,15,45,829.5,103.0,1.1,30.0,646.5,814.02,587.23
2016,6,3,16,0,812.0,101.0,1.1,30.0,600.0,773.47,562.82
2016,6,3,16,15,791.0,97.5,1.05,29.5,550.5,727.55,535.04
2016,6,3,16,30,770.0,94.0,1.0,29.0,501.0,681.13,506.43
2016,6,3,16,45,740.5,90.0,1.0,28.5,449.5,627.98,472.96
2016,6,3,17,0,711.0,86.0,1.0,28.0,398.0,577.92,439.14
2016,6,3,17,15,673.5,81.0,0.95,27.0,346.5,520.51,399.29
2016,6,3,17,30,636.0,76.0,0.9,26.0,295.0,465.06,359.32
2016,6,3,17,45,582.0,69.5,0.85,25.0,244.5,401.4,311.52
2016,6,3,18,0,528.0,63.0,0.8,24.0,194.0,341.75,264.87
2016,6,3,18,15,451.0,54.0,0.75,23.0,148.0,273.56,209.98
2016,6,3,18,30,374.0,45.0,0.7,22.0,102.0,212.18,158.96
2016,6,3,18,45,259.0,33.0,0.65,21.0,65.5,141.95,100.05
2016,6,3,19,0,144.0,21.0,0.6,20.0,29.0,75.91,25.51
2016,6,3,19,15,72.0,10.5,0.6,19.5,14.5,28.08,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,17.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,17.0,10.0,9.83,0.0
2016,6,4,5,15,114.5,24.5,0.55,17.0,38.0,19.03,7.28
2016,6,4,5,30,229.0,39.0,0.5,17.0,66.0,29.81,19.79
2016,6,4,5,45,300.0,53.0,0.5,17.5,106.0,39.67,29.0
2016,6,4,6,0,371.0,67.0,0.5,18.0,146.0,49.03,37.51
2016,6,4,6,15,420.0,79.0,0.5,18.5,191.0,64.24,43.38
2016,6,4,6,30,469.0,91.0,0.5,19.0,236.0,98.8,60.77
2016,6,4,6,45,521.5,94.5,0.55,19.5,283.0,131.0,80.57
2016,6,4,7,0,574.0,98.0,0.6,20.0,330.0,168.78,108.22
2016,6,4,7,15,431.0,148.0,0.6,20.0,335.5,211.48,149.3
2016,6,4,7,30,288.0,198.0,0.6,20.0,341.0,243.66,180.69
2016,6,4,7,45,333.5,211.0,0.6,20.5,393.5,284.9,212.23
2016,6,4,8,0,379.0,224.0,0.6,21.0,446.0,330.48,246.92
2016,6,4,8,15,433.0,226.0,0.6,21.0,499.0,370.1,277.45
2016,6,4,8,30,487.0,228.0,0.6,21.0,552.0,418.72,314.47
2016,6,4,8,45,323.5,289.5,0.6,21.5,511.0,419.28,314.71
2016,6,4,9,0,160.0,351.0,0.6,22.0,470.0,404.95,302.75
2016,6,4,9,15,197.5,367.5,0.6,22.0,521.5,451.14,336.21
2016,6,4,9,30,235.0,384.0,0.6,22.0,573.0,500.39,370.91
2016,6,4,9,45,157.0,394.5,0.65,22.5,523.5,469.75,347.25
2016,6,4,10,0,79.0,405.0,0.7,23.0,474.0,435.68,321.24
2016,6,4,10,15,45.0,313.0,0.7,23.0,353.0,330.61,245.93
2016,6,4,10,30,11.0,221.0,0.7,23.0,232.0,221.44,165.36
2016,6,4,10,45,171.5,331.5,0.75,23.5,493.0,455.65,340.03
2016,6,4,11,0,332.0,442.0,0.8,24.0,754.0,700.51,506.48
2016,6,4,11,15,365.0,431.0,0.85,24.5,778.0,731.46,524.42
2016,6,4,11,30,398.0,420.0,0.9,25.0,802.0,762.94,545.03
2016,6,4,11,45,303.0,456.0,0.95,25.5,748.5,722.94,515.48
2016,6,4,12,0,208.0,492.0,1.0,26.0,695.0,677.18,482.5
2016,6,4,12,15,184.5,492.0,1.0,26.5,671.5,661.7,471.25
2016,6,4,12,30,161.0,492.0,1.0,27.0,648.0,644.95,458.85
2016,6,4,12,45,209.0,481.0,1.0,27.5,681.0,685.37,486.38
2016,6,4,13,0,257.0,470.0,1.0,28.0,714.0,730.73,516.07
2016,6,4,13,15,574.0,298.5,1.0,28.0,830.0,876.58,619.46
2016,6,4,13,30,891.0,127.0,1.0,28.0,946.0,1004.72,699.68
2016,6,4,13,45,889.5,123.5,1.05,28.5,923.0,997.66,693.88
2016,6,4,14,0,888.0,120.0,1.1,29.0,900.0,987.69,688.22
2016,6,4,14,15,881.0,118.5,1.1,29.0,870.0,971.69,679.48
2016,6,4,14,30,874.0,117.0,1.1,29.0,840.0,953.05,669.25
2016,6,4,14,45,866.5,114.0,1.1,29.0,804.5,929.82,656.23
2016,6,4,15,0,859.0,111.0,1.1,29.0,769.0,904.19,641.75
2016,6,4,15,15,847.0,109.0,1.1,28.5,728.0,873.41,625.22
2016,6,4,15,30,835.0,107.0,1.1,28.0,687.0,845.96,610.7
2016,6,4,15,45,819.5,104.0,1.1,28.0,641.5,807.53,587.65
2016,6,4,16,0,804.0,101.0,1.1,28.0,596.0,767.79,563.56
2016,6,4,16,15,784.0,97.5,1.05,27.5,547.5,722.92,536.19
2016,6,4,16,30,764.0,94.0,1.0,27.0,499.0,677.5,507.96
2016,6,4,16,45,737.0,89.5,1.0,26.5,448.5,625.77,475.17
2016,6,4,17,0,710.0,85.0,1.0,26.0,398.0,576.86,441.91
2016,6,4,17,15,673.5,80.0,0.95,24.5,347.0,520.1,402.98
2016,6,4,17,30,637.0,75.0,0.9,23.0,296.0,465.22,363.74
2016,6,4,17,45,586.0,68.5,0.85,22.0,246.0,403.08,316.54
2016,6,4,18,0,535.0,62.0,0.8,21.0,196.0,344.68,270.32
2016,6,4,18,15,460.5,53.5,0.7,20.0,150.0,277.76,215.65
2016,6,4,18,30,386.0,45.0,0.6,19.0,104.0,217.39,164.77
2016,6,4,18,45,273.5,33.0,0.55,18.0,67.0,147.29,105.37
2016,6,4,19,0,161.0,21.0,0.5,17.0,30.0,81.34,31.22
2016,6,4,19,15,80.5,10.5,0.45,16.5,15.0,30.29,0.0
2016,6,4,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,40.5,5.0,0.65,11.0,6.0,0.0,0.0
2016,6,5,5,0,81.0,10.0,0.6,11.0,12.0,9.83,0.0
2016,6,5,5,15,213.0,22.5,0.55,11.5,44.0,17.35,6.5
2016,6,5,5,30,345.0,35.0,0.5,12.0,76.0,26.59,17.49
2016,6,5,5,45,434.0,44.5,0.45,12.5,120.5,32.45,23.27
2016,6,5,6,0,523.0,54.0,0.4,13.0,165.0,37.92,28.45
2016,6,5,6,15,580.5,60.5,0.4,13.5,215.0,51.13,31.03
2016,6,5,6,30,638.0,67.0,0.4,14.0,265.0,88.95,47.81
2016,6,5,6,45,679.0,72.0,0.4,15.0,317.0,129.65,74.13
2016,6,5,7,0,720.0,77.0,0.4,16.0,369.0,177.89,110.98
2016,6,5,7,15,749.0,81.0,0.4,16.5,420.5,223.58,148.84
2016,6,5,7,30,778.0,85.0,0.4,17.0,472.0,272.23,190.03
2016,6,5,7,45,800.0,88.5,0.45,18.0,522.5,321.05,231.24
2016,6,5,8,0,822.0,92.0,0.5,19.0,573.0,371.77,273.12
2016,6,5,8,15,839.0,95.0,0.5,19.5,620.5,421.73,313.64
2016,6,5,8,30,856.0,98.0,0.5,20.0,668.0,476.47,356.27
2016,6,5,8,45,868.5,100.5,0.55,21.0,711.5,525.32,393.01
2016,6,5,9,0,881.0,103.0,0.6,22.0,755.0,574.29,428.58
2016,6,5,9,15,891.0,105.0,0.6,22.5,793.5,621.24,461.88
2016,6,5,9,30,901.0,107.0,0.6,23.0,832.0,667.68,493.75
2016,6,5,9,45,914.0,105.0,0.65,23.5,866.5,711.75,523.87
2016,6,5,10,0,927.0,103.0,0.7,24.0,901.0,755.08,551.19
2016,6,5,10,15,932.5,104.5,0.75,24.5,928.0,795.1,575.69
2016,6,5,10,30,938.0,106.0,0.8,25.0,955.0,833.47,598.87
2016,6,5,10,45,941.0,107.0,0.85,25.5,974.5,867.51,619.09
2016,6,5,11,0,944.0,108.0,0.9,26.0,994.0,899.42,637.85
2016,6,5,11,15,946.0,108.5,0.95,26.0,1006.5,927.73,655.55
2016,6,5,11,30,948.0,109.0,1.0,26.0,1019.0,953.61,671.79
2016,6,5,11,45,948.5,109.5,1.05,26.0,1024.0,975.58,685.67
2016,6,5,12,0,949.0,110.0,1.1,26.0,1029.0,994.88,698.01
2016,6,5,12,15,948.5,110.0,1.1,26.0,1027.0,1009.98,706.98
2016,6,5,12,30,948.0,110.0,1.1,26.0,1025.0,1022.22,714.34
2016,6,5,12,45,941.5,113.0,1.15,26.5,1013.5,1028.71,717.85
2016,6,5,13,0,935.0,116.0,1.2,27.0,1002.0,1032.19,719.71
2016,6,5,13,15,932.0,115.0,1.2,26.5,985.0,1032.05,721.44
2016,6,5,13,30,929.0,114.0,1.2,26.0,968.0,1028.88,721.49
2016,6,5,13,45,924.0,113.0,1.2,26.0,944.0,1020.76,717.26
2016,6,5,14,0,919.0,112.0,1.2,26.0,920.0,1009.71,711.4
2016,6,5,14,15,912.5,110.5,1.2,26.0,889.5,993.83,702.68
2016,6,5,14,30,906.0,109.0,1.2,26.0,859.0,975.21,692.38
2016,6,5,14,45,897.0,107.0,1.2,26.0,822.5,951.1,678.71
2016,6,5,15,0,888.0,105.0,1.2,26.0,786.0,924.58,663.57
2016,6,5,15,15,876.5,103.0,1.2,25.5,744.5,893.58,646.79
2016,6,5,15,30,865.0,101.0,1.2,25.0,703.0,860.61,628.59
2016,6,5,15,45,850.5,98.0,1.2,25.0,657.0,822.26,605.42
2016,6,5,16,0,836.0,95.0,1.2,25.0,611.0,787.38,584.35
2016,6,5,16,15,816.5,92.0,1.15,24.5,562.0,742.43,556.67
2016,6,5,16,30,797.0,89.0,1.1,24.0,513.0,696.84,528.13
2016,6,5,16,45,772.0,85.0,1.1,23.5,461.5,645.85,495.65
2016,6,5,17,0,747.0,81.0,1.1,23.0,410.0,595.13,461.28
2016,6,5,17,15,711.5,76.0,1.05,22.0,358.0,537.32,420.46
2016,6,5,17,30,676.0,71.0,1.0,21.0,306.0,483.64,381.05
2016,6,5,17,45,627.5,65.0,0.95,20.5,255.5,421.67,333.05
2016,6,5,18,0,579.0,59.0,0.9,20.0,205.0,363.2,285.96
2016,6,5,18,15,505.0,51.0,0.8,18.5,157.5,295.01,230.46
2016,6,5,18,30,431.0,43.0,0.7,17.0,110.0,233.33,178.37
2016,6,5,18,45,316.5,32.0,0.65,16.0,71.5,161.36,116.76
2016,6,5,19,0,202.0,21.0,0.6,15.0,33.0,95.13,40.72
2016,6,5,19,15,101.0,10.5,0.6,14.5,16.5,35.52,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,6,6,5,0,79.0,11.0,0.8,11.0,13.0,10.81,0.0
2016,6,6,5,15,211.0,23.0,0.8,11.5,44.5,17.81,6.9
2016,6,6,5,30,343.0,35.0,0.8,12.0,76.0,26.57,17.45
2016,6,6,5,45,431.0,44.0,0.85,12.5,120.0,31.97,22.82
2016,6,6,6,0,519.0,53.0,0.9,13.0,164.0,37.03,27.61
2016,6,6,6,15,576.0,59.0,0.85,13.5,213.0,50.07,29.97
2016,6,6,6,30,633.0,65.0,0.8,14.0,262.0,87.24,46.49
2016,6,6,6,45,512.0,100.0,0.8,15.0,278.0,135.29,86.07
2016,6,6,7,0,391.0,135.0,0.8,16.0,294.0,171.63,120.11
2016,6,6,7,15,580.5,109.0,0.75,16.5,380.0,209.27,144.27
2016,6,6,7,30,770.0,83.0,0.7,17.0,466.0,268.58,188.28
2016,6,6,7,45,792.0,86.0,0.7,17.5,515.5,316.55,229.34
2016,6,6,8,0,814.0,89.0,0.7,18.0,565.0,366.41,271.24
2016,6,6,8,15,830.5,92.0,0.7,18.5,612.0,415.75,311.75
2016,6,6,8,30,847.0,95.0,0.7,19.0,659.0,469.87,354.43
2016,6,6,8,45,859.5,97.0,0.75,20.0,701.5,517.82,390.95
2016,6,6,9,0,872.0,99.0,0.8,21.0,744.0,565.89,426.34
2016,6,6,9,15,881.5,101.0,0.8,21.5,782.0,612.13,459.62
2016,6,6,9,30,891.0,103.0,0.8,22.0,820.0,657.81,491.47
2016,6,6,9,45,898.0,104.5,0.85,22.5,852.5,700.62,521.0
2016,6,6,10,0,905.0,106.0,0.9,23.0,885.0,742.3,547.66
2016,6,6,10,15,910.5,107.0,0.95,23.0,911.0,781.06,572.82
2016,6,6,10,30,916.0,108.0,1.0,23.0,937.0,818.22,596.78
2016,6,6,10,45,919.5,108.5,1.05,23.5,956.5,851.52,616.92
2016,6,6,11,0,923.0,109.0,1.1,24.0,976.0,882.77,635.63
2016,6,6,11,15,925.0,109.5,1.1,24.0,988.5,910.53,652.52
2016,6,6,11,30,927.0,110.0,1.1,24.0,1001.0,935.92,667.89
2016,6,6,11,45,927.5,110.5,1.1,24.5,1005.5,957.47,679.55
2016,6,6,12,0,928.0,111.0,1.1,25.0,1010.0,976.41,689.59
2016,6,6,12,15,927.5,111.0,1.1,25.0,1008.0,991.23,698.48
2016,6,6,12,30,927.0,111.0,1.1,25.0,1006.0,1003.25,705.78
2016,6,6,12,45,917.0,115.5,1.15,25.0,993.5,1007.68,709.46
2016,6,6,13,0,907.0,120.0,1.2,25.0,981.0,1009.17,711.53
2016,6,6,13,15,903.5,119.5,1.2,25.0,964.0,1009.04,711.87
2016,6,6,13,30,900.0,119.0,1.2,25.0,947.0,1006.0,710.55
2016,6,6,13,45,894.5,118.0,1.2,25.0,923.0,997.59,706.07
2016,6,6,14,0,889.0,117.0,1.2,25.0,899.0,986.34,700.0
2016,6,6,14,15,881.5,115.5,1.2,24.5,869.0,969.9,692.15
2016,6,6,14,30,874.0,114.0,1.2,24.0,839.0,950.83,682.73
2016,6,6,14,45,864.5,112.0,1.2,24.0,802.5,926.86,668.91
2016,6,6,15,0,855.0,110.0,1.2,24.0,766.0,900.59,653.64
2016,6,6,15,15,843.0,108.0,1.15,23.5,725.5,869.97,636.03
2016,6,6,15,30,831.0,106.0,1.1,23.0,685.0,842.65,620.5
2016,6,6,15,45,814.5,103.5,1.1,23.0,639.5,804.12,596.89
2016,6,6,16,0,798.0,101.0,1.1,23.0,594.0,764.35,572.27
2016,6,6,16,15,778.0,97.5,1.1,22.5,546.0,719.73,545.02
2016,6,6,16,30,758.0,94.0,1.1,22.0,498.0,674.57,516.81
2016,6,6,16,45,732.0,89.5,1.1,21.5,448.0,623.78,483.88
2016,6,6,17,0,706.0,85.0,1.1,21.0,398.0,575.72,450.51
2016,6,6,17,15,669.5,80.0,1.1,20.0,347.0,519.12,410.33
2016,6,6,17,30,633.0,75.0,1.1,19.0,296.0,464.39,369.95
2016,6,6,17,45,584.5,68.5,1.1,18.5,247.0,403.68,322.55
2016,6,6,18,0,536.0,62.0,1.1,18.0,198.0,346.5,276.11
2016,6,6,18,15,462.0,53.5,1.1,17.0,152.0,279.62,220.84
2016,6,6,18,30,388.0,45.0,1.1,16.0,106.0,219.23,169.24
2016,6,6,18,45,278.5,33.5,1.1,15.5,69.0,150.29,109.68
2016,6,6,19,0,169.0,22.0,1.1,15.0,32.0,85.98,39.05
2016,6,6,19,15,84.5,11.0,1.1,14.5,16.0,32.0,0.0
2016,6,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,32.0,5.5,0.7,11.5,6.0,0.0,0.0
2016,6,7,5,0,64.0,11.0,0.7,12.0,12.0,10.81,0.0
2016,6,7,5,15,187.0,24.0,0.7,12.0,43.0,18.6,7.51
2016,6,7,5,30,310.0,37.0,0.7,12.0,74.0,28.46,19.11
2016,6,7,5,45,401.5,45.5,0.7,12.5,117.0,33.3,24.01
2016,6,7,6,0,493.0,54.0,0.7,13.0,160.0,37.86,28.37
2016,6,7,6,15,319.0,88.0,0.65,13.5,163.5,70.18,50.23
2016,6,7,6,30,145.0,122.0,0.6,14.0,167.0,111.82,84.06
2016,6,7,6,45,157.5,143.0,0.6,14.5,200.0,139.44,104.7
2016,6,7,7,0,170.0,164.0,0.6,15.0,233.0,168.53,127.25
2016,6,7,7,15,254.5,176.0,0.6,15.5,295.0,202.38,151.24
2016,6,7,7,30,339.0,188.0,0.6,16.0,357.0,248.98,186.22
2016,6,7,7,45,568.5,140.5,0.6,17.0,458.5,292.34,215.85
2016,6,7,8,0,798.0,93.0,0.6,18.0,560.0,364.34,269.69
2016,6,7,8,15,815.5,96.0,0.6,18.5,607.0,413.31,309.54
2016,6,7,8,30,833.0,99.0,0.6,19.0,654.0,463.36,349.14
2016,6,7,8,45,845.0,102.0,0.65,20.0,696.5,515.08,388.23
2016,6,7,9,0,857.0,105.0,0.7,21.0,739.0,563.14,423.42
2016,6,7,9,15,867.5,107.0,0.7,21.5,777.5,609.33,456.53
2016,6,7,9,30,878.0,109.0,0.7,22.0,816.0,655.08,488.29
2016,6,7,9,45,891.0,107.5,0.75,22.5,850.0,698.68,518.39
2016,6,7,10,0,904.0,106.0,0.8,23.0,884.0,741.6,545.92
2016,6,7,10,15,909.5,107.5,0.85,23.0,911.0,780.79,571.28
2016,6,7,10,30,915.0,109.0,0.9,23.0,938.0,818.39,595.46
2016,6,7,10,45,918.5,110.5,0.95,23.5,958.0,852.6,616.13
2016,6,7,11,0,922.0,112.0,1.0,24.0,978.0,884.78,635.37
2016,6,7,11,15,924.5,112.5,1.0,24.0,991.0,912.99,652.43
2016,6,7,11,30,927.0,113.0,1.0,24.0,1004.0,938.85,668.01
2016,6,7,11,45,928.0,113.5,1.05,24.0,1009.5,960.9,682.09
2016,6,7,12,0,929.0,114.0,1.1,24.0,1015.0,980.36,694.67
2016,6,7,12,15,929.0,114.0,1.1,24.0,1013.0,995.72,703.91
2016,6,7,12,30,929.0,114.0,1.1,24.0,1011.0,1008.3,711.55
2016,6,7,12,45,924.0,116.0,1.15,24.0,1000.5,1015.16,716.74
2016,6,7,13,0,919.0,118.0,1.2,24.0,990.0,1019.09,720.3
2016,6,7,13,15,916.0,117.0,1.2,24.0,973.5,1019.0,720.63
2016,6,7,13,30,913.0,116.0,1.2,24.0,957.0,1015.93,719.3
2016,6,7,13,45,906.5,116.5,1.2,24.0,933.0,1008.06,715.15
2016,6,7,14,0,900.0,117.0,1.2,24.0,909.0,997.36,709.41
2016,6,7,14,15,893.0,115.5,1.2,23.5,879.0,981.32,701.83
2016,6,7,14,30,886.0,114.0,1.2,23.0,849.0,962.61,692.65
2016,6,7,14,45,874.5,113.0,1.2,22.5,812.0,937.7,679.54
2016,6,7,15,0,863.0,112.0,1.2,22.0,775.0,910.55,664.97
2016,6,7,15,15,851.0,110.0,1.2,21.5,734.0,879.8,647.94
2016,6,7,15,30,839.0,108.0,1.2,21.0,693.0,852.38,632.97
2016,6,7,15,45,822.0,105.5,1.2,21.0,647.5,813.25,608.77
2016,6,7,16,0,805.0,103.0,1.2,21.0,602.0,772.88,583.55
2016,6,7,16,15,784.5,99.5,1.2,20.5,553.5,727.68,555.68
2016,6,7,16,30,764.0,96.0,1.2,20.0,505.0,681.94,526.84
2016,6,7,16,45,734.5,93.0,1.2,19.5,454.0,630.16,492.91
2016,6,7,17,0,705.0,90.0,1.2,19.0,403.0,581.65,458.8
2016,6,7,17,15,668.0,84.5,1.2,18.0,351.5,524.18,417.68
2016,6,7,17,30,631.0,79.0,1.2,17.0,300.0,468.6,376.35
2016,6,7,17,45,575.5,73.0,1.2,16.5,250.0,404.77,326.14
2016,6,7,18,0,520.0,67.0,1.2,16.0,200.0,345.02,277.33
2016,6,7,18,15,444.0,58.0,1.15,15.5,154.0,277.25,220.48
2016,6,7,18,30,368.0,49.0,1.1,15.0,108.0,216.1,167.73
2016,6,7,18,45,253.5,36.5,1.05,14.5,70.5,144.3,106.04
2016,6,7,19,0,139.0,24.0,1.0,14.0,33.0,80.24,38.56
2016,6,7,19,15,69.5,12.0,1.0,13.5,16.5,29.31,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,45,45.5,6.0,1.1,11.0,7.0,0.0,0.0
2016,6,8,5,0,91.0,12.0,1.1,11.0,14.0,11.8,0.0
2016,6,8,5,15,225.0,24.0,1.1,11.0,46.5,18.75,7.71
2016,6,8,5,30,359.0,36.0,1.1,11.0,79.0,27.5,18.34
2016,6,8,5,45,449.5,44.0,1.15,11.5,123.5,31.95,22.89
2016,6,8,6,0,540.0,52.0,1.2,12.0,168.0,36.15,26.93
2016,6,8,6,15,354.5,87.0,1.2,12.5,171.0,70.13,49.85
2016,6,8,6,30,169.0,122.0,1.2,13.0,174.0,113.43,84.99
2016,6,8,6,45,182.5,142.0,1.2,13.5,208.0,141.57,106.01
2016,6,8,7,0,196.0,162.0,1.2,14.0,242.0,171.23,129.23
2016,6,8,7,15,493.0,121.0,1.2,14.5,357.5,202.5,143.62
2016,6,8,7,30,790.0,80.0,1.2,15.0,473.0,271.35,192.19
2016,6,8,7,45,811.5,83.0,1.25,15.5,523.0,320.1,234.74
2016,6,8,8,0,833.0,86.0,1.3,16.0,573.0,370.69,278.23
2016,6,8,8,15,849.5,88.5,1.3,16.0,620.5,424.46,323.58
2016,6,8,8,30,866.0,91.0,1.3,16.0,668.0,474.99,365.37
2016,6,8,8,45,877.5,93.5,1.3,16.5,711.0,523.71,403.96
2016,6,8,9,0,889.0,96.0,1.3,17.0,754.0,572.46,441.3
2016,6,8,9,15,721.0,187.5,1.3,17.5,739.0,590.76,453.02
2016,6,8,9,30,553.0,279.0,1.3,18.0,724.0,600.64,457.19
2016,6,8,9,45,730.5,195.0,1.3,18.5,808.5,667.17,507.51
2016,6,8,10,0,908.0,111.0,1.3,19.0,893.0,748.99,565.61
2016,6,8,10,15,914.0,112.0,1.35,19.0,920.0,788.27,591.29
2016,6,8,10,30,920.0,113.0,1.4,19.0,947.0,825.98,616.18
2016,6,8,10,45,920.5,116.0,1.45,19.0,966.0,859.35,638.05
2016,6,8,11,0,921.0,119.0,1.5,19.0,985.0,890.51,658.42
2016,6,8,11,15,923.5,119.5,1.55,19.0,997.5,918.74,676.85
2016,6,8,11,30,926.0,120.0,1.6,19.0,1010.0,944.65,693.78
2016,6,8,11,45,924.5,122.0,1.65,19.5,1014.5,965.9,706.39
2016,6,8,12,0,923.0,124.0,1.7,20.0,1019.0,984.5,717.35
2016,6,8,12,15,922.5,124.0,1.7,20.0,1016.5,999.41,726.69
2016,6,8,12,30,922.0,124.0,1.7,20.0,1014.0,1011.55,734.38
2016,6,8,12,45,896.0,139.0,1.75,20.0,997.5,1010.93,734.77
2016,6,8,13,0,870.0,154.0,1.8,20.0,981.0,1007.28,733.47
2016,6,8,13,15,866.5,153.0,1.8,20.0,964.0,1006.97,733.76
2016,6,8,13,30,863.0,152.0,1.8,20.0,947.0,1003.83,732.32
2016,6,8,13,45,858.5,149.5,1.85,20.0,923.5,995.41,728.28
2016,6,8,14,0,854.0,147.0,1.9,20.0,900.0,990.1,726.4
2016,6,8,14,15,846.5,145.0,1.85,19.5,869.5,973.91,717.6
2016,6,8,14,30,839.0,143.0,1.8,19.0,839.0,955.14,707.28
2016,6,8,14,45,829.0,140.0,1.8,19.0,803.0,930.52,692.43
2016,6,8,15,0,819.0,137.0,1.8,19.0,767.0,903.65,676.12
2016,6,8,15,15,805.5,134.5,1.8,18.5,726.0,872.12,657.87
2016,6,8,15,30,792.0,132.0,1.8,18.0,685.0,838.83,638.26
2016,6,8,15,45,630.0,173.0,1.8,18.0,595.0,730.95,564.71
2016,6,8,16,0,468.0,214.0,1.8,18.0,505.0,623.67,486.11
2016,6,8,16,15,519.5,179.0,1.75,17.5,477.0,610.79,480.84
2016,6,8,16,30,571.0,144.0,1.7,17.0,449.0,596.61,473.41
2016,6,8,16,45,498.0,145.0,1.7,16.5,392.5,522.38,418.47
2016,6,8,17,0,425.0,146.0,1.7,16.0,336.0,456.83,368.94
2016,6,8,17,15,387.0,136.5,1.65,15.5,293.0,406.11,330.09
2016,6,8,17,30,349.0,127.0,1.6,15.0,250.0,357.87,292.05
2016,6,8,17,45,327.0,108.5,1.6,14.5,209.0,310.66,254.12
2016,6,8,18,0,305.0,90.0,1.6,14.0,168.0,264.85,216.0
2016,6,8,18,15,259.0,73.5,1.55,13.5,129.5,212.35,171.13
2016,6,8,18,30,213.0,57.0,1.5,13.0,91.0,163.92,128.79
2016,6,8,18,45,147.5,40.0,1.45,13.0,60.0,105.93,78.16
2016,6,8,19,0,82.0,23.0,1.4,13.0,29.0,56.87,27.45
2016,6,8,19,15,41.0,11.5,1.3,12.5,14.5,21.69,0.0
2016,6,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,45,28.0,6.0,1.45,11.0,6.5,0.0,0.0
2016,6,9,5,0,56.0,12.0,1.5,11.0,13.0,11.8,0.0
2016,6,9,5,15,176.5,26.0,1.5,11.0,44.0,20.25,8.8
2016,6,9,5,30,297.0,40.0,1.5,11.0,75.0,30.61,21.04
2016,6,9,5,45,390.5,49.5,1.55,11.5,119.0,37.02,27.38
2016,6,9,6,0,484.0,59.0,1.6,12.0,163.0,42.29,32.42
2016,6,9,6,15,286.0,91.0,1.55,12.0,156.5,72.15,52.53
2016,6,9,6,30,88.0,123.0,1.5,12.0,150.0,108.91,84.38
2016,6,9,6,45,98.5,144.0,1.5,12.5,179.5,133.58,103.48
2016,6,9,7,0,109.0,165.0,1.5,13.0,209.0,159.48,123.93
2016,6,9,7,15,427.5,129.0,1.45,13.5,336.5,195.37,141.03
2016,6,9,7,30,746.0,93.0,1.4,14.0,464.0,271.48,194.6
2016,6,9,7,45,773.0,95.0,1.4,14.5,514.5,318.84,235.75
2016,6,9,8,0,800.0,97.0,1.4,15.0,565.0,368.63,278.39
2016,6,9,8,15,817.5,100.0,1.3,15.5,612.0,417.67,319.31
2016,6,9,8,30,835.0,103.0,1.2,16.0,659.0,467.8,359.67
2016,6,9,8,45,852.5,103.5,1.2,16.5,703.5,520.08,400.66
2016,6,9,9,0,870.0,104.0,1.2,17.0,748.0,569.23,438.14
2016,6,9,9,15,880.0,106.0,1.2,17.5,786.5,615.67,472.48
2016,6,9,9,30,890.0,108.0,1.2,18.0,825.0,661.62,505.43
2016,6,9,9,45,899.5,108.0,1.2,18.5,858.5,704.72,535.48
2016,6,9,10,0,909.0,108.0,1.2,19.0,892.0,746.87,562.68
2016,6,9,10,15,915.0,109.5,1.2,19.0,918.5,786.64,588.48
2016,6,9,10,30,921.0,111.0,1.2,19.0,945.0,824.84,612.98
2016,6,9,10,45,928.5,109.5,1.2,19.5,966.0,859.73,633.86
2016,6,9,11,0,936.0,108.0,1.2,20.0,987.0,892.77,653.32
2016,6,9,11,15,938.0,108.5,1.2,20.0,999.5,920.92,670.72
2016,6,9,11,30,940.0,109.0,1.2,20.0,1012.0,946.68,686.57
2016,6,9,11,45,942.5,108.0,1.3,20.5,1018.0,968.95,700.5
2016,6,9,12,0,945.0,107.0,1.4,21.0,1024.0,988.63,712.83
2016,6,9,12,15,944.5,107.0,1.45,21.0,1021.5,1003.75,722.92
2016,6,9,12,30,944.0,107.0,1.5,21.0,1019.0,1016.03,731.37
2016,6,9,12,45,942.0,106.5,1.55,21.0,1009.5,1023.45,736.89
2016,6,9,13,0,940.0,106.0,1.6,21.0,1000.0,1027.87,740.69
2016,6,9,13,15,937.0,105.5,1.65,21.0,983.0,1028.29,742.11
2016,6,9,13,30,934.0,105.0,1.7,21.0,966.0,1025.69,741.77
2016,6,9,13,45,928.5,104.5,1.75,21.0,942.0,1017.65,738.1
2016,6,9,14,0,923.0,104.0,1.8,21.0,918.0,1006.68,732.7
2016,6,9,14,15,916.5,102.5,1.8,20.5,887.5,990.84,724.97
2016,6,9,14,30,910.0,101.0,1.8,20.0,857.0,972.25,715.54
2016,6,9,14,45,900.5,99.5,1.85,20.0,821.0,948.24,701.85
2016,6,9,15,0,891.0,98.0,1.9,20.0,785.0,921.82,686.56
2016,6,9,15,15,880.0,96.0,1.9,19.5,743.5,891.28,669.14
2016,6,9,15,30,869.0,94.0,1.9,19.0,702.0,858.74,650.22
2016,6,9,15,45,853.0,92.5,1.95,18.5,656.5,820.77,627.78
2016,6,9,16,0,837.0,91.0,2.0,18.0,611.0,781.48,604.04
2016,6,9,16,15,818.5,88.0,2.0,17.5,562.5,742.2,579.42
2016,6,9,16,30,800.0,85.0,2.0,17.0,514.0,697.36,550.3
2016,6,9,16,45,708.0,92.5,2.0,16.5,444.5,614.7,492.24
2016,6,9,17,0,616.0,100.0,2.0,16.0,375.0,535.62,433.07
2016,6,9,17,15,571.5,98.0,1.95,15.5,328.5,481.02,391.49
2016,6,9,17,30,527.0,96.0,1.9,15.0,282.0,428.87,350.41
2016,6,9,17,45,553.5,77.5,1.9,14.5,245.0,399.38,326.75
2016,6,9,18,0,580.0,59.0,1.9,14.0,208.0,366.39,298.46
2016,6,9,18,15,508.5,51.5,1.8,13.5,161.5,299.57,241.1
2016,6,9,18,30,437.0,44.0,1.7,13.0,115.0,238.98,187.64
2016,6,9,18,45,323.5,33.5,1.65,12.5,76.5,167.02,124.54
2016,6,9,19,0,210.0,23.0,1.6,12.0,38.0,102.09,54.46
2016,6,9,19,15,105.0,11.5,1.55,11.5,19.0,38.03,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,1.1,10.5,7.0,0.0,0.0
2016,6,10,5,0,110.0,12.0,1.1,11.0,14.0,11.8,0.0
2016,6,10,5,15,246.0,23.0,1.15,11.5,46.5,17.77,7.03
2016,6,10,5,30,382.0,34.0,1.2,12.0,79.0,25.59,16.6
2016,6,10,5,45,470.0,41.5,1.3,12.5,124.0,29.72,20.81
2016,6,10,6,0,558.0,49.0,1.4,13.0,169.0,33.61,24.54
2016,6,10,6,15,612.5,54.5,1.4,13.5,218.0,47.63,26.99
2016,6,10,6,30,667.0,60.0,1.4,14.0,267.0,88.98,46.64
2016,6,10,6,45,706.5,64.0,1.45,14.5,319.0,129.76,73.39
2016,6,10,7,0,746.0,68.0,1.5,15.0,371.0,174.77,108.45
2016,6,10,7,15,773.0,71.5,1.5,15.5,422.0,220.8,147.58
2016,6,10,7,30,800.0,75.0,1.5,16.0,473.0,269.55,190.04
2016,6,10,7,45,819.5,78.0,1.5,16.5,522.5,318.12,232.61
2016,6,10,8,0,839.0,81.0,1.5,17.0,572.0,372.5,278.97
2016,6,10,8,15,854.5,83.5,1.5,17.0,618.5,421.95,321.12
2016,6,10,8,30,870.0,86.0,1.5,17.0,665.0,472.2,362.82
2016,6,10,8,45,880.5,88.5,1.5,17.5,707.5,520.56,401.24
2016,6,10,9,0,891.0,91.0,1.5,18.0,750.0,568.85,438.36
2016,6,10,9,15,900.0,92.5,1.5,18.5,788.0,615.1,472.82
2016,6,10,9,30,909.0,94.0,1.5,19.0,826.0,660.73,505.8
2016,6,10,9,45,918.0,94.0,1.5,19.5,859.0,704.19,536.29
2016,6,10,10,0,927.0,94.0,1.5,20.0,892.0,746.62,563.4
2016,6,10,10,15,932.0,95.0,1.55,20.0,918.5,785.77,589.47
2016,6,10,10,30,937.0,96.0,1.6,20.0,945.0,823.25,614.24
2016,6,10,10,45,940.0,97.0,1.65,20.5,964.5,857.26,635.36
2016,6,10,11,0,943.0,98.0,1.7,21.0,984.0,889.15,654.94
2016,6,10,11,15,945.0,98.5,1.7,21.0,997.0,917.45,672.74
2016,6,10,11,30,947.0,99.0,1.7,21.0,1010.0,943.33,688.95
2016,6,10,11,45,947.0,100.0,1.75,21.0,1015.0,965.34,703.31
2016,6,10,12,0,947.0,101.0,1.8,21.0,1020.0,984.68,716.04
2016,6,10,12,15,947.0,101.0,1.85,21.0,1018.0,1000.28,726.47
2016,6,10,12,30,947.0,101.0,1.9,21.0,1016.0,1013.05,735.22
2016,6,10,12,45,929.0,112.0,1.95,21.0,1002.5,1016.45,738.12
2016,6,10,13,0,911.0,123.0,2.0,21.0,989.0,1016.82,739.29
2016,6,10,13,15,908.0,122.0,2.0,20.5,972.5,1016.87,741.19
2016,6,10,13,30,905.0,121.0,2.0,20.0,956.0,1013.98,741.31
2016,6,10,13,45,900.0,120.5,2.0,20.0,933.0,1006.73,737.35
2016,6,10,14,0,895.0,120.0,2.0,20.0,910.0,996.63,731.7
2016,6,10,14,15,888.5,118.5,2.0,20.0,880.5,981.27,722.76
2016,6,10,14,30,882.0,117.0,2.0,20.0,851.0,963.24,712.18
2016,6,10,14,45,872.5,115.5,2.05,20.0,815.0,939.86,698.7
2016,6,10,15,0,863.0,114.0,2.1,20.0,779.0,914.16,683.66
2016,6,10,15,15,851.5,111.5,2.1,19.5,738.5,883.43,665.93
2016,6,10,15,30,840.0,109.0,2.1,19.0,698.0,856.03,650.33
2016,6,10,15,45,824.0,106.5,2.1,18.5,652.5,817.8,627.04
2016,6,10,16,0,808.0,104.0,2.1,18.0,607.0,778.26,602.56
2016,6,10,16,15,788.0,100.5,2.05,17.5,558.5,733.42,573.49
2016,6,10,16,30,768.0,97.0,2.0,17.0,510.0,687.99,543.5
2016,6,10,16,45,734.0,88.0,2.0,16.5,451.5,626.2,501.03
2016,6,10,17,0,700.0,79.0,2.0,16.0,393.0,565.38,457.06
2016,6,10,17,15,671.0,79.0,1.95,15.5,349.5,521.55,423.82
2016,6,10,17,30,642.0,79.0,1.9,15.0,306.0,476.93,388.79
2016,6,10,17,45,591.0,72.5,1.9,14.5,256.0,414.36,338.59
2016,6,10,18,0,540.0,66.0,1.9,14.0,206.0,355.46,289.64
2016,6,10,18,15,466.0,57.5,1.8,13.5,159.5,288.05,232.1
2016,6,10,18,30,392.0,49.0,1.7,13.0,113.0,227.03,178.6
2016,6,10,18,45,282.5,37.0,1.65,13.0,75.0,156.73,117.02
2016,6,10,19,0,173.0,25.0,1.6,13.0,37.0,93.03,50.79
2016,6,10,19,15,86.5,12.5,1.55,12.5,18.5,34.4,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.9,9.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.9,10.0,13.0,11.8,0.0
2016,6,11,5,15,158.5,26.5,0.8,10.5,44.0,20.66,9.17
2016,6,11,5,30,276.0,41.0,0.7,11.0,75.0,31.43,21.79
2016,6,11,5,45,371.0,51.5,0.65,11.5,118.5,38.92,29.12
2016,6,11,6,0,466.0,62.0,0.6,12.0,162.0,45.03,34.91
2016,6,11,6,15,527.5,70.0,0.55,12.5,211.5,59.23,38.17
2016,6,11,6,30,589.0,78.0,0.5,13.0,261.0,95.92,55.39
2016,6,11,6,45,637.0,83.0,0.45,14.0,313.0,134.86,80.5
2016,6,11,7,0,685.0,88.0,0.4,15.0,365.0,178.85,113.67
2016,6,11,7,15,716.5,92.5,0.35,15.5,417.0,223.87,150.77
2016,6,11,7,30,748.0,97.0,0.3,16.0,469.0,272.08,191.24
2016,6,11,7,45,773.5,100.0,0.25,17.0,520.0,323.3,233.57
2016,6,11,8,0,799.0,103.0,0.2,18.0,571.0,373.43,274.05
2016,6,11,8,15,817.0,106.5,0.2,19.0,618.5,423.05,313.29
2016,6,11,8,30,835.0,110.0,0.2,20.0,666.0,473.82,351.96
2016,6,11,8,45,850.0,111.5,0.2,21.0,710.0,522.23,387.54
2016,6,11,9,0,865.0,113.0,0.2,22.0,754.0,574.24,424.16
2016,6,11,9,15,672.5,207.0,0.3,22.5,721.0,579.54,426.99
2016,6,11,9,30,480.0,301.0,0.4,23.0,688.0,574.03,421.29
2016,6,11,9,45,690.0,211.5,0.5,23.5,792.5,654.71,480.81
2016,6,11,10,0,900.0,122.0,0.6,24.0,897.0,752.99,549.1
2016,6,11,10,15,905.5,123.0,0.65,24.5,923.5,791.69,571.96
2016,6,11,10,30,911.0,124.0,0.7,25.0,950.0,828.81,594.31
2016,6,11,10,45,914.5,125.5,0.75,25.5,970.0,863.02,614.63
2016,6,11,11,0,918.0,127.0,0.8,26.0,990.0,895.22,633.54
2016,6,11,11,15,920.0,127.5,0.85,26.0,1002.5,923.05,650.91
2016,6,11,11,30,922.0,128.0,0.9,26.0,1015.0,948.54,666.89
2016,6,11,11,45,921.0,129.0,1.0,26.0,1019.5,969.34,680.95
2016,6,11,12,0,920.0,130.0,1.1,26.0,1024.0,987.51,693.51
2016,6,11,12,15,919.0,130.0,1.1,26.0,1021.0,1002.04,702.17
2016,6,11,12,30,918.0,130.0,1.1,26.0,1018.0,1013.81,709.26
2016,6,11,12,45,919.0,127.5,1.1,26.0,1009.0,1022.23,714.43
2016,6,11,13,0,920.0,125.0,1.1,26.0,1000.0,1027.73,717.97
2016,6,11,13,15,915.5,124.0,1.15,25.5,982.5,1026.4,719.86
2016,6,11,13,30,911.0,123.0,1.2,25.0,965.0,1022.09,720.11
2016,6,11,13,45,901.0,124.5,1.25,25.0,939.0,1012.06,715.55
2016,6,11,14,0,891.0,126.0,1.3,25.0,913.0,999.27,709.4
2016,6,11,14,15,883.0,124.5,1.35,24.5,882.0,982.61,702.25
2016,6,11,14,30,875.0,123.0,1.4,24.0,851.0,963.33,693.45
2016,6,11,14,45,861.5,122.5,1.45,23.5,813.5,937.5,680.41
2016,6,11,15,0,848.0,122.0,1.5,23.0,776.0,915.06,669.47
2016,6,11,15,15,668.5,182.5,1.45,22.5,681.0,807.2,600.42
2016,6,11,15,30,489.0,243.0,1.4,22.0,586.0,698.46,525.42
2016,6,11,15,45,380.0,256.0,1.4,22.0,512.0,600.39,456.59
2016,6,11,16,0,271.0,269.0,1.4,22.0,438.0,517.4,396.14
2016,6,11,16,15,305.5,239.0,1.35,21.5,415.5,503.79,389.5
2016,6,11,16,30,340.0,209.0,1.3,21.0,393.0,486.77,379.57
2016,6,11,16,45,390.0,177.0,1.3,20.5,367.5,483.56,379.92
2016,6,11,17,0,440.0,145.0,1.3,20.0,342.0,466.76,369.78
2016,6,11,17,15,406.5,134.0,1.25,19.5,299.0,416.48,331.98
2016,6,11,17,30,373.0,123.0,1.2,19.0,256.0,368.24,294.95
2016,6,11,17,45,444.0,96.0,1.15,18.5,229.5,359.91,288.81
2016,6,11,18,0,515.0,69.0,1.1,18.0,203.0,347.09,277.19
2016,6,11,18,15,444.0,59.5,1.05,17.0,157.0,280.94,222.4
2016,6,11,18,30,373.0,50.0,1.0,16.0,111.0,220.94,171.35
2016,6,11,18,45,271.0,37.5,0.95,15.5,74.0,152.53,112.66
2016,6,11,19,0,169.0,25.0,0.9,15.0,37.0,92.19,51.12
2016,6,11,19,15,84.5,12.5,0.9,14.5,18.5,33.98,0.0
2016,6,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,0.9,10.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,0.9,11.0,12.0,10.81,0.0
2016,6,12,5,15,151.0,26.5,0.95,11.5,42.5,20.66,9.1
2016,6,12,5,30,263.0,42.0,1.0,12.0,73.0,32.25,22.38
2016,6,12,5,45,354.5,52.5,1.05,12.5,116.0,39.25,29.26
2016,6,12,6,0,446.0,63.0,1.1,13.0,159.0,45.96,35.56
2016,6,12,6,15,507.0,71.0,1.1,13.5,207.5,59.72,38.71
2016,6,12,6,30,568.0,79.0,1.1,14.0,256.0,95.37,55.51
2016,6,12,6,45,619.5,83.5,1.1,14.5,308.0,133.23,79.95
2016,6,12,7,0,671.0,88.0,1.1,15.0,360.0,176.48,112.85
2016,6,12,7,15,702.5,92.5,1.1,15.5,411.0,220.8,149.85
2016,6,12,7,30,734.0,97.0,1.1,16.0,462.0,268.3,190.46
2016,6,12,7,45,762.5,99.0,1.1,16.5,513.0,318.85,233.59
2016,6,12,8,0,791.0,101.0,1.1,17.0,564.0,368.61,275.54
