Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,15,808.5,104.0,1.05,17.5,611.0,417.18,315.62
2016,6,12,8,30,826.0,107.0,1.0,18.0,658.0,466.85,355.25
2016,6,12,8,45,842.5,108.5,1.0,18.5,701.5,515.58,393.16
2016,6,12,9,0,859.0,110.0,1.0,19.0,745.0,568.09,432.49
2016,6,12,9,15,869.0,112.0,1.0,19.5,783.5,614.08,465.98
2016,6,12,9,30,879.0,114.0,1.0,20.0,822.0,659.6,498.14
2016,6,12,9,45,896.0,110.5,1.05,20.5,857.5,704.14,529.41
2016,6,12,10,0,913.0,107.0,1.1,21.0,893.0,748.29,558.28
2016,6,12,10,15,918.5,108.0,1.1,21.5,920.0,787.4,582.2
2016,6,12,10,30,924.0,109.0,1.1,22.0,947.0,824.9,604.74
2016,6,12,10,45,929.5,109.0,1.15,22.5,967.5,859.69,625.93
2016,6,12,11,0,935.0,109.0,1.2,23.0,988.0,892.54,645.71
2016,6,12,11,15,937.0,109.5,1.2,23.0,1000.5,920.73,662.93
2016,6,12,11,30,939.0,110.0,1.2,23.0,1013.0,946.54,678.63
2016,6,12,11,45,940.5,110.0,1.3,23.0,1018.5,968.92,693.78
2016,6,12,12,0,942.0,110.0,1.4,23.0,1024.0,988.71,707.39
2016,6,12,12,15,941.5,109.5,1.4,23.0,1022.0,1003.42,716.36
2016,6,12,12,30,941.0,109.0,1.4,23.0,1020.0,1015.29,723.69
2016,6,12,12,45,931.0,114.0,1.45,23.0,1008.0,1020.53,727.83
2016,6,12,13,0,921.0,119.0,1.5,23.0,996.0,1022.8,730.29
2016,6,12,13,15,917.5,118.5,1.5,23.0,979.0,1022.93,730.78
2016,6,12,13,30,914.0,118.0,1.5,23.0,962.0,1020.1,729.57
2016,6,12,13,45,909.0,116.5,1.5,23.0,938.5,1011.83,725.1
2016,6,12,14,0,904.0,115.0,1.5,23.0,915.0,1000.67,718.98
2016,6,12,14,15,897.5,113.5,1.5,22.5,884.5,985.26,711.65
2016,6,12,14,30,891.0,112.0,1.5,22.0,854.0,967.14,702.69
2016,6,12,14,45,882.5,110.0,1.5,22.0,818.5,944.05,689.21
2016,6,12,15,0,874.0,108.0,1.5,22.0,783.0,918.55,674.22
2016,6,12,15,15,862.0,105.5,1.45,21.5,741.5,887.16,655.95
2016,6,12,15,30,850.0,103.0,1.4,21.0,700.0,853.83,636.31
2016,6,12,15,45,835.5,100.0,1.35,21.0,655.0,821.17,615.76
2016,6,12,16,0,821.0,97.0,1.3,21.0,610.0,781.98,590.63
2016,6,12,16,15,801.5,94.0,1.25,20.5,561.5,737.7,562.87
2016,6,12,16,30,782.0,91.0,1.2,20.0,513.0,692.79,534.19
2016,6,12,16,45,756.5,87.0,1.2,20.0,462.5,642.11,500.3
2016,6,12,17,0,731.0,83.0,1.2,20.0,412.0,591.74,464.84
2016,6,12,17,15,696.5,78.0,1.15,19.5,361.0,537.47,425.25
2016,6,12,17,30,662.0,73.0,1.1,19.0,310.0,482.71,384.04
2016,6,12,17,45,612.5,67.5,1.05,18.5,259.5,421.23,336.12
2016,6,12,18,0,563.0,62.0,1.0,18.0,209.0,363.3,289.26
2016,6,12,18,15,492.5,54.0,0.9,17.0,162.5,296.92,234.5
2016,6,12,18,30,422.0,46.0,0.8,16.0,116.0,236.65,183.1
2016,6,12,18,45,311.0,35.0,0.75,15.5,77.5,165.32,122.1
2016,6,12,19,0,200.0,24.0,0.7,15.0,39.0,101.73,57.83
2016,6,12,19,15,100.0,12.0,0.7,14.5,19.5,37.57,0.0
2016,6,12,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,10.5,6.5,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,11.0,13.0,10.81,0.0
2016,6,13,5,15,183.5,24.5,1.0,11.0,43.5,19.0,7.91
2016,6,13,5,30,302.0,38.0,1.0,11.0,74.0,29.43,20.02
2016,6,13,5,45,394.0,47.5,1.0,11.5,117.5,35.15,25.75
2016,6,13,6,0,486.0,57.0,1.0,12.0,161.0,40.52,30.85
2016,6,13,6,15,544.0,64.0,0.9,12.5,209.5,54.2,33.74
2016,6,13,6,30,602.0,71.0,0.8,13.0,258.0,90.6,50.52
2016,6,13,6,45,652.0,74.0,0.7,13.5,310.0,128.73,75.04
2016,6,13,7,0,702.0,77.0,0.6,14.0,362.0,175.28,110.69
2016,6,13,7,15,731.5,81.0,0.6,14.5,413.0,220.02,148.15
2016,6,13,7,30,761.0,85.0,0.6,15.0,464.0,267.77,189.04
2016,6,13,7,45,788.5,86.5,0.6,16.0,514.5,315.53,229.58
2016,6,13,8,0,816.0,88.0,0.6,17.0,565.0,365.73,271.25
2016,6,13,8,15,833.0,91.0,0.65,17.5,612.0,419.25,315.13
2016,6,13,8,30,850.0,94.0,0.7,18.0,659.0,469.62,355.48
2016,6,13,8,45,865.5,95.0,0.8,18.5,703.5,518.24,393.81
2016,6,13,9,0,881.0,96.0,0.9,19.0,748.0,567.25,431.38
2016,6,13,9,15,891.5,97.5,0.95,19.0,786.5,613.96,466.74
2016,6,13,9,30,902.0,99.0,1.0,19.0,825.0,660.22,500.95
2016,6,13,9,45,914.0,98.0,1.1,19.5,859.5,704.52,532.66
2016,6,13,10,0,926.0,97.0,1.2,20.0,894.0,748.05,561.37
2016,6,13,10,15,931.5,98.0,1.2,20.0,921.0,787.59,586.89
2016,6,13,10,30,937.0,99.0,1.2,20.0,948.0,825.5,611.09
2016,6,13,10,45,943.0,99.0,1.3,20.5,969.0,861.07,633.67
2016,6,13,11,0,949.0,99.0,1.4,21.0,990.0,894.71,654.85
2016,6,13,11,15,952.0,99.5,1.45,20.5,1004.0,924.11,675.09
2016,6,13,11,30,955.0,100.0,1.5,20.0,1018.0,951.14,693.89
2016,6,13,11,45,956.5,100.0,1.55,20.0,1024.5,973.82,708.64
2016,6,13,12,0,958.0,100.0,1.6,20.0,1031.0,993.84,721.8
2016,6,13,12,15,958.5,100.0,1.65,19.5,1029.5,1010.18,734.09
2016,6,13,12,30,959.0,100.0,1.7,19.0,1028.0,1023.67,744.74
2016,6,13,12,45,950.0,105.0,1.8,19.0,1017.0,1030.02,750.29
2016,6,13,13,0,941.0,110.0,1.9,19.0,1006.0,1033.35,754.07
2016,6,13,13,15,937.5,109.5,1.9,19.0,989.5,1033.49,754.57
2016,6,13,13,30,934.0,109.0,1.9,19.0,973.0,1030.6,753.29
2016,6,13,13,45,930.0,108.0,1.9,19.0,949.0,1023.71,749.58
2016,6,13,14,0,926.0,107.0,1.9,19.0,925.0,1013.86,744.13
2016,6,13,14,15,919.0,105.5,1.9,18.5,895.0,997.71,736.11
2016,6,13,14,30,912.0,104.0,1.9,18.0,865.0,978.81,726.39
2016,6,13,14,45,905.0,101.5,1.9,18.0,829.0,956.2,712.89
2016,6,13,15,0,898.0,99.0,1.9,18.0,793.0,931.06,697.74
2016,6,13,15,15,886.0,97.0,1.9,17.5,751.5,899.64,679.64
2016,6,13,15,30,874.0,95.0,1.9,17.0,710.0,866.24,660.04
2016,6,13,15,45,856.5,93.5,1.95,17.0,663.5,827.0,635.44
2016,6,13,16,0,839.0,92.0,2.0,17.0,617.0,786.52,609.65
2016,6,13,16,15,820.0,89.0,2.0,16.5,568.0,746.91,584.76
2016,6,13,16,30,801.0,86.0,2.0,16.0,519.0,701.74,555.35
2016,6,13,16,45,775.5,82.5,2.0,15.5,468.0,650.96,521.14
2016,6,13,17,0,750.0,79.0,2.0,15.0,417.0,600.45,485.48
2016,6,13,17,15,716.5,74.5,1.95,14.5,366.0,544.34,443.19
2016,6,13,17,30,683.0,70.0,1.9,14.0,315.0,491.95,402.34
2016,6,13,17,45,640.5,64.0,1.9,14.0,265.0,432.71,354.13
2016,6,13,18,0,598.0,58.0,1.9,14.0,215.0,376.4,306.63
2016,6,13,18,15,529.0,51.0,1.85,13.5,168.0,310.25,250.11
2016,6,13,18,30,460.0,44.0,1.8,13.0,121.0,250.05,197.01
2016,6,13,18,45,345.0,34.5,1.75,12.5,81.0,177.1,133.16
2016,6,13,19,0,230.0,25.0,1.7,12.0,41.0,112.43,66.41
2016,6,13,19,15,115.0,12.5,1.65,11.5,20.5,42.05,0.0
2016,6,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,10.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,10.0,13.0,12.78,0.0
2016,6,14,5,15,152.0,26.0,1.35,10.0,44.0,20.25,8.8
2016,6,14,5,30,304.0,39.0,1.4,10.0,75.0,30.44,20.97
2016,6,14,5,45,399.0,47.5,1.45,10.5,119.0,35.17,25.86
2016,6,14,6,0,494.0,56.0,1.5,11.0,163.0,39.65,30.19
2016,6,14,6,15,552.5,63.0,1.5,11.5,211.5,53.38,33.14
2016,6,14,6,30,611.0,70.0,1.5,12.0,260.0,90.19,50.13
2016,6,14,6,45,659.5,73.5,1.5,12.5,311.5,128.98,75.38
2016,6,14,7,0,708.0,77.0,1.5,13.0,363.0,176.04,111.93
2016,6,14,7,15,737.0,81.0,1.5,13.5,414.0,220.95,150.1
2016,6,14,7,30,766.0,85.0,1.5,14.0,465.0,268.82,191.8
2016,6,14,7,45,792.0,86.5,1.5,14.5,515.5,316.33,233.45
2016,6,14,8,0,818.0,88.0,1.5,15.0,566.0,366.15,276.4
2016,6,14,8,15,834.5,91.0,1.5,15.5,613.0,419.55,321.17
2016,6,14,8,30,851.0,94.0,1.5,16.0,660.0,469.76,362.27
2016,6,14,8,45,866.0,95.0,1.5,16.5,703.5,518.17,400.83
2016,6,14,9,0,881.0,96.0,1.5,17.0,747.0,566.93,438.44
2016,6,14,9,15,890.5,97.5,1.5,17.0,785.5,613.06,473.84
2016,6,14,9,30,900.0,99.0,1.5,17.0,824.0,658.65,507.93
2016,6,14,9,45,911.5,98.5,1.55,17.5,858.0,703.0,539.79
2016,6,14,10,0,923.0,98.0,1.6,18.0,892.0,746.55,568.57
2016,6,14,10,15,928.0,99.0,1.6,18.0,918.5,785.63,594.35
2016,6,14,10,30,933.0,100.0,1.6,18.0,945.0,823.06,618.79
2016,6,14,10,45,691.5,249.0,1.65,18.5,883.0,796.79,597.9
2016,6,14,11,0,450.0,398.0,1.7,19.0,821.0,757.11,563.07
2016,6,14,11,15,698.5,249.5,1.7,19.0,916.5,848.0,632.88
2016,6,14,11,30,947.0,101.0,1.7,19.0,1012.0,944.79,695.97
2016,6,14,11,45,674.5,262.5,1.75,19.0,913.0,876.51,649.89
2016,6,14,12,0,402.0,424.0,1.8,19.0,814.0,793.49,586.41
2016,6,14,12,15,675.0,263.0,1.85,19.0,916.5,907.11,673.18
2016,6,14,12,30,948.0,102.0,1.9,19.0,1019.0,1015.06,743.21
2016,6,14,12,45,944.5,102.5,1.95,19.0,1009.5,1022.2,747.41
2016,6,14,13,0,941.0,103.0,2.0,19.0,1000.0,1026.33,750.97
2016,6,14,13,15,938.0,102.5,2.05,18.5,983.5,1026.93,753.82
2016,6,14,13,30,935.0,102.0,2.1,18.0,967.0,1024.5,754.87
2016,6,14,13,45,930.5,101.0,2.15,18.0,943.5,1017.09,751.38
2016,6,14,14,0,926.0,100.0,2.2,18.0,920.0,1006.72,746.09
2016,6,14,14,15,919.5,98.5,2.2,17.5,890.0,991.02,738.22
2016,6,14,14,30,913.0,97.0,2.2,17.0,860.0,972.56,728.59
2016,6,14,14,45,906.0,95.0,2.25,17.0,824.5,950.44,715.72
2016,6,14,15,0,899.0,93.0,2.3,17.0,789.0,925.81,701.14
2016,6,14,15,15,888.0,91.0,2.3,16.5,748.0,895.23,683.26
2016,6,14,15,30,877.0,89.0,2.3,16.0,707.0,862.62,663.84
2016,6,14,15,45,864.5,86.0,2.35,16.0,662.0,825.79,640.43
2016,6,14,16,0,852.0,83.0,2.4,16.0,617.0,787.38,615.63
2016,6,14,16,15,834.0,80.5,2.4,15.5,568.5,743.91,587.57
2016,6,14,16,30,816.0,78.0,2.4,15.0,520.0,704.17,561.75
2016,6,14,16,45,658.5,105.5,2.4,14.5,439.5,597.69,484.06
2016,6,14,17,0,501.0,133.0,2.4,14.0,359.0,494.81,404.29
2016,6,14,17,15,602.5,98.5,2.4,13.5,338.0,503.52,413.99
2016,6,14,17,30,704.0,64.0,2.4,13.0,317.0,495.7,409.09
2016,6,14,17,45,653.0,60.0,2.4,12.5,266.0,433.11,357.96
2016,6,14,18,0,602.0,56.0,2.4,12.0,215.0,376.51,310.11
2016,6,14,18,15,534.0,49.5,2.3,11.5,168.0,311.19,253.47
2016,6,14,18,30,466.0,43.0,2.2,11.0,121.0,251.75,200.3
2016,6,14,18,45,342.0,34.0,2.15,11.0,81.0,175.81,133.28
2016,6,14,19,0,218.0,25.0,2.1,11.0,41.0,109.27,65.83
2016,6,14,19,15,109.0,12.5,2.05,10.5,20.5,40.6,0.0
2016,6,14,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,6.0,1.3,9.0,7.0,0.0,0.0
2016,6,15,5,0,52.0,12.0,1.3,9.0,14.0,11.8,0.0
2016,6,15,5,15,177.5,25.5,1.35,9.5,44.5,19.85,8.47
2016,6,15,5,30,303.0,39.0,1.4,10.0,75.0,30.46,20.99
2016,6,15,5,45,406.0,47.0,1.45,10.5,119.5,34.73,25.46
2016,6,15,6,0,509.0,55.0,1.5,11.0,164.0,38.8,29.42
2016,6,15,6,15,567.0,61.0,1.5,11.5,213.0,51.77,31.69
2016,6,15,6,30,625.0,67.0,1.5,12.0,262.0,88.37,48.15
2016,6,15,6,45,672.0,70.5,1.55,12.5,313.5,127.66,73.76
2016,6,15,7,0,719.0,74.0,1.6,13.0,365.0,174.87,110.53
2016,6,15,7,15,549.5,126.5,1.6,13.0,366.5,217.83,154.94
2016,6,15,7,30,380.0,179.0,1.6,13.0,368.0,247.22,186.96
2016,6,15,7,45,601.0,133.0,1.6,13.5,467.5,294.9,221.86
2016,6,15,8,0,822.0,87.0,1.6,14.0,567.0,366.35,277.82
2016,6,15,8,15,608.5,174.0,1.6,14.5,546.0,394.63,305.02
2016,6,15,8,30,395.0,261.0,1.6,15.0,525.0,409.19,318.28
2016,6,15,8,45,639.0,177.5,1.65,15.5,636.0,472.44,368.25
2016,6,15,9,0,883.0,94.0,1.7,16.0,747.0,565.85,440.75
2016,6,15,9,15,892.0,96.0,1.75,16.0,785.0,612.22,476.57
2016,6,15,9,30,901.0,98.0,1.8,16.0,823.0,658.01,511.49
2016,6,15,9,45,639.5,235.0,1.85,16.0,760.5,641.42,495.51
2016,6,15,10,0,378.0,372.0,1.9,16.0,698.0,611.11,468.35
2016,6,15,10,15,656.0,235.0,1.9,16.0,821.0,706.23,543.91
2016,6,15,10,30,934.0,98.0,1.9,16.0,944.0,821.67,626.29
2016,6,15,10,45,939.0,98.0,1.95,16.5,964.5,856.37,647.57
2016,6,15,11,0,944.0,98.0,2.0,17.0,985.0,889.09,668.14
2016,6,15,11,15,947.0,98.5,2.0,17.0,998.5,918.4,687.07
2016,6,15,11,30,950.0,99.0,2.0,17.0,1012.0,945.36,704.4
2016,6,15,11,45,952.0,98.5,2.0,17.0,1018.0,967.96,718.83
2016,6,15,12,0,954.0,98.0,2.0,17.0,1024.0,987.94,731.6
2016,6,15,12,15,954.0,98.0,2.0,17.0,1023.0,1003.8,741.73
2016,6,15,12,30,954.0,98.0,2.0,17.0,1022.0,1016.8,750.13
2016,6,15,12,45,665.0,260.5,2.0,17.0,902.0,916.31,683.97
2016,6,15,13,0,376.0,423.0,2.0,17.0,782.0,799.42,596.39
2016,6,15,13,15,242.0,439.5,2.0,17.0,669.0,689.54,518.08
2016,6,15,13,30,108.0,456.0,2.0,17.0,556.0,565.37,427.03
2016,6,15,13,45,518.5,278.5,2.0,17.0,740.0,805.67,612.17
2016,6,15,14,0,929.0,101.0,2.0,17.0,924.0,1010.88,751.65
2016,6,15,14,15,562.5,254.0,1.95,17.0,747.0,821.04,620.51
2016,6,15,14,30,196.0,407.0,1.9,17.0,570.0,611.6,463.98
2016,6,15,14,45,550.5,250.5,1.9,17.0,682.0,791.53,605.12
2016,6,15,15,0,905.0,94.0,1.9,17.0,794.0,932.74,703.31
2016,6,15,15,15,894.5,92.0,1.85,16.5,753.5,902.53,683.51
2016,6,15,15,30,884.0,90.0,1.8,16.0,713.0,870.24,664.09
2016,6,15,15,45,871.5,87.0,1.8,16.0,668.0,833.26,640.6
2016,6,15,16,0,859.0,84.0,1.8,16.0,623.0,794.68,615.77
2016,6,15,16,15,841.5,81.5,1.75,15.5,574.5,751.4,587.95
2016,6,15,16,30,824.0,79.0,1.7,15.0,526.0,711.82,562.37
2016,6,15,16,45,801.5,75.0,1.7,15.0,475.5,661.74,527.94
2016,6,15,17,0,779.0,71.0,1.7,15.0,425.0,611.68,492.58
2016,6,15,17,15,747.5,67.5,1.65,14.5,373.0,556.84,451.59
2016,6,15,17,30,716.0,64.0,1.6,14.0,321.0,503.28,410.2
2016,6,15,17,45,674.0,58.5,1.55,13.5,270.5,443.29,362.23
2016,6,15,18,0,632.0,53.0,1.5,13.0,220.0,386.07,314.66
2016,6,15,18,15,565.0,47.0,1.4,12.5,172.5,322.55,260.17
2016,6,15,18,30,498.0,41.0,1.3,12.0,125.0,262.67,207.19
2016,6,15,18,45,396.5,32.0,1.2,11.5,85.0,193.14,145.69
2016,6,15,19,0,295.0,23.0,1.1,11.0,45.0,131.27,80.22
2016,6,15,19,15,147.5,11.5,1.05,10.5,22.5,49.75,0.0
2016,6,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,45,46.0,5.5,0.4,10.0,7.0,0.0,0.0
2016,6,16,5,0,92.0,11.0,0.4,10.0,14.0,10.81,0.0
2016,6,16,5,15,224.0,22.5,0.35,10.5,45.0,17.34,6.61
2016,6,16,5,30,356.0,34.0,0.3,11.0,76.0,25.65,16.78
2016,6,16,5,45,446.5,41.5,0.25,12.0,120.0,29.78,20.98
2016,6,16,6,0,537.0,49.0,0.2,13.0,164.0,33.68,24.68
2016,6,16,6,15,592.5,54.5,0.15,13.5,212.5,46.61,26.96
2016,6,16,6,30,648.0,60.0,0.1,14.0,261.0,86.93,45.78
2016,6,16,6,45,687.5,64.0,0.1,15.0,312.0,126.63,71.16
2016,6,16,7,0,727.0,68.0,0.1,16.0,363.0,170.55,104.42
2016,6,16,7,15,754.5,72.0,0.15,16.5,413.5,216.06,142.17
2016,6,16,7,30,782.0,76.0,0.2,17.0,464.0,264.35,183.17
2016,6,16,7,45,803.5,78.5,0.25,17.5,513.0,312.12,223.97
2016,6,16,8,0,825.0,81.0,0.3,18.0,562.0,365.9,268.66
2016,6,16,8,15,840.5,83.5,0.35,18.0,609.0,414.61,309.19
2016,6,16,8,30,856.0,86.0,0.4,18.0,656.0,464.15,349.38
2016,6,16,8,45,868.5,88.0,0.5,18.5,698.5,512.38,387.29
2016,6,16,9,0,881.0,90.0,0.6,19.0,741.0,560.75,424.26
2016,6,16,9,15,890.5,92.0,0.65,19.0,779.5,607.31,459.3
2016,6,16,9,30,900.0,94.0,0.7,19.0,818.0,653.34,493.12
2016,6,16,9,45,912.5,91.5,0.75,19.5,852.0,696.51,523.38
2016,6,16,10,0,925.0,89.0,0.8,20.0,886.0,738.94,550.47
2016,6,16,10,15,528.5,269.5,0.85,20.0,728.0,644.01,480.11
2016,6,16,10,30,132.0,450.0,0.9,20.0,570.0,525.85,388.88
2016,6,16,10,45,134.5,461.5,1.0,20.5,586.0,545.86,403.65
2016,6,16,11,0,137.0,473.0,1.1,21.0,602.0,565.9,417.08
2016,6,16,11,15,78.0,398.5,1.15,21.0,472.0,451.31,335.66
2016,6,16,11,30,19.0,324.0,1.2,21.0,342.0,330.27,247.4
2016,6,16,11,45,20.0,324.5,1.3,21.0,344.0,332.73,250.1
2016,6,16,12,0,21.0,325.0,1.4,21.0,346.0,335.17,252.11
2016,6,16,12,15,35.0,379.5,1.4,21.0,414.0,405.75,303.89
2016,6,16,12,30,49.0,434.0,1.4,21.0,482.0,475.5,353.66
2016,6,16,12,45,78.0,454.0,1.45,21.5,529.0,526.3,389.6
2016,6,16,13,0,107.0,474.0,1.5,22.0,576.0,577.67,425.52
2016,6,16,13,15,524.0,282.5,1.5,21.5,768.5,811.61,600.37
2016,6,16,13,30,941.0,91.0,1.5,21.0,961.0,1019.18,737.28
2016,6,16,13,45,937.5,89.5,1.5,21.0,938.0,1012.17,730.86
2016,6,16,14,0,934.0,88.0,1.5,21.0,915.0,1002.16,725.39
2016,6,16,14,15,928.0,87.0,1.5,21.0,886.0,987.36,717.01
2016,6,16,14,30,922.0,86.0,1.5,21.0,857.0,969.77,706.96
2016,6,16,14,45,915.5,84.0,1.5,21.0,822.0,947.94,694.25
2016,6,16,15,0,909.0,82.0,1.5,21.0,787.0,923.55,679.92
2016,6,16,15,15,899.0,80.0,1.45,20.5,746.5,893.61,662.55
2016,6,16,15,30,889.0,78.0,1.4,20.0,706.0,861.56,643.7
2016,6,16,15,45,877.5,76.0,1.4,20.0,661.5,826.32,621.98
2016,6,16,16,0,866.0,74.0,1.4,20.0,617.0,789.43,598.93
2016,6,16,16,15,849.0,71.5,1.4,19.5,569.0,746.24,572.31
2016,6,16,16,30,832.0,69.0,1.4,19.0,521.0,702.18,544.58
2016,6,16,16,45,811.0,66.0,1.4,19.0,471.5,654.1,512.33
2016,6,16,17,0,790.0,63.0,1.4,19.0,422.0,605.96,479.35
2016,6,16,17,15,760.0,59.5,1.3,18.5,371.0,555.74,442.43
2016,6,16,17,30,730.0,56.0,1.2,18.0,320.0,502.58,401.89
2016,6,16,17,45,689.5,52.0,1.2,17.5,270.0,444.58,356.69
2016,6,16,18,0,649.0,48.0,1.2,17.0,220.0,389.23,311.68
2016,6,16,18,15,586.0,42.5,1.05,16.0,173.0,324.91,257.9
2016,6,16,18,30,523.0,37.0,0.9,15.0,126.0,265.88,206.66
2016,6,16,18,45,421.0,29.5,0.8,14.5,86.0,199.1,148.14
2016,6,16,19,0,319.0,22.0,0.7,14.0,46.0,137.96,84.12
2016,6,16,19,15,159.5,11.0,0.65,13.5,23.0,52.52,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,17,4,45,63.5,5.5,0.5,12.0,7.0,0.0,0.0
2016,6,17,5,0,127.0,11.0,0.5,12.0,14.0,10.81,0.0
2016,6,17,5,15,259.0,21.0,0.45,12.5,45.5,15.94,5.45
2016,6,17,5,30,391.0,31.0,0.4,13.0,77.0,22.91,14.22
2016,6,17,5,45,473.0,38.0,0.4,13.5,120.0,26.76,18.14
2016,6,17,6,0,555.0,45.0,0.4,14.0,163.0,30.39,21.61
2016,6,17,6,15,607.0,50.0,0.4,14.5,211.0,45.87,26.2
2016,6,17,6,30,659.0,55.0,0.4,15.0,259.0,82.92,41.95
2016,6,17,6,45,696.5,58.5,0.45,16.0,309.0,122.51,67.3
2016,6,17,7,0,734.0,62.0,0.5,17.0,359.0,166.1,100.55
2016,6,17,7,15,760.5,65.0,0.5,17.5,408.5,210.85,137.9
2016,6,17,7,30,787.0,68.0,0.5,18.0,458.0,262.61,181.79
2016,6,17,7,45,808.0,70.5,0.55,18.5,507.0,310.37,222.78
2016,6,17,8,0,829.0,73.0,0.6,19.0,556.0,359.85,264.54
2016,6,17,8,15,844.0,75.0,0.65,19.5,602.0,408.04,304.45
2016,6,17,8,30,859.0,77.0,0.7,20.0,648.0,457.01,343.82
2016,6,17,8,45,872.0,78.0,0.75,20.5,690.5,504.67,381.07
2016,6,17,9,0,885.0,79.0,0.8,21.0,733.0,552.51,417.31
2016,6,17,9,15,894.0,80.5,0.85,21.0,771.0,598.44,451.97
2016,6,17,9,30,903.0,82.0,0.9,21.0,809.0,643.8,485.4
2016,6,17,9,45,580.0,247.0,0.95,21.5,721.5,611.98,457.49
2016,6,17,10,0,257.0,412.0,1.0,22.0,634.0,561.12,414.87
2016,6,17,10,15,169.0,421.5,1.05,22.0,569.5,519.8,384.86
2016,6,17,10,30,81.0,431.0,1.1,22.0,505.0,470.82,348.5
2016,6,17,10,45,74.5,436.0,1.2,22.5,505.5,475.12,351.29
2016,6,17,11,0,68.0,441.0,1.3,23.0,506.0,478.86,353.25
2016,6,17,11,15,53.0,425.0,1.3,23.0,475.5,454.78,335.72
2016,6,17,11,30,38.0,409.0,1.3,23.0,445.0,429.49,317.41
2016,6,17,11,45,50.0,431.5,1.35,23.5,480.0,465.07,342.54
2016,6,17,12,0,62.0,454.0,1.4,24.0,515.0,501.36,367.5
2016,6,17,12,15,54.0,441.5,1.45,24.0,494.5,484.81,355.71
2016,6,17,12,30,46.0,429.0,1.5,24.0,474.0,467.61,343.8
2016,6,17,12,45,34.5,389.5,1.55,24.0,423.0,419.43,309.85
2016,6,17,13,0,23.0,350.0,1.6,24.0,372.0,365.19,271.19
2016,6,17,13,15,20.5,331.5,1.6,23.5,351.0,345.12,257.54
2016,6,17,13,30,18.0,313.0,1.6,23.0,330.0,324.85,243.44
2016,6,17,13,45,51.5,367.5,1.6,23.0,414.0,420.47,314.52
2016,6,17,14,0,85.0,422.0,1.6,23.0,498.0,511.11,379.73
2016,6,17,14,15,94.0,411.0,1.55,22.5,492.0,509.56,379.41
2016,6,17,14,30,103.0,400.0,1.5,22.0,486.0,507.45,379.38
2016,6,17,14,45,78.5,368.5,1.5,22.0,433.0,451.51,339.37
2016,6,17,15,0,54.0,337.0,1.5,22.0,380.0,395.88,299.24
2016,6,17,15,15,45.5,310.0,1.45,21.5,345.0,359.93,273.94
2016,6,17,15,30,37.0,283.0,1.4,21.0,310.0,324.03,248.18
2016,6,17,15,45,24.0,243.0,1.4,21.0,260.0,262.44,202.03
2016,6,17,16,0,11.0,203.0,1.4,21.0,210.0,210.48,162.39
2016,6,17,16,15,33.0,212.5,1.4,20.5,231.0,245.75,191.54
2016,6,17,16,30,55.0,222.0,1.4,20.0,252.0,273.62,214.57
2016,6,17,16,45,32.5,187.5,1.4,19.5,205.0,219.02,172.24
2016,6,17,17,0,10.0,153.0,1.4,19.0,158.0,159.93,125.63
2016,6,17,17,15,334.5,110.5,1.35,18.5,232.5,346.03,280.8
2016,6,17,17,30,659.0,68.0,1.3,18.0,307.0,477.57,384.51
2016,6,17,17,45,615.5,62.5,1.3,17.5,258.5,419.38,337.47
2016,6,17,18,0,572.0,57.0,1.3,17.0,210.0,364.23,292.55
2016,6,17,18,15,506.0,50.0,1.3,16.5,164.5,300.45,239.16
2016,6,17,18,30,440.0,43.0,1.3,16.0,119.0,242.39,188.88
2016,6,17,18,45,339.5,33.5,1.3,15.5,80.5,175.19,130.67
2016,6,17,19,0,239.0,24.0,1.3,15.0,42.0,115.98,71.22
2016,6,17,19,15,119.5,12.0,1.3,14.5,21.0,43.13,0.0
2016,6,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,0.85,9.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,0.9,10.0,14.0,10.81,0.0
2016,6,18,5,15,253.5,21.0,0.95,10.5,45.5,15.97,5.43
2016,6,18,5,30,388.0,31.0,1.0,11.0,77.0,22.93,14.34
2016,6,18,5,45,472.5,38.0,1.05,12.0,120.5,26.79,18.25
2016,6,18,6,0,557.0,45.0,1.1,13.0,164.0,30.42,21.69
2016,6,18,6,15,611.0,50.5,1.05,13.5,212.5,46.04,26.63
2016,6,18,6,30,665.0,56.0,1.0,14.0,261.0,83.8,42.79
2016,6,18,6,45,703.0,60.0,1.0,14.5,312.0,124.13,68.92
2016,6,18,7,0,741.0,64.0,1.0,15.0,363.0,168.51,103.27
2016,6,18,7,15,768.5,67.0,0.95,15.5,413.5,213.79,141.48
2016,6,18,7,30,796.0,70.0,0.9,16.0,464.0,261.84,183.01
2016,6,18,7,45,816.5,73.0,0.9,16.5,514.0,314.65,228.5
2016,6,18,8,0,837.0,76.0,0.9,17.0,564.0,364.83,271.2
2016,6,18,8,15,853.5,78.5,0.9,17.5,611.0,414.46,312.51
2016,6,18,8,30,870.0,81.0,0.9,18.0,658.0,465.02,353.25
2016,6,18,8,45,882.5,83.0,0.9,19.0,702.0,513.87,390.68
2016,6,18,9,0,895.0,85.0,0.9,20.0,746.0,562.85,426.79
2016,6,18,9,15,905.0,86.5,0.9,20.5,785.0,609.85,461.01
2016,6,18,9,30,915.0,88.0,0.9,21.0,824.0,656.35,493.8
2016,6,18,9,45,918.5,92.0,0.95,21.5,856.5,700.09,524.16
2016,6,18,10,0,922.0,96.0,1.0,22.0,889.0,742.43,551.13
2016,6,18,10,15,677.5,234.5,1.0,22.0,827.0,720.85,532.66
2016,6,18,10,30,433.0,373.0,1.0,22.0,765.0,685.04,502.45
2016,6,18,10,45,689.0,235.5,1.0,22.5,875.5,781.13,573.13
2016,6,18,11,0,945.0,98.0,1.0,23.0,986.0,888.98,641.45
2016,6,18,11,15,947.5,98.5,1.0,23.5,999.5,917.98,656.78
2016,6,18,11,30,950.0,99.0,1.0,24.0,1013.0,944.6,671.51
2016,6,18,11,45,677.0,261.0,1.05,24.5,914.5,876.63,627.41
2016,6,18,12,0,404.0,423.0,1.1,25.0,816.0,793.91,566.0
2016,6,18,12,15,679.5,260.5,1.15,25.0,919.5,908.42,649.91
2016,6,18,12,30,955.0,98.0,1.2,25.0,1023.0,1017.45,717.27
2016,6,18,12,45,955.5,96.0,1.25,25.0,1014.5,1026.15,722.23
2016,6,18,13,0,956.0,94.0,1.3,25.0,1006.0,1031.82,726.78
2016,6,18,13,15,953.5,93.5,1.35,25.0,990.0,1033.03,728.74
2016,6,18,13,30,951.0,93.0,1.4,25.0,974.0,1031.17,728.96
2016,6,18,13,45,945.5,93.0,1.45,25.0,950.5,1023.85,725.94
2016,6,18,14,0,940.0,93.0,1.5,25.0,927.0,1013.57,721.21
2016,6,18,14,15,934.5,92.0,1.5,25.0,897.5,999.32,713.34
2016,6,18,14,30,929.0,91.0,1.5,25.0,868.0,982.25,703.82
2016,6,18,14,45,920.0,90.5,1.5,25.0,832.5,959.75,690.93
2016,6,18,15,0,911.0,90.0,1.5,25.0,797.0,934.78,676.53
2016,6,18,15,15,901.0,88.0,1.5,24.5,756.5,904.95,660.27
2016,6,18,15,30,891.0,86.0,1.5,24.0,716.0,873.0,642.49
2016,6,18,15,45,877.0,84.5,1.5,24.0,671.0,836.3,620.14
2016,6,18,16,0,863.0,83.0,1.5,24.0,626.0,798.1,596.59
2016,6,18,16,15,845.5,80.5,1.45,23.5,577.5,754.76,569.83
2016,6,18,16,30,828.0,78.0,1.4,23.0,529.0,710.58,542.06
2016,6,18,16,45,804.0,75.0,1.4,23.0,478.0,665.0,512.18
2016,6,18,17,0,780.0,72.0,1.4,23.0,427.0,615.04,478.3
2016,6,18,17,15,748.5,68.0,1.4,22.0,375.5,559.58,439.61
2016,6,18,17,30,717.0,64.0,1.4,21.0,324.0,505.39,400.25
2016,6,18,17,45,674.5,59.0,1.4,20.5,273.5,445.62,354.16
2016,6,18,18,0,632.0,54.0,1.4,20.0,223.0,388.64,308.37
2016,6,18,18,15,566.5,48.0,1.3,19.0,175.0,325.73,256.39
2016,6,18,18,30,501.0,42.0,1.2,18.0,127.0,266.23,205.49
2016,6,18,18,45,399.0,33.0,1.2,17.0,87.0,196.11,145.42
2016,6,18,19,0,297.0,24.0,1.2,16.0,47.0,134.32,83.1
2016,6,18,19,15,148.5,12.0,1.15,15.5,23.5,50.84,0.0
2016,6,18,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,62.5,5.5,0.65,11.5,7.0,0.0,0.0
2016,6,19,5,0,125.0,11.0,0.6,12.0,14.0,10.81,0.0
2016,6,19,5,15,265.0,21.5,0.6,13.0,46.5,16.47,5.57
2016,6,19,5,30,405.0,32.0,0.6,14.0,79.0,23.89,14.95
2016,6,19,5,45,489.0,39.5,0.65,15.0,124.0,28.13,19.18
2016,6,19,6,0,573.0,47.0,0.7,16.0,169.0,32.12,22.9
2016,6,19,6,15,627.0,52.5,0.7,16.5,218.5,47.68,27.78
2016,6,19,6,30,681.0,58.0,0.7,17.0,268.0,86.12,43.77
2016,6,19,6,45,718.0,62.0,0.7,18.0,319.0,127.05,69.71
2016,6,19,7,0,755.0,66.0,0.7,19.0,370.0,171.97,103.67
2016,6,19,7,15,782.0,69.5,0.7,19.5,421.5,218.23,141.98
2016,6,19,7,30,809.0,73.0,0.7,20.0,473.0,267.24,183.55
2016,6,19,7,45,829.0,76.0,0.7,21.0,523.0,320.52,228.1
2016,6,19,8,0,849.0,79.0,0.7,22.0,573.0,371.14,269.68
2016,6,19,8,15,864.5,81.0,0.7,22.5,620.0,420.53,309.81
2016,6,19,8,30,880.0,83.0,0.7,23.0,667.0,470.73,349.27
2016,6,19,8,45,892.5,85.0,0.7,23.5,711.0,520.05,386.79
2016,6,19,9,0,905.0,87.0,0.7,24.0,755.0,569.51,423.1
2016,6,19,9,15,914.5,88.5,0.7,24.5,793.5,616.68,456.6
2016,6,19,9,30,924.0,90.0,0.7,25.0,832.0,663.28,488.63
2016,6,19,9,45,936.5,88.0,0.7,25.5,867.0,707.91,518.34
2016,6,19,10,0,949.0,86.0,0.7,26.0,902.0,751.76,544.84
2016,6,19,10,15,954.0,87.0,0.75,26.0,929.0,791.83,570.3
2016,6,19,10,30,959.0,88.0,0.8,26.0,956.0,830.21,594.52
2016,6,19,10,45,962.0,89.0,0.85,26.5,976.0,865.09,615.19
2016,6,19,11,0,965.0,90.0,0.9,27.0,996.0,897.82,634.37
2016,6,19,11,15,967.0,90.5,0.95,27.0,1009.5,926.91,652.47
2016,6,19,11,30,969.0,91.0,1.0,27.0,1023.0,953.55,669.08
2016,6,19,11,45,967.0,93.5,1.05,27.5,1028.0,975.9,681.76
2016,6,19,12,0,965.0,96.0,1.1,28.0,1033.0,995.46,692.8
2016,6,19,12,15,965.0,96.0,1.15,28.0,1031.5,1011.63,703.21
2016,6,19,12,30,965.0,96.0,1.2,28.0,1030.0,1024.92,712.02
2016,6,19,12,45,956.0,101.0,1.3,28.5,1019.0,1031.54,716.36
2016,6,19,13,0,947.0,106.0,1.4,29.0,1008.0,1035.12,719.0
2016,6,19,13,15,944.0,105.0,1.45,28.5,992.0,1035.47,721.83
2016,6,19,13,30,941.0,104.0,1.5,28.0,976.0,1032.77,722.94
2016,6,19,13,45,938.5,102.0,1.55,28.0,953.0,1026.48,720.55
2016,6,19,14,0,936.0,100.0,1.6,28.0,930.0,1017.18,716.42
2016,6,19,14,15,929.5,98.5,1.6,27.5,900.0,1001.59,709.18
2016,6,19,14,30,923.0,97.0,1.6,27.0,870.0,983.21,700.3
2016,6,19,14,45,916.5,95.0,1.65,27.0,834.5,961.59,688.71
2016,6,19,15,0,910.0,93.0,1.7,27.0,799.0,937.41,675.47
2016,6,19,15,15,670.5,181.0,1.7,26.5,686.5,809.59,594.94
2016,6,19,15,30,431.0,269.0,1.7,26.0,574.0,677.72,503.68
2016,6,19,15,45,491.0,228.5,1.75,26.0,554.5,674.36,505.88
2016,6,19,16,0,551.0,188.0,1.8,26.0,535.0,665.39,502.98
2016,6,19,16,15,687.5,133.5,1.8,25.5,532.0,699.2,531.25
2016,6,19,16,30,824.0,79.0,1.8,25.0,529.0,713.69,543.84
2016,6,19,16,45,798.0,76.5,1.8,24.5,478.0,662.94,510.65
2016,6,19,17,0,772.0,74.0,1.8,24.0,427.0,612.46,477.08
2016,6,19,17,15,740.5,70.0,1.75,23.5,375.5,557.32,437.28
2016,6,19,17,30,709.0,66.0,1.7,23.0,324.0,503.45,397.09
2016,6,19,17,45,663.5,61.5,1.7,22.5,273.0,442.93,350.48
2016,6,19,18,0,618.0,57.0,1.7,22.0,222.0,387.93,306.28
2016,6,19,18,15,552.0,50.5,1.65,21.0,174.5,322.56,252.79
2016,6,19,18,30,486.0,44.0,1.6,20.0,127.0,262.83,202.05
2016,6,19,18,45,382.0,34.5,1.55,19.0,87.0,192.03,141.76
2016,6,19,19,0,278.0,25.0,1.5,18.0,47.0,129.89,80.4
2016,6,19,19,15,139.0,12.5,1.45,17.5,23.5,48.93,0.0
2016,6,19,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,20,5,0,132.0,11.0,1.2,11.0,14.0,10.81,0.0
2016,6,20,5,15,276.5,21.5,1.15,11.5,47.5,16.51,5.5
2016,6,20,5,30,421.0,32.0,1.1,12.0,81.0,23.94,15.1
2016,6,20,5,45,510.5,38.5,1.1,13.0,127.0,27.31,18.6
2016,6,20,6,0,600.0,45.0,1.1,14.0,173.0,33.36,24.2
2016,6,20,6,15,653.5,50.5,1.05,14.5,223.0,45.86,26.49
2016,6,20,6,30,707.0,56.0,1.0,15.0,273.0,85.49,42.88
2016,6,20,6,45,746.0,59.0,1.0,16.0,325.5,127.01,69.15
2016,6,20,7,0,785.0,62.0,1.0,17.0,378.0,172.71,103.96
2016,6,20,7,15,810.5,65.0,1.0,17.5,430.0,219.67,143.42
2016,6,20,7,30,836.0,68.0,1.0,18.0,482.0,273.56,189.52
2016,6,20,7,45,856.0,70.5,1.05,19.0,532.0,323.36,232.22
2016,6,20,8,0,876.0,73.0,1.1,20.0,582.0,374.79,275.41
2016,6,20,8,15,890.0,75.0,1.1,20.5,629.5,424.82,316.89
2016,6,20,8,30,904.0,77.0,1.1,21.0,677.0,475.51,357.56
2016,6,20,8,45,915.5,78.5,1.15,22.0,720.0,524.97,395.54
2016,6,20,9,0,927.0,80.0,1.2,23.0,763.0,574.45,432.16
2016,6,20,9,15,935.0,81.0,1.2,23.5,801.5,621.22,466.14
2016,6,20,9,30,943.0,82.0,1.2,24.0,840.0,667.28,498.53
2016,6,20,9,45,933.0,93.0,1.25,24.5,868.5,709.62,527.52
2016,6,20,10,0,923.0,104.0,1.3,25.0,897.0,749.5,552.69
2016,6,20,10,15,928.0,105.5,1.35,25.0,923.5,789.2,578.49
2016,6,20,10,30,933.0,107.0,1.4,25.0,950.0,827.26,603.02
2016,6,20,10,45,936.0,107.5,1.45,25.5,970.0,860.97,623.36
2016,6,20,11,0,939.0,108.0,1.5,26.0,990.0,892.59,642.24
2016,6,20,11,15,941.5,108.5,1.5,26.5,1003.5,921.56,658.67
2016,6,20,11,30,944.0,109.0,1.5,27.0,1017.0,948.17,673.5
2016,6,20,11,45,946.5,108.0,1.55,27.5,1023.0,970.87,686.52
2016,6,20,12,0,949.0,107.0,1.6,28.0,1029.0,990.99,697.96
2016,6,20,12,15,949.0,107.0,1.65,28.0,1028.0,1007.04,708.33
2016,6,20,12,30,949.0,107.0,1.7,28.0,1027.0,1020.28,717.1
2016,6,20,12,45,701.0,258.5,1.75,28.0,934.5,948.77,673.27
2016,6,20,13,0,453.0,410.0,1.8,28.0,842.0,865.28,613.93
2016,6,20,13,15,444.5,398.5,1.8,28.0,817.0,850.84,605.92
2016,6,20,13,30,436.0,387.0,1.8,28.0,792.0,834.56,596.06
2016,6,20,13,45,457.0,370.5,1.85,28.0,785.5,840.27,601.67
2016,6,20,14,0,478.0,354.0,1.9,28.0,779.0,843.88,605.79
2016,6,20,14,15,705.5,224.5,1.9,27.5,828.0,928.41,668.62
2016,6,20,14,30,933.0,95.0,1.9,27.0,877.0,990.71,709.74
2016,6,20,14,45,736.0,180.5,1.9,27.0,781.0,894.15,648.33
2016,6,20,15,0,539.0,266.0,1.9,27.0,685.0,789.85,578.52
2016,6,20,15,15,718.0,177.5,1.9,26.5,704.5,848.43,624.09
2016,6,20,15,30,897.0,89.0,1.9,26.0,724.0,882.19,648.52
2016,6,20,15,45,884.0,86.5,1.9,25.5,678.5,845.13,626.44
2016,6,20,16,0,871.0,84.0,1.9,25.0,633.0,806.48,603.66
2016,6,20,16,15,649.0,138.0,1.85,24.5,529.5,674.47,515.02
2016,6,20,16,30,427.0,192.0,1.8,24.0,426.0,543.21,418.97
2016,6,20,16,45,563.0,137.0,1.8,23.5,413.5,567.43,442.15
2016,6,20,17,0,699.0,82.0,1.8,23.0,401.0,573.11,450.19
2016,6,20,17,15,712.5,73.5,1.75,22.0,365.0,544.12,430.08
2016,6,20,17,30,726.0,65.0,1.7,21.0,329.0,512.7,407.32
2016,6,20,17,45,681.0,60.5,1.65,20.5,278.0,451.72,359.75
2016,6,20,18,0,636.0,56.0,1.6,20.0,227.0,396.08,314.68
2016,6,20,18,15,570.5,49.5,1.5,19.0,178.5,330.08,260.3
2016,6,20,18,30,505.0,43.0,1.4,18.0,130.0,269.69,208.63
2016,6,20,18,45,399.0,34.0,1.3,17.0,89.0,197.8,147.05
2016,6,20,19,0,293.0,25.0,1.2,16.0,48.0,134.91,84.7
2016,6,20,19,15,146.5,12.5,1.2,15.5,24.0,51.0,0.0
2016,6,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,60.5,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,21,5,0,121.0,11.0,0.6,12.0,14.0,10.81,0.0
2016,6,21,5,15,260.5,21.5,0.6,12.5,46.0,16.54,5.33
2016,6,21,5,30,400.0,32.0,0.6,13.0,78.0,23.97,15.07
2016,6,21,5,45,491.5,38.5,0.6,14.0,123.0,27.34,18.56
2016,6,21,6,0,583.0,45.0,0.6,15.0,168.0,33.39,24.14
2016,6,21,6,15,637.5,50.0,0.6,15.5,218.0,44.69,25.93
2016,6,21,6,30,692.0,55.0,0.6,16.0,268.0,83.15,41.41
2016,6,21,6,45,733.5,58.5,0.65,17.0,320.5,124.62,67.42
2016,6,21,7,0,775.0,62.0,0.7,18.0,373.0,170.51,102.02
2016,6,21,7,15,801.5,65.0,0.75,18.5,425.0,217.17,140.9
2016,6,21,7,30,828.0,68.0,0.8,19.0,477.0,270.86,186.52
2016,6,21,7,45,849.0,70.5,0.85,20.0,527.5,320.56,228.8
2016,6,21,8,0,870.0,73.0,0.9,21.0,578.0,372.0,271.65
2016,6,21,8,15,884.5,75.0,0.9,21.5,625.0,421.94,312.71
2016,6,21,8,30,899.0,77.0,0.9,22.0,672.0,472.6,353.01
2016,6,21,8,45,910.5,78.5,0.95,23.0,715.5,521.84,390.54
2016,6,21,9,0,922.0,80.0,1.0,24.0,759.0,571.1,426.72
2016,6,21,9,15,930.0,81.5,1.0,24.5,797.5,618.12,460.55
2016,6,21,9,30,938.0,83.0,1.0,25.0,836.0,664.44,492.79
2016,6,21,9,45,939.0,87.5,1.05,25.5,867.5,707.97,522.48
2016,6,21,10,0,940.0,92.0,1.1,26.0,899.0,749.86,548.67
2016,6,21,10,15,944.5,93.0,1.15,26.5,925.5,789.32,572.93
2016,6,21,10,30,949.0,94.0,1.2,27.0,952.0,827.07,595.82
2016,6,21,10,45,950.5,95.5,1.25,27.5,971.5,860.98,616.03
2016,6,21,11,0,952.0,97.0,1.3,28.0,991.0,892.68,634.7
2016,6,21,11,15,953.5,97.5,1.3,28.0,1004.0,921.11,651.81
2016,6,21,11,30,955.0,98.0,1.3,28.0,1017.0,947.09,667.36
2016,6,21,11,45,954.5,99.0,1.35,28.5,1022.0,969.17,679.91
2016,6,21,12,0,954.0,100.0,1.4,29.0,1027.0,988.56,690.83
2016,6,21,12,15,953.5,100.0,1.4,29.0,1025.0,1004.2,700.14
2016,6,21,12,30,953.0,100.0,1.4,29.0,1023.0,1016.98,707.82
2016,6,21,12,45,949.0,101.0,1.45,29.5,1013.5,1024.45,711.77
2016,6,21,13,0,945.0,102.0,1.5,30.0,1004.0,1028.91,714.04
2016,6,21,13,15,942.0,101.5,1.55,30.0,988.0,1029.81,715.7
2016,6,21,13,30,939.0,101.0,1.6,30.0,972.0,1027.67,715.66
2016,6,21,13,45,934.5,100.0,1.65,30.0,949.0,1020.53,712.7
2016,6,21,14,0,930.0,99.0,1.7,30.0,926.0,1010.43,708.04
2016,6,21,14,15,924.5,98.0,1.7,29.5,896.5,996.46,701.83
2016,6,21,14,30,919.0,97.0,1.7,29.0,867.0,979.7,693.96
2016,6,21,14,45,911.0,95.5,1.75,29.0,831.5,957.37,681.89
2016,6,21,15,0,903.0,94.0,1.8,29.0,796.0,932.54,668.24
2016,6,21,15,15,892.5,92.0,1.8,28.5,756.0,902.58,651.97
2016,6,21,15,30,882.0,90.0,1.8,28.0,716.0,870.53,634.21
2016,6,21,15,45,869.5,88.0,1.8,27.5,671.0,834.9,613.88
2016,6,21,16,0,857.0,86.0,1.8,27.0,626.0,797.69,592.22
2016,6,21,16,15,840.0,83.0,1.8,26.0,578.0,754.44,567.18
2016,6,21,16,30,823.0,80.0,1.8,25.0,530.0,714.86,544.11
2016,6,21,16,45,801.5,76.5,1.8,24.5,480.0,666.19,512.92
2016,6,21,17,0,780.0,73.0,1.8,24.0,430.0,617.45,480.75
2016,6,21,17,15,749.5,69.0,1.75,23.0,379.0,562.62,442.1
2016,6,21,17,30,719.0,65.0,1.7,22.0,328.0,508.97,402.83
2016,6,21,17,45,678.0,60.0,1.65,21.0,277.5,449.89,357.74
2016,6,21,18,0,637.0,55.0,1.6,20.0,227.0,393.44,312.77
2016,6,21,18,15,573.0,49.0,1.5,19.0,179.0,330.93,261.04
2016,6,21,18,30,509.0,43.0,1.4,18.0,131.0,271.6,210.17
2016,6,21,18,45,407.0,34.0,1.3,17.5,90.0,200.9,149.16
2016,6,21,19,0,305.0,25.0,1.2,17.0,49.0,138.97,87.4
2016,6,21,19,15,152.5,12.5,1.1,16.0,24.5,52.67,0.0
2016,6,21,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
