Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,69.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,22,5,0,138.0,11.0,1.2,11.0,14.0,10.81,0.0
2016,6,22,5,15,286.5,21.0,1.2,11.5,47.5,16.11,4.88
2016,6,22,5,30,435.0,31.0,1.2,12.0,81.0,23.11,14.34
2016,6,22,5,45,520.5,38.0,1.3,12.5,127.0,29.43,20.51
2016,6,22,6,0,606.0,45.0,1.4,13.0,173.0,33.45,24.37
2016,6,22,6,15,660.0,50.0,1.4,13.5,223.0,44.45,26.11
2016,6,22,6,30,714.0,55.0,1.4,14.0,273.0,83.88,41.84
2016,6,22,6,45,752.0,58.5,1.4,14.5,325.5,125.99,68.63
2016,6,22,7,0,790.0,62.0,1.4,15.0,378.0,172.19,104.24
2016,6,22,7,15,816.5,65.0,1.35,15.5,430.5,223.89,147.83
2016,6,22,7,30,843.0,68.0,1.3,16.0,483.0,273.96,191.29
2016,6,22,7,45,863.5,70.0,1.3,17.0,534.0,323.8,234.48
2016,6,22,8,0,884.0,72.0,1.3,18.0,585.0,375.32,278.17
2016,6,22,8,15,898.5,74.0,1.3,18.0,633.0,425.92,321.23
2016,6,22,8,30,913.0,76.0,1.3,18.0,681.0,477.24,363.68
2016,6,22,8,45,924.5,77.5,1.35,18.5,725.0,527.13,403.39
2016,6,22,9,0,936.0,79.0,1.4,19.0,769.0,577.03,441.86
2016,6,22,9,15,944.5,80.5,1.4,19.5,808.0,624.97,477.41
2016,6,22,9,30,953.0,82.0,1.4,20.0,847.0,672.24,511.34
2016,6,22,9,45,960.0,83.0,1.4,20.5,880.5,717.16,542.36
2016,6,22,10,0,967.0,84.0,1.4,21.0,914.0,760.86,569.97
2016,6,22,10,15,971.5,85.0,1.4,21.0,941.5,801.31,596.07
2016,6,22,10,30,976.0,86.0,1.4,21.0,969.0,839.98,620.73
2016,6,22,10,45,979.5,86.5,1.4,21.5,989.5,875.43,641.83
2016,6,22,11,0,983.0,87.0,1.4,22.0,1010.0,908.72,661.3
2016,6,22,11,15,985.0,87.5,1.4,22.0,1023.5,938.4,679.57
2016,6,22,11,30,987.0,88.0,1.4,22.0,1037.0,965.57,696.2
2016,6,22,11,45,988.0,88.0,1.45,22.5,1043.0,988.73,709.69
2016,6,22,12,0,989.0,88.0,1.5,23.0,1049.0,1009.12,721.48
2016,6,22,12,15,988.5,88.0,1.5,23.0,1047.5,1025.25,731.28
2016,6,22,12,30,988.0,88.0,1.5,23.0,1046.0,1038.41,739.36
2016,6,22,12,45,979.0,93.0,1.55,23.0,1035.0,1045.33,744.5
2016,6,22,13,0,970.0,98.0,1.6,23.0,1024.0,1049.13,747.88
2016,6,22,13,15,967.5,97.5,1.6,22.5,1008.0,1050.6,750.63
2016,6,22,13,30,965.0,97.0,1.6,22.0,992.0,1048.96,751.59
2016,6,22,13,45,960.0,96.5,1.6,22.0,968.0,1041.78,747.79
2016,6,22,14,0,955.0,96.0,1.6,22.0,944.0,1031.57,742.26
2016,6,22,14,15,949.0,95.0,1.6,21.5,914.5,1016.9,735.46
2016,6,22,14,30,943.0,94.0,1.6,21.0,885.0,999.37,726.94
2016,6,22,14,45,935.0,92.5,1.6,21.0,849.0,976.67,713.76
2016,6,22,15,0,927.0,91.0,1.6,21.0,813.0,951.41,698.98
2016,6,22,15,15,917.0,89.5,1.55,20.5,772.0,921.93,682.07
2016,6,22,15,30,907.0,88.0,1.5,20.0,731.0,890.29,663.67
2016,6,22,15,45,893.5,86.0,1.5,19.5,685.0,853.15,642.04
2016,6,22,16,0,880.0,84.0,1.5,19.0,639.0,814.42,619.04
2016,6,22,16,15,862.5,81.0,1.5,18.5,590.0,770.05,591.72
2016,6,22,16,30,845.0,78.0,1.5,18.0,541.0,724.78,563.24
2016,6,22,16,45,822.5,75.0,1.55,18.0,490.0,679.7,533.65
2016,6,22,17,0,800.0,72.0,1.6,18.0,439.0,630.07,499.94
2016,6,22,17,15,768.5,68.5,1.6,17.0,386.5,574.39,460.31
2016,6,22,17,30,737.0,65.0,1.6,16.0,334.0,519.93,419.98
2016,6,22,17,45,693.0,60.0,1.6,15.5,282.5,458.42,371.65
2016,6,22,18,0,649.0,55.0,1.6,15.0,231.0,399.78,323.68
2016,6,22,18,15,583.5,49.0,1.55,14.5,182.0,336.01,269.61
2016,6,22,18,30,518.0,43.0,1.5,14.0,133.0,275.54,216.62
2016,6,22,18,45,408.5,34.5,1.45,13.5,91.0,202.24,152.69
2016,6,22,19,0,299.0,26.0,1.4,13.0,49.0,138.46,88.99
2016,6,22,19,15,149.5,13.0,1.35,12.5,24.5,52.45,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,1.2,9.5,7.0,0.0,0.0
2016,6,23,5,0,133.0,11.0,1.2,10.0,14.0,10.81,0.0
2016,6,23,5,15,280.0,21.0,1.2,10.5,47.0,16.16,4.73
2016,6,23,5,30,427.0,31.0,1.2,11.0,80.0,23.15,14.43
2016,6,23,5,45,516.0,37.5,1.3,11.5,125.5,28.99,20.2
2016,6,23,6,0,605.0,44.0,1.4,12.0,171.0,32.57,23.68
2016,6,23,6,15,658.5,49.0,1.4,12.5,221.0,42.94,25.39
2016,6,23,6,30,712.0,54.0,1.4,13.0,271.0,82.24,40.89
2016,6,23,6,45,751.5,57.0,1.4,14.0,323.5,123.95,67.15
2016,6,23,7,0,791.0,60.0,1.4,15.0,376.0,169.9,102.3
2016,6,23,7,15,817.5,63.0,1.35,15.5,428.5,221.64,145.91
2016,6,23,7,30,844.0,66.0,1.3,16.0,481.0,271.73,189.41
2016,6,23,7,45,864.5,68.0,1.3,16.5,532.0,321.59,233.1
2016,6,23,8,0,885.0,70.0,1.3,17.0,583.0,373.13,277.47
2016,6,23,8,15,900.0,72.0,1.3,17.5,631.0,423.97,320.3
2016,6,23,8,30,915.0,74.0,1.3,18.0,679.0,475.57,362.4
2016,6,23,8,45,927.5,75.0,1.3,19.0,723.5,525.59,401.23
2016,6,23,9,0,940.0,76.0,1.3,20.0,768.0,575.71,438.65
2016,6,23,9,15,948.5,77.5,1.3,20.5,807.5,623.83,474.12
2016,6,23,9,30,957.0,79.0,1.3,21.0,847.0,671.27,507.97
2016,6,23,9,45,959.5,83.0,1.3,21.5,880.0,716.14,538.7
2016,6,23,10,0,962.0,87.0,1.3,22.0,913.0,759.47,565.86
2016,6,23,10,15,967.0,88.0,1.3,22.5,940.0,800.15,590.79
2016,6,23,10,30,972.0,89.0,1.3,23.0,967.0,839.1,614.23
2016,6,23,10,45,974.5,90.0,1.35,23.5,987.5,874.14,635.45
2016,6,23,11,0,977.0,91.0,1.4,24.0,1008.0,906.98,655.12
2016,6,23,11,15,978.5,91.5,1.45,24.0,1021.0,936.13,673.62
2016,6,23,11,30,980.0,92.0,1.5,24.0,1034.0,962.76,690.55
2016,6,23,11,45,979.5,92.5,1.55,24.5,1039.0,984.95,703.35
2016,6,23,12,0,979.0,93.0,1.6,25.0,1044.0,1004.36,714.45
2016,6,23,12,15,977.5,92.5,1.65,25.0,1041.0,1018.97,724.04
2016,6,23,12,30,976.0,92.0,1.7,25.0,1038.0,1030.62,731.92
2016,6,23,12,45,972.0,92.5,1.75,25.0,1027.5,1037.82,737.18
2016,6,23,13,0,968.0,93.0,1.8,25.0,1017.0,1041.93,740.67
2016,6,23,13,15,964.5,92.5,1.8,24.5,1000.0,1042.41,742.79
2016,6,23,13,30,961.0,92.0,1.8,24.0,983.0,1039.78,743.14
2016,6,23,13,45,956.0,91.0,1.85,24.0,959.0,1032.08,739.7
2016,6,23,14,0,951.0,90.0,1.9,24.0,935.0,1021.35,734.48
2016,6,23,14,15,945.0,89.0,1.9,23.5,905.0,1006.69,727.63
2016,6,23,14,30,939.0,88.0,1.9,23.0,875.0,989.19,719.04
2016,6,23,14,45,932.0,86.0,1.95,23.0,839.5,966.92,706.64
2016,6,23,15,0,925.0,84.0,2.0,23.0,804.0,942.04,692.54
2016,6,23,15,15,915.5,82.0,2.0,22.5,763.5,912.47,676.05
2016,6,23,15,30,906.0,80.0,2.0,22.0,723.0,880.69,657.97
2016,6,23,15,45,897.0,77.0,2.0,21.5,679.0,846.19,637.85
2016,6,23,16,0,888.0,74.0,2.0,21.0,635.0,809.81,616.17
2016,6,23,16,15,871.5,71.5,1.95,20.5,586.5,766.45,588.87
2016,6,23,16,30,855.0,69.0,1.9,20.0,538.0,722.13,560.46
2016,6,23,16,45,837.0,65.5,1.9,19.5,488.0,674.84,529.7
2016,6,23,17,0,819.0,62.0,1.9,19.0,438.0,627.17,497.9
2016,6,23,17,15,790.0,58.5,1.85,18.5,386.0,572.44,458.28
2016,6,23,17,30,761.0,55.0,1.8,18.0,334.0,522.57,420.24
2016,6,23,17,45,719.5,51.5,1.75,17.5,282.5,463.21,373.45
2016,6,23,18,0,678.0,48.0,1.7,17.0,231.0,406.53,326.98
2016,6,23,18,15,616.5,42.5,1.6,16.0,182.5,341.34,272.46
2016,6,23,18,30,555.0,37.0,1.5,15.0,134.0,281.28,220.19
2016,6,23,18,45,448.0,30.0,1.45,14.5,92.0,208.56,156.65
2016,6,23,19,0,341.0,23.0,1.4,14.0,50.0,148.48,95.28
2016,6,23,19,15,170.5,11.5,1.3,13.5,25.0,56.62,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,4,45,67.0,5.0,1.05,10.5,6.5,0.0,0.0
2016,6,24,5,0,134.0,10.0,1.1,11.0,13.0,9.83,0.0
2016,6,24,5,15,283.0,20.0,1.15,11.5,46.0,15.25,3.88
2016,6,24,5,30,432.0,30.0,1.2,12.0,79.0,22.28,13.59
2016,6,24,5,45,516.5,37.0,1.3,12.5,124.0,28.56,19.72
2016,6,24,6,0,601.0,44.0,1.4,13.0,169.0,32.62,23.62
2016,6,24,6,15,656.0,49.0,1.4,13.5,219.5,42.25,25.2
2016,6,24,6,30,711.0,54.0,1.4,14.0,270.0,81.46,40.34
2016,6,24,6,45,747.5,58.0,1.4,14.5,322.5,123.64,66.99
2016,6,24,7,0,784.0,62.0,1.4,15.0,375.0,169.75,102.44
2016,6,24,7,15,811.5,65.5,1.35,15.5,428.0,217.42,142.66
2016,6,24,7,30,839.0,69.0,1.3,16.0,481.0,272.22,189.86
2016,6,24,7,45,859.0,72.0,1.3,16.5,532.0,322.58,233.86
2016,6,24,8,0,879.0,75.0,1.3,17.0,583.0,374.59,278.53
2016,6,24,8,15,895.0,77.5,1.3,17.5,632.0,426.03,321.73
2016,6,24,8,30,911.0,80.0,1.3,18.0,681.0,478.33,364.28
2016,6,24,8,45,922.5,82.0,1.35,18.5,726.0,528.63,404.26
2016,6,24,9,0,934.0,84.0,1.4,19.0,771.0,578.94,443.0
2016,6,24,9,15,943.5,85.5,1.4,19.5,811.0,627.45,478.93
2016,6,24,9,30,953.0,87.0,1.4,20.0,851.0,675.37,513.3
2016,6,24,9,45,959.5,88.5,1.4,20.5,885.0,720.49,544.67
2016,6,24,10,0,966.0,90.0,1.4,21.0,919.0,764.38,572.36
2016,6,24,10,15,971.5,91.0,1.4,21.5,947.0,805.62,597.81
2016,6,24,10,30,977.0,92.0,1.4,22.0,975.0,845.17,621.76
2016,6,24,10,45,980.0,93.0,1.45,22.5,996.0,880.83,643.48
2016,6,24,11,0,983.0,94.0,1.5,23.0,1017.0,914.3,663.63
2016,6,24,11,15,985.0,94.5,1.5,23.0,1030.5,944.11,681.94
2016,6,24,11,30,987.0,95.0,1.5,23.0,1044.0,971.41,698.63
2016,6,24,11,45,987.5,95.5,1.55,23.5,1049.5,994.73,712.15
2016,6,24,12,0,988.0,96.0,1.6,24.0,1055.0,1015.29,723.97
2016,6,24,12,15,987.5,96.0,1.6,24.0,1053.5,1031.56,733.85
2016,6,24,12,30,987.0,96.0,1.6,24.0,1052.0,1044.87,742.0
2016,6,24,12,45,979.0,99.5,1.65,24.5,1041.0,1051.4,745.4
2016,6,24,13,0,971.0,103.0,1.7,25.0,1030.0,1054.8,747.04
2016,6,24,13,15,967.5,102.5,1.7,25.0,1013.5,1055.44,747.82
2016,6,24,13,30,964.0,102.0,1.7,25.0,997.0,1052.96,746.83
2016,6,24,13,45,959.0,101.0,1.75,25.0,973.0,1045.4,743.57
2016,6,24,14,0,954.0,100.0,1.8,25.0,949.0,1034.8,738.55
2016,6,24,14,15,948.0,99.0,1.8,25.0,918.5,1020.26,730.47
2016,6,24,14,30,942.0,98.0,1.8,25.0,888.0,1002.86,720.7
2016,6,24,14,45,933.0,97.0,1.8,25.0,851.5,979.9,707.48
2016,6,24,15,0,924.0,96.0,1.8,25.0,815.0,954.41,692.69
2016,6,24,15,15,913.5,94.0,1.8,24.5,774.0,924.11,676.09
2016,6,24,15,30,903.0,92.0,1.8,24.0,733.0,891.66,657.95
2016,6,24,15,45,888.0,90.0,1.8,24.0,687.0,853.45,634.53
2016,6,24,16,0,873.0,88.0,1.8,24.0,641.0,813.74,609.88
2016,6,24,16,15,855.5,85.5,1.75,23.5,591.5,770.24,583.0
2016,6,24,16,30,838.0,83.0,1.7,23.0,542.0,730.43,558.27
2016,6,24,16,45,813.5,80.0,1.7,22.5,490.5,679.7,525.67
2016,6,24,17,0,789.0,77.0,1.7,22.0,439.0,629.08,492.1
2016,6,24,17,15,757.5,73.0,1.65,21.0,387.0,573.25,452.66
2016,6,24,17,30,726.0,69.0,1.6,20.0,335.0,518.63,412.6
2016,6,24,17,45,680.0,64.0,1.55,19.5,283.0,456.43,364.33
2016,6,24,18,0,634.0,59.0,1.5,19.0,231.0,399.91,318.61
2016,6,24,18,15,566.5,52.5,1.4,18.0,182.0,332.95,263.47
2016,6,24,18,30,499.0,46.0,1.3,17.0,133.0,271.71,211.13
2016,6,24,18,45,390.5,36.5,1.2,16.0,91.5,198.35,148.38
2016,6,24,19,0,282.0,27.0,1.1,15.0,50.0,134.6,86.32
2016,6,24,19,15,141.0,13.5,1.05,14.5,25.0,50.79,0.0
2016,6,24,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,0.65,10.5,6.0,0.0,0.0
2016,6,25,5,0,82.0,10.0,0.6,11.0,12.0,9.83,0.0
2016,6,25,5,15,229.0,22.0,0.55,11.5,44.0,17.22,4.81
2016,6,25,5,30,376.0,34.0,0.5,12.0,76.0,26.09,16.88
2016,6,25,5,45,473.5,41.0,0.5,13.0,121.5,29.74,20.75
2016,6,25,6,0,571.0,48.0,0.5,14.0,167.0,33.23,24.09
2016,6,25,6,15,628.0,54.0,0.5,14.5,217.5,42.37,25.94
2016,6,25,6,30,685.0,60.0,0.5,15.0,268.0,84.5,43.81
2016,6,25,6,45,728.0,63.5,0.55,16.0,321.0,125.57,68.94
2016,6,25,7,0,771.0,67.0,0.6,17.0,374.0,171.25,103.0
2016,6,25,7,15,799.0,70.5,0.65,18.0,426.5,218.36,141.77
2016,6,25,7,30,827.0,74.0,0.7,19.0,479.0,268.34,183.98
2016,6,25,7,45,849.5,76.5,0.8,20.0,530.5,322.76,229.87
2016,6,25,8,0,872.0,79.0,0.9,21.0,582.0,374.78,273.21
2016,6,25,8,15,887.5,81.0,0.9,21.5,630.5,425.28,314.66
2016,6,25,8,30,903.0,83.0,0.9,22.0,679.0,476.59,355.43
2016,6,25,8,45,916.0,85.0,0.95,23.0,724.0,527.28,393.96
2016,6,25,9,0,929.0,87.0,1.0,24.0,769.0,578.14,431.23
2016,6,25,9,15,938.0,88.5,1.05,24.5,808.5,626.18,466.13
2016,6,25,9,30,947.0,90.0,1.1,25.0,848.0,673.59,499.58
2016,6,25,9,45,950.0,93.5,1.15,26.0,881.0,718.03,528.99
2016,6,25,10,0,953.0,97.0,1.2,27.0,914.0,760.99,554.92
2016,6,25,10,15,958.5,98.0,1.2,27.5,942.0,801.82,579.34
2016,6,25,10,30,964.0,99.0,1.2,28.0,970.0,840.99,602.32
2016,6,25,10,45,967.5,100.0,1.25,28.5,991.0,876.71,623.46
2016,6,25,11,0,971.0,101.0,1.3,29.0,1012.0,910.3,643.1
2016,6,25,11,15,973.5,101.5,1.3,29.0,1026.0,940.3,660.98
2016,6,25,11,30,976.0,102.0,1.3,29.0,1040.0,967.85,677.31
2016,6,25,11,45,976.5,102.5,1.35,29.5,1046.0,991.02,690.35
2016,6,25,12,0,977.0,103.0,1.4,30.0,1052.0,1011.47,701.76
2016,6,25,12,15,976.5,103.0,1.4,30.0,1050.5,1027.67,711.29
2016,6,25,12,30,976.0,103.0,1.4,30.0,1049.0,1040.96,719.18
2016,6,25,12,45,975.0,102.5,1.45,30.0,1040.5,1050.26,725.62
2016,6,25,13,0,974.0,102.0,1.5,30.0,1032.0,1056.5,730.36
2016,6,25,13,15,971.0,101.5,1.55,29.5,1015.5,1057.68,733.67
2016,6,25,13,30,968.0,101.0,1.6,29.0,999.0,1055.72,735.26
2016,6,25,13,45,963.5,100.0,1.65,29.0,975.0,1048.67,732.41
2016,6,25,14,0,959.0,99.0,1.7,29.0,951.0,1038.55,727.83
2016,6,25,14,15,952.5,98.0,1.7,28.5,921.0,1023.52,721.04
2016,6,25,14,30,946.0,97.0,1.7,28.0,891.0,1005.61,712.57
2016,6,25,14,45,938.0,95.5,1.7,28.0,854.5,983.01,699.79
2016,6,25,15,0,930.0,94.0,1.7,28.0,818.0,957.82,685.44
2016,6,25,15,15,919.5,92.0,1.7,27.5,776.5,927.4,669.07
2016,6,25,15,30,909.0,90.0,1.7,27.0,735.0,894.81,651.17
2016,6,25,15,45,895.5,87.5,1.7,27.0,689.5,857.15,628.48
2016,6,25,16,0,882.0,85.0,1.7,27.0,644.0,817.88,604.52
2016,6,25,16,15,864.5,82.5,1.65,26.0,594.5,774.07,579.01
2016,6,25,16,30,847.0,80.0,1.6,25.0,545.0,729.38,552.34
2016,6,25,16,45,824.5,76.5,1.6,24.5,493.5,683.7,523.69
2016,6,25,17,0,802.0,73.0,1.6,24.0,442.0,633.43,490.98
2016,6,25,17,15,771.0,69.5,1.5,23.0,389.5,577.99,451.95
2016,6,25,17,30,740.0,66.0,1.4,22.0,337.0,523.7,412.34
2016,6,25,17,45,697.5,61.0,1.35,21.5,285.0,462.84,365.67
2016,6,25,18,0,655.0,56.0,1.3,21.0,233.0,404.69,319.28
2016,6,25,18,15,589.5,49.5,1.2,20.0,184.0,340.04,266.43
2016,6,25,18,30,524.0,43.0,1.1,19.0,135.0,278.61,214.38
2016,6,25,18,45,420.5,34.0,1.0,18.0,93.0,206.47,152.98
2016,6,25,19,0,317.0,25.0,0.9,17.0,51.0,143.63,91.42
2016,6,25,19,15,158.5,12.5,0.85,16.5,25.5,54.51,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,47.5,5.0,0.55,11.5,6.0,0.0,0.0
2016,6,26,5,0,95.0,10.0,0.5,12.0,12.0,9.83,0.0
2016,6,26,5,15,239.0,21.0,0.5,12.5,43.5,16.31,3.89
2016,6,26,5,30,383.0,32.0,0.5,13.0,75.0,24.25,15.18
2016,6,26,5,45,473.0,40.0,0.5,13.5,119.5,28.9,19.95
2016,6,26,6,0,563.0,48.0,0.5,14.0,164.0,33.28,24.14
2016,6,26,6,15,619.0,53.5,0.5,14.5,214.0,41.15,31.27
2016,6,26,6,30,675.0,59.0,0.5,15.0,264.0,82.27,42.52
2016,6,26,6,45,716.5,63.0,0.55,16.0,316.0,123.11,67.48
2016,6,26,7,0,758.0,67.0,0.6,17.0,368.0,168.4,101.24
2016,6,26,7,15,785.5,70.5,0.6,17.5,420.0,214.77,139.56
2016,6,26,7,30,813.0,74.0,0.6,18.0,472.0,263.94,181.4
2016,6,26,7,45,836.0,76.0,0.65,19.0,522.5,317.39,226.46
2016,6,26,8,0,859.0,78.0,0.7,20.0,573.0,368.48,268.95
2016,6,26,8,15,874.5,80.5,0.7,21.0,621.0,418.79,309.64
2016,6,26,8,30,890.0,83.0,0.7,22.0,669.0,469.93,349.48
2016,6,26,8,45,902.5,84.0,0.75,23.0,713.0,518.9,386.67
2016,6,26,9,0,915.0,85.0,0.8,24.0,757.0,567.99,422.62
2016,6,26,9,15,924.0,87.0,0.8,24.5,796.0,615.87,456.85
2016,6,26,9,30,933.0,89.0,0.8,25.0,835.0,663.16,489.54
2016,6,26,9,45,941.0,89.5,0.85,25.5,869.0,707.61,519.93
2016,6,26,10,0,949.0,90.0,0.9,26.0,903.0,750.97,547.1
2016,6,26,10,15,954.0,91.0,0.95,26.5,930.5,791.29,571.75
2016,6,26,10,30,959.0,92.0,1.0,27.0,958.0,829.91,595.04
2016,6,26,10,45,962.0,92.5,1.05,27.5,978.0,864.59,615.6
2016,6,26,11,0,965.0,93.0,1.1,28.0,998.0,897.13,634.67
2016,6,26,11,15,967.0,93.5,1.15,28.0,1011.5,926.52,652.96
2016,6,26,11,30,969.0,94.0,1.2,28.0,1025.0,953.45,669.75
2016,6,26,11,45,969.0,94.5,1.25,28.5,1030.5,976.0,682.52
2016,6,26,12,0,969.0,95.0,1.3,29.0,1036.0,995.82,693.66
2016,6,26,12,15,968.5,95.0,1.35,29.0,1034.5,1011.87,703.95
2016,6,26,12,30,968.0,95.0,1.4,29.0,1033.0,1025.02,712.62
2016,6,26,12,45,954.0,102.5,1.45,29.5,1020.0,1029.63,714.82
2016,6,26,13,0,940.0,110.0,1.5,30.0,1007.0,1031.16,715.33
2016,6,26,13,15,936.5,109.5,1.55,30.0,990.5,1031.85,716.9
2016,6,26,13,30,933.0,109.0,1.6,30.0,974.0,1029.51,716.74
2016,6,26,13,45,927.0,108.0,1.65,30.0,950.0,1021.22,713.08
2016,6,26,14,0,921.0,107.0,1.7,30.0,926.0,1009.99,707.74
2016,6,26,14,15,914.0,105.5,1.7,30.0,896.0,994.41,699.13
2016,6,26,14,30,907.0,104.0,1.7,30.0,866.0,976.08,688.92
2016,6,26,14,45,897.5,103.0,1.75,30.0,830.0,953.31,676.61
2016,6,26,15,0,888.0,102.0,1.8,30.0,794.0,928.14,662.77
2016,6,26,15,15,876.5,99.5,1.8,29.5,753.0,897.28,645.95
2016,6,26,15,30,865.0,97.0,1.8,29.0,712.0,864.4,627.69
2016,6,26,15,45,850.0,95.0,1.8,28.5,667.0,827.31,606.43
2016,6,26,16,0,835.0,93.0,1.8,28.0,622.0,788.8,583.91
2016,6,26,16,15,816.5,90.0,1.75,27.5,573.5,749.99,560.41
2016,6,26,16,30,798.0,87.0,1.7,27.0,525.0,705.54,532.61
2016,6,26,16,45,774.5,83.0,1.7,26.5,475.0,655.86,500.96
2016,6,26,17,0,751.0,79.0,1.7,26.0,425.0,606.26,468.11
2016,6,26,17,15,719.0,75.0,1.65,25.0,374.0,551.64,429.91
2016,6,26,17,30,687.0,71.0,1.6,24.0,323.0,500.53,392.81
2016,6,26,17,45,643.0,65.5,1.55,23.0,272.5,440.74,347.62
2016,6,26,18,0,599.0,60.0,1.5,22.0,222.0,383.94,302.89
2016,6,26,18,15,533.5,53.0,1.4,21.0,175.0,318.86,249.82
2016,6,26,18,30,468.0,46.0,1.3,20.0,128.0,259.35,199.49
2016,6,26,18,45,367.5,36.0,1.2,19.0,88.0,189.73,140.42
2016,6,26,19,0,267.0,26.0,1.1,18.0,48.0,129.15,82.01
2016,6,26,19,15,133.5,13.0,1.05,17.5,24.0,48.37,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,54.0,4.5,0.45,11.5,5.5,0.0,0.0
2016,6,27,5,0,108.0,9.0,0.5,12.0,11.0,8.85,0.0
2016,6,27,5,15,251.0,19.5,0.45,12.5,42.5,14.93,2.73
2016,6,27,5,30,394.0,30.0,0.4,13.0,74.0,22.44,13.62
2016,6,27,5,45,482.0,37.5,0.4,13.5,118.5,26.76,18.06
2016,6,27,6,0,570.0,45.0,0.4,14.0,163.0,30.82,21.95
2016,6,27,6,15,625.0,50.5,0.4,15.0,212.0,41.09,31.16
2016,6,27,6,30,680.0,56.0,0.4,16.0,261.0,79.08,39.79
2016,6,27,6,45,718.5,60.0,0.4,17.0,312.5,119.84,64.49
2016,6,27,7,0,757.0,64.0,0.4,18.0,364.0,164.75,97.77
2016,6,27,7,15,784.5,67.5,0.45,19.0,416.0,211.05,135.57
2016,6,27,7,30,812.0,71.0,0.5,20.0,468.0,260.15,176.8
2016,6,27,7,45,832.0,74.0,0.6,21.0,518.0,313.52,221.65
2016,6,27,8,0,852.0,77.0,0.7,22.0,568.0,364.23,263.78
2016,6,27,8,15,867.5,79.5,0.75,23.0,615.5,414.21,304.19
2016,6,27,8,30,883.0,82.0,0.8,24.0,663.0,465.02,343.9
2016,6,27,8,45,894.5,84.0,0.9,25.0,706.5,514.08,381.32
2016,6,27,9,0,906.0,86.0,1.0,26.0,750.0,563.19,417.53
2016,6,27,9,15,915.0,88.0,1.0,26.5,789.0,610.71,451.52
2016,6,27,9,30,924.0,90.0,1.0,27.0,828.0,657.65,484.01
2016,6,27,9,45,918.5,98.5,1.0,27.5,858.0,700.18,512.29
2016,6,27,10,0,913.0,107.0,1.0,28.0,888.0,740.63,537.34
2016,6,27,10,15,918.5,108.0,1.05,28.5,915.5,780.1,561.44
2016,6,27,10,30,924.0,109.0,1.1,29.0,943.0,818.0,584.24
2016,6,27,10,45,926.5,110.5,1.15,30.0,963.0,852.21,603.27
2016,6,27,11,0,929.0,112.0,1.2,31.0,983.0,884.34,620.77
2016,6,27,11,15,931.0,112.5,1.2,31.0,996.5,912.9,637.71
2016,6,27,11,30,933.0,113.0,1.2,31.0,1010.0,939.11,653.18
2016,6,27,11,45,933.0,114.0,1.25,31.5,1015.5,961.53,665.76
2016,6,27,12,0,933.0,115.0,1.3,32.0,1021.0,981.34,676.8
2016,6,27,12,15,933.0,115.0,1.35,32.0,1020.0,997.5,687.06
2016,6,27,12,30,933.0,115.0,1.4,32.0,1019.0,1010.9,695.78
2016,6,27,12,45,933.0,113.5,1.45,32.5,1011.0,1019.96,700.6
2016,6,27,13,0,933.0,112.0,1.5,33.0,1003.0,1026.08,703.79
2016,6,27,13,15,930.5,111.5,1.55,32.5,987.5,1027.79,707.33
2016,6,27,13,30,928.0,111.0,1.6,32.0,972.0,1026.49,709.21
2016,6,27,13,45,923.5,110.5,1.65,32.0,949.0,1020.26,706.8
2016,6,27,14,0,919.0,110.0,1.7,32.0,926.0,1011.09,702.73
2016,6,27,14,15,913.0,108.5,1.75,31.5,897.0,996.56,696.88
2016,6,27,14,30,907.0,107.0,1.8,31.0,868.0,979.25,689.36
2016,6,27,14,45,900.0,105.0,1.85,31.0,833.5,957.81,677.87
2016,6,27,15,0,893.0,103.0,1.9,31.0,799.0,933.84,664.78
2016,6,27,15,15,882.0,101.0,1.9,30.5,758.5,903.9,648.61
2016,6,27,15,30,871.0,99.0,1.9,30.0,718.0,871.92,631.0
2016,6,27,15,45,859.0,95.5,1.9,30.0,673.5,835.56,609.09
2016,6,27,16,0,847.0,92.0,1.9,30.0,629.0,797.57,585.91
2016,6,27,16,15,829.0,89.0,1.85,29.0,580.5,758.76,563.75
2016,6,27,16,30,811.0,86.0,1.8,28.0,532.0,714.27,537.21
2016,6,27,16,45,789.5,82.0,1.8,27.5,481.5,665.54,506.39
2016,6,27,17,0,768.0,78.0,1.8,27.0,431.0,616.72,474.4
2016,6,27,17,15,736.0,73.5,1.7,26.0,379.5,560.84,435.26
2016,6,27,17,30,704.0,69.0,1.6,25.0,328.0,506.25,395.65
2016,6,27,17,45,662.0,63.5,1.55,24.5,277.5,448.87,351.78
2016,6,27,18,0,620.0,58.0,1.5,24.0,227.0,392.23,306.87
2016,6,27,18,15,554.5,51.5,1.35,22.5,179.0,326.79,254.3
2016,6,27,18,30,489.0,45.0,1.2,21.0,131.0,266.91,204.25
2016,6,27,18,45,388.5,35.5,1.1,20.0,90.0,196.84,145.01
2016,6,27,19,0,288.0,26.0,1.0,19.0,49.0,135.81,85.97
2016,6,27,19,15,144.0,13.0,0.95,18.5,24.5,51.19,0.0
2016,6,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,5,15,153.5,17.0,0.5,13.5,34.0,12.65,1.07
2016,6,28,5,30,307.0,34.0,0.5,14.0,68.0,26.3,16.78
2016,6,28,5,45,400.0,43.0,0.5,14.5,110.5,31.74,22.32
2016,6,28,6,0,493.0,52.0,0.5,15.0,153.0,36.84,27.17
2016,6,28,6,15,551.5,59.0,0.5,15.5,201.5,43.66,33.35
2016,6,28,6,30,610.0,66.0,0.5,16.0,250.0,79.72,42.8
2016,6,28,6,45,654.5,70.5,0.55,17.0,301.0,118.31,66.02
2016,6,28,7,0,699.0,75.0,0.6,18.0,352.0,164.78,100.38
2016,6,28,7,15,729.0,79.5,0.6,19.0,403.0,209.57,136.62
2016,6,28,7,30,759.0,84.0,0.6,20.0,454.0,257.44,176.44
2016,6,28,7,45,782.5,87.0,0.6,21.0,504.0,304.97,216.23
2016,6,28,8,0,806.0,90.0,0.6,22.0,554.0,354.61,256.92
2016,6,28,8,15,823.0,93.0,0.6,22.5,601.0,403.61,296.67
2016,6,28,8,30,840.0,96.0,0.6,23.0,648.0,457.52,338.7
2016,6,28,8,45,854.0,98.0,0.65,24.0,691.5,505.91,375.13
2016,6,28,9,0,868.0,100.0,0.7,25.0,735.0,554.62,410.56
2016,6,28,9,15,878.0,102.0,0.75,25.5,774.0,601.14,444.13
2016,6,28,9,30,888.0,104.0,0.8,26.0,813.0,647.22,476.43
2016,6,28,9,45,899.5,103.5,0.85,27.0,847.5,691.37,505.66
2016,6,28,10,0,911.0,103.0,0.9,28.0,882.0,734.78,532.44
2016,6,28,10,15,916.5,104.0,0.95,28.0,909.5,774.2,557.55
2016,6,28,10,30,922.0,105.0,1.0,28.0,937.0,812.04,581.5
2016,6,28,10,45,925.5,106.0,1.1,28.5,957.5,846.54,602.69
2016,6,28,11,0,929.0,107.0,1.2,29.0,978.0,879.03,622.49
2016,6,28,11,15,931.5,107.5,1.2,29.0,991.5,908.03,639.87
2016,6,28,11,30,934.0,108.0,1.2,29.0,1005.0,934.7,655.78
2016,6,28,11,45,934.5,109.0,1.25,29.5,1011.0,957.61,668.79
2016,6,28,12,0,935.0,110.0,1.3,30.0,1017.0,977.91,680.24
2016,6,28,12,15,935.0,110.0,1.35,30.0,1016.0,994.11,690.6
2016,6,28,12,30,935.0,110.0,1.4,30.0,1015.0,1007.52,699.41
2016,6,28,12,45,924.5,115.5,1.45,30.0,1004.0,1013.39,703.77
2016,6,28,13,0,914.0,121.0,1.5,30.0,993.0,1016.3,706.52
2016,6,28,13,15,911.0,120.5,1.5,29.5,977.5,1017.58,709.08
2016,6,28,13,30,908.0,120.0,1.5,29.0,962.0,1015.92,709.99
2016,6,28,13,45,903.5,118.5,1.55,29.0,939.5,1008.84,707.04
2016,6,28,14,0,899.0,117.0,1.6,29.0,917.0,998.86,702.45
2016,6,28,14,15,892.5,115.5,1.6,28.5,887.5,984.14,695.7
2016,6,28,14,30,886.0,114.0,1.6,28.0,858.0,966.71,687.34
2016,6,28,14,45,878.5,111.5,1.6,28.0,823.5,944.68,674.76
2016,6,28,15,0,871.0,109.0,1.6,28.0,789.0,920.2,660.68
2016,6,28,15,15,860.0,107.0,1.6,27.5,748.5,890.81,644.72
2016,6,28,15,30,849.0,105.0,1.6,27.0,708.0,859.43,627.33
2016,6,28,15,45,836.0,101.5,1.6,27.0,663.5,827.97,608.5
2016,6,28,16,0,823.0,98.0,1.6,27.0,619.0,789.8,585.02
2016,6,28,16,15,804.0,95.0,1.55,26.5,571.0,746.16,558.23
2016,6,28,16,30,785.0,92.0,1.5,26.0,523.0,701.79,530.51
2016,6,28,16,45,763.0,87.5,1.45,25.5,473.5,653.09,499.18
2016,6,28,17,0,741.0,83.0,1.4,25.0,424.0,604.38,466.49
2016,6,28,17,15,708.5,78.0,1.3,24.0,373.0,548.69,427.32
2016,6,28,17,30,676.0,73.0,1.2,23.0,322.0,496.71,389.44
2016,6,28,17,45,633.5,67.0,1.2,22.0,272.0,437.6,345.18
2016,6,28,18,0,591.0,61.0,1.2,21.0,222.0,381.36,301.17
2016,6,28,18,15,525.0,54.0,1.15,20.0,175.0,316.38,248.34
2016,6,28,18,30,459.0,47.0,1.1,19.0,128.0,257.0,198.21
2016,6,28,18,45,360.5,36.5,1.05,18.0,88.0,187.9,139.55
2016,6,28,19,0,262.0,26.0,1.0,17.0,48.0,127.7,81.42
2016,6,28,19,15,131.0,13.0,0.95,16.5,24.0,47.74,0.0
2016,6,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,199.0,15.0,0.8,11.5,36.5,10.92,0.0
2016,6,29,5,30,398.0,30.0,0.8,12.0,73.0,22.58,13.7
2016,6,29,5,45,488.5,37.5,0.8,12.5,117.5,26.89,18.21
2016,6,29,6,0,579.0,45.0,0.8,13.0,162.0,33.86,24.72
2016,6,29,6,15,635.0,50.0,0.8,13.5,212.0,39.07,29.51
2016,6,29,6,30,691.0,55.0,0.8,14.0,262.0,77.01,38.68
2016,6,29,6,45,731.5,58.5,0.85,14.5,314.5,118.0,63.37
2016,6,29,7,0,772.0,62.0,0.9,15.0,367.0,163.34,97.39
2016,6,29,7,15,799.5,65.5,0.9,15.5,419.0,210.32,136.6
2016,6,29,7,30,827.0,69.0,0.9,16.0,471.0,264.47,182.96
2016,6,29,7,45,848.5,71.0,0.95,17.0,522.0,313.8,225.54
2016,6,29,8,0,870.0,73.0,1.0,18.0,573.0,364.93,268.88
2016,6,29,8,15,885.5,75.5,1.0,18.5,621.0,415.76,311.35
2016,6,29,8,30,901.0,78.0,1.0,19.0,669.0,467.42,353.15
2016,6,29,8,45,914.0,79.5,1.05,19.5,713.5,517.61,392.82
2016,6,29,9,0,927.0,81.0,1.1,20.0,758.0,567.97,431.38
2016,6,29,9,15,936.0,82.5,1.1,20.0,798.0,615.99,467.57
2016,6,29,9,30,945.0,84.0,1.1,20.0,838.0,663.39,502.32
2016,6,29,9,45,947.0,88.5,1.15,20.5,871.0,708.13,533.69
2016,6,29,10,0,949.0,93.0,1.2,21.0,904.0,751.32,561.62
2016,6,29,10,15,954.5,94.0,1.2,21.5,932.0,792.13,586.73
2016,6,29,10,30,960.0,95.0,1.2,22.0,960.0,831.29,610.38
2016,6,29,10,45,964.5,95.5,1.25,22.5,981.5,867.36,632.36
2016,6,29,11,0,969.0,96.0,1.3,23.0,1003.0,901.37,652.84
2016,6,29,11,15,971.5,96.5,1.3,23.0,1017.5,931.45,671.25
2016,6,29,11,30,974.0,97.0,1.3,23.0,1032.0,959.09,688.07
2016,6,29,11,45,976.0,97.0,1.35,23.0,1039.0,983.25,703.48
2016,6,29,12,0,978.0,97.0,1.4,23.0,1046.0,1004.73,717.29
2016,6,29,12,15,978.0,97.0,1.45,22.5,1045.5,1021.55,729.69
2016,6,29,12,30,978.0,97.0,1.5,22.0,1045.0,1035.45,740.45
2016,6,29,12,45,971.0,101.5,1.55,22.0,1035.0,1044.1,746.67
2016,6,29,13,0,964.0,106.0,1.6,22.0,1025.0,1049.67,751.14
2016,6,29,13,15,961.5,105.0,1.6,21.5,1009.5,1051.0,753.77
2016,6,29,13,30,959.0,104.0,1.6,21.0,994.0,1049.22,754.63
2016,6,29,13,45,955.0,103.0,1.6,21.0,971.0,1042.88,751.34
2016,6,29,14,0,951.0,102.0,1.6,21.0,948.0,1033.49,746.29
2016,6,29,14,15,945.5,101.0,1.6,20.5,918.5,1019.67,739.99
2016,6,29,14,30,940.0,100.0,1.6,20.0,889.0,1002.97,731.95
2016,6,29,14,45,932.5,98.0,1.6,20.0,853.5,980.54,718.9
2016,6,29,15,0,925.0,96.0,1.6,20.0,818.0,955.51,704.22
2016,6,29,15,15,915.0,94.5,1.55,19.5,777.0,926.33,687.46
2016,6,29,15,30,905.0,93.0,1.5,19.0,736.0,894.96,669.19
2016,6,29,15,45,892.0,90.5,1.5,19.0,690.5,857.95,646.37
2016,6,29,16,0,879.0,88.0,1.5,19.0,645.0,819.28,622.24
2016,6,29,16,15,862.0,85.0,1.45,18.5,596.0,775.49,594.86
2016,6,29,16,30,845.0,82.0,1.4,18.0,547.0,735.31,569.6
2016,6,29,16,45,822.5,78.5,1.4,17.5,495.5,685.21,537.17
2016,6,29,17,0,800.0,75.0,1.4,17.0,444.0,635.04,503.84
2016,6,29,17,15,769.0,71.0,1.3,16.5,391.5,579.09,462.65
2016,6,29,17,30,738.0,67.0,1.2,16.0,339.0,524.29,421.04
2016,6,29,17,45,694.5,62.0,1.2,15.5,287.0,462.93,373.4
2016,6,29,18,0,651.0,57.0,1.2,15.0,235.0,404.36,325.99
2016,6,29,18,15,584.5,51.0,1.15,14.0,185.5,340.06,272.46
2016,6,29,18,30,518.0,45.0,1.1,13.0,136.0,278.93,219.64
2016,6,29,18,45,410.5,36.0,1.05,12.5,93.5,205.49,155.68
2016,6,29,19,0,303.0,27.0,1.0,12.0,51.0,141.62,92.19
2016,6,29,19,15,151.5,13.5,0.95,11.5,25.5,53.73,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,178.5,16.5,0.9,11.0,35.5,12.3,0.11
2016,6,30,5,30,357.0,33.0,0.9,11.0,71.0,25.52,16.24
2016,6,30,5,45,452.5,41.0,0.95,11.5,115.5,30.09,21.11
2016,6,30,6,0,548.0,49.0,1.0,12.0,160.0,34.41,25.3
2016,6,30,6,15,607.5,55.0,1.0,12.5,210.0,39.02,29.58
2016,6,30,6,30,667.0,61.0,1.0,13.0,260.0,76.81,39.75
2016,6,30,6,45,709.5,65.5,1.0,14.0,312.5,120.95,67.03
2016,6,30,7,0,752.0,70.0,1.0,15.0,365.0,166.3,100.7
2016,6,30,7,15,781.0,73.5,0.95,15.5,417.5,212.58,139.06
2016,6,30,7,30,810.0,77.0,0.9,16.0,470.0,261.84,181.27
2016,6,30,7,45,832.5,79.5,0.9,16.5,521.0,311.12,224.01
2016,6,30,8,0,855.0,82.0,0.9,17.0,572.0,366.58,270.9
2016,6,30,8,15,871.5,85.0,0.9,17.5,620.5,417.6,313.39
2016,6,30,8,30,888.0,88.0,0.9,18.0,669.0,469.56,355.33
2016,6,30,8,45,899.5,90.5,0.9,19.0,713.5,519.4,393.62
2016,6,30,9,0,911.0,93.0,0.9,20.0,758.0,569.29,430.46
2016,6,30,9,15,921.0,94.5,0.9,20.5,798.0,617.27,465.45
2016,6,30,9,30,931.0,96.0,0.9,21.0,838.0,664.75,498.94
2016,6,30,9,45,937.0,98.5,0.9,22.0,872.0,709.81,528.68
2016,6,30,10,0,943.0,101.0,0.9,23.0,906.0,753.64,555.33
2016,6,30,10,15,948.5,102.0,0.9,23.5,934.0,794.31,579.8
2016,6,30,10,30,954.0,103.0,0.9,24.0,962.0,833.34,602.84
2016,6,30,10,45,957.5,104.0,0.95,24.5,983.5,868.96,624.17
2016,6,30,11,0,961.0,105.0,1.0,25.0,1005.0,902.49,644.02
2016,6,30,11,15,963.5,105.5,1.0,25.0,1019.0,932.45,661.96
2016,6,30,11,30,966.0,106.0,1.0,25.0,1033.0,960.0,678.36
2016,6,30,11,45,966.5,107.0,1.05,25.5,1039.5,983.69,691.93
2016,6,30,12,0,967.0,108.0,1.1,26.0,1046.0,1004.69,703.88
2016,6,30,12,15,966.5,108.0,1.1,26.0,1044.5,1021.0,713.5
2016,6,30,12,30,966.0,108.0,1.1,26.0,1043.0,1034.42,721.49
2016,6,30,12,45,955.0,114.0,1.15,26.5,1031.5,1040.7,724.81
2016,6,30,13,0,944.0,120.0,1.2,27.0,1020.0,1043.91,726.46
2016,6,30,13,15,940.5,119.0,1.2,27.0,1003.5,1044.38,727.11
2016,6,30,13,30,937.0,118.0,1.2,27.0,987.0,1041.8,726.07
2016,6,30,13,45,930.5,118.0,1.25,27.0,963.0,1034.29,723.1
2016,6,30,14,0,924.0,118.0,1.3,27.0,939.0,1023.85,718.47
2016,6,30,14,15,917.0,116.5,1.3,26.5,909.0,1008.49,711.47
2016,6,30,14,30,910.0,115.0,1.3,26.0,879.0,990.36,702.84
2016,6,30,14,45,899.5,114.0,1.35,26.0,842.5,966.84,690.29
2016,6,30,15,0,889.0,113.0,1.4,26.0,806.0,940.92,676.2
2016,6,30,15,15,877.5,110.5,1.4,25.5,765.0,910.25,659.58
2016,6,30,15,30,866.0,108.0,1.4,25.0,724.0,877.54,641.5
2016,6,30,15,45,849.5,106.0,1.4,25.0,678.0,844.47,621.76
2016,6,30,16,0,833.0,104.0,1.4,25.0,632.0,804.79,597.42
2016,6,30,16,15,813.5,100.5,1.35,24.5,583.0,759.91,569.88
2016,6,30,16,30,794.0,97.0,1.3,24.0,534.0,714.29,541.38
2016,6,30,16,45,767.5,93.0,1.3,23.5,482.5,662.64,508.48
2016,6,30,17,0,741.0,89.0,1.3,23.0,431.0,611.26,474.04
2016,6,30,17,15,706.0,84.5,1.25,22.0,378.5,557.12,436.11
2016,6,30,17,30,671.0,80.0,1.2,21.0,326.0,502.15,396.19
2016,6,30,17,45,622.0,74.0,1.2,20.5,274.5,439.65,348.46
2016,6,30,18,0,573.0,68.0,1.2,20.0,223.0,380.55,301.53
2016,6,30,18,15,502.5,59.5,1.1,19.0,175.0,312.48,246.12
2016,6,30,18,30,432.0,51.0,1.0,18.0,127.0,250.41,193.82
2016,6,30,18,45,323.5,40.0,0.95,17.0,86.5,178.27,132.94
2016,6,30,19,0,215.0,29.0,0.9,16.0,46.0,115.79,73.94
2016,6,30,19,15,107.5,14.5,0.85,15.0,23.0,42.95,0.0
2016,6,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,146.0,17.5,0.8,11.5,32.5,13.26,0.0
2016,7,1,5,30,292.0,35.0,0.8,12.0,65.0,27.58,17.86
2016,7,1,5,45,389.0,44.5,0.8,12.5,108.5,33.41,23.93
2016,7,1,6,0,486.0,54.0,0.8,13.0,152.0,38.89,29.18
2016,7,1,6,15,548.5,61.0,0.8,13.5,200.5,42.98,33.0
2016,7,1,6,30,611.0,68.0,0.8,14.0,249.0,78.86,43.36
2016,7,1,6,45,656.0,73.0,0.8,14.5,301.0,117.8,66.58
2016,7,1,7,0,701.0,78.0,0.8,15.0,353.0,161.49,98.85
2016,7,1,7,15,732.0,82.5,0.8,15.5,404.5,209.91,138.6
2016,7,1,7,30,763.0,87.0,0.8,16.0,456.0,258.11,179.55
2016,7,1,7,45,787.5,90.0,0.85,17.0,507.0,306.1,220.55
2016,7,1,8,0,812.0,93.0,0.9,18.0,558.0,356.31,262.72
2016,7,1,8,15,830.0,96.0,0.9,18.5,606.0,406.01,303.97
2016,7,1,8,30,848.0,99.0,0.9,19.0,654.0,456.89,344.89
2016,7,1,8,45,862.0,101.0,0.9,20.0,698.5,509.54,385.0
2016,7,1,9,0,876.0,103.0,0.9,21.0,743.0,558.69,421.16
2016,7,1,9,15,886.5,105.0,0.9,21.5,782.5,605.94,455.53
2016,7,1,9,30,897.0,107.0,0.9,22.0,822.0,652.8,488.52
2016,7,1,9,45,905.5,109.0,0.9,22.5,856.0,697.73,519.17
2016,7,1,10,0,914.0,111.0,0.9,23.0,890.0,741.7,547.54
2016,7,1,10,15,920.0,112.0,0.9,23.5,918.0,781.75,571.73
2016,7,1,10,30,926.0,113.0,0.9,24.0,946.0,820.26,594.57
2016,7,1,10,45,930.0,114.0,0.95,24.5,967.5,855.46,615.73
2016,7,1,11,0,934.0,115.0,1.0,25.0,989.0,888.68,635.48
2016,7,1,11,15,936.5,116.0,1.05,25.0,1003.0,918.47,654.23
2016,7,1,11,30,939.0,117.0,1.1,25.0,1017.0,945.93,671.53
2016,7,1,11,45,940.5,117.0,1.15,25.5,1023.5,969.09,684.86
2016,7,1,12,0,942.0,117.0,1.2,26.0,1030.0,989.67,696.63
2016,7,1,12,15,941.5,117.0,1.2,26.0,1029.0,1005.7,706.17
2016,7,1,12,30,941.0,117.0,1.2,26.0,1028.0,1018.92,714.12
2016,7,1,12,45,936.5,118.5,1.25,26.0,1019.0,1026.88,719.87
2016,7,1,13,0,932.0,120.0,1.3,26.0,1010.0,1031.87,723.97
2016,7,1,13,15,929.0,119.5,1.3,25.5,994.0,1033.32,726.63
2016,7,1,13,30,926.0,119.0,1.3,25.0,978.0,1031.78,727.61
2016,7,1,13,45,921.0,118.0,1.35,25.0,954.5,1024.78,724.82
2016,7,1,14,0,916.0,117.0,1.4,25.0,931.0,1014.84,720.35
2016,7,1,14,15,909.5,115.5,1.4,24.5,901.5,1000.06,713.56
2016,7,1,14,30,903.0,114.0,1.4,24.0,872.0,982.52,705.12
2016,7,1,14,45,894.0,112.0,1.45,24.0,836.0,959.45,692.61
2016,7,1,15,0,885.0,110.0,1.5,24.0,800.0,933.94,678.51
2016,7,1,15,15,873.5,107.5,1.45,23.5,759.0,903.34,661.0
2016,7,1,15,30,862.0,105.0,1.4,23.0,718.0,870.72,642.09
2016,7,1,15,45,847.5,102.0,1.4,23.0,673.0,838.26,622.54
2016,7,1,16,0,833.0,99.0,1.4,23.0,628.0,799.14,598.33
2016,7,1,16,15,814.0,96.0,1.35,22.0,579.0,755.22,572.24
2016,7,1,16,30,795.0,93.0,1.3,21.0,530.0,710.54,545.07
2016,7,1,16,45,769.5,89.0,1.3,20.5,479.0,659.57,512.2
2016,7,1,17,0,744.0,85.0,1.3,20.0,428.0,608.82,477.93
2016,7,1,17,15,710.0,80.5,1.25,19.0,376.0,554.95,439.7
2016,7,1,17,30,676.0,76.0,1.2,18.0,324.0,500.43,399.59
2016,7,1,17,45,629.0,70.0,1.15,17.5,273.0,438.83,351.72
2016,7,1,18,0,582.0,64.0,1.1,17.0,222.0,380.48,304.66
2016,7,1,18,15,513.0,56.5,1.0,16.5,174.5,313.89,249.31
2016,7,1,18,30,444.0,49.0,0.9,16.0,127.0,253.15,197.18
2016,7,1,18,45,337.5,38.5,0.85,15.5,86.5,181.78,136.16
2016,7,1,19,0,231.0,28.0,0.8,15.0,46.0,119.82,76.6
2016,7,1,19,15,115.5,14.0,0.75,14.5,23.0,44.58,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
