Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,130.5,17.0,0.7,12.0,30.5,13.12,0.0
2016,7,2,5,30,261.0,34.0,0.7,12.0,61.0,26.15,16.59
2016,7,2,5,45,351.0,45.0,0.75,12.5,102.5,33.98,24.41
2016,7,2,6,0,441.0,56.0,0.8,13.0,144.0,40.8,30.87
2016,7,2,6,15,503.0,64.5,0.8,13.5,192.0,45.12,34.9
2016,7,2,6,30,565.0,73.0,0.8,14.0,240.0,79.98,46.01
2016,7,2,6,45,607.5,79.5,0.85,15.0,290.0,117.65,68.47
2016,7,2,7,0,650.0,86.0,0.9,16.0,340.0,159.84,99.34
2016,7,2,7,15,682.5,91.5,0.9,16.5,391.0,203.66,135.0
2016,7,2,7,30,715.0,97.0,0.9,17.0,442.0,250.82,174.75
2016,7,2,7,45,738.5,101.5,0.9,17.5,491.5,297.69,214.86
2016,7,2,8,0,762.0,106.0,0.9,18.0,541.0,349.83,258.54
2016,7,2,8,15,781.0,109.5,0.9,18.5,588.5,397.97,298.34
2016,7,2,8,30,800.0,113.0,0.9,19.0,636.0,447.45,338.06
2016,7,2,8,45,814.5,116.0,0.95,20.0,679.5,495.43,375.08
2016,7,2,9,0,829.0,119.0,1.0,21.0,723.0,543.92,411.22
2016,7,2,9,15,840.5,121.5,1.0,21.5,762.5,590.52,445.28
2016,7,2,9,30,852.0,124.0,1.0,22.0,802.0,639.43,479.79
2016,7,2,9,45,863.5,124.0,1.05,22.5,836.5,682.8,510.12
2016,7,2,10,0,875.0,124.0,1.1,23.0,871.0,725.5,539.18
2016,7,2,10,15,882.0,125.5,1.1,23.0,899.0,765.4,564.74
2016,7,2,10,30,889.0,127.0,1.1,23.0,927.0,803.91,589.14
2016,7,2,10,45,893.5,128.5,1.15,23.5,948.0,838.88,610.48
2016,7,2,11,0,898.0,130.0,1.2,24.0,969.0,871.99,630.46
2016,7,2,11,15,901.0,130.5,1.2,24.0,983.5,900.88,648.15
2016,7,2,11,30,904.0,131.0,1.2,24.0,998.0,927.55,664.42
2016,7,2,11,45,906.0,131.0,1.25,24.5,1004.5,950.54,677.8
2016,7,2,12,0,908.0,131.0,1.3,25.0,1011.0,971.07,689.68
2016,7,2,12,15,908.0,131.0,1.35,25.0,1010.5,987.18,700.21
2016,7,2,12,30,908.0,131.0,1.4,25.0,1010.0,1000.6,709.21
2016,7,2,12,45,911.0,128.0,1.45,25.0,1003.0,1011.2,716.59
2016,7,2,13,0,914.0,125.0,1.5,25.0,996.0,1018.96,722.34
2016,7,2,13,15,911.0,124.0,1.5,24.5,980.5,1019.93,724.66
2016,7,2,13,30,908.0,123.0,1.5,24.0,965.0,1017.95,725.35
2016,7,2,13,45,904.5,121.5,1.5,24.0,943.0,1012.02,722.32
2016,7,2,14,0,901.0,120.0,1.5,24.0,921.0,1003.18,717.61
2016,7,2,14,15,894.5,118.5,1.5,23.5,891.5,988.6,710.81
2016,7,2,14,30,888.0,117.0,1.5,23.0,862.0,971.3,702.38
2016,7,2,14,45,881.0,114.0,1.5,23.0,827.5,949.31,689.66
2016,7,2,15,0,874.0,111.0,1.5,23.0,793.0,924.83,675.37
2016,7,2,15,15,862.5,109.0,1.45,22.5,752.5,895.04,658.24
2016,7,2,15,30,851.0,107.0,1.4,22.0,712.0,863.26,639.73
2016,7,2,15,45,838.0,103.5,1.4,22.0,667.5,831.87,620.75
2016,7,2,16,0,825.0,100.0,1.4,22.0,623.0,793.71,597.01
2016,7,2,16,15,806.0,96.5,1.3,21.5,574.5,749.49,568.91
2016,7,2,16,30,787.0,93.0,1.2,21.0,526.0,704.52,539.91
2016,7,2,16,45,764.0,89.0,1.2,20.5,476.0,655.63,508.56
2016,7,2,17,0,741.0,85.0,1.2,20.0,426.0,606.77,475.68
2016,7,2,17,15,707.5,80.0,1.15,19.5,374.5,552.75,436.59
2016,7,2,17,30,674.0,75.0,1.1,19.0,323.0,498.04,395.74
2016,7,2,17,45,628.5,69.0,1.1,18.5,272.5,437.35,349.08
2016,7,2,18,0,583.0,63.0,1.1,18.0,222.0,379.79,303.0
2016,7,2,18,15,515.5,55.5,1.0,17.0,174.5,313.85,248.8
2016,7,2,18,30,448.0,48.0,0.9,16.0,127.0,253.65,197.53
2016,7,2,18,45,345.5,37.5,0.8,15.5,86.5,183.58,137.37
2016,7,2,19,0,243.0,27.0,0.7,15.0,46.0,122.49,77.99
2016,7,2,19,15,121.5,13.5,0.65,14.5,23.0,45.67,0.0
2016,7,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,138.5,16.5,0.6,11.5,31.0,12.46,0.0
2016,7,3,5,30,277.0,33.0,0.6,12.0,62.0,25.79,16.22
2016,7,3,5,45,369.5,43.5,0.65,12.5,104.0,32.66,23.24
2016,7,3,6,0,462.0,54.0,0.7,13.0,146.0,39.08,29.34
2016,7,3,6,15,524.0,62.0,0.7,13.5,194.0,42.86,32.89
2016,7,3,6,30,586.0,70.0,0.7,14.0,242.0,77.48,43.66
2016,7,3,6,45,630.5,75.5,0.75,15.0,293.0,115.47,65.83
2016,7,3,7,0,675.0,81.0,0.8,16.0,344.0,158.17,96.85
2016,7,3,7,15,706.5,86.0,0.8,16.5,395.5,202.58,133.01
2016,7,3,7,30,738.0,91.0,0.8,17.0,447.0,253.47,175.8
2016,7,3,7,45,762.0,95.0,0.8,17.5,497.0,300.96,216.4
2016,7,3,8,0,786.0,99.0,0.8,18.0,547.0,350.64,258.27
2016,7,3,8,15,804.5,102.0,0.8,18.5,594.5,399.3,298.57
2016,7,3,8,30,823.0,105.0,0.8,19.0,642.0,449.22,338.65
2016,7,3,8,45,837.0,108.0,0.85,20.0,686.0,498.04,376.3
2016,7,3,9,0,851.0,111.0,0.9,21.0,730.0,550.55,415.21
2016,7,3,9,15,862.0,113.0,0.9,21.5,769.5,597.09,449.09
2016,7,3,9,30,873.0,115.0,0.9,22.0,809.0,643.31,481.71
2016,7,3,9,45,898.5,107.0,0.95,22.5,847.5,689.44,514.17
2016,7,3,10,0,924.0,99.0,1.0,23.0,886.0,735.83,544.96
2016,7,3,10,15,930.0,100.0,1.05,23.5,914.0,776.27,570.18
2016,7,3,10,30,936.0,101.0,1.1,24.0,942.0,815.16,594.12
2016,7,3,10,45,939.5,102.0,1.15,24.5,963.0,850.31,615.4
2016,7,3,11,0,943.0,103.0,1.2,25.0,984.0,883.41,635.21
2016,7,3,11,15,945.5,104.0,1.2,25.0,998.0,913.48,653.51
2016,7,3,11,30,948.0,105.0,1.2,25.0,1012.0,941.18,670.26
2016,7,3,11,45,948.5,105.5,1.25,25.5,1018.5,964.12,683.48
2016,7,3,12,0,949.0,106.0,1.3,26.0,1025.0,984.41,695.1
2016,7,3,12,15,949.0,106.0,1.3,26.0,1024.0,1001.01,705.07
2016,7,3,12,30,949.0,106.0,1.3,26.0,1023.0,1014.79,713.4
2016,7,3,12,45,934.0,114.5,1.35,26.0,1011.0,1019.64,717.21
2016,7,3,13,0,919.0,123.0,1.4,26.0,999.0,1021.44,719.37
2016,7,3,13,15,916.0,122.0,1.4,26.0,983.0,1022.45,720.37
2016,7,3,13,30,913.0,121.0,1.4,26.0,967.0,1020.48,719.67
2016,7,3,13,45,908.5,119.5,1.45,26.0,944.5,1013.58,716.86
2016,7,3,14,0,904.0,118.0,1.5,26.0,922.0,1003.76,712.38
2016,7,3,14,15,897.5,116.5,1.5,25.5,892.5,989.16,705.65
2016,7,3,14,30,891.0,115.0,1.5,25.0,863.0,971.83,697.29
2016,7,3,14,45,882.5,113.0,1.5,25.0,828.0,949.48,684.43
2016,7,3,15,0,874.0,111.0,1.5,25.0,793.0,924.68,670.06
2016,7,3,15,15,862.5,108.5,1.45,24.5,752.5,894.37,652.74
2016,7,3,15,30,851.0,106.0,1.4,24.0,712.0,862.06,634.03
2016,7,3,15,45,837.5,103.0,1.4,24.0,667.0,830.79,615.28
2016,7,3,16,0,824.0,100.0,1.4,24.0,622.0,792.81,591.84
2016,7,3,16,15,805.0,96.5,1.35,23.5,573.5,748.63,564.51
2016,7,3,16,30,786.0,93.0,1.3,23.0,525.0,703.7,536.23
2016,7,3,16,45,762.0,89.0,1.3,22.5,475.0,654.13,504.52
2016,7,3,17,0,738.0,85.0,1.3,22.0,425.0,604.68,471.33
2016,7,3,17,15,704.5,80.0,1.25,21.0,373.5,550.79,433.35
2016,7,3,17,30,671.0,75.0,1.2,20.0,322.0,496.2,393.46
2016,7,3,17,45,626.5,69.0,1.2,19.5,271.5,436.19,347.34
2016,7,3,18,0,582.0,63.0,1.2,19.0,221.0,379.21,301.76
2016,7,3,18,15,514.5,55.5,1.1,18.0,173.5,313.32,247.7
2016,7,3,18,30,447.0,48.0,1.0,17.0,126.0,253.17,196.57
2016,7,3,18,45,346.0,37.0,0.95,16.5,86.0,183.16,136.61
2016,7,3,19,0,245.0,26.0,0.9,16.0,46.0,121.94,77.02
2016,7,3,19,15,122.5,13.0,0.85,15.5,23.0,45.42,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,155.5,15.5,0.7,11.5,31.0,11.6,0.0
2016,7,4,5,30,311.0,31.0,0.7,12.0,62.0,23.94,14.58
2016,7,4,5,45,406.5,40.0,0.75,12.5,104.5,29.51,20.44
2016,7,4,6,0,502.0,49.0,0.8,13.0,147.0,34.72,25.45
2016,7,4,6,15,562.5,55.5,0.75,13.5,195.5,37.47,28.07
2016,7,4,6,30,623.0,62.0,0.7,14.0,244.0,71.46,37.92
2016,7,4,6,45,667.5,66.5,0.7,15.0,295.5,110.39,60.23
2016,7,4,7,0,712.0,71.0,0.7,16.0,347.0,157.04,94.29
2016,7,4,7,15,742.5,75.0,0.7,16.5,398.5,201.99,130.94
2016,7,4,7,30,773.0,79.0,0.7,17.0,450.0,250.09,171.71
2016,7,4,7,45,798.0,81.5,0.75,17.5,501.0,298.27,213.21
2016,7,4,8,0,823.0,84.0,0.8,18.0,552.0,348.7,256.1
2016,7,4,8,15,840.0,86.5,0.8,18.5,600.0,402.18,300.27
2016,7,4,8,30,857.0,89.0,0.8,19.0,648.0,452.5,340.83
2016,7,4,8,45,872.0,90.5,0.85,20.0,692.5,501.78,378.99
2016,7,4,9,0,887.0,92.0,0.9,21.0,737.0,551.46,416.12
2016,7,4,9,15,897.5,94.0,0.95,21.5,777.0,599.24,451.46
2016,7,4,9,30,908.0,96.0,1.0,22.0,817.0,646.6,485.5
2016,7,4,9,45,907.0,102.5,1.05,22.5,848.5,689.93,515.65
2016,7,4,10,0,906.0,109.0,1.1,23.0,880.0,731.56,543.24
2016,7,4,10,15,912.0,110.5,1.15,23.0,908.5,771.89,569.63
2016,7,4,10,30,918.0,112.0,1.2,23.0,937.0,810.7,594.83
2016,7,4,10,45,921.5,113.5,1.25,23.5,958.0,845.83,616.27
2016,7,4,11,0,925.0,115.0,1.3,24.0,979.0,878.96,636.27
2016,7,4,11,15,928.0,115.5,1.3,24.0,993.0,908.6,654.47
2016,7,4,11,30,931.0,116.0,1.3,24.0,1007.0,935.94,671.17
2016,7,4,11,45,931.0,117.0,1.35,24.0,1013.5,958.65,685.68
2016,7,4,12,0,931.0,118.0,1.4,24.0,1020.0,978.76,698.66
2016,7,4,12,15,931.0,118.0,1.4,24.0,1019.0,995.21,708.67
2016,7,4,12,30,931.0,118.0,1.4,24.0,1018.0,1008.9,717.07
2016,7,4,12,45,936.5,113.0,1.45,24.0,1012.0,1020.1,724.83
2016,7,4,13,0,942.0,108.0,1.5,24.0,1006.0,1028.35,730.9
2016,7,4,13,15,939.0,107.5,1.45,24.0,990.5,1029.84,731.33
2016,7,4,13,30,936.0,107.0,1.4,24.0,975.0,1028.29,730.06
2016,7,4,13,45,932.5,105.5,1.4,24.0,952.0,1022.18,726.94
2016,7,4,14,0,929.0,104.0,1.4,24.0,929.0,1013.08,722.12
2016,7,4,14,15,923.0,103.0,1.35,23.5,900.0,999.16,715.0
2016,7,4,14,30,917.0,102.0,1.3,23.0,871.0,982.42,706.23
2016,7,4,14,45,909.5,100.0,1.3,23.0,836.0,960.5,693.7
2016,7,4,15,0,902.0,98.0,1.3,23.0,801.0,936.03,679.61
2016,7,4,15,15,891.5,96.0,1.25,22.5,760.5,906.46,662.76
2016,7,4,15,30,881.0,94.0,1.2,22.0,720.0,874.78,644.48
2016,7,4,15,45,868.0,91.0,1.2,22.0,675.0,837.93,622.13
2016,7,4,16,0,855.0,88.0,1.2,22.0,630.0,799.47,598.5
2016,7,4,16,15,837.5,85.5,1.15,21.5,581.5,756.67,572.11
2016,7,4,16,30,820.0,83.0,1.1,21.0,533.0,717.58,547.89
2016,7,4,16,45,797.0,79.5,1.1,20.5,482.5,668.06,516.32
2016,7,4,17,0,774.0,76.0,1.1,20.0,432.0,618.54,483.77
2016,7,4,17,15,742.0,72.0,1.05,19.5,380.0,563.0,443.8
2016,7,4,17,30,710.0,68.0,1.0,19.0,328.0,508.73,403.43
2016,7,4,17,45,665.0,63.0,1.0,18.5,277.0,447.73,356.67
2016,7,4,18,0,620.0,58.0,1.0,18.0,226.0,392.26,312.23
2016,7,4,18,15,554.5,51.0,0.9,17.0,178.0,326.18,257.94
2016,7,4,18,30,489.0,44.0,0.8,16.0,130.0,265.69,206.34
2016,7,4,18,45,383.0,34.5,0.75,15.5,88.5,193.66,144.53
2016,7,4,19,0,277.0,25.0,0.7,15.0,47.0,130.71,82.4
2016,7,4,19,15,138.5,12.5,0.7,14.5,23.5,49.15,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,0.8,11.0,30.5,11.66,0.0
2016,7,5,5,30,300.0,31.0,0.8,11.0,61.0,24.04,14.65
2016,7,5,5,45,398.5,40.0,0.85,11.5,103.5,29.6,20.59
2016,7,5,6,0,497.0,49.0,0.9,12.0,146.0,34.82,25.62
2016,7,5,6,15,288.5,80.5,0.85,12.5,141.0,58.33,46.85
2016,7,5,6,30,80.0,112.0,0.8,13.0,136.0,100.96,78.27
2016,7,5,6,45,90.0,133.5,0.8,14.0,164.5,121.16,93.11
2016,7,5,7,0,100.0,155.0,0.8,15.0,193.0,146.64,112.69
2016,7,5,7,15,435.5,117.0,0.8,15.5,321.0,176.82,123.4
2016,7,5,7,30,771.0,79.0,0.8,16.0,449.0,248.43,171.25
2016,7,5,7,45,797.5,80.5,0.8,16.5,499.5,296.05,212.28
2016,7,5,8,0,824.0,82.0,0.8,17.0,550.0,346.08,254.92
2016,7,5,8,15,841.0,85.0,0.8,17.5,598.0,400.07,299.71
2016,7,5,8,30,858.0,88.0,0.8,18.0,646.0,450.88,340.83
2016,7,5,8,45,874.0,88.5,0.85,18.5,690.5,499.8,379.66
2016,7,5,9,0,890.0,89.0,0.9,19.0,735.0,549.22,417.69
2016,7,5,9,15,900.0,91.0,0.9,19.5,774.5,596.86,452.84
2016,7,5,9,30,910.0,93.0,0.9,20.0,814.0,644.04,486.52
2016,7,5,9,45,921.0,92.5,0.95,20.5,849.0,688.92,518.2
2016,7,5,10,0,932.0,92.0,1.0,21.0,884.0,732.99,547.29
2016,7,5,10,15,938.0,93.0,1.05,21.0,912.5,773.78,574.09
2016,7,5,10,30,944.0,94.0,1.1,21.0,941.0,812.99,599.65
2016,7,5,10,45,948.0,94.5,1.15,21.5,962.5,848.39,621.37
2016,7,5,11,0,952.0,95.0,1.2,22.0,984.0,881.75,641.61
2016,7,5,11,15,955.0,95.5,1.2,22.0,998.5,912.06,660.28
2016,7,5,11,30,958.0,96.0,1.2,22.0,1013.0,940.0,677.39
2016,7,5,11,45,959.0,97.0,1.25,22.5,1020.0,964.13,691.54
2016,7,5,12,0,960.0,98.0,1.3,23.0,1027.0,985.59,704.04
2016,7,5,12,15,960.5,98.0,1.3,23.0,1026.5,1002.87,714.52
2016,7,5,12,30,961.0,98.0,1.3,23.0,1026.0,1017.28,723.33
2016,7,5,12,45,952.5,102.5,1.35,23.0,1016.0,1024.58,728.7
2016,7,5,13,0,944.0,107.0,1.4,23.0,1006.0,1028.84,732.38
2016,7,5,13,15,941.5,106.5,1.4,22.5,990.5,1030.85,735.4
2016,7,5,13,30,939.0,106.0,1.4,22.0,975.0,1029.81,736.67
2016,7,5,13,45,934.5,104.5,1.45,22.0,952.5,1022.75,733.74
2016,7,5,14,0,930.0,103.0,1.5,22.0,930.0,1012.68,729.07
2016,7,5,14,15,924.0,102.0,1.5,21.5,900.5,998.77,722.68
2016,7,5,14,30,918.0,101.0,1.5,21.0,871.0,982.04,714.58
2016,7,5,14,45,910.5,99.0,1.55,21.0,835.5,960.11,702.56
2016,7,5,15,0,903.0,97.0,1.6,21.0,800.0,935.63,688.87
2016,7,5,15,15,892.0,95.0,1.6,20.5,759.5,905.61,672.11
2016,7,5,15,30,881.0,93.0,1.6,20.0,719.0,873.48,653.84
2016,7,5,15,45,868.0,90.5,1.6,20.0,674.0,837.2,631.34
2016,7,5,16,0,855.0,88.0,1.6,20.0,629.0,799.31,607.55
2016,7,5,16,15,837.0,85.0,1.55,19.5,580.5,755.55,580.0
2016,7,5,16,30,819.0,82.0,1.5,19.0,532.0,715.51,554.67
2016,7,5,16,45,797.0,78.5,1.5,18.5,481.5,666.75,522.94
2016,7,5,17,0,775.0,75.0,1.5,18.0,431.0,617.9,490.2
2016,7,5,17,15,743.5,71.0,1.5,17.5,379.5,562.64,450.02
2016,7,5,17,30,712.0,67.0,1.5,17.0,328.0,508.61,409.33
2016,7,5,17,45,670.0,61.5,1.5,16.5,277.5,448.61,362.39
2016,7,5,18,0,628.0,56.0,1.5,16.0,227.0,393.7,317.52
2016,7,5,18,15,563.0,49.5,1.45,15.0,178.5,328.11,262.82
2016,7,5,18,30,498.0,43.0,1.4,14.0,130.0,268.06,210.76
2016,7,5,18,45,391.0,34.0,1.4,13.5,89.0,195.86,147.8
2016,7,5,19,0,284.0,25.0,1.4,13.0,48.0,132.66,84.04
2016,7,5,19,15,142.0,12.5,1.35,12.5,24.0,50.03,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.0,16.0,1.2,11.0,30.0,12.19,0.0
2016,7,6,5,30,278.0,32.0,1.2,11.0,60.0,25.14,15.46
2016,7,6,5,45,373.5,42.0,1.25,11.5,101.5,31.57,22.29
2016,7,6,6,0,469.0,52.0,1.3,12.0,143.0,37.59,28.07
2016,7,6,6,15,532.0,59.5,1.25,12.5,191.0,41.02,31.34
2016,7,6,6,30,595.0,67.0,1.2,13.0,239.0,72.3,40.45
2016,7,6,6,45,640.0,72.0,1.2,13.5,290.0,110.21,61.96
2016,7,6,7,0,685.0,77.0,1.2,14.0,341.0,152.88,92.95
2016,7,6,7,15,716.5,81.5,1.15,14.5,392.0,200.51,131.96
2016,7,6,7,30,748.0,86.0,1.1,15.0,443.0,247.95,172.43
2016,7,6,7,45,774.5,88.0,1.1,15.5,493.5,294.86,213.18
2016,7,6,8,0,801.0,90.0,1.1,16.0,544.0,344.2,255.55
2016,7,6,8,15,819.0,93.0,1.1,16.5,591.5,393.41,297.11
2016,7,6,8,30,837.0,96.0,1.1,17.0,639.0,447.69,341.25
2016,7,6,8,45,854.5,96.0,1.1,17.5,684.0,495.99,379.69
2016,7,6,9,0,872.0,96.0,1.1,18.0,729.0,544.93,417.41
2016,7,6,9,15,882.5,98.0,1.1,18.5,768.0,592.12,452.63
2016,7,6,9,30,893.0,100.0,1.1,19.0,807.0,638.93,486.44
2016,7,6,9,45,899.0,102.5,1.15,19.5,840.5,682.67,517.54
2016,7,6,10,0,905.0,105.0,1.2,20.0,874.0,725.27,546.4
2016,7,6,10,15,910.5,106.0,1.2,20.0,901.5,764.79,572.11
2016,7,6,10,30,916.0,107.0,1.2,20.0,929.0,802.76,596.53
2016,7,6,10,45,923.0,106.0,1.25,20.5,950.5,838.35,618.61
2016,7,6,11,0,930.0,105.0,1.3,21.0,972.0,872.13,639.33
2016,7,6,11,15,932.5,105.5,1.35,21.0,986.0,901.5,658.3
2016,7,6,11,30,935.0,106.0,1.4,21.0,1000.0,928.55,675.79
2016,7,6,11,45,938.5,104.5,1.45,21.0,1007.5,952.13,691.09
2016,7,6,12,0,942.0,103.0,1.5,21.0,1015.0,973.18,704.84
2016,7,6,12,15,941.5,103.0,1.5,21.0,1014.0,989.3,714.81
2016,7,6,12,30,941.0,103.0,1.5,21.0,1013.0,1002.59,723.11
2016,7,6,12,45,940.0,102.5,1.55,21.0,1004.5,1012.01,729.84
2016,7,6,13,0,939.0,102.0,1.6,21.0,996.0,1018.45,734.85
2016,7,6,13,15,935.5,101.5,1.6,21.0,980.0,1019.45,735.81
2016,7,6,13,30,932.0,101.0,1.6,21.0,964.0,1017.41,735.04
2016,7,6,13,45,928.0,99.5,1.65,21.0,941.5,1010.83,732.28
2016,7,6,14,0,924.0,98.0,1.7,21.0,919.0,1001.26,727.74
2016,7,6,14,15,917.5,97.0,1.7,20.5,889.5,986.9,720.91
2016,7,6,14,30,911.0,96.0,1.7,20.0,860.0,969.75,712.37
2016,7,6,14,45,902.0,94.5,1.75,20.0,824.5,947.04,699.56
2016,7,6,15,0,893.0,93.0,1.8,20.0,789.0,921.86,685.1
2016,7,6,15,15,882.5,91.0,1.8,19.5,748.5,892.47,668.47
2016,7,6,15,30,872.0,89.0,1.8,19.0,708.0,860.98,650.29
2016,7,6,15,45,857.0,87.5,1.8,19.0,663.5,824.34,627.19
2016,7,6,16,0,842.0,86.0,1.8,19.0,619.0,786.26,602.89
2016,7,6,16,15,824.5,83.0,1.75,18.5,571.0,743.29,575.52
2016,7,6,16,30,807.0,80.0,1.7,18.0,523.0,704.02,550.38
2016,7,6,16,45,783.0,77.0,1.7,17.5,473.0,654.85,517.87
2016,7,6,17,0,759.0,74.0,1.7,17.0,423.0,605.77,484.43
2016,7,6,17,15,727.5,70.0,1.65,16.5,372.0,551.17,443.97
2016,7,6,17,30,696.0,66.0,1.6,16.0,321.0,497.81,403.13
2016,7,6,17,45,651.5,61.0,1.55,15.5,270.5,437.73,355.51
2016,7,6,18,0,607.0,56.0,1.5,15.0,220.0,382.98,310.32
2016,7,6,18,15,542.0,49.5,1.45,14.5,173.0,318.37,255.66
2016,7,6,18,30,477.0,43.0,1.4,14.0,126.0,259.32,203.95
2016,7,6,18,45,372.5,34.0,1.35,13.5,86.0,189.06,142.55
2016,7,6,19,0,268.0,25.0,1.3,13.0,46.0,127.35,79.99
2016,7,6,19,15,134.0,12.5,1.25,12.5,23.0,47.84,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,0.9,12.0,29.5,10.42,0.0
2016,7,7,5,30,326.0,28.0,0.9,12.0,59.0,21.36,12.15
2016,7,7,5,45,422.5,36.0,0.95,12.5,101.0,26.16,17.43
2016,7,7,6,0,519.0,44.0,1.0,13.0,143.0,30.67,21.8
2016,7,7,6,15,310.5,77.0,0.95,13.0,141.5,55.76,44.45
2016,7,7,6,30,102.0,110.0,0.9,13.0,140.0,95.8,73.5
2016,7,7,6,45,109.5,132.0,0.9,13.5,169.5,121.21,92.65
2016,7,7,7,0,117.0,154.0,0.9,14.0,199.0,147.64,113.27
2016,7,7,7,15,446.0,113.0,0.9,14.5,320.0,173.96,121.06
2016,7,7,7,30,775.0,72.0,0.9,15.0,441.0,240.77,165.53
2016,7,7,7,45,799.5,74.0,0.95,16.0,491.0,288.44,206.75
2016,7,7,8,0,824.0,76.0,1.0,17.0,541.0,342.56,252.57
2016,7,7,8,15,840.5,78.0,1.0,17.5,588.5,391.25,293.71
2016,7,7,8,30,857.0,80.0,1.0,18.0,636.0,440.92,334.45
2016,7,7,8,45,872.0,81.0,1.05,18.5,680.0,489.76,373.58
2016,7,7,9,0,887.0,82.0,1.1,19.0,724.0,539.01,411.83
2016,7,7,9,15,896.5,83.5,1.15,19.0,763.0,585.81,448.01
2016,7,7,9,30,906.0,85.0,1.2,19.0,802.0,632.11,482.94
2016,7,7,9,45,912.0,87.5,1.25,19.5,835.5,676.35,514.6
2016,7,7,10,0,918.0,90.0,1.3,20.0,869.0,719.43,543.49
2016,7,7,10,15,923.5,91.0,1.3,20.0,896.5,759.41,569.64
2016,7,7,10,30,929.0,92.0,1.3,20.0,924.0,797.8,594.48
2016,7,7,10,45,932.5,93.0,1.35,20.5,945.0,832.86,616.3
2016,7,7,11,0,936.0,94.0,1.4,21.0,966.0,865.88,636.61
2016,7,7,11,15,938.5,94.5,1.4,21.0,980.5,895.4,655.1
2016,7,7,11,30,941.0,95.0,1.4,21.0,995.0,922.57,672.03
2016,7,7,11,45,941.5,96.0,1.45,21.0,1001.5,945.94,687.21
2016,7,7,12,0,942.0,97.0,1.5,21.0,1008.0,966.69,700.79
2016,7,7,12,15,942.0,97.0,1.55,21.0,1007.5,983.27,711.81
2016,7,7,12,30,942.0,97.0,1.6,21.0,1007.0,997.02,721.16
2016,7,7,12,45,931.0,103.5,1.65,21.0,996.5,1003.8,726.2
2016,7,7,13,0,920.0,110.0,1.7,21.0,986.0,1007.57,729.52
2016,7,7,13,15,917.0,109.5,1.7,21.0,970.5,1009.09,730.85
2016,7,7,13,30,914.0,109.0,1.7,21.0,955.0,1007.64,730.43
2016,7,7,13,45,910.5,107.5,1.7,21.0,933.0,1001.71,727.31
2016,7,7,14,0,907.0,106.0,1.7,21.0,911.0,992.84,722.47
2016,7,7,14,15,900.5,105.0,1.7,20.5,882.5,978.73,715.76
2016,7,7,14,30,894.0,104.0,1.7,20.0,854.0,961.88,707.37
2016,7,7,14,45,887.5,101.5,1.7,20.0,819.5,940.78,694.93
2016,7,7,15,0,881.0,99.0,1.7,20.0,785.0,917.15,680.86
2016,7,7,15,15,870.5,97.0,1.7,19.5,745.0,888.08,664.45
2016,7,7,15,30,860.0,95.0,1.7,19.0,705.0,856.95,646.54
2016,7,7,15,45,848.0,91.5,1.7,19.0,661.0,820.99,623.94
2016,7,7,16,0,836.0,88.0,1.7,19.0,617.0,783.39,600.02
2016,7,7,16,15,818.5,85.0,1.7,18.5,569.5,745.32,576.57
2016,7,7,16,30,801.0,82.0,1.7,18.0,522.0,701.62,548.65
2016,7,7,16,45,779.5,78.0,1.7,17.5,472.5,653.28,516.76
2016,7,7,17,0,758.0,74.0,1.7,17.0,423.0,604.86,483.76
2016,7,7,17,15,726.5,70.0,1.7,16.5,372.0,550.29,443.57
2016,7,7,17,30,695.0,66.0,1.7,16.0,321.0,496.98,402.92
2016,7,7,17,45,654.0,60.5,1.7,15.5,271.0,438.28,356.47
2016,7,7,18,0,613.0,55.0,1.7,15.0,221.0,384.54,312.08
2016,7,7,18,15,547.5,48.5,1.65,14.5,173.5,319.44,256.84
2016,7,7,18,30,482.0,42.0,1.6,14.0,126.0,259.98,204.61
2016,7,7,18,45,381.0,33.0,1.55,13.5,86.0,190.79,143.82
2016,7,7,19,0,280.0,24.0,1.5,13.0,46.0,129.68,80.74
2016,7,7,19,15,140.0,12.0,1.45,12.5,23.0,48.87,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,13.5,1.0,11.0,29.0,10.03,0.0
2016,7,8,5,30,330.0,27.0,1.0,11.0,58.0,20.51,11.41
2016,7,8,5,45,424.0,35.0,1.05,11.5,100.0,25.36,16.78
2016,7,8,6,0,518.0,43.0,1.1,12.0,142.0,29.91,21.2
2016,7,8,6,15,289.5,75.5,1.1,12.5,133.5,54.65,43.53
2016,7,8,6,30,61.0,108.0,1.1,13.0,125.0,96.53,75.24
2016,7,8,6,45,66.0,129.0,1.1,13.5,151.0,119.07,92.69
2016,7,8,7,0,71.0,150.0,1.1,14.0,177.0,142.32,111.0
2016,7,8,7,15,185.5,166.5,1.05,14.5,251.5,178.54,135.42
2016,7,8,7,30,300.0,183.0,1.0,15.0,326.0,225.55,169.44
2016,7,8,7,45,556.0,130.0,1.0,15.5,430.5,264.1,194.38
2016,7,8,8,0,812.0,77.0,1.0,16.0,535.0,338.16,250.35
2016,7,8,8,15,828.5,79.5,1.0,16.5,582.0,386.74,291.43
2016,7,8,8,30,845.0,82.0,1.0,17.0,629.0,436.31,332.25
2016,7,8,8,45,860.5,82.5,1.0,17.5,672.5,484.42,370.74
2016,7,8,9,0,876.0,83.0,1.0,18.0,716.0,532.99,408.32
2016,7,8,9,15,885.5,84.5,1.0,18.5,754.5,579.33,443.05
2016,7,8,9,30,895.0,86.0,1.0,19.0,793.0,625.2,476.32
2016,7,8,9,45,905.0,86.0,1.05,20.0,827.0,669.34,506.94
2016,7,8,10,0,915.0,86.0,1.1,21.0,861.0,712.62,534.84
2016,7,8,10,15,920.5,87.0,1.15,21.0,888.5,752.51,561.27
2016,7,8,10,30,926.0,88.0,1.2,21.0,916.0,790.82,586.48
2016,7,8,10,45,931.0,87.5,1.25,21.5,937.0,825.58,608.01
2016,7,8,11,0,936.0,87.0,1.3,22.0,958.0,858.38,628.11
2016,7,8,11,15,938.5,87.5,1.35,22.5,972.0,887.91,645.94
2016,7,8,11,30,941.0,88.0,1.4,23.0,986.0,915.07,662.19
2016,7,8,11,45,943.0,87.5,1.45,23.5,993.0,938.34,675.9
2016,7,8,12,0,945.0,87.0,1.5,24.0,1000.0,959.01,687.99
2016,7,8,12,15,945.0,87.0,1.55,24.0,999.5,975.59,698.89
2016,7,8,12,30,945.0,87.0,1.6,24.0,999.0,989.33,708.13
2016,7,8,12,45,938.0,90.5,1.65,24.0,989.5,996.95,713.64
2016,7,8,13,0,931.0,94.0,1.7,24.0,980.0,1001.56,717.44
2016,7,8,13,15,928.5,93.5,1.7,24.0,965.0,1003.48,719.0
2016,7,8,13,30,926.0,93.0,1.7,24.0,950.0,1002.39,718.8
2016,7,8,13,45,922.0,92.0,1.75,24.0,928.0,996.32,716.29
2016,7,8,14,0,918.0,91.0,1.8,24.0,906.0,987.29,712.04
2016,7,8,14,15,912.0,90.0,1.8,23.5,877.5,973.43,705.54
2016,7,8,14,30,906.0,89.0,1.8,23.0,849.0,956.79,697.35
2016,7,8,14,45,898.5,87.5,1.85,23.0,814.5,935.53,685.46
2016,7,8,15,0,891.0,86.0,1.9,23.0,780.0,911.75,671.91
2016,7,8,15,15,881.0,84.5,1.9,22.5,740.0,883.35,656.0
2016,7,8,15,30,871.0,83.0,1.9,22.0,700.0,852.85,638.57
2016,7,8,15,45,858.5,80.5,1.9,22.0,656.5,817.18,616.24
2016,7,8,16,0,846.0,78.0,1.9,22.0,613.0,779.89,592.62
2016,7,8,16,15,829.0,75.5,1.85,21.5,565.5,737.69,565.98
2016,7,8,16,30,812.0,73.0,1.8,21.0,518.0,694.6,538.3
2016,7,8,16,45,790.5,70.0,1.8,20.5,468.5,651.42,510.35
2016,7,8,17,0,769.0,67.0,1.8,20.0,419.0,603.74,478.38
2016,7,8,17,15,739.0,63.5,1.7,19.5,369.0,550.27,438.88
2016,7,8,17,30,709.0,60.0,1.6,19.0,319.0,497.94,398.94
2016,7,8,17,45,668.5,55.0,1.55,18.5,269.0,439.52,353.07
2016,7,8,18,0,628.0,50.0,1.5,18.0,219.0,383.73,307.52
2016,7,8,18,15,565.0,44.5,1.4,17.5,172.0,320.04,253.93
2016,7,8,18,30,502.0,39.0,1.3,17.0,125.0,264.24,205.05
2016,7,8,18,45,402.0,30.5,1.2,16.5,85.5,195.13,144.9
2016,7,8,19,0,302.0,22.0,1.1,16.0,46.0,133.84,81.27
2016,7,8,19,15,151.0,11.0,1.05,15.5,23.0,50.7,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,187.5,12.0,0.45,12.5,29.5,8.76,0.0
2016,7,9,5,30,375.0,24.0,0.4,13.0,59.0,19.38,10.28
2016,7,9,5,45,465.0,30.5,0.4,14.0,100.5,23.4,14.88
2016,7,9,6,0,555.0,37.0,0.4,15.0,142.0,27.23,18.57
2016,7,9,6,15,611.0,42.0,0.45,15.5,189.5,29.54,20.78
2016,7,9,6,30,667.0,47.0,0.5,16.0,237.0,57.84,27.58
2016,7,9,6,45,705.0,50.5,0.55,17.0,287.0,97.08,48.2
2016,7,9,7,0,743.0,54.0,0.6,18.0,337.0,140.39,78.7
2016,7,9,7,15,770.0,57.0,0.65,18.5,387.0,189.64,118.49
2016,7,9,7,30,797.0,60.0,0.7,19.0,437.0,237.28,158.88
2016,7,9,7,45,817.0,62.0,0.75,19.5,486.0,284.66,199.9
2016,7,9,8,0,837.0,64.0,0.8,20.0,535.0,333.72,241.94
2016,7,9,8,15,852.5,66.0,0.85,20.5,582.0,382.6,283.09
2016,7,9,8,30,868.0,68.0,0.9,21.0,629.0,432.37,323.79
2016,7,9,8,45,880.0,69.5,1.0,21.5,672.0,480.72,362.55
2016,7,9,9,0,892.0,71.0,1.1,22.0,715.0,529.22,400.28
2016,7,9,9,15,901.5,72.5,1.15,22.5,754.0,576.24,435.55
2016,7,9,9,30,911.0,74.0,1.2,23.0,793.0,622.77,469.43
2016,7,9,9,45,913.0,79.0,1.3,23.5,826.0,666.98,501.03
2016,7,9,10,0,915.0,84.0,1.4,24.0,859.0,709.71,529.65
2016,7,9,10,15,920.5,85.0,1.45,24.0,887.0,749.63,556.03
2016,7,9,10,30,926.0,86.0,1.5,24.0,915.0,787.97,581.17
2016,7,9,10,45,930.5,87.0,1.55,24.0,936.0,823.78,604.48
2016,7,9,11,0,935.0,88.0,1.6,24.0,957.0,857.63,626.4
2016,7,9,11,15,938.0,88.0,1.6,24.0,971.5,887.12,644.84
2016,7,9,11,30,941.0,88.0,1.6,24.0,986.0,914.28,661.74
2016,7,9,11,45,943.0,88.0,1.65,24.0,993.5,938.08,677.09
2016,7,9,12,0,945.0,88.0,1.7,24.0,1001.0,959.28,690.86
2016,7,9,12,15,945.0,88.0,1.7,24.0,1000.5,975.91,701.15
2016,7,9,12,30,945.0,88.0,1.7,24.0,1000.0,989.7,709.76
2016,7,9,12,45,943.0,88.5,1.75,24.0,992.0,999.16,716.42
2016,7,9,13,0,941.0,89.0,1.8,24.0,984.0,1005.63,721.35
2016,7,9,13,15,938.5,88.5,1.8,23.5,969.0,1007.58,724.31
2016,7,9,13,30,936.0,88.0,1.8,23.0,954.0,1006.47,725.51
2016,7,9,13,45,934.0,86.0,1.85,23.0,932.5,1001.24,723.5
2016,7,9,14,0,932.0,84.0,1.9,23.0,911.0,992.97,719.68
2016,7,9,14,15,926.0,83.0,1.9,22.5,882.0,978.94,713.04
2016,7,9,14,30,920.0,82.0,1.9,22.0,853.0,962.08,704.66
2016,7,9,14,45,915.0,79.5,1.9,22.0,819.0,941.79,692.74
2016,7,9,15,0,910.0,77.0,1.9,22.0,785.0,918.82,679.13
2016,7,9,15,15,900.5,75.5,1.9,21.5,745.0,890.39,663.18
2016,7,9,15,30,891.0,74.0,1.9,21.0,705.0,859.77,645.65
2016,7,9,15,45,880.0,71.5,1.95,21.0,661.5,824.74,624.2
2016,7,9,16,0,869.0,69.0,2.0,21.0,618.0,787.95,601.29
2016,7,9,16,15,853.0,67.0,1.95,20.5,570.5,746.28,574.94
2016,7,9,16,30,837.0,65.0,1.9,20.0,523.0,703.61,547.48
2016,7,9,16,45,816.0,62.0,1.9,19.5,473.0,655.46,515.82
2016,7,9,17,0,795.0,59.0,1.9,19.0,423.0,607.17,483.3
2016,7,9,17,15,766.5,56.0,1.85,18.5,372.5,554.29,444.82
2016,7,9,17,30,738.0,53.0,1.8,18.0,322.0,506.28,407.96
2016,7,9,17,45,697.0,49.5,1.8,17.5,272.0,448.14,362.07
2016,7,9,18,0,656.0,46.0,1.8,17.0,222.0,392.67,316.46
2016,7,9,18,15,596.5,41.0,1.8,16.0,175.0,329.95,263.8
2016,7,9,18,30,537.0,36.0,1.8,15.0,128.0,272.19,213.18
2016,7,9,18,45,434.0,28.5,1.8,14.5,87.5,201.28,150.67
2016,7,9,19,0,331.0,21.0,1.8,14.0,47.0,138.38,83.65
2016,7,9,19,15,165.5,10.5,1.75,13.5,23.5,53.93,0.0
2016,7,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,180.5,13.0,1.25,11.5,29.5,9.7,0.0
2016,7,10,5,30,361.0,26.0,1.3,12.0,59.0,19.77,10.49
2016,7,10,5,45,458.5,33.5,1.4,12.5,102.0,24.23,15.65
2016,7,10,6,0,556.0,41.0,1.5,13.0,145.0,31.03,22.06
2016,7,10,6,15,615.5,46.5,1.5,13.5,194.5,33.56,24.51
2016,7,10,6,30,675.0,52.0,1.5,14.0,244.0,61.12,31.03
2016,7,10,6,45,715.5,56.0,1.55,14.5,295.5,101.29,52.14
2016,7,10,7,0,756.0,60.0,1.6,15.0,347.0,145.83,83.84
2016,7,10,7,15,785.0,63.5,1.6,15.5,399.0,192.14,121.73
2016,7,10,7,30,814.0,67.0,1.6,16.0,451.0,245.81,167.69
2016,7,10,7,45,834.5,70.0,1.6,16.5,502.0,295.11,211.05
2016,7,10,8,0,855.0,73.0,1.6,17.0,553.0,346.17,255.49
2016,7,10,8,15,871.5,75.0,1.6,17.5,601.0,396.4,298.5
2016,7,10,8,30,888.0,77.0,1.6,18.0,649.0,447.59,341.07
2016,7,10,8,45,900.5,79.0,1.65,18.5,694.0,497.66,381.7
2016,7,10,9,0,913.0,81.0,1.7,19.0,739.0,547.91,421.21
2016,7,10,9,15,923.5,82.5,1.7,19.5,779.5,596.53,458.07
2016,7,10,9,30,934.0,84.0,1.7,20.0,820.0,644.71,493.45
2016,7,10,9,45,941.0,85.5,1.7,20.5,854.5,689.98,525.69
2016,7,10,10,0,948.0,87.0,1.7,21.0,889.0,734.09,555.0
2016,7,10,10,15,954.0,88.0,1.7,21.0,918.0,775.68,582.36
2016,7,10,10,30,960.0,89.0,1.7,21.0,947.0,815.66,608.35
2016,7,10,10,45,964.0,90.0,1.7,21.5,969.0,852.27,630.63
2016,7,10,11,0,968.0,91.0,1.7,22.0,991.0,886.79,651.29
2016,7,10,11,15,971.0,91.5,1.7,22.0,1006.0,917.76,670.72
2016,7,10,11,30,974.0,92.0,1.7,22.0,1021.0,946.31,688.52
2016,7,10,11,45,975.5,92.0,1.75,22.5,1028.5,970.49,702.77
2016,7,10,12,0,977.0,92.0,1.8,23.0,1036.0,991.94,715.32
2016,7,10,12,15,977.5,92.5,1.85,23.0,1035.5,1010.15,727.24
2016,7,10,12,30,978.0,93.0,1.9,23.0,1035.0,1025.44,737.44
2016,7,10,12,45,971.0,96.5,1.95,23.5,1025.5,1033.53,741.78
2016,7,10,13,0,964.0,100.0,2.0,24.0,1016.0,1038.52,744.33
2016,7,10,13,15,961.5,99.5,2.0,24.0,1001.0,1040.7,746.06
2016,7,10,13,30,959.0,99.0,2.0,24.0,986.0,1039.76,745.98
2016,7,10,13,45,957.0,97.0,2.0,24.0,963.5,1034.63,743.41
2016,7,10,14,0,955.0,95.0,2.0,24.0,941.0,1026.39,739.03
2016,7,10,14,15,949.5,93.5,2.0,23.5,912.0,1012.24,732.47
2016,7,10,14,30,944.0,92.0,2.0,23.0,883.0,995.16,724.13
2016,7,10,14,45,938.0,90.0,2.0,23.0,848.0,974.24,711.99
2016,7,10,15,0,932.0,88.0,2.0,23.0,813.0,950.62,698.14
2016,7,10,15,15,922.5,86.5,1.95,23.0,772.0,921.85,680.38
2016,7,10,15,30,913.0,85.0,1.9,23.0,731.0,890.82,661.14
2016,7,10,15,45,901.5,82.0,1.9,23.0,686.0,854.34,638.69
2016,7,10,16,0,890.0,79.0,1.9,23.0,641.0,816.05,614.83
2016,7,10,16,15,873.0,77.0,1.85,22.5,592.0,773.03,588.13
2016,7,10,16,30,856.0,75.0,1.8,22.0,543.0,729.03,560.33
2016,7,10,16,45,835.0,71.5,1.8,21.5,491.5,679.71,528.53
2016,7,10,17,0,814.0,68.0,1.8,21.0,440.0,634.4,498.87
2016,7,10,17,15,784.0,64.5,1.75,20.5,387.5,579.1,458.82
2016,7,10,17,30,754.0,61.0,1.7,20.0,335.0,524.86,418.04
2016,7,10,17,45,711.5,56.5,1.65,19.5,283.0,463.96,370.59
2016,7,10,18,0,669.0,52.0,1.6,19.0,231.0,405.79,323.39
2016,7,10,18,15,603.5,46.0,1.5,18.0,181.5,338.48,267.63
2016,7,10,18,30,538.0,40.0,1.4,17.0,132.0,279.48,216.52
2016,7,10,18,45,429.0,31.5,1.35,16.0,89.5,205.55,152.64
2016,7,10,19,0,320.0,23.0,1.3,15.0,47.0,139.69,83.02
2016,7,10,19,15,160.0,11.5,1.25,14.5,23.5,53.33,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,11,5,15,175.5,13.0,0.65,11.5,28.5,9.76,0.0
2016,7,11,5,30,351.0,26.0,0.6,12.0,57.0,19.87,10.46
2016,7,11,5,45,449.5,33.5,0.6,13.0,100.0,24.31,15.7
2016,7,11,6,0,548.0,41.0,0.6,14.0,143.0,31.12,22.07
2016,7,11,6,15,608.5,47.0,0.55,14.5,192.0,34.1,24.92
2016,7,11,6,30,669.0,53.0,0.5,15.0,241.0,60.46,31.16
2016,7,11,6,45,709.5,57.0,0.5,16.0,292.5,100.28,51.41
2016,7,11,7,0,750.0,61.0,0.5,17.0,344.0,144.49,82.05
2016,7,11,7,15,779.0,64.5,0.5,17.5,396.0,190.49,118.87
2016,7,11,7,30,808.0,68.0,0.5,18.0,448.0,239.49,160.14
2016,7,11,7,45,829.5,70.5,0.55,19.0,499.0,292.72,205.2
2016,7,11,8,0,851.0,73.0,0.6,20.0,550.0,343.43,247.8
2016,7,11,8,15,867.0,75.5,0.65,21.0,598.0,393.75,289.22
2016,7,11,8,30,883.0,78.0,0.7,22.0,646.0,444.99,330.02
2016,7,11,8,45,895.5,79.5,0.75,23.0,690.0,494.41,368.14
2016,7,11,9,0,908.0,81.0,0.8,24.0,734.0,544.01,405.02
2016,7,11,9,15,917.5,82.5,0.85,24.5,774.0,591.89,440.23
2016,7,11,9,30,927.0,84.0,0.9,25.0,814.0,639.25,474.02
2016,7,11,9,45,925.5,90.5,0.95,25.5,846.0,683.37,504.48
2016,7,11,10,0,924.0,97.0,1.0,26.0,878.0,725.72,532.21
2016,7,11,10,15,929.5,98.0,1.05,26.0,906.0,766.14,558.32
2016,7,11,10,30,935.0,99.0,1.1,26.0,934.0,804.96,583.2
2016,7,11,10,45,938.5,100.5,1.15,26.5,955.0,840.91,604.89
2016,7,11,11,0,942.0,102.0,1.2,27.0,976.0,874.82,625.09
2016,7,11,11,15,944.5,102.5,1.2,27.0,990.5,904.75,643.19
2016,7,11,11,30,947.0,103.0,1.2,27.0,1005.0,932.3,659.77
2016,7,11,11,45,947.5,103.5,1.25,27.0,1011.5,955.57,674.44
2016,7,11,12,0,948.0,104.0,1.3,27.0,1018.0,976.17,687.55
2016,7,11,12,15,948.0,104.0,1.35,27.0,1017.5,993.08,698.47
2016,7,11,12,30,948.0,104.0,1.4,27.0,1017.0,1007.13,707.76
2016,7,11,12,45,949.5,102.0,1.45,27.0,1010.0,1017.72,715.05
2016,7,11,13,0,951.0,100.0,1.5,27.0,1003.0,1025.3,720.64
2016,7,11,13,15,948.5,99.5,1.55,27.0,987.5,1027.46,723.05
2016,7,11,13,30,946.0,99.0,1.6,27.0,972.0,1026.54,723.72
2016,7,11,13,45,942.5,97.5,1.65,27.0,950.0,1020.53,721.39
2016,7,11,14,0,939.0,96.0,1.7,27.0,928.0,1011.46,717.3
2016,7,11,14,15,933.5,95.0,1.7,26.5,899.0,998.02,711.29
2016,7,11,14,30,928.0,94.0,1.7,26.0,870.0,981.7,703.57
2016,7,11,14,45,921.0,92.5,1.75,26.0,835.5,960.67,692.19
2016,7,11,15,0,914.0,91.0,1.8,26.0,801.0,937.02,679.13
2016,7,11,15,15,904.5,89.0,1.8,25.5,760.5,908.11,663.35
2016,7,11,15,30,895.0,87.0,1.8,25.0,720.0,876.98,646.01
2016,7,11,15,45,883.5,84.5,1.8,24.5,676.0,841.57,625.61
2016,7,11,16,0,872.0,82.0,1.8,24.0,632.0,804.41,603.77
2016,7,11,16,15,856.0,79.5,1.75,23.5,583.5,762.2,577.67
2016,7,11,16,30,840.0,77.0,1.7,23.0,535.0,718.96,550.45
2016,7,11,16,45,820.0,73.0,1.7,22.5,485.0,674.74,522.36
2016,7,11,17,0,800.0,69.0,1.7,22.0,435.0,625.73,490.1
2016,7,11,17,15,770.5,65.5,1.65,21.0,383.0,571.32,451.61
2016,7,11,17,30,741.0,62.0,1.6,20.0,331.0,517.93,412.32
2016,7,11,17,45,701.5,57.0,1.55,19.5,280.0,458.65,366.12
2016,7,11,18,0,662.0,52.0,1.5,19.0,229.0,401.85,320.01
2016,7,11,18,15,597.0,46.0,1.4,18.0,179.5,335.11,264.71
2016,7,11,18,30,532.0,40.0,1.3,17.0,130.0,276.67,214.09
2016,7,11,18,45,427.0,31.5,1.25,16.5,88.5,204.53,151.3
2016,7,11,19,0,322.0,23.0,1.2,16.0,47.0,139.76,81.24
2016,7,11,19,15,161.0,11.5,1.2,15.0,23.5,53.46,0.0
2016,7,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
