Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,185.5,12.0,1.0,11.5,28.5,11.8,0.0
2016,7,12,5,30,371.0,24.0,1.0,12.0,57.0,19.7,10.14
2016,7,12,5,45,468.0,31.5,1.05,12.5,100.0,24.65,15.98
2016,7,12,6,0,565.0,39.0,1.1,13.0,143.0,29.34,20.55
2016,7,12,6,15,623.5,44.0,1.05,13.5,191.5,31.53,22.69
2016,7,12,6,30,682.0,49.0,1.0,14.0,240.0,56.04,27.95
2016,7,12,6,45,721.5,53.0,1.0,14.5,291.5,96.4,48.34
2016,7,12,7,0,761.0,57.0,1.0,15.0,343.0,141.04,79.6
2016,7,12,7,15,789.0,60.0,1.0,15.5,394.5,191.31,120.38
2016,7,12,7,30,817.0,63.0,1.0,16.0,446.0,240.15,162.15
2016,7,12,7,45,838.0,65.5,1.05,16.5,496.5,289.28,205.21
2016,7,12,8,0,859.0,68.0,1.1,17.0,547.0,340.22,249.44
2016,7,12,8,15,875.0,70.0,1.15,17.5,595.5,390.46,292.41
2016,7,12,8,30,891.0,72.0,1.2,18.0,644.0,441.63,334.95
2016,7,12,8,45,903.0,74.0,1.25,18.5,688.5,491.64,375.38
2016,7,12,9,0,915.0,76.0,1.3,19.0,733.0,541.78,414.64
2016,7,12,9,15,925.0,77.0,1.3,19.5,773.0,589.8,450.85
2016,7,12,9,30,935.0,78.0,1.3,20.0,813.0,637.34,485.54
2016,7,12,9,45,941.0,80.5,1.35,20.5,847.5,682.98,518.19
2016,7,12,10,0,947.0,83.0,1.4,21.0,882.0,727.4,547.92
2016,7,12,10,15,952.5,84.0,1.4,21.0,910.5,768.66,574.85
2016,7,12,10,30,958.0,85.0,1.4,21.0,939.0,808.28,600.4
2016,7,12,10,45,962.5,85.5,1.45,21.5,961.0,844.82,623.06
2016,7,12,11,0,967.0,86.0,1.5,22.0,983.0,879.3,644.18
2016,7,12,11,15,970.0,86.5,1.5,22.0,998.0,910.31,663.53
2016,7,12,11,30,973.0,87.0,1.5,22.0,1013.0,938.89,681.25
2016,7,12,11,45,974.5,87.0,1.55,22.0,1020.5,963.09,696.85
2016,7,12,12,0,976.0,87.0,1.6,22.0,1028.0,984.57,710.8
2016,7,12,12,15,976.5,87.5,1.6,22.0,1028.5,1002.79,722.06
2016,7,12,12,30,977.0,88.0,1.6,22.0,1029.0,1018.09,731.56
2016,7,12,12,45,968.0,93.5,1.65,22.0,1019.0,1026.3,737.47
2016,7,12,13,0,959.0,99.0,1.7,22.0,1009.0,1031.4,741.61
2016,7,12,13,15,957.0,98.5,1.7,22.0,994.5,1034.1,743.66
2016,7,12,13,30,955.0,98.0,1.7,22.0,980.0,1033.68,743.9
2016,7,12,13,45,952.5,96.5,1.7,22.0,958.0,1028.64,741.37
2016,7,12,14,0,950.0,95.0,1.7,22.0,936.0,1020.49,737.06
2016,7,12,14,15,945.0,94.0,1.7,22.0,907.5,1007.43,729.77
2016,7,12,14,30,940.0,93.0,1.7,22.0,879.0,991.45,720.76
2016,7,12,14,45,934.0,91.0,1.75,22.0,844.0,970.63,709.39
2016,7,12,15,0,928.0,89.0,1.8,22.0,809.0,947.11,696.27
2016,7,12,15,15,918.5,87.0,1.8,21.5,768.5,917.89,680.09
2016,7,12,15,30,909.0,85.0,1.8,21.0,728.0,886.41,662.3
2016,7,12,15,45,897.5,82.5,1.8,20.5,683.0,850.6,641.39
2016,7,12,16,0,886.0,80.0,1.8,20.0,638.0,813.01,618.99
2016,7,12,16,15,869.5,77.5,1.75,19.5,589.5,769.94,591.96
2016,7,12,16,30,853.0,75.0,1.7,19.0,541.0,725.85,563.78
2016,7,12,16,45,831.5,72.0,1.7,19.0,489.5,676.87,530.89
2016,7,12,17,0,810.0,69.0,1.7,19.0,438.0,631.93,500.3
2016,7,12,17,15,780.0,65.5,1.65,18.5,385.5,576.8,459.98
2016,7,12,17,30,750.0,62.0,1.6,18.0,333.0,522.71,419.03
2016,7,12,17,45,707.5,57.0,1.55,17.5,281.0,461.41,370.95
2016,7,12,18,0,665.0,52.0,1.5,17.0,229.0,402.84,323.11
2016,7,12,18,15,598.5,46.0,1.35,16.0,179.5,335.31,266.63
2016,7,12,18,30,532.0,40.0,1.2,15.0,130.0,276.26,215.06
2016,7,12,18,45,422.0,31.5,1.1,14.5,88.0,202.43,150.49
2016,7,12,19,0,312.0,23.0,1.0,14.0,46.0,136.09,77.98
2016,7,12,19,15,156.0,11.5,0.95,13.5,23.0,52.01,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,5,15,177.0,12.5,0.75,10.5,27.5,12.29,0.0
2016,7,13,5,30,354.0,25.0,0.7,11.0,55.0,19.14,9.57
2016,7,13,5,45,456.0,33.0,0.7,12.0,98.5,24.06,15.5
2016,7,13,6,0,558.0,41.0,0.7,13.0,142.0,31.34,22.33
2016,7,13,6,15,619.5,46.5,0.7,13.5,192.0,33.85,24.78
2016,7,13,6,30,681.0,52.0,0.7,14.0,242.0,57.2,29.73
2016,7,13,6,45,723.5,56.0,0.7,15.0,294.5,97.67,49.53
2016,7,13,7,0,766.0,60.0,0.7,16.0,347.0,142.74,80.42
2016,7,13,7,15,794.5,63.5,0.7,16.5,399.5,189.41,117.81
2016,7,13,7,30,823.0,67.0,0.7,17.0,452.0,243.4,163.3
2016,7,13,7,45,845.5,69.5,0.7,18.0,503.5,293.3,205.97
2016,7,13,8,0,868.0,72.0,0.7,19.0,555.0,345.15,249.67
2016,7,13,8,15,884.0,74.0,0.7,19.5,603.5,395.89,292.11
2016,7,13,8,30,900.0,76.0,0.7,20.0,652.0,447.55,333.97
2016,7,13,8,45,912.5,78.0,0.7,21.0,697.5,498.28,373.07
2016,7,13,9,0,925.0,80.0,0.7,22.0,743.0,549.18,410.73
2016,7,13,9,15,934.0,81.5,0.7,22.5,783.0,597.61,446.04
2016,7,13,9,30,943.0,83.0,0.7,23.0,823.0,645.46,479.75
2016,7,13,9,45,938.5,91.0,0.75,24.0,855.0,689.8,509.38
2016,7,13,10,0,934.0,99.0,0.8,25.0,887.0,732.11,536.11
2016,7,13,10,15,940.0,100.5,0.85,25.5,915.5,773.83,561.88
2016,7,13,10,30,946.0,102.0,0.9,26.0,944.0,813.99,586.31
2016,7,13,10,45,950.5,102.5,0.95,27.0,966.0,850.27,606.81
2016,7,13,11,0,955.0,103.0,1.0,28.0,988.0,884.53,625.78
2016,7,13,11,15,957.5,103.5,1.0,28.5,1003.0,914.93,642.6
2016,7,13,11,30,960.0,104.0,1.0,29.0,1018.0,942.91,657.81
2016,7,13,11,45,962.0,104.0,1.05,29.5,1025.0,967.44,671.7
2016,7,13,12,0,964.0,104.0,1.1,30.0,1032.0,989.31,684.0
2016,7,13,12,15,963.5,104.0,1.15,30.0,1031.5,1006.09,694.66
2016,7,13,12,30,963.0,104.0,1.2,30.0,1031.0,1019.95,703.71
2016,7,13,12,45,961.5,104.0,1.25,30.0,1022.5,1029.88,710.53
2016,7,13,13,0,960.0,104.0,1.3,30.0,1014.0,1036.75,715.67
2016,7,13,13,15,957.0,103.0,1.35,30.0,998.5,1038.05,717.6
2016,7,13,13,30,954.0,102.0,1.4,30.0,983.0,1036.22,717.83
2016,7,13,13,45,949.0,101.5,1.45,30.0,960.0,1029.85,715.44
2016,7,13,14,0,944.0,101.0,1.5,30.0,937.0,1020.44,711.33
2016,7,13,14,15,938.0,100.0,1.5,29.5,907.0,1006.55,705.24
2016,7,13,14,30,932.0,99.0,1.5,29.0,877.0,989.79,697.48
2016,7,13,14,45,923.0,97.5,1.55,29.0,841.0,966.91,685.28
2016,7,13,15,0,914.0,96.0,1.6,29.0,805.0,941.46,671.47
2016,7,13,15,15,903.0,94.0,1.6,28.5,764.0,911.28,655.26
2016,7,13,15,30,892.0,92.0,1.6,28.0,723.0,878.94,637.52
2016,7,13,15,45,877.5,90.0,1.6,28.0,677.0,841.7,615.15
2016,7,13,16,0,863.0,88.0,1.6,28.0,631.0,802.89,591.53
2016,7,13,16,15,844.5,85.5,1.6,27.5,582.0,759.07,565.35
2016,7,13,16,30,826.0,83.0,1.6,27.0,533.0,718.99,541.24
2016,7,13,16,45,801.5,79.5,1.6,26.5,481.5,668.19,509.04
2016,7,13,17,0,777.0,76.0,1.6,26.0,430.0,617.46,475.71
2016,7,13,17,15,744.0,72.0,1.55,25.0,377.5,561.17,436.44
2016,7,13,17,30,711.0,68.0,1.5,24.0,325.0,506.2,396.61
2016,7,13,17,45,664.5,63.0,1.45,23.0,273.0,446.73,351.59
2016,7,13,18,0,618.0,58.0,1.4,22.0,221.0,388.36,305.52
2016,7,13,18,15,548.5,51.0,1.3,21.0,172.5,320.76,250.31
2016,7,13,18,30,479.0,44.0,1.2,20.0,124.0,259.13,198.07
2016,7,13,18,45,367.0,34.0,1.1,19.0,83.0,185.39,135.39
2016,7,13,19,0,255.0,24.0,1.0,18.0,42.0,118.96,65.16
2016,7,13,19,15,127.5,12.0,0.9,17.5,21.0,44.93,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,152.5,13.0,0.65,12.5,26.0,12.78,0.0
2016,7,14,5,30,305.0,26.0,0.6,13.0,52.0,20.2,10.08
2016,7,14,5,45,415.5,35.0,0.6,14.0,95.0,25.97,16.98
2016,7,14,6,0,526.0,44.0,0.6,15.0,138.0,31.37,22.15
2016,7,14,6,15,590.5,50.0,0.6,15.5,187.5,33.88,24.59
2016,7,14,6,30,655.0,56.0,0.6,16.0,237.0,58.63,31.95
2016,7,14,6,45,702.0,59.5,0.6,17.0,290.0,97.61,50.2
2016,7,14,7,0,749.0,63.0,0.6,18.0,343.0,141.69,79.67
2016,7,14,7,15,779.5,67.0,0.6,19.0,395.5,188.28,116.19
2016,7,14,7,30,810.0,71.0,0.6,20.0,448.0,238.05,157.36
2016,7,14,7,45,833.5,73.5,0.6,21.0,500.0,291.95,202.46
2016,7,14,8,0,857.0,76.0,0.6,22.0,552.0,343.57,245.27
2016,7,14,8,15,873.5,78.0,0.6,22.5,600.5,394.03,286.86
2016,7,14,8,30,890.0,80.0,0.6,23.0,649.0,445.45,327.93
2016,7,14,8,45,903.5,82.0,0.65,24.0,694.5,496.24,366.84
2016,7,14,9,0,917.0,84.0,0.7,25.0,740.0,547.29,404.53
2016,7,14,9,15,927.0,85.5,0.75,25.5,780.5,595.99,440.1
2016,7,14,9,30,937.0,87.0,0.8,26.0,821.0,644.21,474.26
2016,7,14,9,45,944.0,88.5,0.85,27.0,856.0,689.79,504.67
2016,7,14,10,0,951.0,90.0,0.9,28.0,891.0,734.23,532.5
2016,7,14,10,15,956.5,91.0,0.95,28.0,919.5,775.78,558.97
2016,7,14,10,30,962.0,92.0,1.0,28.0,948.0,815.67,584.19
2016,7,14,10,45,966.0,93.0,1.05,28.5,970.0,852.55,606.13
2016,7,14,11,0,970.0,94.0,1.1,29.0,992.0,887.35,626.56
2016,7,14,11,15,972.5,94.5,1.1,29.0,1007.0,918.15,644.9
2016,7,14,11,30,975.0,95.0,1.1,29.0,1022.0,946.5,661.66
2016,7,14,11,45,976.0,95.5,1.15,29.5,1029.0,970.93,675.5
2016,7,14,12,0,977.0,96.0,1.2,30.0,1036.0,992.62,687.68
2016,7,14,12,15,976.5,96.0,1.2,30.0,1035.5,1009.59,697.61
2016,7,14,12,30,976.0,96.0,1.2,30.0,1035.0,1023.59,705.87
2016,7,14,12,45,968.0,100.0,1.3,30.0,1025.0,1031.39,712.26
2016,7,14,13,0,960.0,104.0,1.4,30.0,1015.0,1036.05,716.92
2016,7,14,13,15,957.0,103.5,1.4,30.0,999.0,1037.89,718.37
2016,7,14,13,30,954.0,103.0,1.4,30.0,983.0,1036.6,718.08
2016,7,14,13,45,949.0,102.0,1.4,30.0,959.5,1029.75,714.59
2016,7,14,14,0,944.0,101.0,1.4,30.0,936.0,1019.83,709.42
2016,7,14,14,15,938.0,100.0,1.35,29.5,906.5,1005.96,702.59
2016,7,14,14,30,932.0,99.0,1.3,29.0,877.0,989.2,694.09
2016,7,14,14,45,923.0,97.5,1.3,28.5,841.0,966.33,682.66
2016,7,14,15,0,914.0,96.0,1.3,28.0,805.0,940.89,669.65
2016,7,14,15,15,903.0,94.0,1.3,27.5,763.5,910.71,653.56
2016,7,14,15,30,892.0,92.0,1.3,27.0,722.0,878.38,635.96
2016,7,14,15,45,878.0,90.0,1.3,27.0,676.5,841.55,614.01
2016,7,14,16,0,864.0,88.0,1.3,27.0,631.0,803.13,590.82
2016,7,14,16,15,845.5,85.0,1.25,26.5,581.5,758.71,563.86
2016,7,14,16,30,827.0,82.0,1.2,26.0,532.0,718.0,539.01
2016,7,14,16,45,803.0,78.5,1.2,25.5,480.5,667.51,507.3
2016,7,14,17,0,779.0,75.0,1.2,25.0,429.0,617.06,474.44
2016,7,14,17,15,746.5,71.0,1.15,24.0,376.5,561.0,435.53
2016,7,14,17,30,714.0,67.0,1.1,23.0,324.0,506.23,396.01
2016,7,14,17,45,667.5,62.0,1.1,22.0,272.0,444.3,349.61
2016,7,14,18,0,621.0,57.0,1.1,21.0,220.0,388.12,305.43
2016,7,14,18,15,550.5,50.0,1.0,20.0,171.5,319.97,249.79
2016,7,14,18,30,480.0,43.0,0.9,19.0,123.0,257.93,197.21
2016,7,14,18,45,366.5,33.5,0.85,18.0,82.0,184.3,134.59
2016,7,14,19,0,253.0,24.0,0.8,17.0,41.0,117.7,62.69
2016,7,14,19,15,126.5,12.0,0.75,16.5,20.5,44.54,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,160.0,12.5,0.9,11.5,25.5,12.29,0.0
2016,7,15,5,30,320.0,25.0,0.9,12.0,51.0,19.35,9.21
2016,7,15,5,45,423.5,33.5,0.95,12.5,93.0,24.71,15.95
2016,7,15,6,0,527.0,42.0,1.0,13.0,135.0,29.73,20.86
2016,7,15,6,15,591.0,48.0,0.95,13.5,184.0,32.34,23.4
2016,7,15,6,30,655.0,54.0,0.9,14.0,233.0,55.45,30.31
2016,7,15,6,45,698.5,58.0,0.9,15.0,285.0,94.59,48.58
2016,7,15,7,0,742.0,62.0,0.9,16.0,337.0,138.45,78.11
2016,7,15,7,15,772.0,65.5,0.85,16.5,389.5,184.17,114.43
2016,7,15,7,30,802.0,69.0,0.8,17.0,442.0,233.01,155.64
2016,7,15,7,45,825.5,71.5,0.8,18.0,493.5,286.52,201.16
2016,7,15,8,0,849.0,74.0,0.8,19.0,545.0,337.75,244.41
2016,7,15,8,15,866.0,76.5,0.8,19.5,593.5,388.44,286.93
2016,7,15,8,30,883.0,79.0,0.8,20.0,642.0,440.17,329.0
2016,7,15,8,45,896.5,81.0,0.85,21.0,687.5,490.65,368.44
2016,7,15,9,0,910.0,83.0,0.9,22.0,733.0,541.41,406.66
2016,7,15,9,15,920.0,84.5,0.9,22.5,773.5,589.84,442.31
2016,7,15,9,30,930.0,86.0,0.9,23.0,814.0,637.78,476.44
2016,7,15,9,45,935.0,89.5,0.95,23.5,848.5,683.67,508.52
2016,7,15,10,0,940.0,93.0,1.0,24.0,883.0,728.28,538.21
2016,7,15,10,15,946.0,94.0,1.05,24.5,912.0,769.83,564.13
2016,7,15,10,30,952.0,95.0,1.1,25.0,941.0,809.79,588.71
2016,7,15,10,45,957.0,95.5,1.15,25.5,963.5,846.72,611.07
2016,7,15,11,0,962.0,96.0,1.2,26.0,986.0,881.65,631.94
2016,7,15,11,15,964.5,96.5,1.2,26.0,1001.0,912.28,650.51
2016,7,15,11,30,967.0,97.0,1.2,26.0,1016.0,940.49,667.5
2016,7,15,11,45,969.5,97.0,1.25,26.0,1023.5,965.65,683.37
2016,7,15,12,0,972.0,97.0,1.3,26.0,1031.0,988.15,697.65
2016,7,15,12,15,972.0,97.0,1.3,26.0,1031.0,1005.54,708.05
2016,7,15,12,30,972.0,97.0,1.3,26.0,1031.0,1020.0,716.77
2016,7,15,12,45,967.5,99.0,1.3,26.0,1022.0,1029.15,722.35
2016,7,15,13,0,963.0,101.0,1.3,26.0,1013.0,1035.19,726.21
2016,7,15,13,15,960.0,100.5,1.3,26.0,997.5,1037.03,727.67
2016,7,15,13,30,957.0,100.0,1.3,26.0,982.0,1035.74,727.37
2016,7,15,13,45,955.0,97.5,1.3,26.0,960.0,1030.2,724.65
2016,7,15,14,0,953.0,95.0,1.3,26.0,938.0,1021.53,720.17
2016,7,15,14,15,947.5,94.0,1.25,25.5,908.5,1008.01,713.38
2016,7,15,14,30,942.0,93.0,1.2,25.0,879.0,991.56,704.91
2016,7,15,14,45,935.0,91.0,1.2,25.0,843.5,969.8,692.68
2016,7,15,15,0,928.0,89.0,1.2,25.0,808.0,945.36,678.84
2016,7,15,15,15,918.0,87.5,1.15,24.5,767.0,916.26,662.55
2016,7,15,15,30,908.0,86.0,1.1,24.0,726.0,884.92,644.77
2016,7,15,15,45,894.5,84.0,1.1,24.0,680.5,848.03,622.76
2016,7,15,16,0,881.0,82.0,1.1,24.0,635.0,809.47,599.45
2016,7,15,16,15,863.5,79.5,1.1,23.5,585.5,765.79,573.5
2016,7,15,16,30,846.0,77.0,1.1,23.0,536.0,721.17,546.38
2016,7,15,16,45,821.5,74.0,1.1,22.5,484.5,674.69,517.32
2016,7,15,17,0,797.0,71.0,1.1,22.0,433.0,623.77,484.1
2016,7,15,17,15,765.0,67.5,1.05,21.0,380.0,567.9,444.99
2016,7,15,17,30,733.0,64.0,1.0,20.0,327.0,513.25,405.21
2016,7,15,17,45,685.0,59.5,0.95,19.5,274.5,450.3,356.69
2016,7,15,18,0,637.0,55.0,0.9,19.0,222.0,393.04,310.6
2016,7,15,18,15,566.5,48.5,0.85,18.0,173.0,324.82,254.79
2016,7,15,18,30,496.0,42.0,0.8,17.0,124.0,262.7,201.89
2016,7,15,18,45,376.0,33.0,0.75,16.5,82.5,186.72,136.68
2016,7,15,19,0,256.0,24.0,0.7,16.0,41.0,117.93,60.71
2016,7,15,19,15,128.0,12.0,0.7,15.5,20.5,44.79,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,5,15,137.0,13.0,0.9,12.5,24.0,12.78,0.0
2016,7,16,5,30,274.0,26.0,0.9,13.0,48.0,20.45,9.69
2016,7,16,5,45,385.5,35.0,0.9,13.5,89.5,26.2,17.13
2016,7,16,6,0,497.0,44.0,0.9,14.0,131.0,31.59,22.39
2016,7,16,6,15,563.5,50.5,0.9,14.5,180.0,34.48,25.2
2016,7,16,6,30,630.0,57.0,0.9,15.0,229.0,52.72,29.1
2016,7,16,6,45,679.0,60.5,0.9,15.5,281.0,93.92,49.0
2016,7,16,7,0,728.0,64.0,0.9,16.0,333.0,136.98,77.57
2016,7,16,7,15,759.0,68.0,0.9,16.5,385.5,182.58,113.63
2016,7,16,7,30,790.0,72.0,0.9,17.0,438.0,231.42,154.76
2016,7,16,7,45,817.0,73.5,0.9,18.0,489.5,280.08,196.41
2016,7,16,8,0,844.0,75.0,0.9,19.0,541.0,335.49,242.93
2016,7,16,8,15,861.0,77.5,0.9,19.5,589.5,385.98,285.38
2016,7,16,8,30,878.0,80.0,0.9,20.0,638.0,437.5,327.44
2016,7,16,8,45,894.0,80.5,0.95,20.5,684.0,487.6,367.45
2016,7,16,9,0,910.0,81.0,1.0,21.0,730.0,538.2,406.59
2016,7,16,9,15,920.0,82.5,1.0,21.5,770.5,586.65,442.59
2016,7,16,9,30,930.0,84.0,1.0,22.0,811.0,634.63,477.06
2016,7,16,9,45,935.0,87.0,1.05,22.5,845.5,680.1,509.14
2016,7,16,10,0,940.0,90.0,1.1,23.0,880.0,724.28,538.78
2016,7,16,10,15,946.0,91.0,1.15,23.5,908.5,765.86,564.95
2016,7,16,10,30,952.0,92.0,1.2,24.0,937.0,805.85,589.75
2016,7,16,10,45,956.5,93.0,1.25,24.5,959.5,842.89,612.35
2016,7,16,11,0,961.0,94.0,1.3,25.0,982.0,877.89,633.45
2016,7,16,11,15,964.0,94.5,1.3,25.0,997.0,908.95,652.46
2016,7,16,11,30,967.0,95.0,1.3,25.0,1012.0,937.61,669.89
2016,7,16,11,45,968.0,95.5,1.35,25.0,1019.5,961.93,685.33
2016,7,16,12,0,969.0,96.0,1.4,25.0,1027.0,983.54,699.16
2016,7,16,12,15,969.5,96.0,1.4,25.0,1027.0,1001.38,709.95
2016,7,16,12,30,970.0,96.0,1.4,25.0,1027.0,1016.3,719.03
2016,7,16,12,45,965.5,98.0,1.45,25.0,1018.5,1025.44,725.47
2016,7,16,13,0,961.0,100.0,1.5,25.0,1010.0,1031.49,730.18
2016,7,16,13,15,958.5,99.5,1.5,25.0,994.5,1033.82,731.95
2016,7,16,13,30,956.0,99.0,1.5,25.0,979.0,1033.02,731.95
2016,7,16,13,45,952.0,98.5,1.5,25.0,957.0,1027.64,729.28
2016,7,16,14,0,948.0,98.0,1.5,25.0,935.0,1019.19,724.87
2016,7,16,14,15,942.5,96.5,1.45,24.5,905.5,1005.22,717.79
2016,7,16,14,30,937.0,95.0,1.4,24.0,876.0,988.33,708.99
2016,7,16,14,45,929.0,94.0,1.4,24.0,840.5,966.82,696.76
2016,7,16,15,0,921.0,93.0,1.4,24.0,805.0,942.71,682.93
2016,7,16,15,15,911.0,91.0,1.35,23.5,764.0,913.24,666.25
2016,7,16,15,30,901.0,89.0,1.3,23.0,723.0,881.55,648.06
2016,7,16,15,45,887.0,87.0,1.3,23.0,677.5,844.45,625.61
2016,7,16,16,0,873.0,85.0,1.3,23.0,632.0,805.73,601.88
2016,7,16,16,15,855.5,82.5,1.25,22.5,583.0,762.33,575.21
2016,7,16,16,30,838.0,80.0,1.2,22.0,534.0,722.53,550.61
2016,7,16,16,45,814.5,76.5,1.2,22.0,482.5,671.98,517.41
2016,7,16,17,0,791.0,73.0,1.2,22.0,431.0,621.4,483.18
2016,7,16,17,15,758.5,69.5,1.15,21.0,378.0,565.45,443.87
2016,7,16,17,30,726.0,66.0,1.1,20.0,325.0,510.76,403.92
2016,7,16,17,45,680.0,60.5,1.1,19.5,273.0,448.05,355.71
2016,7,16,18,0,634.0,55.0,1.1,19.0,221.0,390.91,309.73
2016,7,16,18,15,562.5,48.5,1.0,18.0,172.0,322.44,253.29
2016,7,16,18,30,491.0,42.0,0.9,17.0,123.0,260.16,199.98
2016,7,16,18,45,375.0,32.5,0.85,16.5,81.5,185.39,135.46
2016,7,16,19,0,259.0,23.0,0.8,16.0,40.0,117.14,57.52
2016,7,16,19,15,129.5,11.5,0.8,15.5,20.0,44.53,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,15,169.5,11.5,0.85,12.0,24.5,11.3,0.0
2016,7,17,5,30,339.0,23.0,0.9,12.0,49.0,17.67,7.34
2016,7,17,5,45,448.0,30.5,0.95,12.5,92.0,24.21,15.44
2016,7,17,6,0,557.0,38.0,1.0,13.0,135.0,28.91,20.1
2016,7,17,6,15,619.0,43.5,0.95,13.5,184.5,31.54,22.67
2016,7,17,6,30,681.0,49.0,0.9,14.0,234.0,48.71,25.92
2016,7,17,6,45,720.5,54.0,0.9,14.5,286.0,89.66,44.5
2016,7,17,7,0,760.0,59.0,0.9,15.0,338.0,134.91,74.88
2016,7,17,7,15,789.0,62.0,0.9,15.5,390.5,180.89,111.36
2016,7,17,7,30,818.0,65.0,0.9,16.0,443.0,234.28,156.45
2016,7,17,7,45,843.0,66.5,0.9,16.5,495.0,283.77,199.44
2016,7,17,8,0,868.0,68.0,0.9,17.0,547.0,335.43,244.02
2016,7,17,8,15,884.0,70.0,0.95,17.5,595.5,386.25,287.48
2016,7,17,8,30,900.0,72.0,1.0,18.0,644.0,437.99,330.5
2016,7,17,8,45,914.5,73.0,1.05,19.0,689.5,488.87,370.92
2016,7,17,9,0,929.0,74.0,1.1,20.0,735.0,540.08,410.14
2016,7,17,9,15,938.0,75.5,1.1,20.0,775.5,588.84,447.52
2016,7,17,9,30,947.0,77.0,1.1,20.0,816.0,637.01,483.4
2016,7,17,9,45,944.0,84.5,1.15,20.5,848.5,682.25,515.54
2016,7,17,10,0,941.0,92.0,1.2,21.0,881.0,725.56,544.87
2016,7,17,10,15,946.5,93.0,1.2,21.5,910.0,766.88,570.58
2016,7,17,10,30,952.0,94.0,1.2,22.0,939.0,806.56,594.8
2016,7,17,10,45,955.0,95.5,1.3,22.5,960.5,842.95,617.8
2016,7,17,11,0,958.0,97.0,1.4,23.0,982.0,877.2,639.27
2016,7,17,11,15,960.5,97.5,1.4,23.0,997.0,907.82,658.23
2016,7,17,11,30,963.0,98.0,1.4,23.0,1012.0,936.01,675.59
2016,7,17,11,45,963.5,99.0,1.45,23.0,1019.0,960.35,691.19
2016,7,17,12,0,964.0,100.0,1.5,23.0,1026.0,981.96,705.16
2016,7,17,12,15,963.5,100.0,1.5,23.0,1025.0,998.85,715.49
2016,7,17,12,30,963.0,100.0,1.5,23.0,1024.0,1012.8,724.1
2016,7,17,12,45,958.0,102.5,1.55,23.0,1015.0,1021.96,730.6
2016,7,17,13,0,953.0,105.0,1.6,23.0,1006.0,1028.04,735.35
2016,7,17,13,15,950.0,104.0,1.6,22.5,990.0,1029.42,737.97
2016,7,17,13,30,947.0,103.0,1.6,22.0,974.0,1027.67,738.81
2016,7,17,13,45,942.5,102.0,1.65,22.0,951.0,1021.37,736.26
2016,7,17,14,0,938.0,101.0,1.7,22.0,928.0,1012.0,731.91
2016,7,17,14,15,931.5,99.5,1.7,21.5,898.5,997.21,724.9
2016,7,17,14,30,925.0,98.0,1.7,21.0,869.0,979.54,716.14
2016,7,17,14,45,917.5,96.0,1.7,21.0,833.0,957.63,703.32
2016,7,17,15,0,910.0,94.0,1.7,21.0,797.0,933.1,688.84
2016,7,17,15,15,899.0,92.0,1.7,20.5,756.0,902.99,671.96
2016,7,17,15,30,888.0,90.0,1.7,20.0,715.0,870.72,653.52
2016,7,17,15,45,875.5,87.0,1.7,20.0,669.5,834.11,630.71
2016,7,17,16,0,863.0,84.0,1.7,20.0,624.0,795.8,606.53
2016,7,17,16,15,844.5,81.5,1.7,19.5,575.0,751.93,579.26
2016,7,17,16,30,826.0,79.0,1.7,19.0,526.0,711.74,554.11
2016,7,17,16,45,804.0,75.0,1.7,18.5,474.5,662.09,521.5
2016,7,17,17,0,782.0,71.0,1.7,18.0,423.0,612.33,487.66
2016,7,17,17,15,749.5,67.0,1.7,17.0,371.0,556.18,447.23
2016,7,17,17,30,717.0,63.0,1.7,16.0,319.0,501.32,406.12
2016,7,17,17,45,673.5,58.0,1.7,15.5,267.5,440.98,358.17
2016,7,17,18,0,630.0,53.0,1.7,15.0,216.0,383.48,310.52
2016,7,17,18,15,560.5,46.5,1.65,14.5,167.5,318.5,254.95
2016,7,17,18,30,491.0,40.0,1.6,14.0,119.0,257.25,200.86
2016,7,17,18,45,376.0,30.5,1.55,13.5,79.0,183.03,135.35
2016,7,17,19,0,261.0,21.0,1.5,13.0,39.0,114.95,53.94
2016,7,17,19,15,130.5,10.5,1.45,12.5,19.5,43.64,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,12.0,1.1,11.0,23.0,11.8,0.0
2016,7,18,5,30,288.0,24.0,1.1,11.0,46.0,18.74,7.79
2016,7,18,5,45,403.5,32.0,1.15,11.5,88.0,23.67,15.0
2016,7,18,6,0,519.0,40.0,1.2,12.0,130.0,28.31,19.63
2016,7,18,6,15,415.5,65.0,1.15,12.5,152.0,47.32,36.88
2016,7,18,6,30,312.0,90.0,1.1,13.0,174.0,71.7,51.54
2016,7,18,6,45,336.0,106.0,1.1,13.5,214.0,103.34,70.32
2016,7,18,7,0,360.0,122.0,1.1,14.0,254.0,137.62,94.81
2016,7,18,7,15,580.0,94.0,1.05,14.5,344.0,168.97,110.84
2016,7,18,7,30,800.0,66.0,1.0,15.0,434.0,225.25,150.45
2016,7,18,7,45,823.5,68.0,1.0,15.5,485.0,278.27,196.46
2016,7,18,8,0,847.0,70.0,1.0,16.0,536.0,328.96,240.49
2016,7,18,8,15,863.0,72.0,1.0,16.5,583.5,378.8,283.24
2016,7,18,8,30,879.0,74.0,1.0,17.0,631.0,429.57,325.53
2016,7,18,8,45,893.0,75.0,1.0,17.5,676.0,479.27,365.7
2016,7,18,9,0,907.0,76.0,1.0,18.0,721.0,529.28,404.75
2016,7,18,9,15,916.0,77.5,1.0,18.5,760.5,577.1,440.89
2016,7,18,9,30,925.0,79.0,1.0,19.0,800.0,624.36,475.42
2016,7,18,9,45,928.5,83.0,1.05,19.5,833.5,669.66,507.87
2016,7,18,10,0,932.0,87.0,1.1,20.0,867.0,713.58,537.84
2016,7,18,10,15,937.5,88.0,1.15,20.5,895.5,754.57,564.04
2016,7,18,10,30,943.0,89.0,1.2,21.0,924.0,793.95,588.85
2016,7,18,10,45,946.5,89.5,1.25,21.5,945.5,829.5,610.85
2016,7,18,11,0,950.0,90.0,1.3,22.0,967.0,862.96,631.33
2016,7,18,11,15,952.5,90.5,1.35,22.0,981.5,893.35,650.93
2016,7,18,11,30,955.0,91.0,1.4,22.0,996.0,921.32,668.97
2016,7,18,11,45,956.5,91.0,1.45,22.0,1003.0,945.39,684.52
2016,7,18,12,0,958.0,91.0,1.5,22.0,1010.0,966.77,698.44
2016,7,18,12,15,958.0,91.0,1.5,22.0,1009.5,983.97,709.06
2016,7,18,12,30,958.0,91.0,1.5,22.0,1009.0,998.26,717.96
2016,7,18,12,45,958.5,89.5,1.55,22.0,1001.5,1008.55,725.2
2016,7,18,13,0,959.0,88.0,1.6,22.0,994.0,1015.77,730.67
2016,7,18,13,15,956.5,87.5,1.6,22.0,979.0,1018.0,732.39
2016,7,18,13,30,954.0,87.0,1.6,22.0,964.0,1017.1,732.33
2016,7,18,13,45,952.0,85.0,1.65,22.0,942.5,1011.99,730.49
2016,7,18,14,0,950.0,83.0,1.7,22.0,921.0,1003.74,726.81
2016,7,18,14,15,944.5,82.0,1.7,21.5,892.0,990.15,720.51
2016,7,18,14,30,939.0,81.0,1.7,21.0,863.0,973.63,712.44
2016,7,18,14,45,933.5,79.0,1.7,21.0,828.0,953.18,700.53
2016,7,18,15,0,928.0,77.0,1.7,21.0,793.0,929.99,686.9
2016,7,18,15,15,918.5,75.5,1.65,20.5,753.0,901.21,670.26
2016,7,18,15,30,909.0,74.0,1.6,20.0,713.0,870.16,652.05
2016,7,18,15,45,898.5,71.5,1.6,20.0,668.0,835.04,630.31
2016,7,18,16,0,888.0,69.0,1.6,20.0,623.0,798.06,607.13
2016,7,18,16,15,872.0,67.0,1.55,19.5,574.5,755.74,580.57
2016,7,18,16,30,856.0,65.0,1.5,19.0,526.0,712.35,552.86
2016,7,18,16,45,836.0,61.5,1.5,19.0,475.5,663.57,520.13
2016,7,18,17,0,816.0,58.0,1.5,19.0,425.0,614.52,486.51
2016,7,18,17,15,786.5,55.0,1.45,18.5,373.0,560.14,446.97
2016,7,18,17,30,757.0,52.0,1.4,18.0,321.0,510.68,409.18
2016,7,18,17,45,716.0,48.0,1.4,17.5,269.5,451.18,362.44
2016,7,18,18,0,675.0,44.0,1.4,17.0,218.0,394.35,315.8
2016,7,18,18,15,610.5,39.0,1.35,16.0,169.5,328.83,260.74
2016,7,18,18,30,546.0,34.0,1.3,15.0,121.0,268.76,208.08
2016,7,18,18,45,435.5,26.5,1.3,14.5,80.0,195.66,143.16
2016,7,18,19,0,325.0,19.0,1.3,14.0,39.0,128.65,55.89
2016,7,18,19,15,162.5,9.5,1.25,13.5,19.5,50.61,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,181.0,10.5,1.0,10.5,23.5,10.32,0.0
2016,7,19,5,30,362.0,21.0,1.0,11.0,47.0,17.4,6.4
2016,7,19,5,45,469.5,27.5,1.0,11.5,89.5,21.48,13.06
2016,7,19,6,0,577.0,34.0,1.0,12.0,132.0,25.39,17.02
2016,7,19,6,15,638.0,39.0,0.95,12.5,181.5,27.78,19.38
2016,7,19,6,30,699.0,44.0,0.9,13.0,231.0,41.66,21.91
2016,7,19,6,45,374.0,91.0,0.9,13.5,194.0,92.95,60.5
2016,7,19,7,0,49.0,138.0,0.9,14.0,157.0,127.72,100.05
2016,7,19,7,15,442.5,97.0,0.9,14.5,298.0,149.48,100.61
2016,7,19,7,30,836.0,56.0,0.9,15.0,439.0,227.16,150.45
2016,7,19,7,45,856.5,58.0,0.9,16.0,490.0,276.69,193.49
2016,7,19,8,0,877.0,60.0,0.9,17.0,541.0,327.99,237.75
2016,7,19,8,15,892.5,62.0,0.9,17.5,589.5,379.06,281.46
2016,7,19,8,30,908.0,64.0,0.9,18.0,638.0,431.01,324.58
2016,7,19,8,45,919.0,65.5,0.95,18.5,682.5,481.12,365.26
2016,7,19,9,0,930.0,67.0,1.0,19.0,727.0,531.26,404.65
2016,7,19,9,15,938.5,68.5,1.05,19.5,767.0,579.83,441.66
2016,7,19,9,30,947.0,70.0,1.1,20.0,807.0,627.77,477.07
2016,7,19,9,45,947.0,76.0,1.15,20.5,840.5,673.63,509.83
2016,7,19,10,0,947.0,82.0,1.2,21.0,874.0,717.8,539.73
2016,7,19,10,15,952.0,83.0,1.2,21.0,902.5,759.03,566.53
2016,7,19,10,30,957.0,84.0,1.2,21.0,931.0,798.57,591.92
2016,7,19,10,45,959.5,85.5,1.3,21.5,952.5,834.77,614.94
2016,7,19,11,0,962.0,87.0,1.4,22.0,974.0,868.8,636.4
2016,7,19,11,15,964.5,87.5,1.4,22.0,988.5,899.55,655.58
2016,7,19,11,30,967.0,88.0,1.4,22.0,1003.0,927.85,673.12
2016,7,19,11,45,968.0,88.5,1.45,22.5,1010.0,952.25,687.54
2016,7,19,12,0,969.0,89.0,1.5,23.0,1017.0,973.9,700.23
2016,7,19,12,15,969.0,89.0,1.55,23.0,1016.5,991.31,711.64
2016,7,19,12,30,969.0,89.0,1.6,23.0,1016.0,1005.77,721.34
2016,7,19,12,45,962.0,92.5,1.65,23.5,1007.0,1014.05,725.87
2016,7,19,13,0,955.0,96.0,1.7,24.0,998.0,1019.21,728.61
2016,7,19,13,15,952.5,95.5,1.7,23.5,982.5,1021.53,731.83
2016,7,19,13,30,950.0,95.0,1.7,23.0,967.0,1020.72,733.24
2016,7,19,13,45,947.0,93.5,1.7,23.0,944.5,1015.28,730.47
2016,7,19,14,0,944.0,92.0,1.7,23.0,922.0,1006.73,725.9
2016,7,19,14,15,938.0,91.0,1.7,22.5,893.0,992.81,719.45
2016,7,19,14,30,932.0,90.0,1.7,22.0,864.0,975.99,711.24
2016,7,19,14,45,926.0,87.5,1.7,22.0,829.0,954.73,698.88
2016,7,19,15,0,920.0,85.0,1.7,22.0,794.0,930.77,684.8
2016,7,19,15,15,910.0,83.0,1.65,21.5,753.0,901.23,667.75
2016,7,19,15,30,900.0,81.0,1.6,21.0,712.0,869.46,649.15
2016,7,19,15,45,889.5,78.0,1.6,21.0,667.5,834.08,627.33
2016,7,19,16,0,879.0,75.0,1.6,21.0,623.0,796.85,604.05
2016,7,19,16,15,862.0,72.5,1.6,20.5,574.0,753.52,577.36
2016,7,19,16,30,845.0,70.0,1.6,20.0,525.0,709.2,549.48
2016,7,19,16,45,825.0,66.5,1.6,20.0,474.5,660.88,517.07
2016,7,19,17,0,805.0,63.0,1.6,20.0,424.0,612.31,483.8
2016,7,19,17,15,775.0,59.5,1.55,19.0,372.0,561.52,447.4
2016,7,19,17,30,745.0,56.0,1.5,18.0,320.0,507.67,407.18
2016,7,19,17,45,703.5,51.5,1.5,17.5,268.5,447.84,360.09
2016,7,19,18,0,662.0,47.0,1.5,17.0,217.0,390.71,313.1
2016,7,19,18,15,595.5,41.5,1.4,16.0,168.5,324.3,257.15
2016,7,19,18,30,529.0,36.0,1.3,15.0,120.0,263.48,203.82
2016,7,19,18,45,418.0,27.5,1.25,14.5,79.0,189.97,138.5
2016,7,19,19,0,307.0,19.0,1.2,14.0,38.0,122.36,48.11
2016,7,19,19,15,153.5,9.5,1.15,13.5,19.0,48.11,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,182.0,10.0,0.95,10.5,22.5,9.83,0.0
2016,7,20,5,30,364.0,20.0,1.0,11.0,45.0,16.47,5.28
2016,7,20,5,45,468.5,27.0,1.05,12.0,87.5,21.09,12.65
2016,7,20,6,0,573.0,34.0,1.1,13.0,130.0,25.48,17.0
2016,7,20,6,15,634.0,38.5,1.05,13.5,179.0,27.43,18.97
2016,7,20,6,30,695.0,43.0,1.0,14.0,228.0,39.15,20.88
2016,7,20,6,45,736.0,46.5,1.0,14.5,279.5,79.5,36.77
2016,7,20,7,0,777.0,50.0,1.0,15.0,331.0,128.61,69.3
2016,7,20,7,15,805.0,52.5,1.0,15.5,383.0,174.87,105.59
2016,7,20,7,30,833.0,55.0,1.0,16.0,435.0,223.96,147.24
2016,7,20,7,45,854.0,57.0,1.0,17.0,486.0,273.48,190.28
2016,7,20,8,0,875.0,59.0,1.0,18.0,537.0,324.82,234.52
2016,7,20,8,15,890.5,61.0,1.0,18.5,585.5,375.81,278.15
2016,7,20,8,30,906.0,63.0,1.0,19.0,634.0,427.69,321.22
2016,7,20,8,45,918.0,64.5,1.0,20.0,679.0,478.2,361.24
2016,7,20,9,0,930.0,66.0,1.0,21.0,724.0,528.82,399.77
2016,7,20,9,15,939.0,67.5,1.0,21.5,764.5,577.71,436.38
2016,7,20,9,30,948.0,69.0,1.0,22.0,805.0,626.01,471.33
2016,7,20,9,45,946.5,76.0,1.05,22.5,839.0,671.94,503.8
2016,7,20,10,0,945.0,83.0,1.1,23.0,873.0,716.07,533.45
2016,7,20,10,15,950.5,84.0,1.15,23.5,901.5,757.63,559.67
2016,7,20,10,30,956.0,85.0,1.2,24.0,930.0,797.54,584.5
2016,7,20,10,45,961.5,85.0,1.25,24.5,952.5,834.69,607.24
2016,7,20,11,0,967.0,85.0,1.3,25.0,975.0,869.83,628.49
2016,7,20,11,15,969.5,85.5,1.35,25.0,990.0,900.76,648.14
2016,7,20,11,30,972.0,86.0,1.4,25.0,1005.0,929.21,666.23
2016,7,20,11,45,974.5,85.5,1.45,25.5,1012.5,954.11,680.77
2016,7,20,12,0,977.0,85.0,1.5,26.0,1020.0,976.29,693.6
2016,7,20,12,15,977.0,85.0,1.5,26.0,1020.0,993.83,704.23
2016,7,20,12,30,977.0,85.0,1.5,26.0,1020.0,1008.39,713.11
2016,7,20,12,45,975.0,85.5,1.55,26.0,1012.0,1018.49,720.12
2016,7,20,13,0,973.0,86.0,1.6,26.0,1004.0,1025.46,725.35
2016,7,20,13,15,970.5,85.5,1.6,26.0,988.5,1027.77,727.1
2016,7,20,13,30,968.0,85.0,1.6,26.0,973.0,1026.89,727.05
2016,7,20,13,45,965.0,84.0,1.65,26.0,951.0,1021.83,725.31
2016,7,20,14,0,962.0,83.0,1.7,26.0,929.0,1013.61,721.73
2016,7,20,14,15,956.5,82.0,1.7,25.5,899.5,999.92,715.55
2016,7,20,14,30,951.0,81.0,1.7,25.0,870.0,983.26,707.6
2016,7,20,14,45,944.0,79.5,1.7,25.0,834.5,961.79,695.28
2016,7,20,15,0,937.0,78.0,1.7,25.0,799.0,937.6,681.27
2016,7,20,15,15,927.5,76.5,1.7,24.5,758.5,908.62,665.46
2016,7,20,15,30,918.0,75.0,1.7,24.0,718.0,877.34,648.02
2016,7,20,15,45,905.5,73.0,1.7,24.0,672.5,840.87,625.71
2016,7,20,16,0,893.0,71.0,1.7,24.0,627.0,802.63,602.02
2016,7,20,16,15,876.5,69.0,1.7,23.5,578.0,759.77,575.98
2016,7,20,16,30,860.0,67.0,1.7,23.0,529.0,715.86,548.7
2016,7,20,16,45,838.0,64.0,1.7,22.5,477.5,666.13,516.63
2016,7,20,17,0,816.0,61.0,1.7,22.0,426.0,616.28,483.66
2016,7,20,17,15,786.0,58.0,1.65,21.0,373.5,565.62,447.65
2016,7,20,17,30,756.0,55.0,1.6,20.0,321.0,511.9,407.76
2016,7,20,17,45,712.5,50.5,1.6,19.0,269.0,450.54,360.42
2016,7,20,18,0,669.0,46.0,1.6,18.0,217.0,392.06,313.1
2016,7,20,18,15,602.0,40.5,1.55,17.0,168.0,325.18,256.96
2016,7,20,18,30,535.0,35.0,1.5,16.0,119.0,263.98,203.39
2016,7,20,18,45,421.0,27.0,1.45,15.5,78.0,189.85,137.43
2016,7,20,19,0,307.0,19.0,1.4,15.0,37.0,121.43,41.68
2016,7,20,19,15,153.5,9.5,1.35,14.5,18.5,47.87,0.0
2016,7,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,170.0,10.0,1.2,11.5,22.0,9.83,0.0
2016,7,21,5,30,340.0,20.0,1.2,12.0,44.0,16.59,4.75
2016,7,21,5,45,450.0,27.5,1.3,12.5,86.0,21.69,13.08
2016,7,21,6,0,560.0,35.0,1.4,13.0,128.0,26.51,17.88
2016,7,21,6,15,287.5,63.0,1.35,13.5,111.5,45.9,35.42
2016,7,21,6,30,15.0,91.0,1.3,14.0,95.0,83.31,65.19
2016,7,21,6,45,20.0,110.5,1.3,14.5,117.0,102.52,80.61
2016,7,21,7,0,25.0,130.0,1.3,15.0,139.0,118.47,93.14
2016,7,21,7,15,127.0,156.5,1.25,15.5,213.0,155.25,118.47
2016,7,21,7,30,229.0,183.0,1.2,16.0,287.0,202.11,152.29
2016,7,21,7,45,549.0,123.5,1.2,16.5,412.0,242.96,175.82
2016,7,21,8,0,869.0,64.0,1.2,17.0,537.0,325.67,236.55
2016,7,21,8,15,884.5,66.0,1.2,17.5,585.0,376.44,280.13
2016,7,21,8,30,900.0,68.0,1.2,18.0,633.0,428.1,323.37
2016,7,21,8,45,911.5,69.5,1.25,19.0,678.0,478.17,363.64
2016,7,21,9,0,923.0,71.0,1.3,20.0,723.0,528.32,402.52
2016,7,21,9,15,932.0,72.0,1.3,20.5,763.0,576.51,439.11
2016,7,21,9,30,941.0,73.0,1.3,21.0,803.0,624.11,474.07
2016,7,21,9,45,947.0,75.0,1.3,21.5,837.5,669.95,506.63
2016,7,21,10,0,953.0,77.0,1.3,22.0,872.0,714.54,536.52
2016,7,21,10,15,958.5,78.0,1.3,22.0,900.5,756.42,563.79
2016,7,21,10,30,964.0,79.0,1.3,22.0,929.0,796.64,589.64
2016,7,21,10,45,968.0,79.5,1.35,22.5,951.0,833.36,612.36
2016,7,21,11,0,972.0,80.0,1.4,23.0,973.0,867.97,633.5
2016,7,21,11,15,974.5,80.5,1.45,23.0,988.0,899.05,653.47
2016,7,21,11,30,977.0,81.0,1.5,23.0,1003.0,927.64,671.83
2016,7,21,11,45,978.5,81.0,1.55,23.5,1010.5,952.24,686.34
2016,7,21,12,0,980.0,81.0,1.6,24.0,1018.0,974.08,699.1
2016,7,21,12,15,980.5,81.0,1.65,24.0,1018.0,992.12,710.88
2016,7,21,12,30,981.0,81.0,1.7,24.0,1018.0,1007.18,720.92
2016,7,21,12,45,971.5,87.0,1.75,24.0,1008.5,1015.73,726.98
2016,7,21,13,0,962.0,93.0,1.8,24.0,999.0,1021.1,731.24
2016,7,21,13,15,959.5,92.5,1.8,23.5,984.0,1023.45,734.49
2016,7,21,13,30,957.0,92.0,1.8,23.0,969.0,1022.64,735.91
2016,7,21,13,45,955.0,90.0,1.85,23.0,947.0,1017.6,734.07
2016,7,21,14,0,953.0,88.0,1.9,23.0,925.0,1009.41,730.36
2016,7,21,14,15,947.5,87.0,1.9,22.5,896.0,995.85,724.1
2016,7,21,14,30,942.0,86.0,1.9,22.0,867.0,979.34,716.05
2016,7,21,14,45,937.0,83.5,1.9,22.0,832.0,958.81,704.07
2016,7,21,15,0,932.0,81.0,1.9,22.0,797.0,935.48,690.34
2016,7,21,15,15,922.5,79.0,1.85,21.5,756.5,906.08,673.35
2016,7,21,15,30,913.0,77.0,1.8,21.0,716.0,874.37,654.75
2016,7,21,15,45,904.0,74.0,1.8,21.0,671.0,839.82,633.39
2016,7,21,16,0,895.0,71.0,1.8,21.0,626.0,803.29,610.49
2016,7,21,16,15,878.5,68.5,1.75,20.5,577.0,759.76,583.14
2016,7,21,16,30,862.0,66.0,1.7,20.0,528.0,715.18,554.62
2016,7,21,16,45,844.0,62.5,1.7,19.5,477.0,667.56,523.69
2016,7,21,17,0,826.0,59.0,1.7,19.0,426.0,619.5,491.63
2016,7,21,17,15,796.0,56.0,1.65,18.5,373.5,564.43,451.21
2016,7,21,17,30,766.0,53.0,1.6,18.0,321.0,514.27,412.69
2016,7,21,17,45,726.5,48.5,1.55,17.5,269.0,454.62,365.36
