Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,0,687.0,44.0,1.5,17.0,217.0,397.49,318.06
2016,7,21,18,15,621.0,38.5,1.4,16.0,168.0,330.32,261.33
2016,7,21,18,30,555.0,33.0,1.3,15.0,119.0,268.79,207.15
2016,7,21,18,45,443.0,25.5,1.25,14.5,78.0,195.22,140.96
2016,7,21,19,0,331.0,18.0,1.2,14.0,37.0,126.76,36.44
2016,7,21,19,15,165.5,9.0,1.15,13.5,18.5,50.14,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,173.5,10.0,0.8,11.0,21.0,9.83,0.0
2016,7,22,5,30,347.0,20.0,0.8,12.0,42.0,16.73,4.15
2016,7,22,5,45,455.5,27.5,0.85,13.0,84.5,21.81,13.11
2016,7,22,6,0,564.0,35.0,0.9,14.0,127.0,26.62,17.9
2016,7,22,6,15,628.0,40.0,0.9,14.5,176.5,28.91,20.19
2016,7,22,6,30,692.0,45.0,0.9,15.0,226.0,37.49,27.93
2016,7,22,6,45,735.0,48.5,0.95,15.5,278.5,77.7,36.21
2016,7,22,7,0,778.0,52.0,1.0,16.0,331.0,126.88,67.85
2016,7,22,7,15,807.0,55.0,1.0,16.5,384.0,173.81,104.08
2016,7,22,7,30,836.0,58.0,1.0,17.0,437.0,223.67,145.95
2016,7,22,7,45,857.5,60.0,1.05,18.0,488.5,273.55,189.1
2016,7,22,8,0,879.0,62.0,1.1,19.0,540.0,325.29,233.63
2016,7,22,8,15,895.0,64.0,1.1,19.5,589.0,376.75,277.57
2016,7,22,8,30,911.0,66.0,1.1,20.0,638.0,429.14,321.02
2016,7,22,8,45,923.0,68.0,1.15,21.0,683.5,480.44,361.85
2016,7,22,9,0,935.0,70.0,1.2,22.0,729.0,531.86,401.27
2016,7,22,9,15,944.5,71.5,1.2,22.5,770.0,581.36,438.41
2016,7,22,9,30,954.0,73.0,1.2,23.0,811.0,630.31,473.9
2016,7,22,9,45,948.0,82.5,1.25,23.5,843.5,676.09,506.22
2016,7,22,10,0,942.0,92.0,1.3,24.0,876.0,719.69,535.87
2016,7,22,10,15,947.5,93.0,1.35,24.5,905.0,761.28,562.12
2016,7,22,10,30,953.0,94.0,1.4,25.0,934.0,801.22,586.95
2016,7,22,10,45,958.0,94.5,1.45,25.5,956.5,838.49,609.76
2016,7,22,11,0,963.0,95.0,1.5,26.0,979.0,873.73,631.05
2016,7,22,11,15,966.0,95.5,1.5,26.0,994.0,905.11,650.36
2016,7,22,11,30,969.0,96.0,1.5,26.0,1009.0,934.06,668.07
2016,7,22,11,45,971.0,95.5,1.55,26.5,1016.5,958.59,682.3
2016,7,22,12,0,973.0,95.0,1.6,27.0,1024.0,980.39,694.84
2016,7,22,12,15,973.0,95.0,1.65,27.0,1024.0,998.0,706.2
2016,7,22,12,30,973.0,95.0,1.7,27.0,1024.0,1012.65,715.85
2016,7,22,12,45,972.5,94.0,1.75,27.5,1016.0,1022.77,721.4
2016,7,22,13,0,972.0,93.0,1.8,28.0,1008.0,1029.76,725.14
2016,7,22,13,15,969.0,92.5,1.8,27.5,992.0,1031.68,728.1
2016,7,22,13,30,966.0,92.0,1.8,27.0,976.0,1030.41,729.26
2016,7,22,13,45,961.5,91.0,1.8,27.0,953.0,1023.99,725.94
2016,7,22,14,0,957.0,90.0,1.8,27.0,930.0,1014.44,720.84
2016,7,22,14,15,951.0,89.0,1.8,26.5,900.0,1000.39,714.46
2016,7,22,14,30,945.0,88.0,1.8,26.0,870.0,983.39,706.32
2016,7,22,14,45,937.5,86.5,1.85,26.0,834.0,961.61,694.42
2016,7,22,15,0,930.0,85.0,1.9,26.0,798.0,937.14,680.79
2016,7,22,15,15,919.0,83.0,1.85,25.5,756.5,906.48,663.3
2016,7,22,15,30,908.0,81.0,1.8,25.0,715.0,873.6,644.26
2016,7,22,15,45,881.0,84.5,1.8,24.5,666.0,831.59,619.44
2016,7,22,16,0,854.0,88.0,1.8,24.0,617.0,788.77,593.72
2016,7,22,16,15,835.5,85.0,1.75,23.5,567.5,749.28,569.41
2016,7,22,16,30,817.0,82.0,1.7,23.0,518.0,704.16,540.69
2016,7,22,16,45,780.0,81.5,1.7,22.5,464.5,648.38,504.11
2016,7,22,17,0,743.0,81.0,1.7,22.0,411.0,593.6,466.12
2016,7,22,17,15,707.5,76.5,1.65,21.5,358.5,538.89,426.02
2016,7,22,17,30,672.0,72.0,1.6,21.0,306.0,483.71,384.19
2016,7,22,17,45,621.5,66.0,1.55,20.5,254.5,420.74,334.8
2016,7,22,18,0,571.0,60.0,1.5,20.0,203.0,361.37,286.4
2016,7,22,18,15,496.0,51.5,1.4,19.0,155.5,292.29,229.1
2016,7,22,18,30,421.0,43.0,1.3,18.0,108.0,229.82,175.49
2016,7,22,18,45,300.5,31.5,1.25,17.5,69.0,155.62,110.85
2016,7,22,19,0,180.0,20.0,1.2,17.0,30.0,85.79,16.87
2016,7,22,19,15,90.0,10.0,1.15,16.5,15.0,32.14,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.5,12.0,0.65,11.5,16.5,11.8,0.0
2016,7,23,5,30,149.0,24.0,0.6,12.0,33.0,18.83,4.46
2016,7,23,5,45,262.0,37.5,0.6,13.0,72.0,28.83,19.07
2016,7,23,6,0,375.0,51.0,0.6,14.0,111.0,39.15,28.9
2016,7,23,6,15,448.5,61.0,0.6,15.0,158.5,44.68,34.11
2016,7,23,6,30,522.0,71.0,0.6,16.0,206.0,53.59,42.05
2016,7,23,6,45,580.0,77.0,0.6,17.0,258.0,88.32,50.31
2016,7,23,7,0,638.0,83.0,0.6,18.0,310.0,129.26,75.14
2016,7,23,7,15,674.5,88.5,0.6,18.5,362.5,172.55,107.51
2016,7,23,7,30,711.0,94.0,0.6,19.0,415.0,219.68,145.67
2016,7,23,7,45,741.5,97.5,0.6,20.0,467.0,267.25,185.19
2016,7,23,8,0,772.0,101.0,0.6,21.0,519.0,320.93,229.27
2016,7,23,8,15,792.5,104.5,0.65,22.0,568.0,370.34,269.71
2016,7,23,8,30,813.0,108.0,0.7,23.0,617.0,421.29,310.21
2016,7,23,8,45,825.5,112.0,0.75,24.0,661.5,470.39,348.14
2016,7,23,9,0,838.0,116.0,0.8,25.0,706.0,519.83,384.99
2016,7,23,9,15,850.0,118.5,0.85,25.5,746.5,567.78,420.33
2016,7,23,9,30,862.0,121.0,0.9,26.0,787.0,618.29,456.31
2016,7,23,9,45,873.0,122.0,0.95,27.0,822.5,663.39,486.74
2016,7,23,10,0,884.0,123.0,1.0,28.0,858.0,707.79,515.8
2016,7,23,10,15,890.5,124.5,1.05,28.5,886.5,748.54,541.95
2016,7,23,10,30,897.0,126.0,1.1,29.0,915.0,787.85,565.89
2016,7,23,10,45,863.5,150.5,1.2,30.0,925.5,815.5,581.56
2016,7,23,11,0,830.0,175.0,1.3,31.0,936.0,840.25,595.36
2016,7,23,11,15,833.5,176.0,1.3,31.0,950.5,869.84,613.35
2016,7,23,11,30,837.0,177.0,1.3,31.0,965.0,897.44,629.96
2016,7,23,11,45,818.5,190.5,1.35,31.5,966.0,915.37,639.93
2016,7,23,12,0,800.0,204.0,1.4,32.0,967.0,930.31,648.18
2016,7,23,12,15,800.0,203.5,1.45,32.0,966.5,945.95,658.28
2016,7,23,12,30,800.0,203.0,1.5,32.0,966.0,959.15,666.94
2016,7,23,12,45,811.0,194.0,1.55,32.0,962.0,971.91,675.44
2016,7,23,13,0,822.0,185.0,1.6,32.0,958.0,982.05,682.45
2016,7,23,13,15,818.5,184.0,1.65,32.0,943.0,983.53,684.3
2016,7,23,13,30,815.0,183.0,1.7,32.0,928.0,982.23,684.63
2016,7,23,13,45,800.5,186.0,1.75,32.0,903.0,971.65,679.38
2016,7,23,14,0,786.0,189.0,1.8,32.0,878.0,958.46,672.66
2016,7,23,14,15,777.5,186.5,1.8,31.5,849.0,942.88,665.28
2016,7,23,14,30,769.0,184.0,1.8,31.0,820.0,928.87,658.94
2016,7,23,14,45,781.0,169.0,1.8,31.0,790.5,910.29,648.41
2016,7,23,15,0,793.0,154.0,1.8,31.0,761.0,892.57,638.52
2016,7,23,15,15,779.0,150.5,1.8,30.5,720.5,860.97,620.95
2016,7,23,15,30,765.0,147.0,1.8,30.0,680.0,831.09,604.44
2016,7,23,15,45,775.0,132.0,1.8,29.5,641.0,800.19,587.05
2016,7,23,16,0,785.0,117.0,1.8,29.0,602.0,769.81,569.8
2016,7,23,16,15,763.5,113.0,1.75,28.0,553.0,724.38,542.69
2016,7,23,16,30,742.0,109.0,1.7,27.0,504.0,681.34,516.72
2016,7,23,16,45,732.0,99.0,1.7,26.5,456.0,636.33,487.57
2016,7,23,17,0,722.0,89.0,1.7,26.0,408.0,590.37,456.22
2016,7,23,17,15,685.5,83.5,1.6,25.0,355.5,532.6,415.08
2016,7,23,17,30,649.0,78.0,1.5,24.0,303.0,476.58,373.75
2016,7,23,17,45,608.0,69.5,1.45,23.0,253.0,416.75,328.07
2016,7,23,18,0,567.0,61.0,1.4,22.0,203.0,359.7,282.51
2016,7,23,18,15,490.5,52.5,1.3,21.0,155.0,290.22,225.36
2016,7,23,18,30,414.0,44.0,1.2,20.0,107.0,227.44,171.97
2016,7,23,18,45,289.0,32.0,1.1,19.0,68.0,151.69,106.7
2016,7,23,19,0,164.0,20.0,1.0,18.0,29.0,79.8,8.13
2016,7,23,19,15,82.0,10.0,0.95,17.5,14.5,30.02,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,5,15,53.0,11.5,0.65,11.5,15.0,11.3,0.0
2016,7,24,5,30,106.0,23.0,0.6,12.0,30.0,18.03,2.96
2016,7,24,5,45,209.0,39.5,0.6,13.0,68.0,30.55,20.45
2016,7,24,6,0,312.0,56.0,0.6,14.0,106.0,42.46,31.78
2016,7,24,6,15,386.5,68.0,0.6,14.5,152.5,50.17,39.02
2016,7,24,6,30,461.0,80.0,0.6,15.0,199.0,59.52,47.46
2016,7,24,6,45,530.0,85.5,0.65,16.0,251.5,91.8,55.45
2016,7,24,7,0,599.0,91.0,0.7,17.0,304.0,130.72,78.44
2016,7,24,7,15,637.5,97.5,0.7,18.0,356.0,173.13,109.78
2016,7,24,7,30,676.0,104.0,0.7,19.0,408.0,219.63,146.91
2016,7,24,7,45,713.0,106.0,0.75,20.0,460.5,265.77,185.0
2016,7,24,8,0,750.0,108.0,0.8,21.0,513.0,315.51,226.06
2016,7,24,8,15,771.5,112.0,0.8,21.5,562.0,368.15,269.33
2016,7,24,8,30,793.0,116.0,0.8,22.0,611.0,418.94,310.17
2016,7,24,8,45,803.5,122.0,0.85,23.0,655.5,468.04,348.26
2016,7,24,9,0,814.0,128.0,0.9,24.0,700.0,517.34,385.15
2016,7,24,9,15,827.5,131.0,0.9,24.5,741.0,565.54,420.46
2016,7,24,9,30,841.0,134.0,0.9,25.0,782.0,613.78,454.66
2016,7,24,9,45,820.0,153.0,0.9,26.0,809.0,654.87,481.42
2016,7,24,10,0,799.0,172.0,0.9,27.0,836.0,692.9,505.13
2016,7,24,10,15,808.0,174.5,0.9,27.5,865.5,733.8,531.56
2016,7,24,10,30,817.0,177.0,0.9,28.0,895.0,773.71,556.64
2016,7,24,10,45,782.5,203.5,0.95,28.5,905.0,800.43,572.32
2016,7,24,11,0,748.0,230.0,1.0,29.0,915.0,824.39,586.01
2016,7,24,11,15,752.5,231.5,1.05,29.0,930.0,853.83,605.01
2016,7,24,11,30,757.0,233.0,1.1,29.0,945.0,881.59,622.5
2016,7,24,11,45,729.5,253.0,1.15,29.5,943.5,896.88,630.96
2016,7,24,12,0,702.0,273.0,1.2,30.0,942.0,909.15,637.23
2016,7,24,12,15,702.0,273.0,1.2,30.0,941.5,924.64,646.82
2016,7,24,12,30,702.0,273.0,1.2,30.0,941.0,937.97,655.02
2016,7,24,12,45,723.5,256.5,1.25,30.5,940.5,953.15,664.0
2016,7,24,13,0,745.0,240.0,1.3,31.0,940.0,965.96,671.34
2016,7,24,13,15,740.5,238.5,1.3,31.0,924.0,966.36,671.81
2016,7,24,13,30,736.0,237.0,1.3,31.0,908.0,964.15,670.94
2016,7,24,13,45,703.0,249.5,1.35,31.0,878.0,946.3,661.35
2016,7,24,14,0,670.0,262.0,1.4,31.0,848.0,926.24,650.02
2016,7,24,14,15,659.5,257.5,1.4,30.5,818.5,908.26,640.97
2016,7,24,14,30,649.0,253.0,1.4,30.0,789.0,888.11,630.49
2016,7,24,14,45,643.5,243.5,1.45,29.5,755.5,865.39,619.14
2016,7,24,15,0,638.0,234.0,1.5,29.0,722.0,840.56,606.27
2016,7,24,15,15,621.0,227.5,1.45,28.5,681.5,806.71,585.98
2016,7,24,15,30,604.0,221.0,1.4,28.0,641.0,769.01,563.05
2016,7,24,15,45,611.5,201.5,1.4,28.0,602.5,742.07,547.01
2016,7,24,16,0,619.0,182.0,1.4,28.0,564.0,710.18,527.34
2016,7,24,16,15,593.0,174.0,1.35,27.0,515.5,659.26,495.17
2016,7,24,16,30,567.0,166.0,1.3,26.0,467.0,611.91,464.67
2016,7,24,16,45,564.5,148.0,1.3,25.5,422.0,570.1,437.21
2016,7,24,17,0,562.0,130.0,1.3,25.0,377.0,527.03,407.88
2016,7,24,17,15,520.5,120.0,1.25,24.0,326.0,468.09,365.68
2016,7,24,17,30,479.0,110.0,1.2,23.0,275.0,411.66,323.94
2016,7,24,17,45,446.0,94.5,1.15,22.0,228.0,356.16,281.42
2016,7,24,18,0,413.0,79.0,1.1,21.0,181.0,302.93,238.89
2016,7,24,18,15,339.5,65.0,1.0,20.0,136.0,236.44,184.28
2016,7,24,18,30,266.0,51.0,0.9,19.0,91.0,176.75,134.0
2016,7,24,18,45,179.5,34.0,0.85,18.0,56.5,115.97,81.09
2016,7,24,19,0,93.0,17.0,0.8,17.0,22.0,54.43,0.0
2016,7,24,19,15,46.5,8.5,0.8,16.5,11.0,19.72,0.0
2016,7,24,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,58.0,10.0,0.6,11.5,13.0,9.83,0.0
2016,7,25,5,30,116.0,20.0,0.6,12.0,26.0,15.57,0.67
2016,7,25,5,45,208.0,36.5,0.6,12.5,63.0,28.12,18.34
2016,7,25,6,0,300.0,53.0,0.6,13.0,100.0,40.09,29.79
2016,7,25,6,15,370.0,66.5,0.55,13.5,146.0,49.06,38.18
2016,7,25,6,30,440.0,80.0,0.5,14.0,192.0,58.25,46.52
2016,7,25,6,45,493.0,90.0,0.5,15.0,242.0,92.54,57.87
2016,7,25,7,0,546.0,100.0,0.5,16.0,292.0,132.02,82.11
2016,7,25,7,15,585.0,108.0,0.5,16.5,343.5,173.03,112.37
2016,7,25,7,30,624.0,116.0,0.5,17.0,395.0,218.21,148.47
2016,7,25,7,45,651.0,123.5,0.55,18.0,445.5,263.95,186.3
2016,7,25,8,0,678.0,131.0,0.6,19.0,496.0,312.34,226.21
2016,7,25,8,15,701.0,137.0,0.6,20.0,544.5,360.49,265.21
2016,7,25,8,30,724.0,143.0,0.6,21.0,593.0,410.52,304.54
2016,7,25,8,45,736.5,150.0,0.65,22.0,637.0,458.44,341.44
2016,7,25,9,0,749.0,157.0,0.7,23.0,681.0,506.85,377.46
2016,7,25,9,15,763.0,161.0,0.75,23.5,722.0,553.7,412.01
2016,7,25,9,30,777.0,165.0,0.8,24.0,763.0,600.77,445.75
2016,7,25,9,45,824.5,148.5,0.85,25.0,809.0,652.28,481.27
2016,7,25,10,0,872.0,132.0,0.9,26.0,855.0,705.29,516.84
2016,7,25,10,15,879.5,133.5,0.95,26.5,884.5,746.42,543.76
2016,7,25,10,30,887.0,135.0,1.0,27.0,914.0,786.2,568.17
2016,7,25,10,45,868.5,151.0,1.05,27.5,929.0,817.55,586.87
2016,7,25,11,0,850.0,167.0,1.1,28.0,944.0,846.74,604.16
2016,7,25,11,15,853.5,168.0,1.1,28.0,959.5,876.92,622.5
2016,7,25,11,30,857.0,169.0,1.1,28.0,975.0,905.05,639.44
2016,7,25,11,45,838.5,183.0,1.15,28.5,976.0,924.0,650.14
2016,7,25,12,0,820.0,197.0,1.2,29.0,977.0,939.89,659.07
2016,7,25,12,15,819.5,197.0,1.2,29.0,976.5,955.89,668.69
2016,7,25,12,30,819.0,197.0,1.2,29.0,976.0,969.37,676.82
2016,7,25,12,45,830.0,188.0,1.25,29.0,972.0,982.25,685.51
2016,7,25,13,0,841.0,179.0,1.3,29.0,968.0,992.46,692.66
2016,7,25,13,15,837.0,178.0,1.3,29.0,952.0,993.51,693.58
2016,7,25,13,30,833.0,177.0,1.3,29.0,936.0,991.71,692.97
2016,7,25,13,45,810.5,185.0,1.35,29.0,908.5,978.52,686.31
2016,7,25,14,0,788.0,193.0,1.4,29.0,881.0,962.76,678.21
2016,7,25,14,15,779.0,190.0,1.35,28.5,851.5,950.23,672.08
2016,7,25,14,30,770.0,187.0,1.3,28.0,822.0,931.32,661.97
2016,7,25,14,45,762.5,181.5,1.3,28.0,787.0,908.74,649.06
2016,7,25,15,0,755.0,176.0,1.3,28.0,752.0,883.85,634.71
2016,7,25,15,15,740.0,171.5,1.25,27.5,711.0,851.28,615.96
2016,7,25,15,30,725.0,167.0,1.2,27.0,670.0,817.05,596.04
2016,7,25,15,45,725.0,154.0,1.2,26.5,628.5,784.47,577.62
2016,7,25,16,0,725.0,141.0,1.2,26.0,587.0,749.65,557.4
2016,7,25,16,15,701.0,135.5,1.15,25.5,537.5,702.7,528.03
2016,7,25,16,30,677.0,130.0,1.1,25.0,488.0,655.47,497.17
2016,7,25,16,45,671.0,116.5,1.1,24.5,441.0,611.86,468.71
2016,7,25,17,0,665.0,103.0,1.1,24.0,394.0,567.05,438.37
2016,7,25,17,15,625.5,96.0,1.05,23.0,342.0,508.03,396.49
2016,7,25,17,30,586.0,89.0,1.0,22.0,290.0,451.06,354.61
2016,7,25,17,45,550.5,77.5,0.95,21.5,241.0,393.57,310.06
2016,7,25,18,0,515.0,66.0,0.9,21.0,192.0,338.43,265.52
2016,7,25,18,15,437.0,55.5,0.8,20.0,145.0,268.59,208.26
2016,7,25,18,30,359.0,45.0,0.7,19.0,98.0,205.71,155.1
2016,7,25,18,45,252.5,31.5,0.65,18.0,61.5,137.78,95.52
2016,7,25,19,0,146.0,18.0,0.6,17.0,25.0,70.71,0.0
2016,7,25,19,15,73.0,9.0,0.6,16.5,12.5,26.56,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,62.5,10.0,0.55,13.5,13.5,9.83,0.0
2016,7,26,5,30,125.0,20.0,0.5,14.0,27.0,15.62,0.0
2016,7,26,5,45,222.0,35.5,0.45,15.0,64.0,27.37,17.39
2016,7,26,6,0,319.0,51.0,0.4,16.0,101.0,38.55,28.06
2016,7,26,6,15,391.5,63.5,0.35,16.5,147.0,46.78,35.71
2016,7,26,6,30,464.0,76.0,0.3,17.0,193.0,54.96,43.07
2016,7,26,6,45,517.5,85.0,0.3,18.0,243.5,88.17,53.27
2016,7,26,7,0,571.0,94.0,0.3,19.0,294.0,127.8,76.76
2016,7,26,7,15,609.0,101.0,0.3,20.0,345.5,169.05,106.44
2016,7,26,7,30,647.0,108.0,0.3,21.0,397.0,214.35,141.85
2016,7,26,7,45,673.5,115.0,0.3,22.5,447.0,260.69,179.13
2016,7,26,8,0,700.0,122.0,0.3,24.0,497.0,309.61,218.14
2016,7,26,8,15,722.5,127.0,0.3,25.0,545.5,357.79,256.32
2016,7,26,8,30,745.0,132.0,0.3,26.0,594.0,407.78,294.73
2016,7,26,8,45,758.0,137.5,0.35,27.0,638.0,455.58,330.72
2016,7,26,9,0,771.0,143.0,0.4,28.0,682.0,506.94,367.88
2016,7,26,9,15,784.5,146.5,0.45,28.5,723.0,553.71,401.5
2016,7,26,9,30,798.0,150.0,0.5,29.0,764.0,600.61,434.28
2016,7,26,9,45,822.0,145.5,0.55,30.0,802.5,646.65,464.89
2016,7,26,10,0,846.0,141.0,0.6,31.0,841.0,693.19,494.94
2016,7,26,10,15,853.5,143.0,0.65,31.5,870.0,734.32,521.44
2016,7,26,10,30,861.0,145.0,0.7,32.0,899.0,774.8,545.86
2016,7,26,10,45,854.0,153.5,0.8,32.5,917.5,807.57,565.72
2016,7,26,11,0,847.0,162.0,0.9,33.0,936.0,838.49,584.39
2016,7,26,11,15,850.0,163.0,0.9,33.0,950.5,868.16,601.92
2016,7,26,11,30,853.0,164.0,0.9,33.0,965.0,895.76,618.11
2016,7,26,11,45,843.5,172.0,0.95,33.5,969.0,916.84,629.87
2016,7,26,12,0,834.0,180.0,1.0,34.0,973.0,935.19,640.06
2016,7,26,12,15,834.0,179.5,1.05,34.0,972.5,951.29,650.27
2016,7,26,12,30,834.0,179.0,1.1,34.0,972.0,964.81,659.06
2016,7,26,12,45,840.0,173.5,1.15,34.5,966.0,976.39,665.43
2016,7,26,13,0,846.0,168.0,1.2,35.0,960.0,985.23,670.27
2016,7,26,13,15,841.5,167.0,1.2,34.5,944.0,985.74,672.23
2016,7,26,13,30,837.0,166.0,1.2,34.0,928.0,983.38,672.68
2016,7,26,13,45,826.5,167.0,1.2,34.0,903.5,974.49,668.0
2016,7,26,14,0,816.0,168.0,1.2,34.0,879.0,962.89,661.85
2016,7,26,14,15,807.0,165.5,1.2,34.0,849.0,946.45,652.88
2016,7,26,14,30,798.0,163.0,1.2,34.0,819.0,927.46,642.47
2016,7,26,14,45,790.0,158.0,1.2,34.0,784.0,904.32,629.56
2016,7,26,15,0,782.0,153.0,1.2,34.0,749.0,878.83,615.22
2016,7,26,15,15,767.5,149.5,1.2,33.5,708.0,847.0,598.1
2016,7,26,15,30,753.0,146.0,1.2,33.0,667.0,816.92,581.95
2016,7,26,15,45,741.0,138.5,1.2,32.5,622.5,779.55,560.85
2016,7,26,16,0,729.0,131.0,1.2,32.0,578.0,740.67,538.47
2016,7,26,16,15,705.0,126.0,1.2,31.5,529.5,694.14,510.53
2016,7,26,16,30,681.0,121.0,1.2,31.0,481.0,647.36,481.33
2016,7,26,16,45,657.0,113.0,1.2,30.5,431.0,597.21,448.47
2016,7,26,17,0,633.0,105.0,1.2,30.0,381.0,547.35,414.75
2016,7,26,17,15,593.0,97.5,1.15,29.0,330.0,488.79,373.91
2016,7,26,17,30,553.0,90.0,1.1,28.0,279.0,432.38,333.1
2016,7,26,17,45,503.5,80.0,1.05,27.0,229.5,370.67,286.66
2016,7,26,18,0,454.0,70.0,1.0,26.0,180.0,312.6,241.13
2016,7,26,18,15,378.5,58.0,0.9,24.5,135.0,243.57,185.88
2016,7,26,18,30,303.0,46.0,0.8,23.0,90.0,183.86,136.44
2016,7,26,18,45,201.5,30.5,0.75,22.0,55.0,118.29,79.74
2016,7,26,19,0,100.0,15.0,0.7,21.0,20.0,52.77,0.0
2016,7,26,19,15,50.0,7.5,0.65,20.5,10.0,19.41,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,15.5,9.0,7.37,0.0
2016,7,27,5,30,59.0,15.0,0.4,16.0,18.0,12.83,0.0
2016,7,27,5,45,131.5,34.5,0.45,16.5,51.5,28.54,18.13
2016,7,27,6,0,204.0,54.0,0.5,17.0,85.0,41.04,30.03
2016,7,27,6,15,265.5,71.0,0.5,18.0,127.5,52.79,40.67
2016,7,27,6,30,327.0,88.0,0.5,19.0,170.0,63.94,50.48
2016,7,27,6,45,384.0,100.0,0.5,20.0,217.5,92.88,60.9
2016,7,27,7,0,441.0,112.0,0.5,21.0,265.0,129.2,82.75
2016,7,27,7,15,480.0,122.0,0.5,22.0,313.5,167.12,109.63
2016,7,27,7,30,519.0,132.0,0.5,23.0,362.0,209.05,141.65
2016,7,27,7,45,555.5,138.5,0.5,24.0,411.5,251.38,174.98
2016,7,27,8,0,592.0,145.0,0.5,25.0,461.0,296.39,210.51
2016,7,27,8,15,616.0,151.5,0.55,25.5,508.0,341.05,246.27
2016,7,27,8,30,640.0,158.0,0.6,26.0,555.0,387.78,282.91
2016,7,27,8,45,657.0,164.0,0.65,27.0,598.0,432.86,316.95
2016,7,27,9,0,674.0,170.0,0.7,28.0,641.0,478.95,350.67
2016,7,27,9,15,689.0,174.5,0.75,28.5,680.0,523.45,383.0
2016,7,27,9,30,704.0,179.0,0.8,29.0,719.0,568.4,414.77
2016,7,27,9,45,715.0,183.0,0.9,29.5,753.0,610.64,444.33
2016,7,27,10,0,726.0,187.0,1.0,30.0,787.0,652.58,473.07
2016,7,27,10,15,735.0,189.5,1.05,30.5,815.0,691.26,498.59
2016,7,27,10,30,744.0,192.0,1.1,31.0,843.0,729.12,523.07
2016,7,27,10,45,743.5,198.5,1.15,31.5,863.0,762.37,543.91
2016,7,27,11,0,743.0,205.0,1.2,32.0,883.0,793.91,563.08
2016,7,27,11,15,747.5,206.5,1.2,32.0,897.5,823.08,580.88
2016,7,27,11,30,752.0,208.0,1.2,32.0,912.0,850.56,597.54
2016,7,27,11,45,747.5,212.5,1.25,32.0,917.5,871.17,610.54
2016,7,27,12,0,743.0,217.0,1.3,32.0,923.0,889.51,622.25
2016,7,27,12,15,743.0,217.0,1.3,32.0,923.0,905.26,631.77
2016,7,27,12,30,743.0,217.0,1.3,32.0,923.0,918.69,639.95
2016,7,27,12,45,740.0,217.0,1.3,32.5,914.5,926.9,643.7
2016,7,27,13,0,737.0,217.0,1.3,33.0,906.0,932.59,646.05
2016,7,27,13,15,732.5,215.5,1.3,32.5,891.0,932.78,647.78
2016,7,27,13,30,728.0,214.0,1.3,32.0,876.0,930.39,648.11
2016,7,27,13,45,723.0,210.5,1.3,32.0,854.0,922.91,644.11
2016,7,27,14,0,718.0,207.0,1.3,32.0,832.0,912.9,638.71
2016,7,27,14,15,708.5,204.0,1.3,31.5,803.5,896.71,630.85
2016,7,27,14,30,699.0,201.0,1.3,31.0,775.0,878.26,621.65
2016,7,27,14,45,697.5,191.0,1.3,31.0,743.0,857.52,609.78
2016,7,27,15,0,696.0,181.0,1.3,31.0,711.0,834.39,596.4
2016,7,27,15,15,680.5,176.5,1.25,30.5,671.0,802.65,578.04
2016,7,27,15,30,665.0,172.0,1.2,30.0,631.0,769.42,558.62
2016,7,27,15,45,664.5,158.5,1.2,29.5,591.0,737.5,540.41
2016,7,27,16,0,664.0,145.0,1.2,29.0,551.0,703.53,520.53
2016,7,27,16,15,639.5,139.0,1.15,28.5,504.0,657.61,491.13
2016,7,27,16,30,615.0,133.0,1.1,28.0,457.0,611.6,460.81
2016,7,27,16,45,606.0,120.0,1.1,27.5,411.5,568.75,432.68
2016,7,27,17,0,597.0,107.0,1.1,27.0,366.0,525.09,403.0
2016,7,27,17,15,557.0,99.0,1.05,26.0,316.0,467.48,362.08
2016,7,27,17,30,517.0,91.0,1.0,25.0,266.0,412.07,321.36
2016,7,27,17,45,483.0,78.5,0.95,24.5,220.5,357.39,279.09
2016,7,27,18,0,449.0,66.0,0.9,24.0,175.0,305.03,236.96
2016,7,27,18,15,375.0,55.0,0.8,23.0,131.0,239.71,183.67
2016,7,27,18,30,301.0,44.0,0.7,22.0,87.0,180.06,133.7
2016,7,27,18,45,150.5,32.0,0.65,21.5,53.5,103.35,68.84
2016,7,27,19,0,0.0,20.0,0.6,21.0,20.0,21.17,0.0
2016,7,27,19,15,0.0,10.0,0.55,20.5,10.0,9.83,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,67.5,9.0,0.4,13.5,12.5,8.85,0.0
2016,7,28,5,30,135.0,18.0,0.4,14.0,25.0,14.05,0.0
2016,7,28,5,45,240.0,31.5,0.4,14.5,61.0,24.2,14.56
2016,7,28,6,0,345.0,45.0,0.4,15.0,97.0,34.19,24.32
2016,7,28,6,15,418.0,55.0,0.4,15.5,142.0,39.96,29.82
2016,7,28,6,30,491.0,65.0,0.4,16.0,187.0,45.35,34.76
2016,7,28,6,45,541.0,73.0,0.4,17.0,236.0,76.02,43.79
2016,7,28,7,0,591.0,81.0,0.4,18.0,285.0,115.56,66.69
2016,7,28,7,15,627.5,87.0,0.4,19.0,335.5,156.75,96.33
2016,7,28,7,30,664.0,93.0,0.4,20.0,386.0,201.78,131.89
2016,7,28,7,45,691.0,97.5,0.45,21.0,435.5,246.93,169.21
2016,7,28,8,0,718.0,102.0,0.5,22.0,485.0,294.66,208.7
2016,7,28,8,15,739.0,106.0,0.5,22.5,532.0,345.41,250.26
2016,7,28,8,30,760.0,110.0,0.5,23.0,579.0,394.46,289.57
2016,7,28,8,45,773.0,114.5,0.55,24.0,622.5,441.85,326.31
2016,7,28,9,0,786.0,119.0,0.6,25.0,666.0,489.7,362.11
2016,7,28,9,15,798.5,121.5,0.65,25.5,705.5,535.71,396.21
2016,7,28,9,30,811.0,124.0,0.7,26.0,745.0,581.72,429.32
2016,7,28,9,45,819.5,127.0,0.75,27.0,778.5,625.48,459.05
2016,7,28,10,0,828.0,130.0,0.8,28.0,812.0,668.5,487.35
2016,7,28,10,15,835.0,131.5,0.85,28.5,840.5,709.5,514.51
2016,7,28,10,30,842.0,133.0,0.9,29.0,869.0,747.38,537.84
2016,7,28,10,45,830.0,144.5,0.95,29.5,885.5,778.2,556.3
2016,7,28,11,0,818.0,156.0,1.0,30.0,902.0,807.23,573.54
2016,7,28,11,15,821.5,157.0,1.05,30.0,916.5,836.5,592.03
2016,7,28,11,30,825.0,158.0,1.1,30.0,931.0,863.78,609.23
2016,7,28,11,45,811.0,169.0,1.15,30.5,933.0,883.17,620.28
2016,7,28,12,0,797.0,180.0,1.2,31.0,935.0,899.76,629.68
2016,7,28,12,15,796.5,180.0,1.2,31.0,934.5,915.27,639.05
2016,7,28,12,30,796.0,180.0,1.2,31.0,934.0,928.32,646.96
2016,7,28,12,45,791.5,181.0,1.25,31.0,925.0,936.03,652.45
2016,7,28,13,0,787.0,182.0,1.3,31.0,916.0,941.09,656.47
2016,7,28,13,15,782.5,180.5,1.3,30.5,901.0,940.96,658.03
2016,7,28,13,30,778.0,179.0,1.3,30.0,886.0,938.13,658.09
2016,7,28,13,45,765.0,181.5,1.3,30.0,862.0,928.59,652.81
2016,7,28,14,0,752.0,184.0,1.3,30.0,838.0,916.55,646.13
2016,7,28,14,15,743.0,181.0,1.25,29.5,809.0,903.92,639.78
2016,7,28,14,30,734.0,178.0,1.2,29.0,780.0,885.37,629.75
2016,7,28,14,45,728.0,172.0,1.2,29.0,746.5,864.07,617.52
2016,7,28,15,0,722.0,166.0,1.2,29.0,713.0,840.52,603.86
2016,7,28,15,15,707.0,161.5,1.15,28.5,673.5,808.59,585.31
2016,7,28,15,30,692.0,157.0,1.1,28.0,634.0,775.11,565.66
2016,7,28,15,45,688.5,146.0,1.1,28.0,593.0,742.56,545.92
2016,7,28,16,0,685.0,135.0,1.1,28.0,552.0,708.1,524.69
2016,7,28,16,15,661.5,129.5,1.05,27.5,505.0,662.82,496.24
2016,7,28,16,30,638.0,124.0,1.0,27.0,458.0,617.35,466.27
2016,7,28,16,45,625.5,112.5,1.0,26.5,411.5,572.81,436.88
2016,7,28,17,0,613.0,101.0,1.0,26.0,365.0,527.72,406.07
2016,7,28,17,15,573.5,93.5,0.95,25.0,315.5,470.38,365.27
2016,7,28,17,30,534.0,86.0,0.9,24.0,266.0,415.2,324.6
2016,7,28,17,45,493.5,75.5,0.85,23.5,219.5,358.63,280.69
2016,7,28,18,0,453.0,65.0,0.8,23.0,173.0,304.94,237.35
2016,7,28,18,15,378.0,54.0,0.75,22.0,129.0,239.14,183.62
2016,7,28,18,30,303.0,43.0,0.7,21.0,85.0,179.07,133.14
2016,7,28,18,45,203.5,28.5,0.7,20.5,51.5,115.87,76.47
2016,7,28,19,0,104.0,14.0,0.7,20.0,18.0,43.11,0.0
2016,7,28,19,15,52.0,7.0,0.65,19.5,9.0,19.2,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,0.4,14.0,9.0,6.88,0.0
2016,7,29,5,30,74.0,14.0,0.4,14.0,18.0,10.79,0.0
2016,7,29,5,45,156.5,31.5,0.4,14.5,51.0,24.23,14.46
2016,7,29,6,0,239.0,49.0,0.4,15.0,84.0,37.13,26.84
2016,7,29,6,15,305.5,63.5,0.4,16.0,127.0,47.0,35.91
2016,7,29,6,30,372.0,78.0,0.4,17.0,170.0,56.34,44.25
2016,7,29,6,45,430.0,88.0,0.45,18.0,218.0,83.18,52.99
2016,7,29,7,0,488.0,98.0,0.5,19.0,266.0,119.93,74.33
2016,7,29,7,15,527.0,107.0,0.5,19.5,315.5,158.48,101.84
2016,7,29,7,30,566.0,116.0,0.5,20.0,365.0,201.44,135.39
2016,7,29,7,45,603.0,120.5,0.55,21.0,415.0,243.98,169.73
2016,7,29,8,0,640.0,125.0,0.6,22.0,465.0,290.22,207.27
2016,7,29,8,15,663.5,130.5,0.6,22.5,512.0,336.22,244.84
2016,7,29,8,30,687.0,136.0,0.6,23.0,559.0,384.18,283.08
2016,7,29,8,45,710.0,138.0,0.65,24.0,604.0,430.59,318.9
2016,7,29,9,0,733.0,140.0,0.7,25.0,649.0,478.49,354.71
2016,7,29,9,15,747.0,143.5,0.75,25.5,688.5,526.88,390.4
2016,7,29,9,30,761.0,147.0,0.8,26.0,728.0,572.48,423.21
2016,7,29,9,45,778.0,146.0,0.85,27.0,764.0,615.83,452.87
2016,7,29,10,0,795.0,145.0,0.9,28.0,800.0,659.2,481.68
2016,7,29,10,15,803.0,147.0,0.9,28.5,828.0,698.83,507.53
2016,7,29,10,30,811.0,149.0,0.9,29.0,856.0,737.37,531.48
2016,7,29,10,45,810.0,155.0,0.95,29.5,876.0,771.46,552.11
2016,7,29,11,0,809.0,161.0,1.0,30.0,896.0,803.59,571.35
2016,7,29,11,15,812.5,161.5,1.05,30.0,910.5,832.19,589.39
2016,7,29,11,30,816.0,162.0,1.1,30.0,925.0,858.81,606.21
2016,7,29,11,45,812.0,166.5,1.15,30.5,930.5,880.6,618.78
2016,7,29,12,0,808.0,171.0,1.2,31.0,936.0,899.93,629.86
2016,7,29,12,15,808.0,171.5,1.2,31.0,936.0,916.53,639.86
2016,7,29,12,30,808.0,172.0,1.2,31.0,936.0,930.63,648.41
2016,7,29,12,45,813.5,167.0,1.3,31.0,930.5,941.86,656.78
2016,7,29,13,0,819.0,162.0,1.4,31.0,925.0,950.44,663.63
2016,7,29,13,15,815.0,161.0,1.4,31.0,910.0,951.27,664.42
2016,7,29,13,30,811.0,160.0,1.4,31.0,895.0,949.31,663.7
2016,7,29,13,45,802.5,160.0,1.4,31.0,872.0,941.33,659.4
2016,7,29,14,0,794.0,160.0,1.4,31.0,849.0,930.68,653.62
2016,7,29,14,15,785.5,158.0,1.4,30.5,820.0,915.36,646.33
2016,7,29,14,30,777.0,156.0,1.4,30.0,791.0,897.56,637.56
2016,7,29,14,45,768.0,152.0,1.4,30.0,756.5,874.8,624.4
2016,7,29,15,0,759.0,148.0,1.4,30.0,722.0,849.8,609.85
2016,7,29,15,15,744.5,144.5,1.3,29.5,682.0,818.42,591.16
2016,7,29,15,30,730.0,141.0,1.2,29.0,642.0,788.65,573.46
2016,7,29,15,45,714.5,135.5,1.2,28.5,598.5,751.19,551.63
2016,7,29,16,0,699.0,130.0,1.2,28.0,555.0,712.52,528.69
2016,7,29,16,15,675.5,124.5,1.15,27.5,507.5,666.78,499.99
2016,7,29,16,30,652.0,119.0,1.1,27.0,460.0,620.83,469.85
2016,7,29,16,45,623.0,112.5,1.1,26.5,410.5,570.02,435.61
2016,7,29,17,0,594.0,106.0,1.1,26.0,361.0,519.94,400.83
2016,7,29,17,15,554.0,98.0,1.05,25.0,311.5,462.52,359.82
2016,7,29,17,30,514.0,90.0,1.0,24.0,262.0,407.32,318.95
2016,7,29,17,45,461.0,80.0,0.95,23.5,214.0,345.69,270.99
2016,7,29,18,0,408.0,70.0,0.9,23.0,166.0,286.22,223.12
2016,7,29,18,15,335.0,57.0,0.85,22.0,123.0,221.91,170.48
2016,7,29,18,30,262.0,44.0,0.8,21.0,80.0,164.47,122.11
2016,7,29,18,45,168.5,28.0,0.75,20.0,47.5,103.56,67.14
2016,7,29,19,0,75.0,12.0,0.7,19.0,15.0,32.79,0.0
2016,7,29,19,15,37.5,6.0,0.65,18.5,7.5,5.9,0.0
2016,7,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,7.5,0.5,13.5,10.0,7.37,0.0
2016,7,30,5,30,93.0,15.0,0.5,14.0,20.0,11.64,0.0
2016,7,30,5,45,190.5,31.0,0.5,14.5,54.0,23.9,14.02
2016,7,30,6,0,288.0,47.0,0.5,15.0,88.0,35.6,25.47
2016,7,30,6,15,360.0,59.0,0.5,15.5,132.5,43.54,32.92
2016,7,30,6,30,432.0,71.0,0.5,16.0,177.0,51.06,39.78
2016,7,30,6,45,486.0,80.5,0.55,17.0,225.5,77.73,47.77
2016,7,30,7,0,540.0,90.0,0.6,18.0,274.0,115.95,69.53
2016,7,30,7,15,579.5,97.0,0.6,18.5,324.5,155.7,97.84
2016,7,30,7,30,619.0,104.0,0.6,19.0,375.0,199.66,132.47
2016,7,30,7,45,648.0,110.0,0.65,20.0,424.5,244.28,169.22
2016,7,30,8,0,677.0,116.0,0.7,21.0,474.0,291.75,208.43
2016,7,30,8,15,700.0,121.0,0.75,22.0,522.0,338.97,247.12
2016,7,30,8,30,723.0,126.0,0.8,23.0,570.0,388.06,286.32
2016,7,30,8,45,738.5,131.0,0.85,24.0,614.0,435.54,323.28
2016,7,30,9,0,754.0,136.0,0.9,25.0,658.0,486.7,361.6
2016,7,30,9,15,768.0,139.5,0.95,25.5,698.5,533.06,396.09
2016,7,30,9,30,782.0,143.0,1.0,26.0,739.0,579.61,429.76
2016,7,30,9,45,820.5,130.5,1.05,26.5,781.5,626.61,463.34
2016,7,30,10,0,859.0,118.0,1.1,27.0,824.0,677.28,498.57
2016,7,30,10,15,866.0,120.0,1.15,27.0,853.0,718.11,526.66
2016,7,30,10,30,873.0,122.0,1.2,27.0,882.0,757.58,552.29
2016,7,30,10,45,859.0,135.0,1.3,27.5,898.5,789.52,572.24
2016,7,30,11,0,845.0,148.0,1.4,28.0,915.0,818.49,590.21
2016,7,30,11,15,848.5,149.0,1.4,28.0,930.0,847.96,608.5
2016,7,30,11,30,852.0,150.0,1.4,28.0,945.0,875.34,625.36
2016,7,30,11,45,830.0,166.0,1.45,28.0,945.5,894.88,637.86
2016,7,30,12,0,808.0,182.0,1.5,28.0,946.0,909.56,647.42
2016,7,30,12,15,808.0,182.0,1.5,28.0,946.0,925.77,657.45
2016,7,30,12,30,808.0,182.0,1.5,28.0,946.0,939.47,665.94
2016,7,30,12,45,799.5,186.0,1.5,28.0,936.0,946.56,670.39
2016,7,30,13,0,791.0,190.0,1.5,28.0,926.0,950.92,673.31
2016,7,30,13,15,787.0,188.5,1.45,27.5,911.0,951.35,674.57
2016,7,30,13,30,783.0,187.0,1.4,27.0,896.0,949.06,674.25
2016,7,30,13,45,770.0,189.5,1.4,27.0,871.5,939.55,668.93
2016,7,30,14,0,757.0,192.0,1.4,27.0,847.0,931.35,664.61
2016,7,30,14,15,748.0,189.0,1.3,26.5,818.5,915.18,655.22
2016,7,30,14,30,739.0,186.0,1.2,26.0,790.0,896.61,644.41
2016,7,30,14,45,730.5,181.0,1.2,26.0,755.5,874.07,631.29
2016,7,30,15,0,722.0,176.0,1.2,26.0,721.0,849.34,616.8
2016,7,30,15,15,707.0,171.5,1.15,25.5,681.0,817.45,598.11
2016,7,30,15,30,692.0,167.0,1.1,25.0,641.0,783.97,578.29
2016,7,30,15,45,683.5,157.5,1.1,25.0,599.0,748.99,556.77
2016,7,30,16,0,675.0,148.0,1.1,25.0,557.0,712.42,533.93
2016,7,30,16,15,650.5,142.0,1.05,24.5,509.5,666.16,503.86
2016,7,30,16,30,626.0,136.0,1.0,24.0,462.0,619.75,472.92
2016,7,30,16,45,606.0,125.5,0.95,23.5,414.0,571.64,440.14
2016,7,30,17,0,586.0,115.0,0.9,23.0,366.0,523.59,406.44
2016,7,30,17,15,545.0,106.5,0.85,22.5,315.5,465.29,363.84
2016,7,30,17,30,504.0,98.0,0.8,22.0,265.0,406.83,319.81
2016,7,30,17,45,457.5,86.0,0.8,21.5,217.5,347.46,273.68
2016,7,30,18,0,411.0,74.0,0.8,21.0,170.0,291.73,228.6
2016,7,30,18,15,335.5,60.5,0.75,20.0,126.0,225.89,174.45
2016,7,30,18,30,260.0,47.0,0.7,19.0,82.0,167.23,124.79
2016,7,30,18,45,166.0,30.0,0.7,18.0,49.0,104.85,67.23
2016,7,30,19,0,72.0,13.0,0.7,17.0,16.0,32.77,0.0
2016,7,30,19,15,36.0,6.5,0.65,16.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,30.0,6.5,0.65,12.5,8.0,6.39,0.0
2016,7,31,5,30,60.0,13.0,0.6,13.0,16.0,10.03,0.0
2016,7,31,5,45,143.5,31.5,0.55,13.5,49.0,24.36,14.29
2016,7,31,6,0,227.0,50.0,0.5,14.0,82.0,38.12,27.73
2016,7,31,6,15,294.0,65.5,0.5,14.5,125.5,48.79,37.67
2016,7,31,6,30,361.0,81.0,0.5,15.0,169.0,58.9,46.85
2016,7,31,6,45,418.0,92.5,0.5,16.0,217.5,83.96,55.35
2016,7,31,7,0,475.0,104.0,0.5,17.0,266.0,121.1,76.8
2016,7,31,7,15,514.5,113.5,0.55,17.5,315.5,160.13,104.55
2016,7,31,7,30,554.0,123.0,0.6,18.0,365.0,202.84,137.93
2016,7,31,7,45,584.5,130.5,0.65,19.0,414.0,245.74,172.87
2016,7,31,8,0,615.0,138.0,0.7,20.0,463.0,291.72,210.5
2016,7,31,8,15,639.5,144.5,0.75,20.5,510.0,337.68,248.35
2016,7,31,8,30,664.0,151.0,0.8,21.0,557.0,385.76,287.13
2016,7,31,8,45,675.5,159.0,0.85,22.0,599.5,431.41,322.71
2016,7,31,9,0,687.0,167.0,0.9,23.0,642.0,477.55,357.49
2016,7,31,9,15,702.0,171.5,0.95,23.5,681.5,522.72,391.25
2016,7,31,9,30,717.0,176.0,1.0,24.0,721.0,568.3,424.39
2016,7,31,9,45,695.0,197.5,1.05,25.0,746.0,606.71,450.24
2016,7,31,10,0,673.0,219.0,1.1,26.0,771.0,642.29,473.28
2016,7,31,10,15,682.5,222.5,1.15,26.0,799.5,680.46,499.99
2016,7,31,10,30,692.0,226.0,1.2,26.0,828.0,717.99,525.83
2016,7,31,10,45,683.5,238.0,1.3,26.5,845.5,748.79,545.86
2016,7,31,11,0,675.0,250.0,1.4,27.0,863.0,777.57,564.3
2016,7,31,11,15,679.5,252.5,1.4,27.0,877.5,806.14,582.88
2016,7,31,11,30,684.0,255.0,1.4,27.0,892.0,833.23,600.3
2016,7,31,11,45,668.0,267.5,1.45,27.0,894.0,850.25,611.13
2016,7,31,12,0,652.0,280.0,1.5,27.0,896.0,864.83,620.45
2016,7,31,12,15,652.0,281.0,1.5,27.0,896.5,880.56,630.5
2016,7,31,12,30,652.0,282.0,1.5,27.0,897.0,894.27,639.22
2016,7,31,12,45,741.5,223.0,1.5,27.0,917.0,930.61,663.57
2016,7,31,13,0,831.0,164.0,1.5,27.0,937.0,961.74,683.01
2016,7,31,13,15,827.0,163.0,1.45,26.5,921.5,962.64,684.24
2016,7,31,13,30,823.0,162.0,1.4,26.0,906.0,960.7,684.14
2016,7,31,13,45,791.5,175.5,1.4,26.0,876.0,944.7,674.73
