Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,0,760.0,189.0,1.4,26.0,846.0,929.98,666.36
2016,7,31,14,15,751.0,186.0,1.35,25.5,817.0,913.76,657.67
2016,7,31,14,30,742.0,183.0,1.3,25.0,788.0,895.12,647.49
2016,7,31,14,45,717.0,186.5,1.3,25.0,749.5,866.62,630.39
2016,7,31,15,0,692.0,190.0,1.3,25.0,711.0,836.55,612.31
2016,7,31,15,15,676.0,185.0,1.25,24.5,670.5,803.92,592.98
2016,7,31,15,30,660.0,180.0,1.2,24.0,630.0,769.82,572.5
2016,7,31,15,45,642.0,172.5,1.2,23.5,586.0,730.13,548.13
2016,7,31,16,0,624.0,165.0,1.2,23.0,542.0,689.5,522.53
2016,7,31,16,15,598.5,158.0,1.15,22.5,494.5,643.0,491.65
2016,7,31,16,30,573.0,151.0,1.1,22.0,447.0,593.19,457.84
2016,7,31,16,45,551.5,139.0,1.1,21.5,399.5,544.66,424.54
2016,7,31,17,0,530.0,127.0,1.1,21.0,352.0,496.48,390.42
2016,7,31,17,15,488.5,116.5,1.05,20.5,302.5,438.61,347.33
2016,7,31,17,30,447.0,106.0,1.0,20.0,253.0,383.34,304.91
2016,7,31,17,45,404.0,91.5,0.95,19.5,206.5,325.57,259.14
2016,7,31,18,0,361.0,77.0,0.9,19.0,160.0,271.14,214.44
2016,7,31,18,15,288.5,61.5,0.8,18.0,117.0,206.74,160.87
2016,7,31,18,30,216.0,46.0,0.7,17.0,74.0,149.18,111.81
2016,7,31,18,45,136.5,28.5,0.65,16.5,43.5,92.28,57.62
2016,7,31,19,0,57.0,11.0,0.6,16.0,13.0,26.51,0.0
2016,7,31,19,15,28.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,78.0,7.5,0.45,13.5,10.5,7.37,0.0
2016,8,1,5,30,156.0,15.0,0.4,14.0,21.0,11.67,0.0
2016,8,1,5,45,280.0,26.0,0.4,14.5,57.5,19.8,10.34
2016,8,1,6,0,404.0,37.0,0.4,15.0,94.0,27.31,18.2
2016,8,1,6,15,480.0,45.0,0.4,15.5,140.0,31.66,22.44
2016,8,1,6,30,556.0,53.0,0.4,16.0,186.0,35.74,26.23
2016,8,1,6,45,607.5,58.5,0.45,16.5,236.5,60.6,31.95
2016,8,1,7,0,659.0,64.0,0.5,17.0,287.0,104.38,56.09
2016,8,1,7,15,694.5,68.5,0.5,17.5,338.0,147.27,86.44
2016,8,1,7,30,730.0,73.0,0.5,18.0,389.0,193.92,123.71
2016,8,1,7,45,755.5,76.5,0.5,19.0,439.5,240.94,163.16
2016,8,1,8,0,781.0,80.0,0.5,20.0,490.0,290.37,204.73
2016,8,1,8,15,800.5,83.0,0.55,20.5,538.5,339.56,246.3
2016,8,1,8,30,820.0,86.0,0.6,21.0,587.0,394.23,290.99
2016,8,1,8,45,834.0,88.5,0.65,22.0,631.5,443.0,329.59
2016,8,1,9,0,848.0,91.0,0.7,23.0,676.0,492.17,367.16
2016,8,1,9,15,860.0,93.0,0.75,23.5,716.0,540.02,403.25
2016,8,1,9,30,872.0,95.0,0.8,24.0,756.0,587.65,438.1
2016,8,1,9,45,877.0,98.5,0.85,24.5,790.0,631.92,469.56
2016,8,1,10,0,882.0,102.0,0.9,25.0,824.0,674.99,499.35
2016,8,1,10,15,889.0,103.0,0.95,25.5,853.0,715.77,526.15
2016,8,1,10,30,896.0,104.0,1.0,26.0,882.0,755.12,550.66
2016,8,1,10,45,901.0,105.0,1.05,26.5,904.0,791.33,572.85
2016,8,1,11,0,906.0,106.0,1.1,27.0,926.0,825.64,593.61
2016,8,1,11,15,909.0,107.0,1.15,27.0,941.0,856.24,613.06
2016,8,1,11,30,912.0,108.0,1.2,27.0,956.0,884.53,631.04
2016,8,1,11,45,914.0,108.0,1.25,27.5,963.5,908.56,645.08
2016,8,1,12,0,916.0,108.0,1.3,28.0,971.0,930.0,657.52
2016,8,1,12,15,916.0,108.0,1.3,28.0,971.0,946.93,667.76
2016,8,1,12,30,916.0,108.0,1.3,28.0,971.0,961.01,676.36
2016,8,1,12,45,912.0,109.5,1.35,28.0,962.5,969.94,682.64
2016,8,1,13,0,908.0,111.0,1.4,28.0,954.0,975.87,687.24
2016,8,1,13,15,905.0,110.5,1.4,28.0,938.5,977.73,688.72
2016,8,1,13,30,902.0,110.0,1.4,28.0,923.0,976.56,688.49
2016,8,1,13,45,899.5,107.5,1.4,28.0,901.0,970.77,685.56
2016,8,1,14,0,897.0,105.0,1.4,28.0,879.0,961.97,680.91
2016,8,1,14,15,890.5,103.5,1.4,27.5,850.0,947.5,674.2
2016,8,1,14,30,884.0,102.0,1.4,27.0,821.0,930.24,665.81
2016,8,1,14,45,878.0,99.0,1.4,27.0,786.0,909.11,653.72
2016,8,1,15,0,872.0,96.0,1.4,27.0,751.0,885.37,640.0
2016,8,1,15,15,861.0,94.0,1.4,26.5,710.5,855.9,623.79
2016,8,1,15,30,850.0,92.0,1.4,26.0,670.0,824.35,606.1
2016,8,1,15,45,834.5,89.5,1.4,25.5,625.0,786.67,584.09
2016,8,1,16,0,819.0,87.0,1.4,25.0,580.0,752.26,564.01
2016,8,1,16,15,799.5,84.0,1.35,24.5,531.0,708.27,536.45
2016,8,1,16,30,780.0,81.0,1.3,24.0,482.0,663.55,507.94
2016,8,1,16,45,752.5,77.5,1.3,23.5,431.0,612.33,474.51
2016,8,1,17,0,725.0,74.0,1.3,23.0,380.0,561.51,438.77
2016,8,1,17,15,688.0,69.5,1.25,22.0,328.5,504.53,397.58
2016,8,1,17,30,651.0,65.0,1.2,21.0,277.0,451.73,357.8
2016,8,1,17,45,600.5,58.5,1.2,20.0,227.0,389.68,309.37
2016,8,1,18,0,550.0,52.0,1.2,19.0,177.0,331.4,261.71
2016,8,1,18,15,469.0,43.5,1.15,18.0,131.0,262.08,203.49
2016,8,1,18,30,388.0,35.0,1.1,17.0,85.0,200.24,149.53
2016,8,1,18,45,261.5,23.5,1.05,16.5,50.5,126.18,76.65
2016,8,1,19,0,135.0,12.0,1.0,16.0,16.0,48.64,0.0
2016,8,1,19,15,67.5,6.0,0.95,15.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,78.5,7.5,0.7,11.5,10.5,7.37,0.0
2016,8,2,5,30,157.0,15.0,0.7,12.0,21.0,14.74,0.0
2016,8,2,5,45,285.5,26.5,0.7,12.5,58.0,20.42,10.73
2016,8,2,6,0,414.0,38.0,0.7,13.0,95.0,28.39,19.26
2016,8,2,6,15,492.5,46.0,0.65,13.5,142.0,32.68,23.51
2016,8,2,6,30,571.0,54.0,0.6,14.0,189.0,36.71,27.31
2016,8,2,6,45,627.5,59.0,0.6,15.0,241.0,60.05,32.05
2016,8,2,7,0,684.0,64.0,0.6,16.0,293.0,104.79,56.02
2016,8,2,7,15,520.0,108.5,0.6,16.5,300.0,154.2,100.03
2016,8,2,7,30,356.0,153.0,0.6,17.0,307.0,193.93,139.13
2016,8,2,7,45,585.5,115.5,0.6,18.0,405.5,230.05,160.9
2016,8,2,8,0,815.0,78.0,0.6,19.0,504.0,296.6,209.53
2016,8,2,8,15,835.0,80.5,0.6,19.5,554.0,351.45,255.44
2016,8,2,8,30,855.0,83.0,0.6,20.0,604.0,403.37,298.14
2016,8,2,8,45,871.0,85.5,0.65,21.0,650.5,454.72,338.86
2016,8,2,9,0,887.0,88.0,0.7,22.0,697.0,506.61,378.53
2016,8,2,9,15,899.0,90.0,0.75,22.5,739.0,556.27,416.01
2016,8,2,9,30,911.0,92.0,0.8,23.0,781.0,605.65,452.15
2016,8,2,9,45,913.5,97.0,0.85,23.5,816.0,651.45,484.65
2016,8,2,10,0,916.0,102.0,0.9,24.0,851.0,695.79,515.23
2016,8,2,10,15,923.0,103.5,0.95,24.5,881.0,738.38,543.13
2016,8,2,10,30,930.0,105.0,1.0,25.0,911.0,779.48,568.66
2016,8,2,10,45,927.5,110.5,1.05,25.5,931.5,815.36,590.51
2016,8,2,11,0,925.0,116.0,1.1,26.0,952.0,848.82,610.64
2016,8,2,11,15,928.5,116.5,1.1,26.0,968.0,880.0,629.7
2016,8,2,11,30,932.0,117.0,1.1,26.0,984.0,908.85,647.2
2016,8,2,11,45,928.5,121.0,1.15,26.5,990.0,932.45,660.89
2016,8,2,12,0,925.0,125.0,1.2,27.0,996.0,953.24,672.86
2016,8,2,12,15,925.0,125.0,1.2,27.0,995.5,970.49,683.23
2016,8,2,12,30,925.0,125.0,1.2,27.0,995.0,984.86,691.94
2016,8,2,12,45,921.0,126.5,1.25,27.0,986.0,994.04,698.41
2016,8,2,13,0,917.0,128.0,1.3,27.0,977.0,1000.2,703.19
2016,8,2,13,15,913.5,127.0,1.3,27.0,961.0,1001.28,704.19
2016,8,2,13,30,910.0,126.0,1.3,27.0,945.0,999.28,703.48
2016,8,2,13,45,900.5,127.0,1.3,27.0,920.0,990.6,698.81
2016,8,2,14,0,891.0,128.0,1.3,27.0,895.0,979.02,692.53
2016,8,2,14,15,883.5,126.0,1.3,26.5,864.5,963.36,685.18
2016,8,2,14,30,876.0,124.0,1.3,26.0,834.0,944.93,676.16
2016,8,2,14,45,871.5,119.0,1.3,26.0,799.0,923.36,663.88
2016,8,2,15,0,867.0,114.0,1.3,26.0,764.0,899.1,649.92
2016,8,2,15,15,854.0,111.5,1.3,25.5,721.5,872.78,635.88
2016,8,2,15,30,841.0,109.0,1.3,25.0,679.0,839.25,617.0
2016,8,2,15,45,828.0,104.0,1.3,25.0,633.0,801.09,593.7
2016,8,2,16,0,815.0,99.0,1.3,25.0,587.0,761.29,569.04
2016,8,2,16,15,793.0,95.5,1.25,24.5,537.0,714.99,540.12
2016,8,2,16,30,771.0,92.0,1.2,24.0,487.0,668.12,510.29
2016,8,2,16,45,743.5,87.0,1.2,23.5,435.0,615.51,475.55
2016,8,2,17,0,716.0,82.0,1.2,23.0,383.0,565.76,440.72
2016,8,2,17,15,676.5,76.5,1.15,22.0,330.0,506.69,398.16
2016,8,2,17,30,637.0,71.0,1.1,21.0,277.0,449.7,355.43
2016,8,2,17,45,582.5,64.0,1.1,20.5,226.0,385.69,305.04
2016,8,2,18,0,528.0,57.0,1.1,20.0,175.0,325.76,255.81
2016,8,2,18,15,442.5,47.5,1.05,19.0,128.5,254.53,196.46
2016,8,2,18,30,357.0,38.0,1.0,18.0,82.0,191.12,141.66
2016,8,2,18,45,222.5,24.5,0.95,17.0,48.0,113.35,65.53
2016,8,2,19,0,88.0,11.0,0.9,16.0,14.0,34.61,0.0
2016,8,2,19,15,44.0,5.5,0.9,15.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,11.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,12.0,17.0,13.76,0.0
2016,8,3,5,45,199.5,29.5,0.8,13.0,52.5,22.91,12.42
2016,8,3,6,0,320.0,45.0,0.8,14.0,88.0,34.31,24.26
2016,8,3,6,15,402.5,56.0,0.75,14.5,135.0,42.0,31.6
2016,8,3,6,30,485.0,67.0,0.7,15.0,182.0,48.22,37.38
2016,8,3,6,45,546.5,74.5,0.65,15.5,233.5,69.14,42.11
2016,8,3,7,0,608.0,82.0,0.6,16.0,285.0,108.93,62.69
2016,8,3,7,15,648.0,88.5,0.6,16.5,337.5,151.61,92.42
2016,8,3,7,30,688.0,95.0,0.6,17.0,390.0,198.55,129.4
2016,8,3,7,45,717.5,100.0,0.65,18.0,442.0,245.88,168.73
2016,8,3,8,0,747.0,105.0,0.7,19.0,494.0,296.07,210.75
2016,8,3,8,15,769.5,109.0,0.7,19.5,544.0,349.06,254.87
2016,8,3,8,30,792.0,113.0,0.7,20.0,594.0,400.25,296.69
2016,8,3,8,45,805.5,118.0,0.75,21.0,639.0,450.04,336.02
2016,8,3,9,0,819.0,123.0,0.8,22.0,684.0,500.29,374.33
2016,8,3,9,15,832.5,125.5,0.8,22.5,725.5,548.53,410.31
2016,8,3,9,30,846.0,128.0,0.8,23.0,767.0,596.81,445.14
2016,8,3,9,45,860.5,128.0,0.85,24.0,804.5,643.21,477.21
2016,8,3,10,0,875.0,128.0,0.9,25.0,842.0,691.14,509.26
2016,8,3,10,15,882.5,130.0,0.95,25.5,871.5,733.13,537.41
2016,8,3,10,30,890.0,132.0,1.0,26.0,901.0,773.75,562.8
2016,8,3,10,45,864.0,152.0,1.05,26.5,914.5,803.78,580.82
2016,8,3,11,0,838.0,172.0,1.1,27.0,928.0,831.11,597.08
2016,8,3,11,15,842.0,173.5,1.1,27.0,943.5,862.1,616.14
2016,8,3,11,30,846.0,175.0,1.1,27.0,959.0,891.06,633.76
2016,8,3,11,45,825.0,190.0,1.15,27.0,959.5,908.99,645.18
2016,8,3,12,0,804.0,205.0,1.2,27.0,960.0,923.73,654.81
2016,8,3,12,15,804.0,205.0,1.2,27.0,959.5,940.08,664.8
2016,8,3,12,30,804.0,205.0,1.2,27.0,959.0,953.92,673.27
2016,8,3,12,45,812.0,197.5,1.25,27.0,954.0,965.29,681.11
2016,8,3,13,0,820.0,190.0,1.3,27.0,949.0,973.99,687.44
2016,8,3,13,15,815.5,188.5,1.3,26.5,932.5,974.05,689.13
2016,8,3,13,30,811.0,187.0,1.3,26.0,916.0,971.29,689.28
2016,8,3,13,45,795.0,191.0,1.35,26.0,890.0,960.39,683.93
2016,8,3,14,0,779.0,195.0,1.4,26.0,864.0,950.87,679.58
2016,8,3,14,15,769.5,192.0,1.4,25.5,834.0,934.02,671.24
2016,8,3,14,30,760.0,189.0,1.4,25.0,804.0,914.7,661.42
2016,8,3,14,45,764.5,176.5,1.4,25.0,771.5,895.5,650.42
2016,8,3,15,0,769.0,164.0,1.4,25.0,739.0,873.42,637.58
2016,8,3,15,15,753.5,160.0,1.4,24.5,697.0,840.54,618.87
2016,8,3,15,30,738.0,156.0,1.4,24.0,655.0,805.98,598.91
2016,8,3,15,45,750.5,138.5,1.4,23.5,615.5,777.77,583.0
2016,8,3,16,0,763.0,121.0,1.4,23.0,576.0,746.36,564.62
2016,8,3,16,15,739.0,116.0,1.35,22.0,526.0,698.71,535.2
2016,8,3,16,30,715.0,111.0,1.3,21.0,476.0,650.74,504.57
2016,8,3,16,45,715.0,97.5,1.3,20.5,429.0,609.25,476.8
2016,8,3,17,0,715.0,84.0,1.3,20.0,382.0,565.96,446.59
2016,8,3,17,15,675.0,78.0,1.25,19.0,329.0,506.08,402.73
2016,8,3,17,30,635.0,72.0,1.2,18.0,276.0,448.32,358.79
2016,8,3,17,45,600.0,62.0,1.15,17.5,227.0,390.87,312.59
2016,8,3,18,0,565.0,52.0,1.1,17.0,178.0,335.74,266.2
2016,8,3,18,15,479.0,43.5,1.05,16.5,130.5,263.98,205.13
2016,8,3,18,30,393.0,35.0,1.0,16.0,83.0,200.15,148.71
2016,8,3,18,45,258.5,23.0,0.95,15.5,48.0,121.77,66.86
2016,8,3,19,0,124.0,11.0,0.9,15.0,13.0,44.03,0.0
2016,8,3,19,15,62.0,5.5,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,7.0,1.1,11.5,9.0,0.0,0.0
2016,8,4,5,30,132.0,14.0,1.1,12.0,18.0,13.76,0.0
2016,8,4,5,45,267.0,26.0,1.15,12.5,55.0,20.22,10.04
2016,8,4,6,0,402.0,38.0,1.2,13.0,92.0,28.7,19.42
2016,8,4,6,15,483.0,46.5,1.15,13.5,139.0,33.4,24.09
2016,8,4,6,30,564.0,55.0,1.1,14.0,186.0,37.82,28.25
2016,8,4,6,45,380.0,90.5,1.1,14.5,188.5,76.69,52.57
2016,8,4,7,0,196.0,126.0,1.1,15.0,191.0,116.74,85.47
2016,8,4,7,15,124.0,146.5,1.05,15.5,190.5,141.1,107.07
2016,8,4,7,30,52.0,167.0,1.0,16.0,190.0,158.07,123.45
2016,8,4,7,45,204.5,181.5,0.95,16.5,286.0,205.78,155.96
2016,8,4,8,0,357.0,196.0,0.9,17.0,382.0,268.43,201.55
2016,8,4,8,15,604.0,140.5,0.9,17.5,491.0,316.96,236.0
2016,8,4,8,30,851.0,85.0,0.9,18.0,600.0,400.13,299.26
2016,8,4,8,45,863.5,88.0,0.9,19.0,645.0,450.29,339.34
2016,8,4,9,0,876.0,91.0,0.9,20.0,690.0,500.67,378.28
2016,8,4,9,15,887.0,93.0,0.9,20.5,731.0,549.39,415.31
2016,8,4,9,30,898.0,95.0,0.9,21.0,772.0,597.75,450.83
2016,8,4,9,45,896.5,102.0,0.95,21.5,805.0,642.48,482.97
2016,8,4,10,0,895.0,109.0,1.0,22.0,838.0,685.44,512.98
2016,8,4,10,15,902.0,110.5,1.05,22.0,867.0,727.32,542.31
2016,8,4,10,30,909.0,112.0,1.1,22.0,896.0,767.74,568.93
2016,8,4,10,45,901.0,120.5,1.15,22.5,914.5,801.61,589.88
2016,8,4,11,0,893.0,129.0,1.2,23.0,933.0,832.76,608.94
2016,8,4,11,15,896.0,129.5,1.2,23.0,947.5,862.74,627.65
2016,8,4,11,30,899.0,130.0,1.2,23.0,962.0,890.43,644.82
2016,8,4,11,45,890.5,136.5,1.3,23.0,966.5,911.39,659.13
2016,8,4,12,0,882.0,143.0,1.4,23.0,971.0,929.46,671.71
2016,8,4,12,15,881.5,143.0,1.45,23.0,970.0,945.67,682.51
2016,8,4,12,30,881.0,143.0,1.5,23.0,969.0,959.13,691.67
2016,8,4,12,45,869.0,149.0,1.55,23.0,957.5,964.91,696.07
2016,8,4,13,0,857.0,155.0,1.6,23.0,946.0,972.45,701.79
2016,8,4,13,15,853.0,154.0,1.6,22.5,930.0,973.36,704.05
2016,8,4,13,30,849.0,153.0,1.6,22.0,914.0,971.33,704.64
2016,8,4,13,45,841.0,152.0,1.6,21.5,890.0,962.61,701.08
2016,8,4,14,0,833.0,151.0,1.6,21.0,866.0,951.07,695.86
2016,8,4,14,15,824.5,149.0,1.55,20.5,836.0,935.28,687.3
2016,8,4,14,30,816.0,147.0,1.5,20.0,806.0,916.86,677.12
2016,8,4,14,45,818.0,138.0,1.5,20.0,773.0,897.93,666.05
2016,8,4,15,0,820.0,129.0,1.5,20.0,740.0,876.14,653.11
2016,8,4,15,15,806.5,126.0,1.5,19.5,698.5,844.7,634.92
2016,8,4,15,30,793.0,123.0,1.5,19.0,657.0,811.37,615.34
2016,8,4,15,45,794.0,112.0,1.5,19.0,615.5,779.32,595.28
2016,8,4,16,0,795.0,101.0,1.5,19.0,574.0,744.77,573.26
2016,8,4,16,15,773.5,97.5,1.5,18.5,524.5,699.49,544.39
2016,8,4,16,30,752.0,94.0,1.5,18.0,475.0,653.63,514.56
2016,8,4,16,45,739.0,85.0,1.5,17.5,426.5,607.05,482.75
2016,8,4,17,0,726.0,76.0,1.5,17.0,378.0,559.74,448.69
2016,8,4,17,15,688.0,71.0,1.5,16.5,325.5,503.94,406.49
2016,8,4,17,30,650.0,66.0,1.5,16.0,273.0,447.99,362.62
2016,8,4,17,45,606.0,58.0,1.5,15.5,223.0,387.7,313.53
2016,8,4,18,0,562.0,50.0,1.5,15.0,173.0,330.6,264.89
2016,8,4,18,15,476.0,41.5,1.45,14.5,126.5,259.21,203.2
2016,8,4,18,30,390.0,33.0,1.4,14.0,80.0,195.85,146.23
2016,8,4,18,45,250.0,21.0,1.4,13.5,46.0,115.47,58.87
2016,8,4,19,0,110.0,9.0,1.4,13.0,12.0,38.03,0.0
2016,8,4,19,15,55.0,4.5,1.35,12.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,66.5,6.5,1.05,11.5,8.5,0.0,0.0
2016,8,5,5,30,133.0,13.0,1.1,12.0,17.0,12.78,0.0
2016,8,5,5,45,269.5,25.0,1.2,12.5,54.0,19.4,9.07
2016,8,5,6,0,406.0,37.0,1.3,13.0,91.0,27.91,18.69
2016,8,5,6,15,489.5,45.5,1.25,13.5,138.5,32.66,23.41
2016,8,5,6,30,573.0,54.0,1.2,14.0,186.0,37.12,27.62
2016,8,5,6,45,300.0,86.5,1.2,14.5,157.0,70.52,49.3
2016,8,5,7,0,27.0,119.0,1.2,15.0,128.0,107.19,83.99
2016,8,5,7,15,55.5,146.0,1.15,15.5,168.5,136.02,105.95
2016,8,5,7,30,84.0,173.0,1.1,16.0,209.0,168.12,130.36
2016,8,5,7,45,203.0,188.0,1.05,16.5,289.0,210.04,159.42
2016,8,5,8,0,322.0,203.0,1.0,17.0,369.0,263.59,198.75
2016,8,5,8,15,589.0,144.5,0.95,17.5,486.0,314.28,234.2
2016,8,5,8,30,856.0,86.0,0.9,18.0,603.0,401.14,299.75
2016,8,5,8,45,872.5,88.0,0.9,18.5,649.5,452.41,341.28
2016,8,5,9,0,889.0,90.0,0.9,19.0,696.0,504.26,382.11
2016,8,5,9,15,900.0,92.0,0.9,19.5,737.5,553.6,419.75
2016,8,5,9,30,911.0,94.0,0.9,20.0,779.0,602.57,455.84
2016,8,5,9,45,910.0,100.5,0.9,20.5,812.5,647.75,487.94
2016,8,5,10,0,909.0,107.0,0.9,21.0,846.0,691.18,517.8
2016,8,5,10,15,916.0,108.5,0.9,21.5,875.5,733.62,545.83
2016,8,5,10,30,923.0,110.0,0.9,22.0,905.0,774.57,570.92
2016,8,5,10,45,927.0,111.5,0.95,22.5,927.5,811.56,593.74
2016,8,5,11,0,931.0,113.0,1.0,23.0,950.0,846.51,615.06
2016,8,5,11,15,934.0,113.5,1.0,23.5,965.0,877.5,632.91
2016,8,5,11,30,937.0,114.0,1.0,24.0,980.0,906.09,649.11
2016,8,5,11,45,938.0,115.0,1.05,24.5,987.5,930.9,663.67
2016,8,5,12,0,939.0,116.0,1.1,25.0,995.0,953.0,676.55
2016,8,5,12,15,939.0,116.0,1.1,25.0,994.5,970.42,687.05
2016,8,5,12,30,939.0,116.0,1.1,25.0,994.0,984.91,695.86
2016,8,5,12,45,938.5,115.0,1.15,25.0,985.5,994.94,702.92
2016,8,5,13,0,938.0,114.0,1.2,25.0,977.0,1001.88,708.25
2016,8,5,13,15,934.5,113.0,1.2,25.0,961.0,1002.87,709.19
2016,8,5,13,30,931.0,112.0,1.2,25.0,945.0,1000.71,708.39
2016,8,5,13,45,926.0,111.0,1.25,25.0,921.5,994.0,705.78
2016,8,5,14,0,921.0,110.0,1.3,25.0,898.0,984.22,701.4
2016,8,5,14,15,914.0,108.5,1.3,25.0,867.5,969.04,692.95
2016,8,5,14,30,907.0,107.0,1.3,25.0,837.0,950.98,682.81
2016,8,5,14,45,899.0,104.5,1.3,25.0,800.5,928.18,669.73
2016,8,5,15,0,891.0,102.0,1.3,25.0,764.0,902.76,655.03
2016,8,5,15,15,879.0,99.5,1.3,24.5,721.5,871.43,637.72
2016,8,5,15,30,867.0,97.0,1.3,24.0,679.0,837.99,618.88
2016,8,5,15,45,853.0,93.5,1.35,23.5,633.0,799.91,597.26
2016,8,5,16,0,839.0,90.0,1.4,23.0,587.0,764.97,577.37
2016,8,5,16,15,818.0,86.5,1.4,22.5,536.5,718.58,548.55
2016,8,5,16,30,797.0,83.0,1.4,22.0,486.0,671.52,518.68
2016,8,5,16,45,768.5,79.0,1.4,21.5,433.0,618.42,483.27
2016,8,5,17,0,740.0,75.0,1.4,21.0,380.0,565.78,445.78
2016,8,5,17,15,700.0,70.0,1.4,20.0,326.5,505.93,402.18
2016,8,5,17,30,660.0,65.0,1.4,19.0,273.0,450.69,360.11
2016,8,5,17,45,596.5,59.0,1.4,18.0,221.0,382.63,306.09
2016,8,5,18,0,533.0,53.0,1.4,17.0,169.0,319.5,253.73
2016,8,5,18,15,442.5,44.0,1.35,16.0,122.0,247.21,192.3
2016,8,5,18,30,352.0,35.0,1.3,15.0,75.0,183.31,135.64
2016,8,5,18,45,176.0,17.5,1.3,14.5,37.5,86.92,38.33
2016,8,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.0,0.95,11.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,12.0,1.0,11.0,15.0,11.8,0.0
2016,8,6,5,45,210.0,26.0,1.05,11.5,49.5,20.53,9.58
2016,8,6,6,0,343.0,40.0,1.1,12.0,84.0,30.96,21.4
2016,8,6,6,15,429.0,50.0,1.1,12.5,130.5,36.89,27.25
2016,8,6,6,30,515.0,60.0,1.1,13.0,177.0,42.45,32.49
2016,8,6,6,45,294.0,93.0,1.1,13.5,163.5,74.62,53.52
2016,8,6,7,0,73.0,126.0,1.1,14.0,150.0,115.46,89.52
2016,8,6,7,15,141.0,148.0,1.05,14.5,204.5,143.4,108.69
2016,8,6,7,30,209.0,170.0,1.0,15.0,259.0,182.79,137.48
2016,8,6,7,45,495.5,129.0,1.0,16.0,375.0,217.03,154.88
2016,8,6,8,0,782.0,88.0,1.0,17.0,491.0,289.12,206.2
2016,8,6,8,15,803.0,91.0,1.0,17.5,540.5,338.95,248.9
2016,8,6,8,30,824.0,94.0,1.0,18.0,590.0,390.35,292.04
2016,8,6,8,45,842.5,95.5,1.0,18.5,636.5,440.71,333.25
2016,8,6,9,0,861.0,97.0,1.0,19.0,683.0,495.54,376.35
2016,8,6,9,15,873.0,99.5,1.05,19.5,724.5,544.64,414.26
2016,8,6,9,30,885.0,102.0,1.1,20.0,766.0,593.49,450.87
2016,8,6,9,45,887.5,107.0,1.15,20.5,800.0,638.4,483.54
2016,8,6,10,0,890.0,112.0,1.2,21.0,834.0,681.87,514.3
2016,8,6,10,15,896.5,113.5,1.2,21.0,863.0,723.28,543.39
2016,8,6,10,30,903.0,115.0,1.2,21.0,892.0,763.2,569.36
2016,8,6,10,45,907.5,116.5,1.25,21.5,914.0,799.94,592.41
2016,8,6,11,0,912.0,118.0,1.3,22.0,936.0,834.71,613.96
2016,8,6,11,15,915.5,118.5,1.3,22.0,951.5,865.61,633.37
2016,8,6,11,30,919.0,119.0,1.3,22.0,967.0,894.18,651.23
2016,8,6,11,45,920.0,120.0,1.35,22.5,974.0,918.62,665.81
2016,8,6,12,0,921.0,121.0,1.4,23.0,981.0,940.4,678.72
2016,8,6,12,15,921.0,121.0,1.4,23.0,980.5,957.55,689.33
2016,8,6,12,30,921.0,121.0,1.4,23.0,980.0,971.82,698.23
2016,8,6,12,45,912.0,125.0,1.45,23.0,970.0,978.74,703.36
2016,8,6,13,0,903.0,129.0,1.5,23.0,960.0,982.59,706.76
2016,8,6,13,15,900.0,128.5,1.5,22.5,944.0,984.54,709.74
2016,8,6,13,30,897.0,128.0,1.5,22.0,928.0,983.47,710.95
2016,8,6,13,45,894.5,125.0,1.5,22.0,906.0,977.28,707.7
2016,8,6,14,0,892.0,122.0,1.5,22.0,884.0,968.05,702.69
2016,8,6,14,15,885.5,120.5,1.5,21.5,854.0,953.7,695.86
2016,8,6,14,30,879.0,119.0,1.5,21.0,824.0,936.54,687.32
2016,8,6,14,45,874.0,114.5,1.5,21.0,789.0,914.82,674.55
2016,8,6,15,0,869.0,110.0,1.5,21.0,754.0,890.42,660.08
2016,8,6,15,15,857.0,107.5,1.5,20.5,712.5,859.62,642.56
2016,8,6,15,30,845.0,105.0,1.5,20.0,671.0,831.8,626.94
2016,8,6,15,45,835.0,100.0,1.55,20.0,626.0,795.83,604.91
2016,8,6,16,0,825.0,95.0,1.6,20.0,581.0,758.02,581.35
2016,8,6,16,15,804.0,91.5,1.6,19.5,531.0,712.1,552.25
2016,8,6,16,30,783.0,88.0,1.6,19.0,481.0,665.52,522.09
2016,8,6,16,45,762.0,82.0,1.65,18.5,430.0,615.71,488.44
2016,8,6,17,0,741.0,76.0,1.7,18.0,379.0,565.78,452.57
2016,8,6,17,15,701.5,71.0,1.7,17.0,326.0,506.21,408.29
2016,8,6,17,30,662.0,66.0,1.7,16.0,273.0,451.35,365.67
2016,8,6,17,45,611.0,58.5,1.75,15.5,221.5,387.76,313.75
2016,8,6,18,0,560.0,51.0,1.8,15.0,170.0,327.99,262.71
2016,8,6,18,15,467.5,42.0,1.75,14.5,123.0,253.86,198.5
2016,8,6,18,30,375.0,33.0,1.7,14.0,76.0,188.41,139.24
2016,8,6,18,45,187.5,16.5,1.65,13.5,38.0,88.06,32.69
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,67.0,6.0,1.35,11.0,8.0,0.0,0.0
2016,8,7,5,30,134.0,12.0,1.4,11.0,16.0,11.8,0.0
2016,8,7,5,45,284.0,23.5,1.5,11.5,52.5,18.24,7.44
2016,8,7,6,0,434.0,35.0,1.6,12.0,89.0,26.35,17.32
2016,8,7,6,15,519.0,42.5,1.6,12.5,137.5,30.3,21.37
2016,8,7,6,30,604.0,50.0,1.6,13.0,186.0,34.05,24.96
2016,8,7,6,45,660.5,55.0,1.65,13.5,239.5,52.38,29.97
2016,8,7,7,0,717.0,60.0,1.7,14.0,293.0,94.93,49.04
2016,8,7,7,15,753.0,64.0,1.65,14.5,347.0,140.22,79.75
2016,8,7,7,30,789.0,68.0,1.6,15.0,401.0,189.36,118.99
2016,8,7,7,45,818.0,70.5,1.6,15.5,454.0,239.31,161.92
2016,8,7,8,0,847.0,73.0,1.6,16.0,507.0,296.35,211.41
2016,8,7,8,15,865.5,75.5,1.5,16.5,557.5,348.08,256.52
2016,8,7,8,30,884.0,78.0,1.4,17.0,608.0,401.01,301.5
2016,8,7,8,45,899.5,79.0,1.35,18.0,655.0,452.32,343.39
2016,8,7,9,0,915.0,80.0,1.3,19.0,702.0,504.07,383.98
2016,8,7,9,15,926.0,82.0,1.3,19.5,743.5,554.61,423.12
2016,8,7,9,30,937.0,84.0,1.3,20.0,785.0,604.74,460.61
2016,8,7,9,45,937.5,89.5,1.3,20.5,819.5,651.09,494.09
2016,8,7,10,0,938.0,95.0,1.3,21.0,854.0,695.75,525.31
2016,8,7,10,15,944.5,96.0,1.3,21.5,883.5,738.5,553.66
2016,8,7,10,30,951.0,97.0,1.3,22.0,913.0,779.64,579.24
2016,8,7,10,45,956.0,97.5,1.3,22.5,936.0,817.38,602.17
2016,8,7,11,0,961.0,98.0,1.3,23.0,959.0,853.05,623.47
2016,8,7,11,15,964.0,98.5,1.3,23.0,974.0,884.84,643.25
2016,8,7,11,30,967.0,99.0,1.3,23.0,989.0,914.13,661.37
2016,8,7,11,45,969.0,98.5,1.35,23.5,996.5,938.97,676.04
2016,8,7,12,0,971.0,98.0,1.4,24.0,1004.0,961.0,688.96
2016,8,7,12,15,971.0,98.0,1.4,24.0,1003.5,978.81,699.87
2016,8,7,12,30,971.0,98.0,1.4,24.0,1003.0,993.56,708.97
2016,8,7,12,45,964.0,101.5,1.45,24.0,993.0,1002.22,715.17
2016,8,7,13,0,957.0,105.0,1.5,24.0,983.0,1007.65,719.54
2016,8,7,13,15,954.0,104.5,1.5,24.0,967.0,1009.58,721.12
2016,8,7,13,30,951.0,104.0,1.5,24.0,951.0,1008.29,720.85
2016,8,7,13,45,952.5,99.5,1.55,24.0,929.0,1003.86,719.53
2016,8,7,14,0,954.0,95.0,1.6,24.0,907.0,996.12,716.26
2016,8,7,14,15,947.5,94.0,1.6,23.5,876.5,981.43,709.38
2016,8,7,14,30,941.0,93.0,1.6,23.0,846.0,963.75,700.71
2016,8,7,14,45,937.5,89.0,1.65,23.0,810.5,942.61,689.17
2016,8,7,15,0,934.0,85.0,1.7,23.0,775.0,918.54,675.72
2016,8,7,15,15,923.5,83.0,1.7,22.5,732.5,887.88,658.57
2016,8,7,15,30,913.0,81.0,1.7,22.0,690.0,854.92,639.75
2016,8,7,15,45,902.0,77.5,1.7,22.0,643.5,817.75,616.67
2016,8,7,16,0,891.0,74.0,1.7,22.0,597.0,778.68,592.05
2016,8,7,16,15,872.0,71.5,1.65,21.5,546.0,733.16,563.23
2016,8,7,16,30,853.0,69.0,1.6,21.0,495.0,686.76,533.28
2016,8,7,16,45,829.0,65.5,1.6,20.5,442.0,635.26,499.28
2016,8,7,17,0,805.0,62.0,1.6,20.0,389.0,587.86,465.56
2016,8,7,17,15,768.5,58.0,1.55,19.0,334.5,528.66,421.86
2016,8,7,17,30,732.0,54.0,1.5,18.0,280.0,471.15,377.55
2016,8,7,17,45,676.5,49.0,1.5,17.5,227.0,405.03,323.98
2016,8,7,18,0,621.0,44.0,1.5,17.0,174.0,342.95,271.33
2016,8,7,18,15,531.0,36.5,1.4,16.0,125.5,268.62,207.56
2016,8,7,18,30,441.0,29.0,1.3,15.0,77.0,202.39,147.3
2016,8,7,18,45,220.5,14.5,1.25,14.5,38.5,94.32,26.11
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,72.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,8,5,30,144.0,11.0,0.9,12.0,14.0,10.81,0.0
2016,8,8,5,45,294.0,21.5,0.95,12.5,50.0,16.46,5.66
2016,8,8,6,0,444.0,32.0,1.0,13.0,86.0,23.71,14.92
2016,8,8,6,15,527.0,39.0,0.95,13.5,134.0,29.91,20.92
2016,8,8,6,30,610.0,46.0,0.9,14.0,182.0,33.77,24.61
2016,8,8,6,45,660.5,51.5,0.85,15.0,234.0,47.54,26.91
2016,8,8,7,0,711.0,57.0,0.8,16.0,286.0,90.08,45.26
2016,8,8,7,15,746.0,61.0,0.75,16.5,339.0,134.93,74.99
2016,8,8,7,30,781.0,65.0,0.7,17.0,392.0,183.52,113.1
2016,8,8,7,45,808.0,67.5,0.7,17.5,444.5,232.61,154.62
2016,8,8,8,0,835.0,70.0,0.7,18.0,497.0,288.6,202.38
2016,8,8,8,15,853.5,72.5,0.7,18.5,546.5,339.72,246.22
2016,8,8,8,30,872.0,75.0,0.7,19.0,596.0,392.05,290.02
2016,8,8,8,45,886.5,77.0,0.75,20.0,642.5,443.24,331.37
2016,8,8,9,0,901.0,79.0,0.8,21.0,689.0,494.81,371.53
2016,8,8,9,15,912.0,80.5,0.85,21.5,730.0,544.27,409.53
2016,8,8,9,30,923.0,82.0,0.9,22.0,771.0,593.33,446.05
2016,8,8,9,45,922.0,88.0,0.95,22.5,804.5,638.67,478.72
2016,8,8,10,0,921.0,94.0,1.0,23.0,838.0,682.22,509.21
2016,8,8,10,15,927.5,95.5,1.05,23.0,867.5,724.79,538.77
2016,8,8,10,30,934.0,97.0,1.1,23.0,897.0,765.79,565.68
2016,8,8,10,45,942.0,96.0,1.15,23.5,920.5,803.82,589.3
2016,8,8,11,0,950.0,95.0,1.2,24.0,944.0,839.98,611.48
2016,8,8,11,15,953.0,95.5,1.2,24.0,959.0,871.44,630.98
2016,8,8,11,30,956.0,96.0,1.2,24.0,974.0,900.43,648.85
2016,8,8,11,45,958.5,95.5,1.3,24.5,982.0,925.41,664.33
2016,8,8,12,0,961.0,95.0,1.4,25.0,990.0,947.64,678.09
2016,8,8,12,15,961.0,95.0,1.45,25.0,989.5,965.24,689.61
2016,8,8,12,30,961.0,95.0,1.5,25.0,989.0,979.82,699.36
2016,8,8,12,45,960.0,94.5,1.55,25.0,981.0,989.87,706.4
2016,8,8,13,0,959.0,94.0,1.6,25.0,973.0,996.76,711.63
2016,8,8,13,15,956.5,93.5,1.65,24.5,957.0,999.02,715.5
2016,8,8,13,30,954.0,93.0,1.7,24.0,941.0,998.07,717.53
2016,8,8,13,45,950.5,92.0,1.75,24.0,918.0,992.44,715.34
2016,8,8,14,0,947.0,91.0,1.8,24.0,895.0,983.63,711.28
2016,8,8,14,15,941.0,90.0,1.8,23.5,865.0,969.4,704.59
2016,8,8,14,30,935.0,89.0,1.8,23.0,835.0,952.18,696.08
2016,8,8,14,45,927.5,87.0,1.85,23.0,798.5,929.65,683.41
2016,8,8,15,0,920.0,85.0,1.9,23.0,762.0,904.4,668.96
2016,8,8,15,15,909.0,83.0,1.9,22.5,720.0,873.58,651.48
2016,8,8,15,30,898.0,81.0,1.9,22.0,678.0,840.54,632.35
2016,8,8,15,45,885.5,78.0,1.9,22.0,631.5,803.11,608.81
2016,8,8,16,0,873.0,75.0,1.9,22.0,585.0,763.93,583.82
2016,8,8,16,15,853.5,72.5,1.85,21.5,534.5,718.63,554.86
2016,8,8,16,30,834.0,70.0,1.8,21.0,484.0,672.54,524.81
2016,8,8,16,45,810.0,66.0,1.8,20.5,431.5,625.38,493.56
2016,8,8,17,0,786.0,62.0,1.8,20.0,379.0,573.95,456.31
2016,8,8,17,15,748.5,58.0,1.75,19.0,325.5,515.0,412.42
2016,8,8,17,30,711.0,54.0,1.7,18.0,272.0,457.87,368.03
2016,8,8,17,45,658.0,48.5,1.7,17.5,220.0,393.45,315.38
2016,8,8,18,0,605.0,43.0,1.7,17.0,168.0,332.91,263.62
2016,8,8,18,15,513.0,35.5,1.65,16.0,120.5,258.79,199.84
2016,8,8,18,30,421.0,28.0,1.6,15.0,73.0,193.05,139.5
2016,8,8,18,45,210.5,14.0,1.55,14.5,36.5,89.44,13.36
2016,8,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,15,72.0,5.0,1.15,12.0,6.5,0.0,0.0
2016,8,9,5,30,144.0,10.0,1.2,12.0,13.0,9.83,0.0
2016,8,9,5,45,297.5,20.5,1.25,12.5,49.0,15.64,4.56
2016,8,9,6,0,451.0,31.0,1.3,13.0,85.0,22.94,14.19
2016,8,9,6,15,534.5,38.0,1.25,13.5,133.0,29.09,20.16
2016,8,9,6,30,618.0,45.0,1.2,14.0,181.0,32.99,23.89
2016,8,9,6,45,667.5,50.0,1.2,14.5,233.0,44.58,25.65
2016,8,9,7,0,717.0,55.0,1.2,15.0,285.0,86.91,43.1
2016,8,9,7,15,752.0,59.0,1.15,15.5,338.5,132.06,72.86
2016,8,9,7,30,787.0,63.0,1.1,16.0,392.0,180.93,111.33
2016,8,9,7,45,812.5,66.0,1.05,16.5,444.0,234.82,157.03
2016,8,9,8,0,838.0,69.0,1.0,17.0,496.0,286.67,201.92
2016,8,9,8,15,856.5,71.5,0.95,17.5,546.0,337.95,246.27
2016,8,9,8,30,875.0,74.0,0.9,18.0,596.0,390.44,290.51
2016,8,9,8,45,890.0,75.5,0.85,18.5,642.0,441.56,332.37
2016,8,9,9,0,905.0,77.0,0.8,19.0,688.0,493.09,373.0
2016,8,9,9,15,916.0,79.0,0.8,19.5,729.5,543.21,411.43
2016,8,9,9,30,927.0,81.0,0.8,20.0,771.0,592.92,448.22
2016,8,9,9,45,935.0,82.0,0.8,21.0,807.0,639.29,480.53
2016,8,9,10,0,943.0,83.0,0.8,22.0,843.0,684.55,510.9
2016,8,9,10,15,949.5,84.0,0.8,22.5,872.5,727.47,538.64
2016,8,9,10,30,956.0,85.0,0.8,23.0,902.0,768.76,563.8
2016,8,9,10,45,956.0,88.5,0.85,23.5,923.5,805.7,586.49
2016,8,9,11,0,956.0,92.0,0.9,24.0,945.0,840.26,607.46
2016,8,9,11,15,959.0,92.5,0.9,24.0,960.0,871.88,626.83
2016,8,9,11,30,962.0,93.0,0.9,24.0,975.0,901.01,644.54
2016,8,9,11,45,951.5,101.0,0.95,24.5,979.0,923.14,657.41
2016,8,9,12,0,941.0,109.0,1.0,25.0,983.0,942.06,668.37
2016,8,9,12,15,940.5,109.0,1.05,25.0,982.5,958.99,679.48
2016,8,9,12,30,940.0,109.0,1.1,25.0,982.0,972.94,688.86
2016,8,9,12,45,912.5,125.0,1.15,25.5,965.5,974.78,689.53
2016,8,9,13,0,885.0,141.0,1.2,26.0,949.0,973.29,688.37
2016,8,9,13,15,881.0,140.0,1.2,26.0,933.0,973.79,689.12
2016,8,9,13,30,877.0,139.0,1.2,26.0,917.0,971.29,688.11
2016,8,9,13,45,870.0,138.0,1.2,26.0,893.0,963.02,683.66
2016,8,9,14,0,863.0,137.0,1.2,26.0,869.0,951.85,677.58
2016,8,9,14,15,855.0,135.0,1.2,26.0,838.0,941.25,671.98
2016,8,9,14,30,847.0,133.0,1.2,26.0,807.0,922.7,661.46
2016,8,9,14,45,840.0,129.0,1.2,26.0,771.5,900.26,648.59
2016,8,9,15,0,833.0,125.0,1.2,26.0,736.0,875.28,634.13
2016,8,9,15,15,819.0,122.0,1.15,25.5,693.5,843.01,615.44
2016,8,9,15,30,805.0,119.0,1.1,25.0,651.0,808.83,595.4
2016,8,9,15,45,796.5,111.5,1.1,25.0,606.5,772.39,573.17
2016,8,9,16,0,788.0,104.0,1.1,25.0,562.0,734.08,549.42
2016,8,9,16,15,764.5,99.5,1.1,24.5,511.5,686.39,519.87
2016,8,9,16,30,741.0,95.0,1.1,24.0,461.0,640.81,491.06
2016,8,9,16,45,721.0,87.5,1.1,23.5,410.5,591.58,457.58
2016,8,9,17,0,701.0,80.0,1.1,23.0,360.0,542.25,422.83
2016,8,9,17,15,658.5,74.0,1.05,22.0,307.5,481.8,378.69
2016,8,9,17,30,616.0,68.0,1.0,21.0,255.0,423.77,334.55
2016,8,9,17,45,563.0,59.5,0.95,20.5,204.5,360.39,283.79
2016,8,9,18,0,510.0,51.0,0.9,20.0,154.0,301.1,234.25
2016,8,9,18,15,414.5,41.0,0.85,19.0,109.0,227.73,172.8
2016,8,9,18,30,319.0,31.0,0.8,18.0,64.0,163.54,115.4
2016,8,9,18,45,159.5,15.5,0.75,17.0,32.0,74.95,0.0
2016,8,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,3.5,0.8,11.5,4.0,0.0,0.0
2016,8,10,5,30,47.0,7.0,0.8,12.0,8.0,6.88,0.0
2016,8,10,5,45,159.0,22.5,0.85,12.5,39.0,17.49,5.05
2016,8,10,6,0,271.0,38.0,0.9,13.0,70.0,29.08,19.44
2016,8,10,6,15,355.0,50.5,0.85,13.5,114.5,38.07,28.09
2016,8,10,6,30,439.0,63.0,0.8,14.0,159.0,45.86,35.35
2016,8,10,6,45,498.0,72.5,0.75,15.0,209.0,56.67,38.53
2016,8,10,7,0,557.0,82.0,0.7,16.0,259.0,94.81,55.47
2016,8,10,7,15,599.5,89.5,0.65,16.5,311.0,135.67,82.02
2016,8,10,7,30,642.0,97.0,0.6,17.0,363.0,181.09,116.63
2016,8,10,7,45,674.5,102.0,0.6,17.5,414.5,226.6,154.1
2016,8,10,8,0,707.0,107.0,0.6,18.0,466.0,275.33,195.0
2016,8,10,8,15,731.0,112.0,0.6,18.5,515.5,324.38,236.25
2016,8,10,8,30,755.0,117.0,0.6,19.0,565.0,375.39,278.21
2016,8,10,8,45,773.5,120.5,0.65,20.0,611.0,427.56,319.6
2016,8,10,9,0,792.0,124.0,0.7,21.0,657.0,477.42,358.01
2016,8,10,9,15,806.0,127.5,0.7,21.5,699.0,525.73,394.42
2016,8,10,9,30,820.0,131.0,0.7,22.0,741.0,574.15,429.7
2016,8,10,9,45,855.5,120.5,0.75,22.5,783.5,624.95,466.33
2016,8,10,10,0,891.0,110.0,0.8,23.0,826.0,674.36,501.19
2016,8,10,10,15,898.5,111.5,0.8,23.5,856.0,716.58,529.32
2016,8,10,10,30,906.0,113.0,0.8,24.0,886.0,757.36,554.32
2016,8,10,10,45,912.0,113.5,0.85,24.5,909.0,794.46,577.12
2016,8,10,11,0,918.0,114.0,0.9,25.0,932.0,829.66,598.49
2016,8,10,11,15,921.5,115.0,0.95,25.0,947.5,861.22,618.59
2016,8,10,11,30,925.0,116.0,1.0,25.0,963.0,890.43,637.2
2016,8,10,11,45,928.0,115.5,1.1,25.5,970.5,915.29,652.59
2016,8,10,12,0,931.0,115.0,1.2,26.0,978.0,937.5,666.36
2016,8,10,12,15,931.0,115.0,1.2,26.0,977.5,954.75,676.82
2016,8,10,12,30,931.0,115.0,1.2,26.0,977.0,969.07,685.59
2016,8,10,12,45,927.5,116.0,1.3,26.5,968.0,978.15,691.49
2016,8,10,13,0,924.0,117.0,1.4,27.0,959.0,984.14,695.58
2016,8,10,13,15,920.5,116.5,1.4,27.0,942.5,985.52,696.79
2016,8,10,13,30,917.0,116.0,1.4,27.0,926.0,983.77,696.25
2016,8,10,13,45,913.0,114.0,1.45,27.0,903.0,976.91,693.42
2016,8,10,14,0,909.0,112.0,1.5,27.0,880.0,966.97,688.81
2016,8,10,14,15,901.5,110.5,1.5,26.5,849.0,951.32,681.35
2016,8,10,14,30,894.0,109.0,1.5,26.0,818.0,932.83,672.18
2016,8,10,14,45,885.5,106.0,1.5,25.5,781.5,909.11,659.68
