Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,0,877.0,103.0,1.5,25.0,745.0,882.81,645.48
2016,8,10,15,15,864.0,101.0,1.45,24.5,702.5,851.35,627.21
2016,8,10,15,30,851.0,99.0,1.4,24.0,660.0,817.89,607.5
2016,8,10,15,45,836.0,95.5,1.4,24.0,613.0,784.16,586.83
2016,8,10,16,0,821.0,92.0,1.4,24.0,566.0,744.03,561.56
2016,8,10,16,15,798.5,88.5,1.3,23.5,515.5,697.09,531.32
2016,8,10,16,30,776.0,85.0,1.2,23.0,465.0,649.62,500.22
2016,8,10,16,45,747.5,80.0,1.2,22.5,413.0,596.23,463.89
2016,8,10,17,0,719.0,75.0,1.2,22.0,361.0,543.34,426.16
2016,8,10,17,15,676.5,69.5,1.1,21.0,307.5,485.05,382.94
2016,8,10,17,30,634.0,64.0,1.0,20.0,254.0,426.92,338.15
2016,8,10,17,45,573.0,57.0,0.95,19.5,203.0,360.72,284.87
2016,8,10,18,0,512.0,50.0,0.9,19.0,152.0,299.33,233.39
2016,8,10,18,15,414.5,40.0,0.8,18.0,106.5,225.37,171.06
2016,8,10,18,30,317.0,30.0,0.7,17.0,61.0,160.83,112.41
2016,8,10,18,45,158.5,15.0,0.65,16.5,30.5,72.94,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,112.5,19.0,0.7,12.5,32.0,14.65,2.58
2016,8,11,6,0,225.0,38.0,0.7,13.0,64.0,29.14,19.43
2016,8,11,6,15,306.0,53.0,0.65,13.5,107.5,39.76,29.56
2016,8,11,6,30,387.0,68.0,0.6,14.0,151.0,49.84,38.87
2016,8,11,6,45,444.0,79.5,0.6,14.5,200.0,60.94,48.84
2016,8,11,7,0,501.0,91.0,0.6,15.0,249.0,98.08,60.72
2016,8,11,7,15,545.0,100.0,0.6,15.5,300.5,137.37,86.15
2016,8,11,7,30,589.0,109.0,0.6,16.0,352.0,181.42,119.5
2016,8,11,7,45,621.0,116.5,0.6,17.0,403.0,226.21,155.85
2016,8,11,8,0,653.0,124.0,0.6,18.0,454.0,274.22,195.45
2016,8,11,8,15,678.5,130.0,0.6,18.5,503.5,321.9,235.19
2016,8,11,8,30,704.0,136.0,0.6,19.0,553.0,371.77,275.91
2016,8,11,8,45,724.0,140.5,0.65,20.0,599.0,420.0,314.17
2016,8,11,9,0,744.0,145.0,0.7,21.0,645.0,469.44,352.13
2016,8,11,9,15,759.5,149.0,0.7,21.5,686.5,517.13,387.97
2016,8,11,9,30,775.0,153.0,0.7,22.0,728.0,567.8,424.71
2016,8,11,9,45,819.5,139.5,0.75,23.0,773.0,616.84,459.34
2016,8,11,10,0,864.0,126.0,0.8,24.0,818.0,670.02,495.82
2016,8,11,10,15,871.5,127.5,0.85,24.5,848.0,711.3,523.78
2016,8,11,10,30,879.0,129.0,0.9,25.0,878.0,751.2,549.55
2016,8,11,10,45,884.0,131.0,0.95,25.5,900.5,788.12,572.26
2016,8,11,11,0,889.0,133.0,1.0,26.0,923.0,823.17,593.56
2016,8,11,11,15,892.5,133.5,1.05,26.0,938.0,853.55,612.92
2016,8,11,11,30,896.0,134.0,1.1,26.0,953.0,881.66,630.84
2016,8,11,11,45,895.5,136.5,1.15,26.5,960.0,905.83,645.03
2016,8,11,12,0,895.0,139.0,1.2,27.0,967.0,927.34,657.58
2016,8,11,12,15,895.0,139.0,1.2,27.0,966.0,944.18,667.79
2016,8,11,12,30,895.0,139.0,1.2,27.0,965.0,958.2,676.37
2016,8,11,12,45,893.0,138.5,1.25,27.0,956.5,966.99,682.63
2016,8,11,13,0,891.0,138.0,1.3,27.0,948.0,972.81,687.23
2016,8,11,13,15,887.0,137.0,1.3,27.0,931.5,973.26,687.86
2016,8,11,13,30,883.0,136.0,1.3,27.0,915.0,970.69,686.81
2016,8,11,13,45,877.0,134.5,1.35,27.0,891.0,962.74,683.33
2016,8,11,14,0,871.0,133.0,1.4,27.0,867.0,951.86,678.15
2016,8,11,14,15,863.0,131.0,1.4,27.0,836.5,935.76,669.06
2016,8,11,14,30,855.0,129.0,1.4,27.0,806.0,922.21,661.72
2016,8,11,14,45,844.0,126.5,1.4,27.0,768.5,897.62,647.36
2016,8,11,15,0,833.0,124.0,1.4,27.0,731.0,870.62,631.55
2016,8,11,15,15,818.5,121.0,1.35,26.5,688.5,837.87,612.55
2016,8,11,15,30,804.0,118.0,1.3,26.0,646.0,803.24,592.17
2016,8,11,15,45,787.0,114.0,1.3,25.5,599.5,763.84,568.92
2016,8,11,16,0,770.0,110.0,1.3,25.0,553.0,723.13,544.4
2016,8,11,16,15,745.5,105.5,1.25,24.5,502.5,678.05,515.88
2016,8,11,16,30,721.0,101.0,1.2,24.0,452.0,630.1,484.1
2016,8,11,16,45,691.0,94.5,1.15,23.5,400.0,576.24,446.57
2016,8,11,17,0,661.0,88.0,1.1,23.0,348.0,523.13,408.39
2016,8,11,17,15,616.0,81.0,1.05,22.0,295.5,461.88,363.39
2016,8,11,17,30,571.0,74.0,1.0,21.0,243.0,403.28,318.56
2016,8,11,17,45,509.0,65.0,1.0,20.5,193.0,337.16,265.62
2016,8,11,18,0,447.0,56.0,1.0,20.0,143.0,275.94,214.58
2016,8,11,18,15,351.0,43.5,0.9,19.0,99.0,203.08,153.42
2016,8,11,18,30,255.0,31.0,0.8,18.0,55.0,139.65,95.79
2016,8,11,18,45,127.5,15.5,0.75,17.0,27.5,62.14,0.0
2016,8,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,17.0,0.65,12.5,35.5,12.7,0.71
2016,8,12,6,0,324.0,34.0,0.6,13.0,71.0,26.16,16.81
2016,8,12,6,15,414.5,44.5,0.55,13.5,117.0,32.8,23.41
2016,8,12,6,30,505.0,55.0,0.5,14.0,163.0,39.0,29.25
2016,8,12,6,45,566.0,62.0,0.5,15.0,214.5,45.3,34.9
2016,8,12,7,0,627.0,69.0,0.5,16.0,266.0,84.75,45.73
2016,8,12,7,15,668.0,75.0,0.5,16.5,319.0,127.71,72.81
2016,8,12,7,30,709.0,81.0,0.5,17.0,372.0,175.04,108.74
2016,8,12,7,45,739.5,85.0,0.5,18.0,424.5,225.89,150.4
2016,8,12,8,0,770.0,89.0,0.5,19.0,477.0,276.26,192.49
2016,8,12,8,15,791.5,92.5,0.5,19.5,526.5,326.13,234.65
2016,8,12,8,30,813.0,96.0,0.5,20.0,576.0,377.65,277.22
2016,8,12,8,45,830.0,99.0,0.55,21.0,622.5,428.28,317.7
2016,8,12,9,0,847.0,102.0,0.6,22.0,669.0,479.66,357.35
2016,8,12,9,15,859.5,104.0,0.65,22.5,710.0,531.67,396.74
2016,8,12,9,30,872.0,106.0,0.7,23.0,751.0,579.91,432.35
2016,8,12,9,45,878.0,109.5,0.75,24.0,786.0,625.22,463.96
2016,8,12,10,0,884.0,113.0,0.8,25.0,821.0,669.37,493.75
2016,8,12,10,15,891.0,114.5,0.85,25.5,850.0,711.03,522.02
2016,8,12,10,30,898.0,116.0,0.9,26.0,879.0,751.22,547.48
2016,8,12,10,45,902.5,117.5,0.95,26.5,901.5,787.9,569.94
2016,8,12,11,0,907.0,119.0,1.0,27.0,924.0,822.59,590.93
2016,8,12,11,15,910.0,119.5,1.05,27.0,938.5,853.0,610.24
2016,8,12,11,30,913.0,120.0,1.1,27.0,953.0,881.05,628.06
2016,8,12,11,45,914.0,120.5,1.15,27.5,960.0,904.89,641.99
2016,8,12,12,0,915.0,121.0,1.2,28.0,967.0,926.05,654.26
2016,8,12,12,15,915.0,121.0,1.2,28.0,966.0,943.06,664.55
2016,8,12,12,30,915.0,121.0,1.2,28.0,965.0,957.18,673.16
2016,8,12,12,45,917.0,118.5,1.3,28.0,957.5,967.69,681.24
2016,8,12,13,0,919.0,116.0,1.4,28.0,950.0,975.17,687.57
2016,8,12,13,15,915.5,115.0,1.4,28.0,933.5,975.94,688.39
2016,8,12,13,30,912.0,114.0,1.4,28.0,917.0,973.61,687.48
2016,8,12,13,45,907.0,113.0,1.4,28.0,893.5,966.78,683.95
2016,8,12,14,0,902.0,112.0,1.4,28.0,870.0,956.91,678.68
2016,8,12,14,15,894.5,110.5,1.4,28.0,839.0,941.27,669.93
2016,8,12,14,30,887.0,109.0,1.4,28.0,808.0,922.8,659.52
2016,8,12,14,45,878.0,106.5,1.4,28.0,771.5,899.21,645.93
2016,8,12,15,0,869.0,104.0,1.4,28.0,735.0,873.09,630.75
2016,8,12,15,15,856.0,101.5,1.35,27.5,692.5,841.22,612.41
2016,8,12,15,30,843.0,99.0,1.3,27.0,650.0,812.22,595.87
2016,8,12,15,45,826.5,96.0,1.3,27.0,603.5,773.16,571.87
2016,8,12,16,0,810.0,93.0,1.3,27.0,557.0,732.69,546.69
2016,8,12,16,15,787.0,89.0,1.25,26.5,506.5,685.18,516.83
2016,8,12,16,30,764.0,85.0,1.2,26.0,456.0,637.2,486.06
2016,8,12,16,45,734.0,80.5,1.15,25.5,403.5,583.88,449.32
2016,8,12,17,0,704.0,76.0,1.1,25.0,351.0,533.61,413.33
2016,8,12,17,15,660.5,70.5,1.05,24.0,298.0,473.27,369.3
2016,8,12,17,30,617.0,65.0,1.0,23.0,245.0,415.45,325.3
2016,8,12,17,45,553.5,57.5,0.95,22.5,194.5,348.5,271.8
2016,8,12,18,0,490.0,50.0,0.9,22.0,144.0,286.61,220.33
2016,8,12,18,15,389.0,39.0,0.8,21.0,99.5,211.8,157.92
2016,8,12,18,30,288.0,28.0,0.7,20.0,55.0,146.97,97.94
2016,8,12,18,45,144.0,14.0,0.65,19.0,27.5,55.31,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,161.0,16.5,0.45,14.0,34.5,12.34,0.0
2016,8,13,6,0,322.0,33.0,0.4,15.0,69.0,25.36,15.9
2016,8,13,6,15,413.5,43.0,0.4,15.5,114.5,31.58,22.11
2016,8,13,6,30,505.0,53.0,0.4,16.0,160.0,37.39,27.57
2016,8,13,6,45,566.5,59.5,0.4,16.5,211.0,41.66,31.46
2016,8,13,7,0,628.0,66.0,0.4,17.0,262.0,80.66,42.65
2016,8,13,7,15,669.0,71.5,0.4,18.0,314.5,123.21,68.78
2016,8,13,7,30,710.0,77.0,0.4,19.0,367.0,173.37,106.37
2016,8,13,7,45,742.0,80.5,0.45,20.5,419.5,220.66,144.52
2016,8,13,8,0,774.0,84.0,0.5,22.0,472.0,271.1,186.04
2016,8,13,8,15,795.5,87.5,0.5,22.5,521.5,321.18,227.99
2016,8,13,8,30,817.0,91.0,0.5,23.0,571.0,372.89,270.35
2016,8,13,8,45,835.5,93.0,0.55,24.0,618.0,423.43,310.43
2016,8,13,9,0,854.0,95.0,0.6,25.0,665.0,478.5,352.3
2016,8,13,9,15,866.5,97.0,0.65,25.5,706.5,527.23,389.07
2016,8,13,9,30,879.0,99.0,0.7,26.0,748.0,575.75,424.6
2016,8,13,9,45,894.0,98.0,0.75,27.0,785.0,622.6,457.09
2016,8,13,10,0,909.0,97.0,0.8,28.0,822.0,668.95,488.2
2016,8,13,10,15,916.0,98.0,0.85,28.5,852.0,711.04,516.39
2016,8,13,10,30,923.0,99.0,0.9,29.0,882.0,751.6,541.35
2016,8,13,10,45,928.0,100.0,0.95,29.5,904.5,788.95,563.94
2016,8,13,11,0,933.0,101.0,1.0,30.0,927.0,824.26,585.05
2016,8,13,11,15,936.5,101.5,1.05,30.0,942.0,855.71,604.76
2016,8,13,11,30,940.0,102.0,1.1,30.0,957.0,884.73,622.96
2016,8,13,11,45,941.0,103.0,1.2,30.5,964.5,909.55,638.0
2016,8,13,12,0,942.0,104.0,1.3,31.0,972.0,931.59,651.36
2016,8,13,12,15,942.0,104.0,1.35,31.0,971.5,948.89,662.45
2016,8,13,12,30,942.0,104.0,1.4,31.0,971.0,963.21,671.84
2016,8,13,12,45,926.0,112.5,1.45,31.5,958.0,968.29,674.34
2016,8,13,13,0,910.0,121.0,1.5,32.0,945.0,970.14,675.06
2016,8,13,13,15,906.5,120.5,1.5,31.5,928.5,971.42,677.62
2016,8,13,13,30,903.0,120.0,1.5,31.0,912.0,969.61,678.41
2016,8,13,13,45,897.5,118.5,1.55,31.0,888.5,961.85,675.0
2016,8,13,14,0,892.0,117.0,1.6,31.0,865.0,951.08,669.85
2016,8,13,14,15,884.5,115.5,1.6,30.5,834.0,935.54,662.53
2016,8,13,14,30,877.0,114.0,1.6,30.0,803.0,917.21,653.52
2016,8,13,14,45,866.5,112.0,1.6,30.0,766.0,893.01,639.51
2016,8,13,15,0,856.0,110.0,1.6,30.0,729.0,866.37,623.98
2016,8,13,15,15,842.5,107.0,1.6,29.5,686.5,838.84,609.05
2016,8,13,15,30,829.0,104.0,1.6,29.0,644.0,804.32,589.37
2016,8,13,15,45,811.0,101.0,1.6,28.5,596.5,764.47,565.88
2016,8,13,16,0,793.0,98.0,1.6,28.0,549.0,723.32,541.13
2016,8,13,16,15,768.5,94.0,1.55,27.5,498.5,675.29,510.7
2016,8,13,16,30,744.0,90.0,1.5,27.0,448.0,626.93,479.2
2016,8,13,16,45,712.0,85.0,1.5,26.5,396.0,575.01,443.27
2016,8,13,17,0,680.0,80.0,1.5,26.0,344.0,521.66,405.09
2016,8,13,17,15,634.5,74.0,1.4,25.0,291.0,460.68,360.01
2016,8,13,17,30,589.0,68.0,1.3,24.0,238.0,402.41,315.19
2016,8,13,17,45,523.0,59.5,1.2,23.5,188.0,334.49,260.6
2016,8,13,18,0,457.0,51.0,1.1,23.0,138.0,271.92,208.45
2016,8,13,18,15,355.0,39.5,1.0,22.0,94.0,198.04,146.86
2016,8,13,18,30,253.0,28.0,0.9,21.0,50.0,134.06,86.78
2016,8,13,18,45,126.5,14.0,0.8,20.0,25.0,49.84,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,133.5,17.5,0.35,14.5,32.0,13.55,0.0
2016,8,14,6,0,267.0,35.0,0.3,15.0,64.0,26.91,17.12
2016,8,14,6,15,356.5,47.0,0.3,15.5,108.5,35.48,25.51
2016,8,14,6,30,446.0,59.0,0.3,16.0,153.0,42.94,32.46
2016,8,14,6,45,505.5,68.5,0.35,17.0,203.0,47.74,36.75
2016,8,14,7,0,565.0,78.0,0.4,18.0,253.0,85.88,49.3
2016,8,14,7,15,608.5,85.0,0.4,18.5,305.0,126.6,74.08
2016,8,14,7,30,652.0,92.0,0.4,19.0,357.0,172.0,107.63
2016,8,14,7,45,683.0,98.0,0.45,20.0,408.5,218.48,145.08
2016,8,14,8,0,714.0,104.0,0.5,21.0,460.0,268.01,185.92
2016,8,14,8,15,738.0,108.5,0.5,22.0,509.5,316.96,226.24
2016,8,14,8,30,762.0,113.0,0.5,23.0,559.0,371.08,269.5
2016,8,14,8,45,780.5,116.5,0.55,24.0,605.0,420.32,308.26
2016,8,14,9,0,799.0,120.0,0.6,25.0,651.0,470.53,346.49
2016,8,14,9,15,813.0,123.0,0.65,25.5,693.0,518.76,382.78
2016,8,14,9,30,827.0,126.0,0.7,26.0,735.0,567.07,418.04
2016,8,14,9,45,843.0,125.5,0.75,27.0,772.5,613.21,450.0
2016,8,14,10,0,859.0,125.0,0.8,28.0,810.0,661.12,482.08
2016,8,14,10,15,867.5,127.0,0.85,28.5,839.5,703.36,510.4
2016,8,14,10,30,876.0,129.0,0.9,29.0,869.0,744.31,536.74
2016,8,14,10,45,882.5,129.5,0.95,29.5,892.0,780.89,558.91
2016,8,14,11,0,889.0,130.0,1.0,30.0,915.0,815.66,579.74
2016,8,14,11,15,893.0,130.5,1.05,30.0,930.0,846.43,599.08
2016,8,14,11,30,897.0,131.0,1.1,30.0,945.0,874.94,617.01
2016,8,14,11,45,897.5,132.5,1.15,30.5,952.0,899.01,630.92
2016,8,14,12,0,898.0,134.0,1.2,31.0,959.0,920.44,643.22
2016,8,14,12,15,898.0,133.5,1.2,31.0,958.5,936.76,652.98
2016,8,14,12,30,898.0,133.0,1.2,31.0,958.0,950.22,661.12
2016,8,14,12,45,890.0,136.5,1.25,31.0,947.0,957.38,666.3
2016,8,14,13,0,882.0,140.0,1.3,31.0,936.0,961.51,669.81
2016,8,14,13,15,878.0,139.0,1.3,31.0,919.5,961.86,670.4
2016,8,14,13,30,874.0,138.0,1.3,31.0,903.0,959.21,669.32
2016,8,14,13,45,865.0,138.0,1.35,31.0,878.0,949.97,665.08
2016,8,14,14,0,856.0,138.0,1.4,31.0,853.0,943.05,662.41
2016,8,14,14,15,847.0,136.0,1.4,30.5,822.0,926.25,654.28
2016,8,14,14,30,838.0,134.0,1.4,30.0,791.0,906.74,644.57
2016,8,14,14,45,824.0,132.5,1.4,30.0,753.0,880.79,629.51
2016,8,14,15,0,810.0,131.0,1.4,30.0,715.0,852.6,613.04
2016,8,14,15,15,794.5,127.5,1.4,29.5,672.0,818.93,594.13
2016,8,14,15,30,779.0,124.0,1.4,29.0,629.0,783.48,573.85
2016,8,14,15,45,759.5,120.0,1.4,28.5,582.0,745.61,551.63
2016,8,14,16,0,740.0,116.0,1.4,28.0,535.0,703.95,526.45
2016,8,14,16,15,714.0,111.0,1.35,27.0,484.5,655.64,496.62
2016,8,14,16,30,688.0,106.0,1.3,26.0,434.0,607.24,464.8
2016,8,14,16,45,656.0,99.0,1.3,25.5,382.5,552.86,427.07
2016,8,14,17,0,624.0,92.0,1.3,25.0,331.0,499.46,388.75
2016,8,14,17,15,576.0,84.0,1.25,24.0,279.0,437.14,342.68
2016,8,14,17,30,528.0,76.0,1.2,23.0,227.0,377.81,297.02
2016,8,14,17,45,464.5,65.5,1.15,22.0,178.0,311.67,244.2
2016,8,14,18,0,401.0,55.0,1.1,21.0,129.0,250.68,193.53
2016,8,14,18,15,302.5,41.5,1.0,20.0,87.0,178.03,132.57
2016,8,14,18,30,204.0,28.0,0.9,19.0,45.0,115.45,72.6
2016,8,14,18,45,102.0,14.0,0.85,18.5,22.5,42.52,0.0
2016,8,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,190.0,15.0,0.8,12.5,35.0,11.18,0.0
2016,8,15,6,0,380.0,30.0,0.8,13.0,70.0,22.82,13.69
2016,8,15,6,15,475.5,39.0,0.75,13.5,118.0,28.28,19.33
2016,8,15,6,30,571.0,48.0,0.7,14.0,166.0,33.39,24.21
2016,8,15,6,45,631.5,53.5,0.7,14.5,219.0,38.74,29.11
2016,8,15,7,0,692.0,59.0,0.7,15.0,272.0,77.99,40.09
2016,8,15,7,15,731.5,63.5,0.65,15.5,326.0,122.52,66.74
2016,8,15,7,30,771.0,68.0,0.6,16.0,380.0,171.29,103.39
2016,8,15,7,45,800.0,71.5,0.6,17.0,433.5,221.11,144.54
2016,8,15,8,0,829.0,75.0,0.6,18.0,487.0,273.7,189.07
2016,8,15,8,15,849.0,78.0,0.6,18.5,537.5,329.91,236.81
2016,8,15,8,30,869.0,81.0,0.6,19.0,588.0,383.16,281.37
2016,8,15,8,45,884.5,83.0,0.6,20.0,635.0,434.84,322.97
2016,8,15,9,0,900.0,85.0,0.6,21.0,682.0,486.96,363.32
2016,8,15,9,15,911.5,87.0,0.65,21.5,724.5,537.3,402.0
2016,8,15,9,30,923.0,89.0,0.7,22.0,767.0,587.27,439.18
2016,8,15,9,45,923.5,95.0,0.75,22.5,801.0,633.8,472.72
2016,8,15,10,0,924.0,101.0,0.8,23.0,835.0,678.65,504.1
2016,8,15,10,15,931.0,102.0,0.85,23.5,865.0,721.38,533.36
2016,8,15,10,30,938.0,103.0,0.9,24.0,895.0,762.53,559.31
2016,8,15,10,45,941.0,105.0,0.95,25.0,917.0,799.89,581.17
2016,8,15,11,0,944.0,107.0,1.0,26.0,939.0,835.06,601.33
2016,8,15,11,15,947.0,108.0,1.05,26.0,954.0,866.95,621.58
2016,8,15,11,30,950.0,109.0,1.1,26.0,969.0,896.35,640.25
2016,8,15,11,45,949.0,110.5,1.2,26.5,975.5,920.21,654.93
2016,8,15,12,0,948.0,112.0,1.3,27.0,982.0,941.19,667.85
2016,8,15,12,15,948.0,112.0,1.3,27.0,981.0,958.64,678.46
2016,8,15,12,30,948.0,112.0,1.3,27.0,980.0,973.07,687.29
2016,8,15,12,45,934.0,119.0,1.35,27.0,967.5,978.59,691.52
2016,8,15,13,0,920.0,126.0,1.4,27.0,955.0,980.88,693.96
2016,8,15,13,15,916.5,125.0,1.4,26.5,938.0,981.68,696.24
2016,8,15,13,30,913.0,124.0,1.4,26.0,921.0,979.34,696.71
2016,8,15,13,45,908.0,122.0,1.45,26.0,896.5,971.47,693.26
2016,8,15,14,0,903.0,120.0,1.5,26.0,872.0,960.53,688.01
2016,8,15,14,15,895.0,118.5,1.45,25.5,840.5,944.39,679.51
2016,8,15,14,30,887.0,117.0,1.4,25.0,809.0,925.43,669.32
2016,8,15,14,45,880.0,113.0,1.35,25.0,772.0,901.96,654.99
2016,8,15,15,0,873.0,109.0,1.3,25.0,735.0,875.85,639.03
2016,8,15,15,15,859.0,106.5,1.25,24.5,692.0,847.98,623.16
2016,8,15,15,30,845.0,104.0,1.2,24.0,649.0,813.13,602.56
2016,8,15,15,45,831.5,99.0,1.15,24.0,602.0,774.08,577.86
2016,8,15,16,0,818.0,94.0,1.1,24.0,555.0,733.4,551.84
2016,8,15,16,15,794.0,90.5,1.05,23.5,503.5,685.46,521.47
2016,8,15,16,30,770.0,87.0,1.0,23.0,452.0,637.1,489.99
2016,8,15,16,45,743.0,81.0,0.95,22.5,399.5,583.85,452.84
2016,8,15,17,0,716.0,75.0,0.9,22.0,347.0,533.48,416.45
2016,8,15,17,15,670.0,69.5,0.85,21.0,293.0,471.46,370.63
2016,8,15,17,30,624.0,64.0,0.8,20.0,239.0,412.18,324.92
2016,8,15,17,45,561.0,55.5,0.75,19.5,188.0,344.45,270.11
2016,8,15,18,0,498.0,47.0,0.7,19.0,137.0,281.81,217.27
2016,8,15,18,15,387.0,36.5,0.65,18.0,92.5,204.42,152.02
2016,8,15,18,30,276.0,26.0,0.6,17.0,48.0,135.46,82.09
2016,8,15,18,45,138.0,13.0,0.6,16.0,24.0,51.22,0.0
2016,8,15,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,5,45,165.0,15.5,0.75,12.0,32.5,11.73,0.0
2016,8,16,6,0,330.0,31.0,0.7,13.0,65.0,23.93,14.51
2016,8,16,6,15,427.0,41.0,0.65,13.5,111.5,30.22,21.02
2016,8,16,6,30,524.0,51.0,0.6,14.0,158.0,36.11,26.62
2016,8,16,6,45,585.0,58.5,0.55,14.5,210.5,39.48,29.76
2016,8,16,7,0,646.0,66.0,0.5,15.0,263.0,76.49,40.86
2016,8,16,7,15,442.0,111.5,0.5,16.0,258.0,129.92,84.86
2016,8,16,7,30,238.0,157.0,0.5,17.0,253.0,165.87,121.15
2016,8,16,7,45,285.5,173.5,0.5,18.0,304.0,203.83,149.44
2016,8,16,8,0,333.0,190.0,0.5,19.0,355.0,246.66,182.01
2016,8,16,8,15,583.5,141.0,0.5,19.5,466.5,295.07,214.95
2016,8,16,8,30,834.0,92.0,0.5,20.0,578.0,374.46,273.92
2016,8,16,8,45,850.0,95.5,0.55,21.0,625.0,426.2,315.28
2016,8,16,9,0,866.0,99.0,0.6,22.0,672.0,482.16,358.39
2016,8,16,9,15,879.0,101.0,0.6,22.5,714.0,531.79,395.88
2016,8,16,9,30,892.0,103.0,0.6,23.0,756.0,581.22,431.96
2016,8,16,9,45,893.5,109.0,0.65,24.0,790.0,627.09,463.92
2016,8,16,10,0,895.0,115.0,0.7,25.0,824.0,671.4,493.72
2016,8,16,10,15,902.5,117.0,0.75,25.5,854.0,714.35,522.81
2016,8,16,10,30,910.0,119.0,0.8,26.0,884.0,755.83,549.4
2016,8,16,10,45,914.5,120.0,0.9,26.5,906.5,792.51,572.45
2016,8,16,11,0,919.0,121.0,1.0,27.0,929.0,827.15,594.06
2016,8,16,11,15,922.5,122.0,1.05,27.0,944.5,858.8,614.14
2016,8,16,11,30,926.0,123.0,1.1,27.0,960.0,888.07,632.69
2016,8,16,11,45,927.5,123.5,1.15,27.5,967.0,912.64,647.04
2016,8,16,12,0,929.0,124.0,1.2,28.0,974.0,934.49,659.71
2016,8,16,12,15,929.0,123.5,1.2,28.0,973.0,951.21,669.79
2016,8,16,12,30,929.0,123.0,1.2,28.0,972.0,964.96,678.17
2016,8,16,12,45,912.0,131.5,1.25,28.5,958.5,969.08,680.19
2016,8,16,13,0,895.0,140.0,1.3,29.0,945.0,970.0,680.46
2016,8,16,13,15,891.0,139.0,1.3,29.0,928.0,970.34,681.1
2016,8,16,13,30,887.0,138.0,1.3,29.0,911.0,967.63,679.99
2016,8,16,13,45,884.0,135.0,1.3,29.0,887.0,960.76,676.46
2016,8,16,14,0,881.0,132.0,1.3,29.0,863.0,950.86,671.22
2016,8,16,14,15,872.5,130.0,1.25,28.5,831.5,934.04,662.37
2016,8,16,14,30,864.0,128.0,1.2,28.0,800.0,919.65,655.18
2016,8,16,14,45,855.5,124.5,1.2,28.0,763.0,895.86,641.52
2016,8,16,15,0,847.0,121.0,1.2,28.0,726.0,869.53,626.33
2016,8,16,15,15,832.5,118.0,1.2,27.5,682.5,836.33,607.86
2016,8,16,15,30,818.0,115.0,1.2,27.0,639.0,801.2,587.96
2016,8,16,15,45,801.5,110.0,1.2,27.0,592.0,760.59,562.98
2016,8,16,16,0,785.0,105.0,1.2,27.0,545.0,718.6,536.75
2016,8,16,16,15,759.5,100.5,1.15,26.0,493.5,669.56,506.73
2016,8,16,16,30,734.0,96.0,1.1,25.0,442.0,623.08,476.8
2016,8,16,16,45,703.0,89.5,1.1,24.5,389.5,568.22,438.87
2016,8,16,17,0,672.0,83.0,1.1,24.0,337.0,514.2,400.18
2016,8,16,17,15,624.0,76.5,1.1,23.0,283.5,451.81,354.28
2016,8,16,17,30,576.0,70.0,1.1,22.0,230.0,392.36,308.54
2016,8,16,17,45,509.0,60.5,1.1,21.0,179.5,323.9,253.74
2016,8,16,18,0,442.0,51.0,1.1,20.0,129.0,260.89,201.1
2016,8,16,18,15,333.5,38.0,1.05,19.0,85.5,184.71,136.72
2016,8,16,18,30,225.0,25.0,1.0,18.0,42.0,115.81,65.41
2016,8,16,18,45,112.5,12.5,0.95,17.5,21.0,43.24,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,5,45,117.5,17.0,0.75,13.0,28.5,13.26,0.0
2016,8,17,6,0,235.0,34.0,0.7,14.0,57.0,26.29,16.27
2016,8,17,6,15,328.5,47.0,0.7,14.5,101.0,35.44,25.45
2016,8,17,6,30,422.0,60.0,0.7,15.0,145.0,44.47,33.85
2016,8,17,6,45,482.5,70.0,0.7,15.5,194.5,49.55,38.54
2016,8,17,7,0,543.0,80.0,0.7,16.0,244.0,82.19,48.97
2016,8,17,7,15,588.5,87.5,0.65,16.5,296.0,122.16,72.49
2016,8,17,7,30,634.0,95.0,0.6,17.0,348.0,167.06,105.31
2016,8,17,7,45,664.0,101.5,0.6,18.0,399.0,212.75,142.17
2016,8,17,8,0,694.0,108.0,0.6,19.0,450.0,261.42,182.51
2016,8,17,8,15,719.5,113.0,0.6,20.0,500.0,310.23,223.03
2016,8,17,8,30,745.0,118.0,0.6,21.0,550.0,361.16,264.39
2016,8,17,8,45,760.5,123.5,0.65,22.0,595.0,410.41,303.7
2016,8,17,9,0,776.0,129.0,0.7,23.0,640.0,463.36,344.35
2016,8,17,9,15,791.0,132.0,0.75,23.5,681.5,511.05,380.67
2016,8,17,9,30,806.0,135.0,0.8,24.0,723.0,558.96,416.11
2016,8,17,9,45,817.0,138.0,0.85,25.0,759.0,604.51,448.02
2016,8,17,10,0,828.0,141.0,0.9,26.0,795.0,649.48,478.51
2016,8,17,10,15,836.5,142.5,0.95,26.5,824.5,690.6,506.52
2016,8,17,10,30,845.0,144.0,1.0,27.0,854.0,730.52,533.11
2016,8,17,10,45,847.0,148.0,1.05,27.5,875.5,766.6,555.64
2016,8,17,11,0,849.0,152.0,1.1,28.0,897.0,800.73,576.41
2016,8,17,11,15,853.0,153.0,1.1,28.0,911.5,831.51,595.4
2016,8,17,11,30,857.0,154.0,1.1,28.0,926.0,860.14,612.95
2016,8,17,11,45,854.5,157.0,1.15,28.0,932.0,882.92,627.5
2016,8,17,12,0,852.0,160.0,1.2,28.0,938.0,903.05,640.49
2016,8,17,12,15,851.5,160.0,1.2,28.0,937.0,919.3,650.4
2016,8,17,12,30,851.0,160.0,1.2,28.0,936.0,932.79,658.71
2016,8,17,12,45,858.5,153.5,1.25,28.5,929.5,944.21,665.29
2016,8,17,13,0,866.0,147.0,1.3,29.0,923.0,948.47,667.54
2016,8,17,13,15,861.5,146.0,1.3,28.5,906.0,948.27,669.13
2016,8,17,13,30,857.0,145.0,1.3,28.0,889.0,949.96,672.08
2016,8,17,13,45,852.0,143.0,1.3,28.0,865.0,942.59,668.14
2016,8,17,14,0,847.0,141.0,1.3,28.0,841.0,932.29,662.59
2016,8,17,14,15,838.0,138.5,1.3,28.0,810.0,914.96,652.75
2016,8,17,14,30,829.0,136.0,1.3,28.0,779.0,894.95,641.33
2016,8,17,14,45,819.0,132.5,1.3,28.0,742.0,870.43,627.07
2016,8,17,15,0,809.0,129.0,1.3,28.0,705.0,843.52,611.3
2016,8,17,15,15,793.5,125.5,1.25,27.5,662.0,809.81,591.58
2016,8,17,15,30,778.0,122.0,1.2,27.0,619.0,774.31,570.55
2016,8,17,15,45,761.0,117.0,1.2,26.5,572.5,734.44,546.88
2016,8,17,16,0,744.0,112.0,1.2,26.0,526.0,696.2,523.91
2016,8,17,16,15,717.5,107.0,1.15,25.5,475.5,647.44,492.41
2016,8,17,16,30,691.0,102.0,1.1,25.0,425.0,598.63,459.18
2016,8,17,16,45,659.0,95.0,1.05,24.5,373.5,544.25,420.95
2016,8,17,17,0,627.0,88.0,1.0,24.0,322.0,490.87,382.19
2016,8,17,17,15,577.5,80.5,0.95,23.0,269.5,428.48,335.84
2016,8,17,17,30,528.0,73.0,0.9,22.0,217.0,369.22,289.95
2016,8,17,17,45,459.5,62.5,0.85,21.0,168.5,301.29,235.46
2016,8,17,18,0,391.0,52.0,0.8,20.0,120.0,239.01,183.52
2016,8,17,18,15,285.0,38.0,0.7,19.0,78.5,164.7,120.9
2016,8,17,18,30,179.0,24.0,0.6,18.0,37.0,97.57,49.65
2016,8,17,18,45,89.5,12.0,0.55,17.0,18.5,36.11,0.0
2016,8,17,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,69.0,16.5,0.65,12.5,23.0,14.02,0.0
2016,8,18,6,0,138.0,33.0,0.6,13.0,46.0,25.5,15.54
2016,8,18,6,15,213.0,51.5,0.6,13.5,87.0,39.14,28.77
2016,8,18,6,30,288.0,70.0,0.6,14.0,128.0,52.12,40.75
2016,8,18,6,45,341.0,86.0,0.6,15.0,174.0,62.44,50.0
2016,8,18,7,0,394.0,102.0,0.6,16.0,220.0,92.73,62.28
2016,8,18,7,15,439.5,114.5,0.6,16.5,270.0,129.71,84.92
2016,8,18,7,30,485.0,127.0,0.6,17.0,320.0,171.49,115.2
2016,8,18,7,45,514.5,138.5,0.6,18.0,368.5,214.01,148.71
2016,8,18,8,0,544.0,150.0,0.6,19.0,417.0,259.5,185.41
2016,8,18,8,15,571.5,158.0,0.6,19.5,464.5,304.23,222.0
2016,8,18,8,30,599.0,166.0,0.6,20.0,512.0,350.93,259.66
2016,8,18,8,45,613.5,175.5,0.65,21.0,555.5,396.27,295.37
2016,8,18,9,0,628.0,185.0,0.7,22.0,599.0,442.47,330.65
2016,8,18,9,15,645.5,190.5,0.75,22.5,639.0,487.22,364.53
2016,8,18,9,30,663.0,196.0,0.8,23.0,679.0,532.72,398.07
2016,8,18,9,45,650.0,214.0,0.85,24.0,707.0,572.35,425.43
2016,8,18,10,0,637.0,232.0,0.9,25.0,735.0,609.87,450.43
2016,8,18,10,15,647.5,236.5,0.95,25.0,763.5,648.45,477.71
2016,8,18,10,30,658.0,241.0,1.0,25.0,792.0,686.51,504.2
2016,8,18,10,45,665.5,244.0,1.1,25.5,813.5,720.28,526.94
2016,8,18,11,0,673.0,247.0,1.2,26.0,835.0,752.96,548.68
2016,8,18,11,15,677.5,249.0,1.2,26.0,849.5,781.08,567.12
2016,8,18,11,30,682.0,251.0,1.2,26.0,864.0,807.62,584.37
2016,8,18,11,45,676.5,256.5,1.3,26.5,868.5,827.34,596.9
2016,8,18,12,0,671.0,262.0,1.4,27.0,873.0,844.88,607.97
2016,8,18,12,15,671.0,262.0,1.4,26.5,872.0,859.71,618.75
2016,8,18,12,30,671.0,262.0,1.4,26.0,871.0,872.36,628.18
2016,8,18,12,45,661.0,265.0,1.4,26.0,860.5,876.6,630.82
2016,8,18,13,0,651.0,268.0,1.4,26.0,850.0,878.4,632.04
2016,8,18,13,15,645.5,265.5,1.4,26.0,833.5,876.45,631.16
2016,8,18,13,30,640.0,263.0,1.4,26.0,817.0,872.1,628.85
2016,8,18,13,45,634.5,258.0,1.4,26.0,794.5,862.84,623.55
2016,8,18,14,0,629.0,253.0,1.4,26.0,772.0,851.24,616.82
2016,8,18,14,15,618.0,248.0,1.35,25.5,742.0,832.39,605.95
2016,8,18,14,30,607.0,243.0,1.3,25.0,712.0,811.46,593.74
2016,8,18,14,45,592.0,237.0,1.3,25.0,676.0,781.84,575.21
2016,8,18,15,0,577.0,231.0,1.3,25.0,640.0,752.97,557.03
2016,8,18,15,15,558.5,223.0,1.25,24.5,599.0,717.7,534.88
2016,8,18,15,30,540.0,215.0,1.2,24.0,558.0,681.47,511.79
2016,8,18,15,45,514.5,205.5,1.2,23.5,512.5,637.43,483.26
2016,8,18,16,0,489.0,196.0,1.2,23.0,467.0,593.33,454.09
2016,8,18,16,15,460.0,183.5,1.15,22.5,419.0,543.65,419.86
2016,8,18,16,30,431.0,171.0,1.1,22.0,371.0,494.7,385.36
2016,8,18,16,45,391.0,156.5,1.05,21.5,321.5,437.57,343.72
2016,8,18,17,0,351.0,142.0,1.0,21.0,272.0,375.27,297.12
2016,8,18,17,15,308.0,123.0,0.95,20.0,224.0,316.55,252.26
2016,8,18,17,30,265.0,104.0,0.9,19.0,176.0,260.96,208.24
2016,8,18,17,45,211.5,81.5,0.85,18.5,131.0,199.44,157.72
2016,8,18,18,0,158.0,59.0,0.8,18.0,86.0,142.14,109.64
2016,8,18,18,15,105.0,37.0,0.75,17.0,52.0,89.76,65.0
2016,8,18,18,30,52.0,15.0,0.7,16.0,18.0,37.46,13.64
2016,8,18,18,45,26.0,7.5,0.65,15.5,9.0,14.35,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,42.5,13.5,0.85,12.5,17.5,11.56,0.0
2016,8,19,6,0,85.0,27.0,0.8,13.0,35.0,22.61,12.97
2016,8,19,6,15,140.5,50.0,0.8,13.5,73.5,40.59,29.98
2016,8,19,6,30,196.0,73.0,0.8,14.0,112.0,57.81,45.72
2016,8,19,6,45,246.5,94.0,0.8,14.5,157.5,72.9,59.3
2016,8,19,7,0,297.0,115.0,0.8,15.0,203.0,102.42,73.53
2016,8,19,7,15,338.0,132.5,0.75,15.5,251.5,138.25,96.59
2016,8,19,7,30,379.0,150.0,0.7,16.0,300.0,174.1,122.35
2016,8,19,7,45,344.5,170.5,0.65,17.0,321.5,210.55,153.07
2016,8,19,8,0,310.0,191.0,0.6,18.0,343.0,239.19,177.54
2016,8,19,8,15,408.0,195.5,0.6,18.5,417.0,286.15,212.77
2016,8,19,8,30,506.0,200.0,0.6,19.0,491.0,346.85,258.89
2016,8,19,8,45,528.5,209.0,0.65,20.0,535.0,390.75,292.87
2016,8,19,9,0,551.0,218.0,0.7,21.0,579.0,436.33,327.36
2016,8,19,9,15,568.5,225.5,0.7,21.5,619.0,479.63,359.64
2016,8,19,9,30,586.0,233.0,0.7,22.0,659.0,523.77,391.64
2016,8,19,9,45,573.5,253.0,0.7,22.5,686.0,562.29,418.45
2016,8,19,10,0,561.0,273.0,0.7,23.0,713.0,598.96,443.15
2016,8,19,10,15,571.5,278.0,0.75,23.5,741.5,635.35,468.02
2016,8,19,10,30,582.0,283.0,0.8,24.0,770.0,671.37,492.15
2016,8,19,10,45,590.0,287.0,0.85,25.0,791.5,704.09,512.65
2016,8,19,11,0,598.0,291.0,0.9,26.0,813.0,735.94,532.18
2016,8,19,11,15,603.0,293.5,0.95,26.0,827.0,762.31,549.95
2016,8,19,11,30,608.0,296.0,1.0,26.0,841.0,788.04,567.22
2016,8,19,11,45,614.0,294.5,1.05,26.5,848.5,809.38,580.54
2016,8,19,12,0,620.0,293.0,1.1,27.0,856.0,829.14,592.79
2016,8,19,12,15,619.5,293.0,1.15,27.0,855.0,842.86,602.19
2016,8,19,12,30,619.0,293.0,1.2,27.0,854.0,854.54,610.37
2016,8,19,12,45,612.5,293.5,1.25,27.0,843.5,859.13,613.99
2016,8,19,13,0,606.0,294.0,1.3,27.0,833.0,861.45,616.28
2016,8,19,13,15,600.0,290.5,1.3,27.0,816.5,858.01,614.46
2016,8,19,13,30,594.0,287.0,1.3,27.0,800.0,851.4,610.75
2016,8,19,13,45,596.0,277.0,1.35,27.0,779.5,843.9,607.48
2016,8,19,14,0,598.0,267.0,1.4,27.0,759.0,835.65,603.71
2016,8,19,14,15,586.5,261.5,1.4,26.5,728.5,814.52,591.91
2016,8,19,14,30,575.0,256.0,1.4,26.0,698.0,793.09,579.91
2016,8,19,14,45,566.0,246.0,1.4,26.0,663.5,767.31,563.97
2016,8,19,15,0,557.0,236.0,1.4,26.0,629.0,739.81,546.8
2016,8,19,15,15,538.0,227.5,1.4,25.5,588.0,704.08,524.7
2016,8,19,15,30,519.0,219.0,1.4,25.0,547.0,667.46,501.68
2016,8,19,15,45,496.5,208.0,1.4,24.5,502.5,624.76,473.95
2016,8,19,16,0,474.0,197.0,1.4,24.0,458.0,581.85,445.48
2016,8,19,16,15,445.0,184.0,1.3,23.5,410.5,532.19,410.82
2016,8,19,16,30,416.0,171.0,1.2,23.0,363.0,483.3,375.98
2016,8,19,16,45,377.5,156.0,1.2,22.5,314.0,419.37,329.54
2016,8,19,17,0,339.0,141.0,1.2,22.0,265.0,366.01,289.59
2016,8,19,17,15,296.5,121.5,1.15,21.0,217.5,307.6,244.76
2016,8,19,17,30,254.0,102.0,1.1,20.0,170.0,252.28,200.84
2016,8,19,17,45,201.5,79.5,1.1,19.0,125.5,191.87,151.49
2016,8,19,18,0,149.0,57.0,1.1,18.0,81.0,135.59,104.35
2016,8,19,18,15,97.5,35.0,1.05,17.5,48.5,84.24,60.23
2016,8,19,18,30,46.0,13.0,1.0,17.0,16.0,32.39,7.86
2016,8,19,18,45,23.0,6.5,0.95,16.5,8.0,12.48,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.5,13.0,0.6,12.5,16.5,12.78,0.0
2016,8,20,6,0,83.0,26.0,0.5,13.0,33.0,21.81,12.14
2016,8,20,6,15,138.0,48.5,0.5,13.5,71.0,39.44,28.96
2016,8,20,6,30,193.0,71.0,0.5,14.0,109.0,56.34,44.42
2016,8,20,6,45,244.5,92.0,0.5,14.5,154.5,71.48,58.04
2016,8,20,7,0,296.0,113.0,0.5,15.0,200.0,99.96,71.83
2016,8,20,7,15,337.0,130.0,0.45,15.5,248.0,135.25,94.18
2016,8,20,7,30,378.0,147.0,0.4,16.0,296.0,170.44,119.17
2016,8,20,7,45,414.5,160.5,0.4,17.0,344.5,210.53,149.89
2016,8,20,8,0,451.0,174.0,0.4,18.0,393.0,254.37,184.31
2016,8,20,8,15,478.0,185.0,0.45,18.5,439.5,296.89,218.63
2016,8,20,8,30,505.0,196.0,0.5,19.0,486.0,341.88,254.59
2016,8,20,8,45,530.5,204.0,0.55,20.0,530.5,386.01,288.83
2016,8,20,9,0,556.0,212.0,0.6,21.0,575.0,432.09,323.68
2016,8,20,9,15,573.5,219.5,0.6,21.5,614.5,475.57,356.09
2016,8,20,9,30,591.0,227.0,0.6,22.0,654.0,519.88,388.19
2016,8,20,9,45,644.0,211.5,0.65,23.0,698.5,563.96,419.55
2016,8,20,10,0,697.0,196.0,0.7,24.0,743.0,611.62,452.69
2016,8,20,10,15,706.5,199.5,0.75,24.5,771.5,650.79,479.48
2016,8,20,10,30,716.0,203.0,0.8,25.0,800.0,689.19,505.25
2016,8,20,10,45,728.5,201.5,0.9,25.5,823.0,724.17,529.02
2016,8,20,11,0,741.0,200.0,1.0,26.0,846.0,758.13,551.79
2016,8,20,11,15,745.5,201.5,1.05,26.0,860.0,787.37,571.5
2016,8,20,11,30,750.0,203.0,1.1,26.0,874.0,814.81,589.34
2016,8,20,11,45,759.0,199.5,1.15,26.5,882.5,839.26,604.08
2016,8,20,12,0,768.0,196.0,1.2,27.0,891.0,860.39,616.68
2016,8,20,12,15,767.5,195.5,1.2,27.0,890.0,874.93,625.69
