Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,767.0,195.0,1.2,27.0,889.0,886.96,633.25
2016,8,20,12,45,760.0,197.0,1.3,27.0,878.5,895.47,640.1
2016,8,20,13,0,753.0,199.0,1.4,27.0,868.0,899.23,644.04
2016,8,20,13,15,748.5,197.5,1.4,26.5,852.0,899.0,645.55
2016,8,20,13,30,744.0,196.0,1.4,26.0,836.0,896.09,645.51
2016,8,20,13,45,742.0,190.5,1.45,26.0,813.5,888.61,642.06
2016,8,20,14,0,740.0,185.0,1.5,26.0,791.0,878.44,637.0
2016,8,20,14,15,730.0,182.0,1.5,25.5,760.5,861.09,627.99
2016,8,20,14,30,720.0,179.0,1.5,25.0,730.0,841.38,617.51
2016,8,20,14,45,708.5,174.0,1.5,25.0,694.0,815.99,602.09
2016,8,20,15,0,697.0,169.0,1.5,25.0,658.0,788.56,585.3
2016,8,20,15,15,679.5,164.0,1.45,24.5,616.5,754.31,564.43
2016,8,20,15,30,662.0,159.0,1.4,24.0,575.0,718.67,542.31
2016,8,20,15,45,640.0,152.5,1.4,23.5,529.0,676.76,515.39
2016,8,20,16,0,618.0,146.0,1.4,23.0,483.0,634.18,487.4
2016,8,20,16,15,588.5,138.0,1.3,22.5,434.5,584.27,452.69
2016,8,20,16,30,559.0,130.0,1.2,22.0,386.0,534.74,417.49
2016,8,20,16,45,520.5,120.5,1.2,21.5,336.0,475.83,374.94
2016,8,20,17,0,482.0,111.0,1.2,21.0,286.0,422.18,334.88
2016,8,20,17,15,432.0,99.0,1.15,20.0,236.5,361.62,288.39
2016,8,20,17,30,382.0,87.0,1.1,19.0,187.0,304.69,243.03
2016,8,20,17,45,314.5,71.0,1.05,18.5,141.0,239.07,188.79
2016,8,20,18,0,247.0,55.0,1.0,18.0,95.0,179.43,138.2
2016,8,20,18,15,166.0,36.0,0.95,17.0,58.5,117.46,84.74
2016,8,20,18,30,85.0,17.0,0.9,16.0,22.0,54.8,9.86
2016,8,20,18,45,42.5,8.5,0.9,15.5,11.0,19.46,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.5,0.8,12.5,19.5,14.25,0.0
2016,8,21,6,0,113.0,29.0,0.8,13.0,39.0,24.18,13.81
2016,8,21,6,15,183.5,49.0,0.8,13.5,78.0,39.83,29.22
2016,8,21,6,30,254.0,69.0,0.8,14.0,117.0,51.64,40.23
2016,8,21,6,45,313.5,85.0,0.85,14.5,163.5,62.01,49.68
2016,8,21,7,0,373.0,101.0,0.9,15.0,210.0,87.81,60.37
2016,8,21,7,15,222.5,128.5,0.85,15.5,197.0,123.24,89.16
2016,8,21,7,30,72.0,156.0,0.8,16.0,184.0,147.54,114.17
2016,8,21,7,45,175.0,175.0,0.75,17.0,256.5,184.67,139.25
2016,8,21,8,0,278.0,194.0,0.7,18.0,329.0,232.22,173.3
2016,8,21,8,15,437.5,178.5,0.7,18.5,416.5,278.31,206.16
2016,8,21,8,30,597.0,163.0,0.7,19.0,504.0,343.51,255.21
2016,8,21,8,45,622.0,168.5,0.7,20.0,549.5,389.26,291.17
2016,8,21,9,0,647.0,174.0,0.7,21.0,595.0,436.89,327.6
2016,8,21,9,15,664.0,179.0,0.7,21.5,635.5,481.78,361.61
2016,8,21,9,30,681.0,184.0,0.7,22.0,676.0,527.33,395.09
2016,8,21,9,45,679.5,196.0,0.75,22.5,707.5,569.01,425.1
2016,8,21,10,0,678.0,208.0,0.8,23.0,739.0,609.43,453.43
2016,8,21,10,15,688.5,211.5,0.85,23.5,767.5,648.57,480.45
2016,8,21,10,30,699.0,215.0,0.9,24.0,796.0,687.06,506.47
2016,8,21,10,45,709.5,215.5,0.95,24.5,819.0,721.92,529.63
2016,8,21,11,0,720.0,216.0,1.0,25.0,842.0,755.72,551.72
2016,8,21,11,15,725.0,217.5,1.05,25.0,856.5,784.86,571.46
2016,8,21,11,30,730.0,219.0,1.1,25.0,871.0,812.29,589.96
2016,8,21,11,45,735.5,218.0,1.15,25.5,878.5,835.87,604.36
2016,8,21,12,0,741.0,217.0,1.2,26.0,886.0,857.44,617.34
2016,8,21,12,15,740.5,217.0,1.2,26.0,884.5,872.58,626.76
2016,8,21,12,30,740.0,217.0,1.2,26.0,883.0,885.27,634.78
2016,8,21,12,45,754.5,205.0,1.3,26.0,879.0,896.92,643.65
2016,8,21,13,0,769.0,193.0,1.4,26.0,875.0,903.28,649.24
2016,8,21,13,15,763.5,191.5,1.4,25.5,857.5,904.79,651.84
2016,8,21,13,30,758.0,190.0,1.4,25.0,840.0,900.88,651.15
2016,8,21,13,45,751.0,187.5,1.45,25.0,815.5,891.86,646.73
2016,8,21,14,0,744.0,185.0,1.5,25.0,791.0,880.2,640.71
2016,8,21,14,15,733.0,181.5,1.5,24.5,760.0,861.36,630.72
2016,8,21,14,30,722.0,178.0,1.5,24.0,729.0,840.16,619.23
2016,8,21,14,45,707.5,174.0,1.5,23.5,691.5,813.19,603.87
2016,8,21,15,0,693.0,170.0,1.5,23.0,654.0,784.31,587.13
2016,8,21,15,15,674.5,165.0,1.45,22.5,612.0,749.32,565.56
2016,8,21,15,30,656.0,160.0,1.4,22.0,570.0,713.0,542.58
2016,8,21,15,45,631.5,154.0,1.4,22.0,523.5,669.89,513.5
2016,8,21,16,0,607.0,148.0,1.4,22.0,477.0,626.27,483.56
2016,8,21,16,15,577.0,140.0,1.35,21.0,428.0,576.42,449.85
2016,8,21,16,30,547.0,132.0,1.3,20.0,379.0,523.92,413.27
2016,8,21,16,45,506.0,122.5,1.3,19.5,329.0,467.37,371.78
2016,8,21,17,0,465.0,113.0,1.3,19.0,279.0,412.97,330.58
2016,8,21,17,15,414.5,100.0,1.3,18.5,230.0,351.88,282.7
2016,8,21,17,30,364.0,87.0,1.3,18.0,181.0,294.49,236.12
2016,8,21,17,45,296.0,71.0,1.35,17.5,135.5,229.75,182.25
2016,8,21,18,0,228.0,55.0,1.4,17.0,90.0,171.12,132.15
2016,8,21,18,15,150.0,35.5,1.35,16.0,55.0,110.94,79.48
2016,8,21,18,30,72.0,16.0,1.3,15.0,20.0,48.61,0.0
2016,8,21,18,45,36.0,8.0,1.3,14.5,10.0,17.15,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,11.0,1.1,12.5,11.0,10.81,0.0
2016,8,22,6,0,0.0,22.0,1.1,13.0,22.0,21.24,11.19
2016,8,22,6,15,4.0,43.0,1.1,13.5,44.0,40.26,29.52
2016,8,22,6,30,8.0,64.0,1.1,14.0,66.0,58.87,46.56
2016,8,22,6,45,20.5,86.5,1.1,14.5,92.0,75.35,61.42
2016,8,22,7,0,33.0,109.0,1.1,15.0,118.0,95.73,74.74
2016,8,22,7,15,44.5,130.5,1.0,15.5,146.0,118.15,92.05
2016,8,22,7,30,56.0,152.0,0.9,16.0,174.0,141.97,110.4
2016,8,22,7,45,110.0,178.5,0.85,16.5,229.0,174.61,134.12
2016,8,22,8,0,164.0,205.0,0.8,17.0,284.0,217.53,166.26
2016,8,22,8,15,231.0,220.5,0.8,17.5,345.0,261.13,198.84
2016,8,22,8,30,298.0,236.0,0.8,18.0,406.0,306.84,233.38
2016,8,22,8,45,475.5,202.0,0.8,19.0,499.0,360.34,272.56
2016,8,22,9,0,653.0,168.0,0.8,20.0,592.0,432.71,326.5
2016,8,22,9,15,670.0,173.0,0.8,20.5,632.0,477.86,360.85
2016,8,22,9,30,687.0,178.0,0.8,21.0,672.0,523.65,394.84
2016,8,22,9,45,685.5,189.5,0.85,21.5,703.0,565.12,425.0
2016,8,22,10,0,684.0,201.0,0.9,22.0,734.0,605.32,453.45
2016,8,22,10,15,694.0,204.5,0.95,22.5,762.5,644.32,480.63
2016,8,22,10,30,704.0,208.0,1.0,23.0,791.0,682.61,506.74
2016,8,22,10,45,713.5,208.5,1.05,23.5,813.0,716.85,529.69
2016,8,22,11,0,723.0,209.0,1.1,24.0,835.0,749.93,551.5
2016,8,22,11,15,727.5,210.5,1.15,24.0,849.5,778.7,571.16
2016,8,22,11,30,732.0,212.0,1.2,24.0,864.0,805.7,589.48
2016,8,22,11,45,738.0,210.0,1.25,24.5,871.5,828.69,603.48
2016,8,22,12,0,744.0,208.0,1.3,25.0,879.0,849.64,616.18
2016,8,22,12,15,743.5,208.0,1.3,25.0,877.5,864.71,625.67
2016,8,22,12,30,743.0,208.0,1.3,25.0,876.0,877.33,633.73
2016,8,22,12,45,707.0,227.0,1.35,25.0,857.0,874.56,632.65
2016,8,22,13,0,671.0,246.0,1.4,25.0,838.0,868.86,629.55
2016,8,22,13,15,665.5,244.0,1.4,24.5,821.5,867.23,630.19
2016,8,22,13,30,660.0,242.0,1.4,24.0,805.0,863.14,629.24
2016,8,22,13,45,658.5,235.0,1.45,24.0,783.0,855.16,625.44
2016,8,22,14,0,657.0,228.0,1.5,24.0,761.0,844.69,620.08
2016,8,22,14,15,645.5,223.5,1.5,23.5,731.0,825.45,609.34
2016,8,22,14,30,634.0,219.0,1.5,23.0,701.0,804.08,597.2
2016,8,22,14,45,625.0,211.0,1.5,23.0,666.0,779.25,581.65
2016,8,22,15,0,616.0,203.0,1.5,23.0,631.0,752.47,564.7
2016,8,22,15,15,597.0,196.0,1.45,22.5,590.0,716.75,541.87
2016,8,22,15,30,578.0,189.0,1.4,22.0,549.0,676.92,515.99
2016,8,22,15,45,558.0,179.5,1.4,21.5,504.5,635.98,489.24
2016,8,22,16,0,538.0,170.0,1.4,21.0,460.0,594.56,461.52
2016,8,22,16,15,508.0,160.0,1.35,20.5,412.0,545.36,426.99
2016,8,22,16,30,478.0,150.0,1.3,20.0,364.0,496.91,392.2
2016,8,22,16,45,442.0,137.0,1.3,19.5,315.5,442.41,352.06
2016,8,22,17,0,406.0,124.0,1.3,19.0,267.0,389.75,312.07
2016,8,22,17,15,357.5,108.5,1.25,18.0,219.0,329.68,265.21
2016,8,22,17,30,309.0,93.0,1.2,17.0,171.0,273.21,219.58
2016,8,22,17,45,250.5,73.5,1.15,16.5,127.0,204.79,162.6
2016,8,22,18,0,192.0,54.0,1.1,16.0,83.0,148.33,114.21
2016,8,22,18,15,122.0,33.5,1.0,15.5,49.5,91.27,63.85
2016,8,22,18,30,52.0,13.0,0.9,15.0,16.0,33.41,0.0
2016,8,22,18,45,26.0,6.5,0.85,14.5,8.0,13.0,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,45,65.5,14.0,0.8,13.0,19.5,13.76,0.0
2016,8,23,6,0,131.0,28.0,0.8,14.0,39.0,21.69,11.19
2016,8,23,6,15,213.0,46.0,0.75,14.5,79.0,35.09,24.88
2016,8,23,6,30,295.0,64.0,0.7,15.0,119.0,47.84,36.68
2016,8,23,6,45,359.0,78.0,0.7,15.5,166.5,56.76,44.84
2016,8,23,7,0,423.0,92.0,0.7,16.0,214.0,79.94,53.59
2016,8,23,7,15,470.5,102.5,0.65,16.5,263.5,116.5,73.9
2016,8,23,7,30,518.0,113.0,0.6,17.0,313.0,158.03,102.98
2016,8,23,7,45,557.0,120.5,0.6,17.5,363.5,199.91,135.67
2016,8,23,8,0,596.0,128.0,0.6,18.0,414.0,245.83,173.11
2016,8,23,8,15,623.5,135.0,0.6,18.5,462.0,291.83,211.37
2016,8,23,8,30,651.0,142.0,0.6,19.0,510.0,340.28,251.15
2016,8,23,8,45,674.5,146.0,0.65,20.0,555.5,386.75,288.41
2016,8,23,9,0,698.0,150.0,0.7,21.0,601.0,434.82,325.85
2016,8,23,9,15,714.0,154.0,0.7,21.5,641.5,480.63,360.89
2016,8,23,9,30,730.0,158.0,0.7,22.0,682.0,526.88,395.17
2016,8,23,9,45,717.0,175.0,0.75,22.5,711.0,568.53,425.24
2016,8,23,10,0,704.0,192.0,0.8,23.0,740.0,607.94,452.85
2016,8,23,10,15,714.0,195.0,0.8,23.5,768.5,647.21,479.56
2016,8,23,10,30,724.0,198.0,0.8,24.0,797.0,685.7,505.07
2016,8,23,10,45,734.5,198.5,0.85,24.5,819.5,721.27,528.71
2016,8,23,11,0,745.0,199.0,0.9,25.0,842.0,755.68,551.2
2016,8,23,11,15,750.0,200.0,0.95,25.5,856.5,784.9,569.89
2016,8,23,11,30,755.0,201.0,1.0,26.0,871.0,812.31,586.64
2016,8,23,11,45,760.5,199.5,1.05,26.5,879.0,835.75,600.73
2016,8,23,12,0,766.0,198.0,1.1,27.0,887.0,855.74,612.63
2016,8,23,12,15,766.0,198.0,1.1,27.0,885.5,871.09,622.15
2016,8,23,12,30,766.0,198.0,1.1,27.0,884.0,886.08,631.55
2016,8,23,12,45,781.0,186.5,1.15,27.0,879.5,896.37,638.82
2016,8,23,13,0,796.0,175.0,1.2,27.0,875.0,906.13,645.92
2016,8,23,13,15,791.0,174.0,1.2,27.0,858.0,905.55,645.88
2016,8,23,13,30,786.0,173.0,1.2,27.0,841.0,902.17,644.32
2016,8,23,13,45,781.5,169.0,1.25,27.0,817.5,893.38,640.19
2016,8,23,14,0,777.0,165.0,1.3,27.0,794.0,881.83,634.42
2016,8,23,14,15,767.0,162.5,1.3,26.5,763.0,864.24,625.42
2016,8,23,14,30,757.0,160.0,1.3,26.0,732.0,847.46,617.02
2016,8,23,14,45,746.0,155.0,1.35,26.0,695.5,821.69,602.13
2016,8,23,15,0,735.0,150.0,1.4,26.0,659.0,793.76,585.78
2016,8,23,15,15,717.5,146.0,1.4,25.5,616.5,759.64,565.71
2016,8,23,15,30,700.0,142.0,1.4,25.0,574.0,724.07,544.41
2016,8,23,15,45,680.0,135.5,1.4,24.5,528.0,682.58,518.56
2016,8,23,16,0,660.0,129.0,1.4,24.0,482.0,640.25,490.87
2016,8,23,16,15,630.5,122.5,1.35,23.5,432.5,590.7,456.82
2016,8,23,16,30,601.0,116.0,1.3,23.0,383.0,541.49,422.13
2016,8,23,16,45,564.5,107.0,1.3,22.5,332.5,485.84,381.88
2016,8,23,17,0,528.0,98.0,1.3,22.0,282.0,431.69,341.38
2016,8,23,17,15,475.0,87.5,1.25,21.0,232.0,366.61,291.31
2016,8,23,17,30,422.0,77.0,1.2,20.0,182.0,308.46,244.7
2016,8,23,17,45,351.0,63.0,1.2,19.0,136.5,242.42,190.25
2016,8,23,18,0,280.0,49.0,1.2,18.0,91.0,182.83,139.49
2016,8,23,18,15,183.0,32.0,1.15,17.5,55.0,117.31,80.92
2016,8,23,18,30,86.0,15.0,1.1,17.0,19.0,49.92,0.0
2016,8,23,18,45,43.0,7.5,1.1,16.5,9.5,7.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,96.5,13.5,0.85,12.5,21.5,13.27,0.0
2016,8,24,6,0,193.0,27.0,0.8,13.0,43.0,20.94,10.32
2016,8,24,6,15,288.5,42.0,0.75,13.5,85.0,31.93,22.2
2016,8,24,6,30,384.0,57.0,0.7,14.0,127.0,42.37,31.99
2016,8,24,6,45,258.5,85.0,0.7,14.5,139.0,66.51,53.63
2016,8,24,7,0,133.0,113.0,0.7,15.0,151.0,96.28,73.43
2016,8,24,7,15,152.5,133.5,0.65,15.5,185.5,123.89,92.63
2016,8,24,7,30,172.0,154.0,0.6,16.0,220.0,153.67,114.76
2016,8,24,7,45,161.0,178.5,0.6,17.0,247.5,183.1,138.32
2016,8,24,8,0,150.0,203.0,0.6,18.0,275.0,211.59,161.04
2016,8,24,8,15,205.5,221.5,0.6,18.5,331.5,253.31,192.2
2016,8,24,8,30,261.0,240.0,0.6,19.0,388.0,296.17,224.36
2016,8,24,8,45,518.0,182.5,0.65,20.0,506.0,357.67,268.48
2016,8,24,9,0,775.0,125.0,0.7,21.0,624.0,447.53,334.96
2016,8,24,9,15,789.5,128.0,0.7,21.5,665.0,494.91,371.05
2016,8,24,9,30,804.0,131.0,0.7,22.0,706.0,542.42,406.4
2016,8,24,9,45,824.5,129.0,0.75,22.5,744.0,588.68,440.32
2016,8,24,10,0,845.0,127.0,0.8,23.0,782.0,635.08,473.44
2016,8,24,10,15,853.0,129.0,0.85,23.5,811.0,676.9,502.45
2016,8,24,10,30,861.0,131.0,0.9,24.0,840.0,718.45,530.59
2016,8,24,10,45,866.0,132.5,0.95,24.5,861.5,754.31,553.46
2016,8,24,11,0,871.0,134.0,1.0,25.0,883.0,788.26,574.44
2016,8,24,11,15,874.5,135.0,1.0,25.0,897.5,818.5,593.32
2016,8,24,11,30,878.0,136.0,1.0,25.0,912.0,846.46,610.68
2016,8,24,11,45,878.5,136.5,1.05,25.5,918.0,869.02,624.09
2016,8,24,12,0,879.0,137.0,1.1,26.0,924.0,888.92,635.87
2016,8,24,12,15,878.5,137.0,1.15,26.0,922.5,904.72,646.37
2016,8,24,12,30,878.0,137.0,1.2,26.0,921.0,917.68,655.21
2016,8,24,12,45,863.5,143.5,1.25,26.0,908.0,921.61,658.5
2016,8,24,13,0,849.0,150.0,1.3,26.0,895.0,926.74,662.76
2016,8,24,13,15,844.5,149.0,1.3,26.0,877.5,926.56,663.05
2016,8,24,13,30,840.0,148.0,1.3,26.0,860.0,923.4,661.64
2016,8,24,13,45,833.0,146.5,1.35,26.0,835.5,914.53,657.47
2016,8,24,14,0,826.0,145.0,1.4,26.0,811.0,902.8,651.6
2016,8,24,14,15,816.5,142.5,1.4,25.5,779.0,885.01,642.52
2016,8,24,14,30,807.0,140.0,1.4,25.0,747.0,864.61,631.8
2016,8,24,14,45,795.0,137.0,1.4,25.0,709.5,839.04,616.49
2016,8,24,15,0,783.0,134.0,1.4,25.0,672.0,811.23,599.69
2016,8,24,15,15,766.0,130.0,1.4,24.5,629.0,776.2,579.1
2016,8,24,15,30,749.0,126.0,1.4,24.0,586.0,742.58,559.23
2016,8,24,15,45,728.5,121.0,1.45,24.0,539.0,700.92,532.87
2016,8,24,16,0,708.0,116.0,1.5,24.0,492.0,658.35,505.19
2016,8,24,16,15,679.0,110.5,1.45,23.0,441.5,608.68,472.0
2016,8,24,16,30,650.0,105.0,1.4,22.0,391.0,559.24,437.93
2016,8,24,16,45,613.5,97.0,1.4,21.5,339.5,502.9,397.0
2016,8,24,17,0,577.0,89.0,1.4,21.0,288.0,448.01,355.7
2016,8,24,17,15,523.0,80.0,1.4,20.0,237.0,384.5,306.67
2016,8,24,17,30,469.0,71.0,1.4,19.0,186.0,324.62,258.42
2016,8,24,17,45,393.5,58.5,1.4,18.5,139.0,255.64,200.74
2016,8,24,18,0,318.0,46.0,1.4,18.0,92.0,192.98,146.72
2016,8,24,18,15,208.5,30.0,1.35,17.0,55.0,122.99,83.13
2016,8,24,18,30,99.0,14.0,1.3,16.0,18.0,42.75,0.0
2016,8,24,18,45,49.5,7.0,1.3,15.5,9.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,45,105.5,13.0,1.05,12.5,21.5,12.78,0.0
2016,8,25,6,0,211.0,26.0,1.1,13.0,43.0,20.49,9.56
2016,8,25,6,15,312.0,39.0,1.05,13.5,85.0,29.83,20.31
2016,8,25,6,30,413.0,52.0,1.0,14.0,127.0,38.52,28.55
2016,8,25,6,45,206.5,68.5,1.0,14.5,106.0,54.39,42.9
2016,8,25,7,0,0.0,85.0,1.0,15.0,85.0,79.16,61.6
2016,8,25,7,15,0.0,104.0,0.95,15.5,104.0,96.82,76.16
2016,8,25,7,30,0.0,123.0,0.9,16.0,123.0,114.6,90.49
2016,8,25,7,45,12.0,149.0,0.85,16.5,155.0,140.63,110.72
2016,8,25,8,0,24.0,175.0,0.8,17.0,187.0,168.1,131.78
2016,8,25,8,15,36.0,202.0,0.8,17.5,221.5,193.01,150.61
2016,8,25,8,30,48.0,229.0,0.8,18.0,256.0,223.79,173.89
2016,8,25,8,45,430.0,167.0,0.8,19.0,441.5,309.22,234.95
2016,8,25,9,0,812.0,105.0,0.8,20.0,627.0,443.67,334.24
2016,8,25,9,15,826.5,108.0,0.8,20.5,668.5,492.71,371.71
2016,8,25,9,30,841.0,111.0,0.8,21.0,710.0,541.81,408.65
2016,8,25,9,45,854.0,111.5,0.85,21.5,746.0,590.19,444.3
2016,8,25,10,0,867.0,112.0,0.9,22.0,782.0,635.04,476.57
2016,8,25,10,15,875.0,113.5,0.9,22.5,811.5,676.71,505.26
2016,8,25,10,30,883.0,115.0,0.9,23.0,841.0,716.98,532.21
2016,8,25,10,45,887.0,117.5,0.95,23.5,863.0,753.68,555.28
2016,8,25,11,0,891.0,120.0,1.0,24.0,885.0,788.36,576.82
2016,8,25,11,15,895.0,120.5,1.05,24.0,899.5,818.98,596.71
2016,8,25,11,30,899.0,121.0,1.1,24.0,914.0,847.26,615.08
2016,8,25,11,45,898.0,123.0,1.15,24.5,920.0,870.35,628.91
2016,8,25,12,0,897.0,125.0,1.2,25.0,926.0,890.68,641.02
2016,8,25,12,15,897.0,125.0,1.2,25.0,924.5,907.08,651.21
2016,8,25,12,30,897.0,125.0,1.2,25.0,923.0,920.57,659.68
2016,8,25,12,45,886.0,129.5,1.2,25.0,911.0,925.76,663.02
2016,8,25,13,0,875.0,134.0,1.2,25.0,899.0,927.87,664.63
2016,8,25,13,15,871.0,133.0,1.2,25.0,881.5,927.72,664.98
2016,8,25,13,30,867.0,132.0,1.2,25.0,864.0,924.56,663.57
2016,8,25,13,45,860.0,130.5,1.25,25.0,839.0,915.19,659.13
2016,8,25,14,0,853.0,129.0,1.3,25.0,814.0,907.71,656.04
2016,8,25,14,15,844.0,127.0,1.3,24.5,782.0,890.47,647.29
2016,8,25,14,30,835.0,125.0,1.3,24.0,750.0,870.53,636.91
2016,8,25,14,45,824.0,122.0,1.3,24.0,712.5,845.24,621.81
2016,8,25,15,0,813.0,119.0,1.3,24.0,675.0,817.59,605.17
2016,8,25,15,15,797.0,115.5,1.3,23.5,632.0,783.16,585.03
2016,8,25,15,30,781.0,112.0,1.3,23.0,589.0,746.99,563.48
2016,8,25,15,45,763.5,107.0,1.3,22.5,542.0,706.51,538.6
2016,8,25,16,0,746.0,102.0,1.3,22.0,495.0,667.4,514.22
2016,8,25,16,15,718.5,97.0,1.25,21.5,444.5,618.05,480.7
2016,8,25,16,30,691.0,92.0,1.2,21.0,394.0,568.77,445.88
2016,8,25,16,45,657.5,85.0,1.2,20.5,342.5,513.89,406.08
2016,8,25,17,0,624.0,78.0,1.2,20.0,291.0,460.19,365.68
2016,8,25,17,15,570.5,70.5,1.2,19.0,239.5,396.88,316.72
2016,8,25,17,30,517.0,63.0,1.2,18.0,188.0,337.17,268.43
2016,8,25,17,45,442.0,52.0,1.2,17.0,140.0,268.21,210.85
2016,8,25,18,0,367.0,41.0,1.2,16.0,92.0,205.8,156.67
2016,8,25,18,15,243.5,27.0,1.15,15.5,55.0,130.85,86.2
2016,8,25,18,30,120.0,13.0,1.1,15.0,18.0,47.44,0.0
2016,8,25,18,45,60.0,6.5,1.05,14.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,122.5,12.5,0.85,12.5,22.0,12.29,0.0
2016,8,26,6,0,245.0,25.0,0.9,13.0,44.0,19.68,8.49
2016,8,26,6,15,352.5,37.0,0.9,13.5,87.5,28.1,18.77
2016,8,26,6,30,460.0,49.0,0.9,14.0,131.0,35.94,26.25
2016,8,26,6,45,527.0,57.5,0.9,14.5,181.5,40.15,30.26
2016,8,26,7,0,594.0,66.0,0.9,15.0,232.0,58.03,34.69
2016,8,26,7,15,313.5,104.0,0.9,15.5,193.0,102.27,69.09
2016,8,26,7,30,33.0,142.0,0.9,16.0,154.0,130.18,101.86
2016,8,26,7,45,73.0,171.0,0.9,16.5,204.0,164.88,127.86
2016,8,26,8,0,113.0,200.0,0.9,17.0,254.0,199.69,153.92
2016,8,26,8,15,457.5,147.5,0.9,17.5,399.0,252.23,186.16
2016,8,26,8,30,802.0,95.0,0.9,18.0,544.0,347.59,255.74
2016,8,26,8,45,820.5,97.5,0.9,19.0,590.5,397.84,296.88
2016,8,26,9,0,839.0,100.0,0.9,20.0,637.0,448.95,337.55
2016,8,26,9,15,852.5,102.5,0.95,20.5,678.5,501.62,378.82
2016,8,26,9,30,866.0,105.0,1.0,21.0,720.0,550.57,416.2
2016,8,26,9,45,839.0,126.0,1.05,21.5,746.0,590.55,445.72
2016,8,26,10,0,812.0,147.0,1.1,22.0,772.0,629.86,473.66
2016,8,26,10,15,820.5,149.0,1.1,22.0,801.5,670.79,502.99
2016,8,26,10,30,829.0,151.0,1.1,22.0,831.0,710.52,530.82
2016,8,26,10,45,834.5,153.0,1.15,22.5,852.5,746.71,555.18
2016,8,26,11,0,840.0,155.0,1.2,23.0,874.0,781.14,576.9
2016,8,26,11,15,844.0,156.0,1.2,23.0,888.5,811.52,596.23
2016,8,26,11,30,848.0,157.0,1.2,23.0,903.0,839.74,614.09
2016,8,26,11,45,849.5,157.5,1.25,23.5,909.0,863.09,628.21
2016,8,26,12,0,851.0,158.0,1.3,24.0,915.0,883.9,640.73
2016,8,26,12,15,850.5,158.0,1.3,24.0,913.5,899.84,650.73
2016,8,26,12,30,850.0,158.0,1.3,24.0,912.0,912.99,659.07
2016,8,26,12,45,849.0,156.0,1.35,24.0,902.5,920.81,664.86
2016,8,26,13,0,848.0,154.0,1.4,24.0,893.0,925.69,668.93
2016,8,26,13,15,843.5,152.5,1.4,24.0,875.0,924.94,668.87
2016,8,26,13,30,839.0,151.0,1.4,24.0,857.0,921.2,667.09
2016,8,26,13,45,833.5,148.0,1.4,24.0,832.5,912.06,661.99
2016,8,26,14,0,828.0,145.0,1.4,24.0,808.0,900.0,655.17
2016,8,26,14,15,818.0,143.0,1.4,23.5,776.0,882.21,646.0
2016,8,26,14,30,808.0,141.0,1.4,23.0,744.0,861.81,635.19
2016,8,26,14,45,798.0,136.5,1.4,23.0,706.0,836.26,619.76
2016,8,26,15,0,788.0,132.0,1.4,23.0,668.0,808.38,602.77
2016,8,26,15,15,771.0,128.0,1.35,22.5,624.5,773.2,581.34
2016,8,26,15,30,754.0,124.0,1.3,22.0,581.0,739.36,560.67
2016,8,26,15,45,735.0,118.5,1.3,22.0,534.0,698.12,534.0
2016,8,26,16,0,716.0,113.0,1.3,22.0,487.0,655.86,505.97
2016,8,26,16,15,686.0,107.0,1.25,21.0,436.0,604.74,471.52
2016,8,26,16,30,656.0,101.0,1.2,20.0,385.0,553.93,436.21
2016,8,26,16,45,618.5,93.5,1.2,19.5,333.5,497.47,394.89
2016,8,26,17,0,581.0,86.0,1.2,19.0,282.0,442.55,353.22
2016,8,26,17,15,525.0,77.0,1.1,18.5,230.5,378.16,302.12
2016,8,26,17,30,469.0,68.0,1.0,18.0,179.0,317.6,252.29
2016,8,26,17,45,389.0,55.5,0.95,17.5,132.0,247.25,193.35
2016,8,26,18,0,309.0,43.0,0.9,17.0,85.0,183.7,138.46
2016,8,26,18,15,154.5,28.5,0.85,16.0,49.5,100.31,62.64
2016,8,26,18,30,0.0,14.0,0.8,15.0,14.0,13.76,0.0
2016,8,26,18,45,0.0,7.0,0.8,14.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,12.5,0.95,12.5,18.5,12.29,0.0
2016,8,27,6,0,156.0,25.0,1.0,13.0,37.0,19.45,7.77
2016,8,27,6,15,251.5,41.5,1.0,13.0,78.0,31.75,21.91
2016,8,27,6,30,347.0,58.0,1.0,13.0,119.0,43.44,32.97
2016,8,27,6,45,173.5,63.0,1.0,13.5,93.5,50.28,39.39
2016,8,27,7,0,0.0,68.0,1.0,14.0,68.0,64.74,49.67
2016,8,27,7,15,0.0,84.5,0.95,14.5,84.5,80.1,62.49
2016,8,27,7,30,0.0,101.0,0.9,15.0,101.0,95.54,75.09
2016,8,27,7,45,0.0,120.5,0.9,15.5,120.5,113.7,89.68
2016,8,27,8,0,0.0,140.0,0.9,16.0,140.0,131.96,104.06
2016,8,27,8,15,7.0,166.5,0.85,16.5,170.5,158.46,124.6
2016,8,27,8,30,14.0,193.0,0.8,17.0,201.0,185.81,145.49
2016,8,27,8,45,99.5,242.5,0.8,18.0,305.0,259.12,200.64
2016,8,27,9,0,185.0,292.0,0.8,19.0,409.0,340.98,261.14
2016,8,27,9,15,488.5,214.0,0.8,19.5,553.0,421.37,320.99
2016,8,27,9,30,792.0,136.0,0.8,20.0,697.0,535.45,405.65
2016,8,27,9,45,799.5,140.5,0.85,20.5,731.0,579.75,437.81
2016,8,27,10,0,807.0,145.0,0.9,21.0,765.0,623.19,469.12
2016,8,27,10,15,815.5,147.5,0.9,21.0,794.0,664.36,498.53
2016,8,27,10,30,824.0,150.0,0.9,21.0,823.0,704.34,526.48
2016,8,27,10,45,832.0,150.0,0.95,21.5,845.0,740.24,550.75
2016,8,27,11,0,840.0,150.0,1.0,22.0,867.0,774.52,572.41
2016,8,27,11,15,843.5,151.0,1.05,22.0,881.0,804.44,592.08
2016,8,27,11,30,847.0,152.0,1.1,22.0,895.0,832.17,610.32
2016,8,27,11,45,850.5,151.0,1.15,22.5,901.5,855.62,624.59
2016,8,27,12,0,854.0,150.0,1.2,23.0,908.0,876.57,637.27
2016,8,27,12,15,853.5,150.0,1.2,23.0,906.5,892.45,647.26
2016,8,27,12,30,853.0,150.0,1.2,23.0,905.0,905.52,655.57
2016,8,27,12,45,852.5,148.5,1.25,23.0,895.5,914.2,661.95
2016,8,27,13,0,852.0,147.0,1.3,23.0,886.0,919.94,666.6
2016,8,27,13,15,847.5,145.5,1.3,23.0,868.5,919.1,666.47
2016,8,27,13,30,843.0,144.0,1.3,23.0,851.0,915.26,664.62
2016,8,27,13,45,840.5,140.0,1.35,23.0,827.0,907.62,661.19
2016,8,27,14,0,838.0,136.0,1.4,23.0,803.0,897.01,655.95
2016,8,27,14,15,828.5,133.5,1.35,22.5,771.5,878.92,645.86
2016,8,27,14,30,819.0,131.0,1.3,22.0,740.0,858.19,634.13
2016,8,27,14,45,811.0,126.5,1.3,22.0,703.0,834.04,619.62
2016,8,27,15,0,803.0,122.0,1.3,22.0,666.0,807.46,603.48
2016,8,27,15,15,786.5,118.5,1.3,21.5,622.5,772.83,582.93
2016,8,27,15,30,770.0,115.0,1.3,21.0,579.0,736.52,561.01
2016,8,27,15,45,752.0,109.5,1.3,20.5,532.0,698.06,537.22
2016,8,27,16,0,734.0,104.0,1.3,20.0,485.0,655.94,510.36
2016,8,27,16,15,705.5,99.0,1.25,19.5,434.5,606.4,475.85
2016,8,27,16,30,677.0,94.0,1.2,19.0,384.0,557.04,440.48
2016,8,27,16,45,640.0,87.0,1.2,18.5,332.0,500.73,399.03
2016,8,27,17,0,603.0,80.0,1.2,18.0,280.0,445.91,357.17
2016,8,27,17,15,547.5,71.5,1.15,17.5,228.5,381.63,306.0
2016,8,27,17,30,492.0,63.0,1.1,17.0,177.0,321.16,255.96
2016,8,27,17,45,411.0,51.5,1.05,16.5,130.0,250.77,196.45
2016,8,27,18,0,330.0,40.0,1.0,16.0,83.0,187.58,141.18
2016,8,27,18,15,207.0,25.0,0.95,15.5,47.5,112.01,66.01
2016,8,27,18,30,84.0,10.0,0.9,15.0,12.0,33.42,0.0
2016,8,27,18,45,42.0,5.0,0.9,14.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.0,0.85,11.5,18.5,11.8,0.0
2016,8,28,6,0,186.0,24.0,0.8,12.0,37.0,18.69,6.64
2016,8,28,6,15,288.5,38.5,0.75,12.5,79.0,29.38,19.86
2016,8,28,6,30,391.0,53.0,0.7,13.0,121.0,40.08,30.0
2016,8,28,6,45,195.5,61.0,0.7,13.5,95.0,48.81,38.08
2016,8,28,7,0,0.0,69.0,0.7,14.0,69.0,65.54,50.35
2016,8,28,7,15,0.0,85.0,0.65,14.5,85.0,80.47,62.79
2016,8,28,7,30,0.0,101.0,0.6,15.0,101.0,95.49,75.01
2016,8,28,7,45,1.5,125.0,0.55,16.0,126.0,117.84,92.75
2016,8,28,8,0,3.0,149.0,0.5,17.0,151.0,140.49,110.25
2016,8,28,8,15,28.0,188.5,0.5,17.5,204.5,179.04,139.62
2016,8,28,8,30,53.0,228.0,0.5,18.0,258.0,223.93,173.53
2016,8,28,8,45,432.0,170.0,0.55,19.0,442.5,309.5,234.06
2016,8,28,9,0,811.0,112.0,0.6,20.0,627.0,444.03,332.74
2016,8,28,9,15,825.5,115.0,0.65,20.5,668.5,493.01,370.29
2016,8,28,9,30,840.0,118.0,0.7,21.0,710.0,542.06,407.49
2016,8,28,9,45,855.0,118.0,0.75,21.5,747.0,588.44,441.79
2016,8,28,10,0,870.0,118.0,0.8,22.0,784.0,636.55,476.27
2016,8,28,10,15,878.0,119.5,0.85,22.5,813.5,678.35,505.51
2016,8,28,10,30,886.0,121.0,0.9,23.0,843.0,718.7,533.11
2016,8,28,10,45,892.5,122.0,0.95,23.5,865.0,755.9,556.98
2016,8,28,11,0,899.0,123.0,1.0,24.0,887.0,791.18,578.9
2016,8,28,11,15,902.0,123.5,1.05,24.0,901.5,821.19,598.37
2016,8,28,11,30,905.0,124.0,1.1,24.0,916.0,848.78,616.31
2016,8,28,11,45,907.0,124.0,1.15,24.5,922.0,872.5,630.55
2016,8,28,12,0,909.0,124.0,1.2,25.0,928.0,893.51,643.09
2016,8,28,12,15,908.5,124.0,1.2,25.0,926.0,909.55,653.05
2016,8,28,12,30,908.0,124.0,1.2,25.0,924.0,922.62,661.25
2016,8,28,12,45,920.0,115.5,1.3,25.0,918.5,935.21,670.8
2016,8,28,13,0,932.0,107.0,1.4,25.0,913.0,944.69,678.47
2016,8,28,13,15,928.0,106.0,1.4,25.0,895.0,944.31,678.61
2016,8,28,13,30,924.0,105.0,1.4,25.0,877.0,940.71,676.96
2016,8,28,13,45,918.0,104.0,1.4,25.0,851.5,932.16,672.3
2016,8,28,14,0,912.0,103.0,1.4,25.0,826.0,920.5,665.84
2016,8,28,14,15,904.0,101.5,1.35,24.5,793.5,903.54,656.69
2016,8,28,14,30,896.0,100.0,1.3,24.0,761.0,883.72,645.79
2016,8,28,14,45,885.0,97.5,1.3,24.0,722.5,857.55,630.21
2016,8,28,15,0,874.0,95.0,1.3,24.0,684.0,828.89,613.01
2016,8,28,15,15,859.0,92.5,1.25,23.5,639.5,794.74,592.61
2016,8,28,15,30,844.0,90.0,1.2,23.0,595.0,763.25,573.85
2016,8,28,15,45,824.5,87.0,1.15,22.5,546.5,721.58,547.83
2016,8,28,16,0,805.0,84.0,1.1,22.0,498.0,678.73,520.64
2016,8,28,16,15,778.0,80.0,1.05,21.5,446.5,628.75,487.6
2016,8,28,16,30,751.0,76.0,1.0,21.0,395.0,578.66,452.26
2016,8,28,16,45,713.5,71.5,1.0,20.5,341.5,521.91,411.1
2016,8,28,17,0,676.0,67.0,1.0,20.0,288.0,469.13,371.2
2016,8,28,17,15,621.0,60.5,0.95,19.0,235.0,404.51,320.89
2016,8,28,17,30,566.0,54.0,0.9,18.0,182.0,343.66,271.3
2016,8,28,17,45,478.5,45.0,0.9,17.5,133.5,270.35,209.73
2016,8,28,18,0,391.0,36.0,0.9,17.0,85.0,204.82,152.3
2016,8,28,18,15,248.0,23.0,0.85,16.0,48.5,121.12,65.01
2016,8,28,18,30,105.0,10.0,0.8,15.0,12.0,38.9,0.0
2016,8,28,18,45,52.5,5.0,0.8,14.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,45,122.5,11.5,1.3,10.5,20.0,11.3,0.0
2016,8,29,6,0,245.0,23.0,1.4,11.0,40.0,18.18,5.57
2016,8,29,6,15,359.5,34.0,1.4,11.5,83.0,25.75,16.71
2016,8,29,6,30,474.0,45.0,1.4,12.0,126.0,32.8,23.6
2016,8,29,6,45,543.5,53.0,1.45,13.0,177.0,36.75,27.36
2016,8,29,7,0,613.0,61.0,1.5,14.0,228.0,49.25,30.5
2016,8,29,7,15,306.5,81.5,1.45,14.5,165.0,81.24,52.65
2016,8,29,7,30,0.0,102.0,1.4,15.0,102.0,96.31,75.79
2016,8,29,7,45,51.5,149.0,1.4,15.5,173.0,142.85,111.61
2016,8,29,8,0,103.0,196.0,1.4,16.0,244.0,197.41,153.49
2016,8,29,8,15,149.0,219.0,1.4,16.0,297.5,232.7,180.4
2016,8,29,8,30,195.0,242.0,1.4,16.0,351.0,277.15,214.93
2016,8,29,8,45,523.0,167.0,1.4,16.5,490.5,340.0,260.3
2016,8,29,9,0,851.0,92.0,1.4,17.0,630.0,444.72,340.19
2016,8,29,9,15,864.0,94.5,1.3,17.5,671.5,494.05,379.14
2016,8,29,9,30,877.0,97.0,1.2,18.0,713.0,543.16,416.76
2016,8,29,9,45,896.0,94.0,1.2,19.0,751.0,590.17,451.39
2016,8,29,10,0,915.0,91.0,1.2,20.0,789.0,636.91,484.63
2016,8,29,10,15,922.0,92.0,1.2,20.5,818.0,679.16,514.43
2016,8,29,10,30,929.0,93.0,1.2,21.0,847.0,719.77,541.83
2016,8,29,10,45,935.0,93.0,1.2,22.0,869.0,756.91,563.92
2016,8,29,11,0,941.0,93.0,1.2,23.0,891.0,791.97,584.25
2016,8,29,11,15,944.0,93.5,1.2,23.0,905.0,822.93,603.89
2016,8,29,11,30,947.0,94.0,1.2,23.0,919.0,851.33,621.8
2016,8,29,11,45,949.0,94.0,1.25,23.5,925.5,875.72,636.55
2016,8,29,12,0,951.0,94.0,1.3,24.0,932.0,897.25,649.47
2016,8,29,12,15,950.5,94.0,1.35,24.0,930.0,913.67,660.45
2016,8,29,12,30,950.0,94.0,1.4,24.0,928.0,926.96,669.58
2016,8,29,12,45,937.0,100.0,1.45,24.5,915.0,932.15,672.36
2016,8,29,13,0,924.0,106.0,1.5,25.0,902.0,934.05,673.25
2016,8,29,13,15,920.5,105.0,1.55,24.5,884.5,934.03,675.69
2016,8,29,13,30,917.0,104.0,1.6,24.0,867.0,930.82,676.22
2016,8,29,13,45,912.5,102.0,1.65,24.0,842.0,922.5,672.27
2016,8,29,14,0,908.0,100.0,1.7,24.0,817.0,911.07,666.44
2016,8,29,14,15,899.5,98.5,1.75,23.5,784.5,893.64,658.04
2016,8,29,14,30,891.0,97.0,1.8,23.0,752.0,873.38,647.8
2016,8,29,14,45,881.0,94.5,1.85,23.0,713.5,848.06,632.89
2016,8,29,15,0,871.0,92.0,1.9,23.0,675.0,820.23,616.24
2016,8,29,15,15,856.0,90.0,1.9,22.5,631.5,786.66,596.24
2016,8,29,15,30,841.0,88.0,1.9,22.0,588.0,755.72,577.87
2016,8,29,15,45,824.0,84.0,1.9,21.5,540.0,714.84,552.16
2016,8,29,16,0,807.0,80.0,1.9,21.0,492.0,672.62,525.07
2016,8,29,16,15,780.5,76.5,1.9,20.5,440.5,623.5,492.09
2016,8,29,16,30,754.0,73.0,1.9,20.0,389.0,574.27,456.65
2016,8,29,16,45,720.5,67.5,1.9,19.5,336.5,518.74,415.18
2016,8,29,17,0,687.0,62.0,1.9,19.0,284.0,464.29,372.91
2016,8,29,17,15,632.0,56.0,1.85,18.0,231.5,402.23,323.26
2016,8,29,17,30,577.0,50.0,1.8,17.0,179.0,341.73,272.72
2016,8,29,17,45,490.5,42.0,1.8,16.5,130.5,269.91,210.96
2016,8,29,18,0,404.0,34.0,1.8,16.0,82.0,205.82,153.24
2016,8,29,18,15,202.0,17.0,1.75,15.5,41.0,97.14,44.43
2016,8,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,45,149.0,10.0,1.1,12.5,20.0,9.83,0.0
2016,8,30,6,0,298.0,20.0,1.1,13.0,40.0,15.41,2.99
2016,8,30,6,15,413.0,29.5,1.1,13.5,84.0,21.74,13.06
2016,8,30,6,30,528.0,39.0,1.1,14.0,128.0,27.65,18.83
2016,8,30,6,45,596.5,44.5,1.15,15.0,179.0,32.6,23.44
2016,8,30,7,0,665.0,50.0,1.2,16.0,230.0,42.24,25.12
2016,8,30,7,15,395.0,99.5,1.2,16.5,212.5,100.19,65.25
2016,8,30,7,30,125.0,149.0,1.2,17.0,195.0,140.77,106.36
2016,8,30,7,45,376.5,127.0,1.2,18.0,295.5,165.34,115.03
2016,8,30,8,0,628.0,105.0,1.2,19.0,396.0,222.41,152.71
2016,8,30,8,15,743.0,88.0,1.2,19.5,469.5,275.85,195.03
2016,8,30,8,30,858.0,71.0,1.2,20.0,543.0,340.95,247.36
2016,8,30,8,45,874.5,73.0,1.25,20.5,589.5,392.42,290.94
2016,8,30,9,0,891.0,75.0,1.3,21.0,636.0,444.4,333.77
2016,8,30,9,15,903.0,76.5,1.3,21.5,677.5,494.09,373.42
2016,8,30,9,30,915.0,78.0,1.3,22.0,719.0,543.39,411.42
2016,8,30,9,45,924.5,79.0,1.35,22.5,754.5,590.22,446.73
2016,8,30,10,0,934.0,80.0,1.4,23.0,790.0,635.99,480.24
2016,8,30,10,15,940.0,81.0,1.4,23.5,819.0,678.24,509.97
2016,8,30,10,30,946.0,82.0,1.4,24.0,848.0,718.74,536.9
2016,8,30,10,45,952.0,82.0,1.45,24.5,870.0,756.35,560.77
