Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,958.0,82.0,1.5,25.0,892.0,791.82,583.0
2016,8,30,11,15,960.5,82.5,1.55,25.0,905.5,822.77,603.23
2016,8,30,11,30,963.0,83.0,1.6,25.0,919.0,851.07,621.73
2016,8,30,11,45,964.5,82.5,1.65,25.0,925.0,874.78,637.27
2016,8,30,12,0,966.0,82.0,1.7,25.0,931.0,895.55,650.97
2016,8,30,12,15,965.5,82.0,1.7,25.0,928.5,912.05,661.43
2016,8,30,12,30,965.0,82.0,1.7,25.0,926.0,925.37,669.97
2016,8,30,12,45,961.5,82.5,1.75,25.5,915.5,933.34,674.47
2016,8,30,13,0,958.0,83.0,1.8,26.0,905.0,937.99,677.01
2016,8,30,13,15,954.0,82.5,1.8,26.0,887.0,937.86,677.37
2016,8,30,13,30,950.0,82.0,1.8,26.0,869.0,934.42,675.8
2016,8,30,13,45,944.5,81.0,1.85,26.0,843.5,925.86,671.66
2016,8,30,14,0,939.0,80.0,1.9,26.0,818.0,914.1,665.59
2016,8,30,14,15,931.0,78.5,1.85,25.5,785.5,896.51,656.03
2016,8,30,14,30,923.0,77.0,1.8,25.0,753.0,875.97,644.63
2016,8,30,14,45,912.5,76.0,1.8,24.5,714.0,851.08,630.88
2016,8,30,15,0,902.0,75.0,1.8,24.0,675.0,823.64,615.37
2016,8,30,15,15,888.5,73.0,1.8,23.5,631.0,790.32,595.72
2016,8,30,15,30,875.0,71.0,1.8,23.0,587.0,754.97,574.45
2016,8,30,15,45,857.0,68.5,1.8,23.0,539.0,713.92,547.78
2016,8,30,16,0,839.0,66.0,1.8,23.0,491.0,671.59,519.83
2016,8,30,16,15,814.0,63.0,1.75,22.5,439.5,622.97,487.44
2016,8,30,16,30,789.0,60.0,1.7,22.0,388.0,578.18,455.6
2016,8,30,16,45,754.5,56.5,1.65,21.5,335.0,523.1,414.52
2016,8,30,17,0,720.0,53.0,1.6,21.0,282.0,469.18,372.78
2016,8,30,17,15,667.5,48.0,1.55,20.0,229.5,405.85,322.61
2016,8,30,17,30,615.0,43.0,1.5,19.0,177.0,345.97,272.85
2016,8,30,17,45,529.5,36.0,1.45,18.5,128.5,273.98,211.22
2016,8,30,18,0,444.0,29.0,1.4,18.0,80.0,209.37,152.82
2016,8,30,18,15,222.0,14.5,1.35,17.5,40.0,98.32,34.36
2016,8,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,1.25,12.5,19.5,9.34,0.0
2016,8,31,6,0,320.0,19.0,1.3,13.0,39.0,15.87,2.25
2016,8,31,6,15,438.0,27.5,1.3,13.5,83.5,21.84,13.07
2016,8,31,6,30,556.0,36.0,1.3,14.0,128.0,27.46,18.64
2016,8,31,6,45,623.0,41.5,1.35,14.5,180.0,30.05,21.2
2016,8,31,7,0,690.0,47.0,1.4,15.0,232.0,38.08,28.44
2016,8,31,7,15,733.5,51.0,1.35,15.5,286.0,81.56,38.85
2016,8,31,7,30,777.0,55.0,1.3,16.0,340.0,129.68,69.84
2016,8,31,7,45,807.0,58.5,1.3,17.0,393.5,183.96,112.59
2016,8,31,8,0,837.0,62.0,1.3,18.0,447.0,236.7,156.99
2016,8,31,8,15,858.0,64.5,1.3,18.5,497.5,288.7,202.4
2016,8,31,8,30,879.0,67.0,1.3,19.0,548.0,342.1,248.64
2016,8,31,8,45,894.5,69.0,1.3,19.5,595.0,394.19,293.02
2016,8,31,9,0,910.0,71.0,1.3,20.0,642.0,446.66,336.37
2016,8,31,9,15,921.5,72.5,1.3,20.0,684.0,496.97,377.44
2016,8,31,9,30,933.0,74.0,1.3,20.0,726.0,546.8,416.93
2016,8,31,9,45,935.0,79.0,1.35,20.5,760.0,593.9,452.64
2016,8,31,10,0,937.0,84.0,1.4,21.0,794.0,639.32,486.06
2016,8,31,10,15,943.5,85.5,1.45,21.0,823.5,682.49,518.04
2016,8,31,10,30,950.0,87.0,1.5,21.0,853.0,723.93,547.66
2016,8,31,10,45,955.0,87.5,1.55,21.5,874.5,761.45,571.77
2016,8,31,11,0,960.0,88.0,1.6,22.0,896.0,796.76,594.18
2016,8,31,11,15,962.5,88.5,1.6,22.0,910.0,827.78,614.2
2016,8,31,11,30,965.0,89.0,1.6,22.0,924.0,856.14,632.41
2016,8,31,11,45,965.5,89.5,1.6,22.0,930.0,880.08,647.68
2016,8,31,12,0,966.0,90.0,1.6,22.0,936.0,901.04,661.04
2016,8,31,12,15,965.5,89.5,1.6,22.0,933.5,917.07,671.27
2016,8,31,12,30,965.0,89.0,1.6,22.0,931.0,929.91,679.55
2016,8,31,12,45,958.0,92.0,1.65,22.0,919.5,937.37,685.14
2016,8,31,13,0,951.0,95.0,1.7,22.0,908.0,941.53,688.77
2016,8,31,13,15,947.0,94.0,1.7,22.0,889.5,940.92,688.84
2016,8,31,13,30,943.0,93.0,1.7,22.0,871.0,937.03,686.96
2016,8,31,13,45,937.5,91.5,1.75,22.0,845.5,928.02,682.53
2016,8,31,14,0,932.0,90.0,1.8,22.0,820.0,915.84,676.15
2016,8,31,14,15,924.0,89.0,1.8,21.5,787.0,898.93,667.46
2016,8,31,14,30,916.0,88.0,1.8,21.0,754.0,879.1,656.9
2016,8,31,14,45,906.5,85.5,1.8,21.0,715.0,853.58,641.28
2016,8,31,15,0,897.0,83.0,1.8,21.0,676.0,825.46,623.91
2016,8,31,15,15,882.0,80.5,1.8,20.5,631.5,790.57,602.95
2016,8,31,15,30,867.0,78.0,1.8,20.0,587.0,753.74,580.4
2016,8,31,15,45,850.0,74.5,1.8,20.0,538.5,712.59,553.35
2016,8,31,16,0,833.0,71.0,1.8,20.0,490.0,670.09,524.93
2016,8,31,16,15,806.5,68.0,1.75,19.5,437.5,624.93,494.55
2016,8,31,16,30,780.0,65.0,1.7,19.0,385.0,575.39,458.42
2016,8,31,16,45,745.5,60.5,1.7,18.5,332.0,519.56,416.52
2016,8,31,17,0,711.0,56.0,1.7,18.0,279.0,464.88,373.78
2016,8,31,17,15,655.5,50.5,1.6,17.5,226.0,399.97,320.84
2016,8,31,17,30,600.0,45.0,1.5,17.0,173.0,338.76,268.76
2016,8,31,17,45,508.0,37.5,1.45,16.5,124.5,267.62,207.26
2016,8,31,18,0,416.0,30.0,1.4,16.0,76.0,202.3,147.46
2016,8,31,18,15,208.0,15.0,1.3,15.5,38.0,92.94,18.84
2016,8,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,163.0,9.5,1.1,12.5,19.0,9.34,0.0
2016,9,1,6,0,326.0,19.0,1.1,13.0,38.0,16.03,1.09
2016,9,1,6,15,446.0,27.5,1.1,13.5,83.0,21.98,13.13
2016,9,1,6,30,566.0,36.0,1.1,14.0,128.0,27.61,18.75
2016,9,1,6,45,634.0,41.5,1.1,14.5,181.0,30.18,21.31
2016,9,1,7,0,702.0,47.0,1.1,15.0,234.0,36.28,26.85
2016,9,1,7,15,745.0,51.5,1.05,15.5,288.0,80.7,38.37
2016,9,1,7,30,788.0,56.0,1.0,16.0,342.0,129.72,69.52
2016,9,1,7,45,818.5,58.5,1.0,16.5,396.0,183.78,111.92
2016,9,1,8,0,849.0,61.0,1.0,17.0,450.0,236.34,156.34
2016,9,1,8,15,870.0,63.5,1.0,17.5,501.0,288.93,202.23
2016,9,1,8,30,891.0,66.0,1.0,18.0,552.0,342.9,248.94
2016,9,1,8,45,907.0,68.0,1.0,18.5,599.5,395.75,293.87
2016,9,1,9,0,923.0,70.0,1.0,19.0,647.0,449.01,337.75
2016,9,1,9,15,934.5,71.5,1.0,19.5,689.0,499.91,378.45
2016,9,1,9,30,946.0,73.0,1.0,20.0,731.0,550.31,417.33
2016,9,1,9,45,950.5,76.5,1.05,20.5,766.5,597.96,453.26
2016,9,1,10,0,955.0,80.0,1.1,21.0,802.0,644.09,487.0
2016,9,1,10,15,961.5,81.0,1.15,21.5,831.5,687.44,517.92
2016,9,1,10,30,968.0,82.0,1.2,22.0,861.0,729.02,546.23
2016,9,1,10,45,972.5,83.0,1.25,22.5,882.5,767.21,570.48
2016,9,1,11,0,977.0,84.0,1.3,23.0,904.0,803.12,592.99
2016,9,1,11,15,979.5,84.5,1.35,23.0,918.0,834.56,613.56
2016,9,1,11,30,982.0,85.0,1.4,23.0,932.0,863.28,632.35
2016,9,1,11,45,981.5,86.0,1.45,23.0,937.5,887.21,648.05
2016,9,1,12,0,981.0,87.0,1.5,23.0,943.0,908.07,661.84
2016,9,1,12,15,980.0,87.0,1.55,22.5,940.5,924.34,674.09
2016,9,1,12,30,979.0,87.0,1.6,22.0,938.0,937.36,684.42
2016,9,1,12,45,973.0,89.5,1.7,22.0,926.5,945.27,690.94
2016,9,1,13,0,967.0,92.0,1.8,22.0,915.0,949.83,695.44
2016,9,1,13,15,963.0,91.0,1.8,21.5,896.5,949.18,696.83
2016,9,1,13,30,959.0,90.0,1.8,21.0,878.0,945.19,696.23
2016,9,1,13,45,952.0,89.5,1.85,21.0,851.5,935.78,691.5
2016,9,1,14,0,945.0,89.0,1.9,21.0,825.0,923.17,684.81
2016,9,1,14,15,937.0,87.5,1.8,20.5,792.0,905.52,674.49
2016,9,1,14,30,929.0,86.0,1.7,20.0,759.0,884.89,662.27
2016,9,1,14,45,919.0,84.0,1.65,20.0,719.5,859.22,646.02
2016,9,1,15,0,909.0,82.0,1.6,20.0,680.0,830.94,628.07
2016,9,1,15,15,894.5,80.0,1.55,19.5,635.0,796.69,607.15
2016,9,1,15,30,880.0,78.0,1.5,19.0,590.0,760.45,584.67
2016,9,1,15,45,861.0,75.0,1.5,19.0,540.5,718.02,556.92
2016,9,1,16,0,842.0,72.0,1.5,19.0,491.0,674.36,527.88
2016,9,1,16,15,815.0,69.0,1.5,18.5,438.5,628.58,497.34
2016,9,1,16,30,788.0,66.0,1.5,18.0,386.0,578.45,461.12
2016,9,1,16,45,747.5,62.0,1.55,17.5,331.5,519.46,417.04
2016,9,1,17,0,707.0,58.0,1.6,17.0,277.0,462.08,372.3
2016,9,1,17,15,649.0,52.5,1.55,16.5,223.5,396.23,318.53
2016,9,1,17,30,591.0,47.0,1.5,16.0,170.0,337.3,268.02
2016,9,1,17,45,485.5,39.0,1.5,15.5,120.5,258.22,200.14
2016,9,1,18,0,380.0,31.0,1.5,15.0,71.0,188.82,136.58
2016,9,1,18,15,190.0,15.5,1.45,14.5,35.5,86.31,0.0
2016,9,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,116.0,10.0,1.05,12.0,16.5,9.83,0.0
2016,9,2,6,0,232.0,20.0,1.1,13.0,33.0,15.83,0.0
2016,9,2,6,15,355.5,30.5,1.05,13.5,75.5,23.08,13.98
2016,9,2,6,30,479.0,41.0,1.0,14.0,118.0,29.82,20.68
2016,9,2,6,45,548.5,48.5,1.0,14.5,168.0,33.52,24.27
2016,9,2,7,0,618.0,56.0,1.0,15.0,218.0,38.44,28.77
2016,9,2,7,15,664.5,61.0,0.95,15.5,270.5,82.5,43.12
2016,9,2,7,30,711.0,66.0,0.9,16.0,323.0,127.98,71.49
2016,9,2,7,45,742.0,70.5,0.9,17.0,375.0,175.38,107.97
2016,9,2,8,0,773.0,75.0,0.9,18.0,427.0,225.79,149.85
2016,9,2,8,15,796.0,78.0,0.9,18.5,476.5,275.56,192.81
2016,9,2,8,30,819.0,81.0,0.9,19.0,526.0,327.07,236.96
2016,9,2,8,45,834.5,84.5,0.9,19.5,571.5,381.66,282.63
2016,9,2,9,0,850.0,88.0,0.9,20.0,617.0,432.66,324.3
2016,9,2,9,15,862.5,90.0,0.95,20.5,658.0,481.17,363.14
2016,9,2,9,30,875.0,92.0,1.0,21.0,699.0,529.39,400.56
2016,9,2,9,45,890.0,91.0,1.05,21.5,735.0,575.72,435.55
2016,9,2,10,0,905.0,90.0,1.1,22.0,771.0,621.48,469.14
2016,9,2,10,15,912.0,91.0,1.15,22.5,799.5,663.22,498.98
2016,9,2,10,30,919.0,92.0,1.2,23.0,828.0,703.34,526.96
2016,9,2,10,45,922.5,93.5,1.25,23.5,849.0,739.66,550.11
2016,9,2,11,0,926.0,95.0,1.3,24.0,870.0,773.76,571.56
2016,9,2,11,15,928.5,95.5,1.35,24.0,883.5,803.78,591.3
2016,9,2,11,30,931.0,96.0,1.4,24.0,897.0,831.23,609.35
2016,9,2,11,45,932.0,96.5,1.45,24.0,902.5,854.76,624.87
2016,9,2,12,0,933.0,97.0,1.5,24.0,908.0,875.44,638.6
2016,9,2,12,15,933.0,97.0,1.5,24.0,906.0,891.81,649.03
2016,9,2,12,30,933.0,97.0,1.5,24.0,904.0,905.12,657.59
2016,9,2,12,45,919.5,103.0,1.55,24.5,891.0,909.64,659.96
2016,9,2,13,0,906.0,109.0,1.6,25.0,878.0,910.91,660.44
2016,9,2,13,15,902.0,108.0,1.6,24.5,860.0,910.21,661.77
2016,9,2,13,30,898.0,107.0,1.6,24.0,842.0,906.37,661.2
2016,9,2,13,45,894.5,104.5,1.6,24.0,817.0,898.28,656.76
2016,9,2,14,0,891.0,102.0,1.6,24.0,792.0,887.11,650.46
2016,9,2,14,15,882.0,100.5,1.6,23.5,759.5,869.27,641.14
2016,9,2,14,30,873.0,99.0,1.6,23.0,727.0,848.67,630.07
2016,9,2,14,45,863.5,96.0,1.6,23.0,689.0,823.39,614.66
2016,9,2,15,0,854.0,93.0,1.6,23.0,651.0,795.64,597.58
2016,9,2,15,15,838.0,90.5,1.6,22.5,607.0,765.52,579.92
2016,9,2,15,30,822.0,88.0,1.6,22.0,563.0,729.17,557.72
2016,9,2,15,45,802.5,84.5,1.65,22.0,515.0,687.58,530.84
2016,9,2,16,0,783.0,81.0,1.7,22.0,467.0,644.88,502.66
2016,9,2,16,15,754.0,77.0,1.65,21.0,415.5,594.52,468.38
2016,9,2,16,30,725.0,73.0,1.6,20.0,364.0,544.31,432.52
2016,9,2,16,45,686.0,67.5,1.6,19.5,311.5,487.03,389.33
2016,9,2,17,0,647.0,62.0,1.6,19.0,259.0,433.9,347.56
2016,9,2,17,15,585.5,56.0,1.55,18.0,207.5,368.9,295.14
2016,9,2,17,30,524.0,50.0,1.5,17.0,156.0,308.36,244.09
2016,9,2,17,45,426.5,40.5,1.5,16.5,110.0,234.25,180.41
2016,9,2,18,0,329.0,31.0,1.5,16.0,64.0,169.17,120.0
2016,9,2,18,15,164.5,15.5,1.45,15.5,32.0,76.85,0.0
2016,9,2,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,79.0,10.5,1.55,12.5,15.0,10.32,0.0
2016,9,3,6,0,158.0,21.0,1.6,13.0,30.0,16.52,0.0
2016,9,3,6,15,282.5,34.0,1.6,13.0,70.5,26.62,16.9
2016,9,3,6,30,407.0,47.0,1.6,13.0,111.0,35.56,25.78
2016,9,3,6,45,475.5,57.5,1.65,13.5,160.5,41.57,31.52
2016,9,3,7,0,544.0,68.0,1.7,14.0,210.0,47.21,36.69
2016,9,3,7,15,596.0,75.0,1.65,14.5,262.0,85.47,48.55
2016,9,3,7,30,648.0,82.0,1.6,15.0,314.0,129.73,76.18
2016,9,3,7,45,687.0,86.5,1.6,15.5,367.0,175.27,111.05
2016,9,3,8,0,726.0,91.0,1.6,16.0,420.0,224.7,152.23
2016,9,3,8,15,752.5,95.0,1.55,16.5,470.0,277.32,197.57
2016,9,3,8,30,779.0,99.0,1.5,17.0,520.0,328.59,241.74
2016,9,3,8,45,805.5,99.5,1.5,17.5,567.5,378.63,284.36
2016,9,3,9,0,832.0,100.0,1.5,18.0,615.0,430.31,327.23
2016,9,3,9,15,846.5,102.5,1.5,18.0,657.0,479.65,367.88
2016,9,3,9,30,861.0,105.0,1.5,18.0,699.0,531.95,409.49
2016,9,3,9,45,887.5,98.5,1.5,18.5,738.5,579.06,445.6
2016,9,3,10,0,914.0,92.0,1.5,19.0,778.0,626.45,480.91
2016,9,3,10,15,921.5,93.5,1.5,19.0,807.0,669.31,512.73
2016,9,3,10,30,929.0,95.0,1.5,19.0,836.0,710.57,542.69
2016,9,3,10,45,936.5,94.0,1.55,19.5,858.5,747.66,567.05
2016,9,3,11,0,944.0,93.0,1.6,20.0,881.0,782.71,589.59
2016,9,3,11,15,946.5,93.5,1.65,20.0,894.5,813.19,610.02
2016,9,3,11,30,949.0,94.0,1.7,20.0,908.0,841.04,628.69
2016,9,3,11,45,950.5,94.0,1.75,20.0,913.5,864.84,644.67
2016,9,3,12,0,952.0,94.0,1.8,20.0,919.0,885.72,658.79
2016,9,3,12,15,951.0,94.0,1.85,20.0,916.5,901.48,669.6
2016,9,3,12,30,950.0,94.0,1.9,20.0,914.0,914.07,678.48
2016,9,3,12,45,937.0,99.5,1.95,20.0,900.0,918.64,682.18
2016,9,3,13,0,924.0,105.0,2.0,20.0,886.0,919.91,683.91
2016,9,3,13,15,919.5,104.5,2.0,19.5,867.5,919.24,685.28
2016,9,3,13,30,915.0,104.0,2.0,19.0,849.0,915.38,684.68
2016,9,3,13,45,912.0,101.0,2.0,19.0,823.5,907.04,679.94
2016,9,3,14,0,909.0,98.0,2.0,19.0,798.0,895.53,673.23
2016,9,3,14,15,900.0,96.5,2.0,18.5,765.0,877.41,663.44
2016,9,3,14,30,891.0,95.0,2.0,18.0,732.0,856.47,651.79
2016,9,3,14,45,883.5,91.0,2.0,18.0,694.0,831.33,636.04
2016,9,3,15,0,876.0,87.0,2.0,18.0,656.0,803.56,618.45
2016,9,3,15,15,625.5,155.5,1.95,17.5,547.5,671.6,526.02
2016,9,3,15,30,375.0,224.0,1.9,17.0,439.0,530.92,419.53
2016,9,3,15,45,371.5,204.5,1.9,17.0,402.0,497.51,396.45
2016,9,3,16,0,368.0,185.0,1.9,17.0,365.0,463.06,371.35
2016,9,3,16,15,563.0,126.5,1.9,16.5,367.0,524.67,423.2
2016,9,3,16,30,758.0,68.0,1.9,16.0,369.0,555.9,450.14
2016,9,3,16,45,714.0,64.5,1.95,16.0,315.0,496.85,403.38
2016,9,3,17,0,670.0,61.0,2.0,16.0,261.0,439.72,357.06
2016,9,3,17,15,608.0,54.5,2.0,15.0,209.0,375.62,304.39
2016,9,3,17,30,546.0,48.0,2.0,14.0,157.0,313.51,251.08
2016,9,3,17,45,422.0,40.0,2.0,13.5,108.5,230.03,178.82
2016,9,3,18,0,298.0,32.0,2.0,13.0,60.0,157.74,111.06
2016,9,3,18,15,149.0,16.0,1.95,12.5,30.0,60.23,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,5,45,37.5,10.0,1.95,12.0,12.0,9.83,0.0
2016,9,4,6,0,75.0,20.0,2.0,12.0,24.0,16.84,0.0
2016,9,4,6,15,179.0,38.5,1.95,12.0,62.5,29.93,19.63
2016,9,4,6,30,283.0,57.0,1.9,12.0,101.0,43.44,32.79
2016,9,4,6,45,353.5,72.5,1.9,12.5,149.0,53.84,42.55
2016,9,4,7,0,424.0,88.0,1.9,13.0,197.0,63.69,51.53
2016,9,4,7,15,480.5,98.5,1.8,13.5,248.5,98.06,63.45
2016,9,4,7,30,537.0,109.0,1.7,14.0,300.0,140.04,89.92
2016,9,4,7,45,586.5,114.5,1.65,14.5,353.0,182.39,121.55
2016,9,4,8,0,636.0,120.0,1.6,15.0,406.0,229.41,159.75
2016,9,4,8,15,666.0,126.0,1.55,15.5,456.0,276.74,200.13
2016,9,4,8,30,696.0,132.0,1.5,16.0,506.0,326.73,242.66
2016,9,4,8,45,733.0,130.5,1.45,16.5,555.0,375.0,283.19
2016,9,4,9,0,770.0,129.0,1.4,17.0,604.0,426.07,325.04
2016,9,4,9,15,786.5,132.5,1.4,17.5,646.0,477.61,366.31
2016,9,4,9,30,803.0,136.0,1.4,18.0,688.0,526.2,404.2
2016,9,4,9,45,859.0,116.0,1.4,18.5,734.0,574.72,441.44
2016,9,4,10,0,915.0,96.0,1.4,19.0,780.0,628.49,481.51
2016,9,4,10,15,922.5,97.5,1.45,19.0,809.5,671.39,513.6
2016,9,4,10,30,930.0,99.0,1.5,19.0,839.0,712.68,543.98
2016,9,4,10,45,937.5,98.5,1.55,19.5,861.0,750.26,568.92
2016,9,4,11,0,945.0,98.0,1.6,20.0,883.0,785.81,591.78
2016,9,4,11,15,948.0,98.5,1.6,20.0,897.0,816.7,611.95
2016,9,4,11,30,951.0,99.0,1.6,20.0,911.0,844.97,630.33
2016,9,4,11,45,953.5,99.0,1.65,20.5,917.5,869.62,645.6
2016,9,4,12,0,956.0,99.0,1.7,21.0,924.0,891.38,658.97
2016,9,4,12,15,955.5,98.5,1.75,21.0,921.5,907.11,669.71
2016,9,4,12,30,955.0,98.0,1.8,21.0,919.0,919.68,678.52
2016,9,4,12,45,956.5,95.5,1.85,21.0,909.0,928.7,685.17
2016,9,4,13,0,958.0,93.0,1.9,21.0,899.0,934.44,689.81
2016,9,4,13,15,954.0,92.5,1.9,21.0,880.5,934.13,690.08
2016,9,4,13,30,950.0,92.0,1.9,21.0,862.0,930.5,688.37
2016,9,4,13,45,945.0,90.0,1.9,21.0,835.5,921.13,683.04
2016,9,4,14,0,940.0,88.0,1.9,21.0,809.0,908.53,675.74
2016,9,4,14,15,932.0,87.0,1.9,20.5,776.0,891.31,666.76
2016,9,4,14,30,924.0,86.0,1.9,20.0,743.0,871.15,655.87
2016,9,4,14,45,911.5,84.5,1.9,20.0,703.0,843.94,638.96
2016,9,4,15,0,899.0,83.0,1.9,20.0,663.0,814.26,620.36
2016,9,4,15,15,884.0,80.5,1.85,19.5,618.0,779.24,598.65
2016,9,4,15,30,869.0,78.0,1.8,19.0,573.0,742.29,575.36
2016,9,4,15,45,847.0,76.0,1.8,19.0,523.0,699.21,546.69
2016,9,4,16,0,825.0,74.0,1.8,19.0,473.0,659.33,519.92
2016,9,4,16,15,797.0,70.5,1.75,18.5,421.0,608.82,484.28
2016,9,4,16,30,769.0,67.0,1.7,18.0,369.0,558.3,446.91
2016,9,4,16,45,726.0,63.0,1.7,17.5,314.5,498.94,401.58
2016,9,4,17,0,683.0,59.0,1.7,17.0,260.0,441.43,355.85
2016,9,4,17,15,620.0,52.5,1.65,16.0,207.0,376.41,302.62
2016,9,4,17,30,557.0,46.0,1.6,15.0,154.0,313.59,248.9
2016,9,4,17,45,444.5,37.0,1.55,14.5,106.0,233.56,179.57
2016,9,4,18,0,332.0,28.0,1.5,14.0,58.0,164.18,111.76
2016,9,4,18,15,166.0,14.0,1.45,13.5,29.0,62.6,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,45,82.0,9.0,0.7,10.5,13.5,8.85,0.0
2016,9,5,6,0,164.0,18.0,0.7,11.0,27.0,14.27,0.0
2016,9,5,6,15,292.0,31.0,0.7,11.5,67.5,24.04,14.62
2016,9,5,6,30,420.0,44.0,0.7,12.0,108.0,33.09,23.68
2016,9,5,6,45,498.0,52.5,0.7,12.5,158.0,37.44,27.97
2016,9,5,7,0,576.0,61.0,0.7,13.0,208.0,41.57,31.82
2016,9,5,7,15,626.5,67.5,0.65,13.5,260.5,77.37,42.22
2016,9,5,7,30,677.0,74.0,0.6,14.0,313.0,122.48,69.43
2016,9,5,7,45,715.0,78.0,0.55,15.0,366.0,168.84,104.21
2016,9,5,8,0,753.0,82.0,0.5,16.0,419.0,222.02,147.62
2016,9,5,8,15,778.5,85.5,0.5,16.5,469.0,271.74,190.17
2016,9,5,8,30,804.0,89.0,0.5,17.0,519.0,323.48,234.25
2016,9,5,8,45,825.5,91.0,0.55,18.0,566.0,374.21,276.56
2016,9,5,9,0,847.0,93.0,0.6,19.0,613.0,426.04,318.47
2016,9,5,9,15,860.5,95.0,0.6,19.5,654.5,478.44,359.72
2016,9,5,9,30,874.0,97.0,0.6,20.0,696.0,527.02,396.85
2016,9,5,9,45,893.5,94.5,0.65,21.0,734.0,574.31,431.58
2016,9,5,10,0,913.0,92.0,0.7,22.0,772.0,621.35,465.01
2016,9,5,10,15,920.5,93.0,0.75,22.5,800.5,663.65,494.96
2016,9,5,10,30,928.0,94.0,0.8,23.0,829.0,704.31,523.08
2016,9,5,10,45,933.5,94.5,0.85,23.5,850.5,741.3,546.85
2016,9,5,11,0,939.0,95.0,0.9,24.0,872.0,776.13,568.57
2016,9,5,11,15,942.0,95.5,0.95,24.0,886.0,806.77,588.53
2016,9,5,11,30,945.0,96.0,1.0,24.0,900.0,834.82,606.81
2016,9,5,11,45,946.0,96.0,1.05,24.5,905.5,858.04,620.8
2016,9,5,12,0,947.0,96.0,1.1,25.0,911.0,878.32,632.95
2016,9,5,12,15,946.5,96.0,1.15,25.0,908.5,894.33,643.69
2016,9,5,12,30,946.0,96.0,1.2,25.0,906.0,907.2,652.58
2016,9,5,12,45,934.0,101.5,1.25,25.5,893.0,912.55,655.55
2016,9,5,13,0,922.0,107.0,1.3,26.0,880.0,914.63,656.64
2016,9,5,13,15,918.0,106.0,1.3,26.0,861.0,913.78,656.59
2016,9,5,13,30,914.0,105.0,1.3,26.0,842.0,909.74,654.67
2016,9,5,13,45,907.0,104.0,1.35,26.0,816.0,899.93,649.92
2016,9,5,14,0,900.0,103.0,1.4,26.0,790.0,887.06,643.34
2016,9,5,14,15,891.0,101.0,1.4,25.5,757.0,868.47,633.73
2016,9,5,14,30,882.0,99.0,1.4,25.0,724.0,847.07,622.33
2016,9,5,14,45,868.5,97.5,1.45,25.0,684.0,819.89,606.48
2016,9,5,15,0,855.0,96.0,1.5,25.0,644.0,790.42,589.0
2016,9,5,15,15,838.5,93.5,1.5,24.5,599.5,759.88,571.25
2016,9,5,15,30,822.0,91.0,1.5,24.0,555.0,723.13,548.96
2016,9,5,15,45,799.0,87.5,1.55,23.5,505.5,679.06,521.58
2016,9,5,16,0,776.0,84.0,1.6,23.0,456.0,634.12,492.68
2016,9,5,16,15,745.5,80.0,1.55,22.5,404.5,583.19,456.6
2016,9,5,16,30,715.0,76.0,1.5,22.0,353.0,534.93,421.29
2016,9,5,16,45,672.0,70.0,1.45,21.5,300.0,475.74,376.52
2016,9,5,17,0,629.0,64.0,1.4,21.0,247.0,418.61,331.63
2016,9,5,17,15,563.0,56.5,1.25,20.0,195.0,351.12,277.14
2016,9,5,17,30,497.0,49.0,1.1,19.0,143.0,288.55,224.5
2016,9,5,17,45,392.5,38.0,1.0,18.0,97.5,212.6,160.06
2016,9,5,18,0,288.0,27.0,0.9,17.0,52.0,145.55,93.82
2016,9,5,18,15,144.0,13.5,0.85,16.0,26.0,55.0,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,5,45,93.5,8.5,0.75,11.5,13.0,8.36,0.0
2016,9,6,6,0,187.0,17.0,0.7,12.0,26.0,13.43,0.0
2016,9,6,6,15,319.0,28.5,0.6,12.5,67.0,21.79,12.54
2016,9,6,6,30,451.0,40.0,0.5,13.0,108.0,29.54,20.44
2016,9,6,6,45,531.0,47.5,0.4,14.0,158.5,33.24,24.07
2016,9,6,7,0,611.0,55.0,0.3,15.0,209.0,36.76,27.31
2016,9,6,7,15,660.0,60.0,0.25,16.0,262.0,74.37,39.04
2016,9,6,7,30,709.0,65.0,0.2,17.0,315.0,119.49,64.93
2016,9,6,7,45,745.5,68.5,0.2,18.0,368.0,166.53,99.48
2016,9,6,8,0,782.0,72.0,0.2,19.0,421.0,217.16,140.29
2016,9,6,8,15,806.0,75.5,0.2,20.0,471.0,267.94,182.84
2016,9,6,8,30,830.0,79.0,0.2,21.0,521.0,320.54,226.51
2016,9,6,8,45,849.5,81.0,0.25,22.0,568.0,375.67,271.32
2016,9,6,9,0,869.0,83.0,0.3,23.0,615.0,427.54,312.41
2016,9,6,9,15,882.0,85.0,0.35,24.0,656.5,477.03,350.48
2016,9,6,9,30,895.0,87.0,0.4,25.0,698.0,526.22,386.96
2016,9,6,9,45,900.0,91.0,0.5,26.0,732.5,572.39,420.5
2016,9,6,10,0,905.0,95.0,0.6,27.0,767.0,617.17,452.01
2016,9,6,10,15,912.5,96.5,0.65,27.5,795.5,659.6,481.43
2016,9,6,10,30,920.0,98.0,0.7,28.0,824.0,700.43,509.03
2016,9,6,10,45,926.5,98.0,0.8,28.5,846.0,737.34,533.18
2016,9,6,11,0,933.0,98.0,0.9,29.0,868.0,772.19,555.12
2016,9,6,11,15,936.0,99.0,0.95,29.0,882.0,803.11,574.9
2016,9,6,11,30,939.0,100.0,1.0,29.0,896.0,831.46,593.04
2016,9,6,11,45,941.0,99.5,1.05,29.5,901.5,854.84,606.84
2016,9,6,12,0,943.0,99.0,1.1,30.0,907.0,875.33,618.86
2016,9,6,12,15,942.5,99.0,1.1,30.0,904.5,891.24,628.61
2016,9,6,12,30,942.0,99.0,1.1,30.0,902.0,904.03,636.53
2016,9,6,12,45,931.5,103.5,1.15,30.0,889.0,909.61,640.86
2016,9,6,13,0,921.0,108.0,1.2,30.0,876.0,911.93,643.37
2016,9,6,13,15,916.5,107.0,1.2,29.5,857.5,910.6,644.31
2016,9,6,13,30,912.0,106.0,1.2,29.0,839.0,906.07,643.41
2016,9,6,13,45,907.5,103.5,1.25,29.0,813.0,896.8,639.11
2016,9,6,14,0,903.0,101.0,1.3,29.0,787.0,884.41,632.96
2016,9,6,14,15,894.0,99.5,1.3,28.5,753.5,866.26,623.79
2016,9,6,14,30,885.0,98.0,1.3,28.0,720.0,845.3,612.87
2016,9,6,14,45,874.0,95.0,1.35,28.0,681.0,818.42,597.47
2016,9,6,15,0,863.0,92.0,1.4,28.0,642.0,789.1,580.38
2016,9,6,15,15,847.0,89.5,1.4,27.5,597.0,758.64,562.95
2016,9,6,15,30,831.0,87.0,1.4,27.0,552.0,722.0,541.08
2016,9,6,15,45,810.5,83.5,1.4,27.0,503.5,679.44,513.75
2016,9,6,16,0,790.0,80.0,1.4,27.0,455.0,635.84,485.07
2016,9,6,16,15,759.5,75.5,1.3,26.0,403.0,583.91,449.51
2016,9,6,16,30,729.0,71.0,1.2,25.0,351.0,532.24,412.91
2016,9,6,16,45,687.5,65.5,1.2,24.5,298.0,473.82,369.62
2016,9,6,17,0,646.0,60.0,1.2,24.0,245.0,419.93,327.85
2016,9,6,17,15,579.5,53.0,1.1,22.5,193.0,352.34,274.53
2016,9,6,17,30,513.0,46.0,1.0,21.0,141.0,289.74,222.79
2016,9,6,17,45,406.0,35.5,0.9,20.0,95.0,213.19,158.16
2016,9,6,18,0,299.0,25.0,0.8,19.0,49.0,144.34,87.15
2016,9,6,18,15,149.5,12.5,0.75,18.0,24.5,54.94,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,8.0,0.85,14.5,11.5,7.86,0.0
2016,9,7,6,0,156.0,16.0,0.8,15.0,23.0,12.58,0.0
2016,9,7,6,15,283.5,29.0,0.75,16.0,63.0,22.43,12.65
2016,9,7,6,30,411.0,42.0,0.7,17.0,103.0,31.57,21.76
2016,9,7,6,45,482.0,52.5,0.65,18.0,152.0,37.8,27.57
2016,9,7,7,0,553.0,63.0,0.6,19.0,201.0,43.63,32.79
2016,9,7,7,15,605.5,70.0,0.55,20.0,254.0,75.19,41.2
2016,9,7,7,30,658.0,77.0,0.5,21.0,307.0,119.59,66.34
2016,9,7,7,45,688.0,84.5,0.45,22.0,358.5,166.57,100.53
2016,9,7,8,0,718.0,92.0,0.4,23.0,410.0,216.5,140.13
2016,9,7,8,15,745.0,96.5,0.35,24.0,460.0,265.84,180.38
2016,9,7,8,30,772.0,101.0,0.3,25.0,510.0,320.52,224.34
2016,9,7,8,45,786.0,107.0,0.25,26.5,555.0,370.55,263.46
2016,9,7,9,0,800.0,113.0,0.2,28.0,600.0,421.03,301.32
2016,9,7,9,15,815.0,116.0,0.25,28.5,641.5,469.46,338.14
2016,9,7,9,30,830.0,119.0,0.3,29.0,683.0,517.97,373.9
2016,9,7,9,45,864.0,110.5,0.4,29.5,724.5,565.93,408.95
2016,9,7,10,0,898.0,102.0,0.5,30.0,766.0,617.26,445.42
2016,9,7,10,15,905.5,103.5,0.6,30.0,794.5,659.43,475.69
2016,9,7,10,30,913.0,105.0,0.7,30.0,823.0,700.0,504.45
2016,9,7,10,45,916.0,107.5,0.8,30.5,844.0,736.63,528.59
2016,9,7,11,0,919.0,110.0,0.9,31.0,865.0,771.02,550.06
2016,9,7,11,15,921.5,110.5,0.95,31.0,878.0,800.74,568.93
2016,9,7,11,30,924.0,111.0,1.0,31.0,891.0,827.89,586.19
2016,9,7,11,45,921.0,113.5,1.05,31.5,895.5,849.9,599.04
2016,9,7,12,0,918.0,116.0,1.1,32.0,900.0,868.93,610.09
2016,9,7,12,15,917.0,116.0,1.15,32.0,897.0,884.12,620.06
2016,9,7,12,30,916.0,116.0,1.2,32.0,894.0,896.25,628.27
2016,9,7,12,45,896.0,125.0,1.25,32.0,877.5,898.06,630.22
2016,9,7,13,0,876.0,134.0,1.3,32.0,861.0,896.62,630.36
2016,9,7,13,15,870.5,133.0,1.3,31.5,842.0,894.51,630.84
2016,9,7,13,30,865.0,132.0,1.3,31.0,823.0,893.52,632.16
2016,9,7,13,45,854.0,131.5,1.35,31.0,795.5,881.41,625.96
2016,9,7,14,0,843.0,131.0,1.4,31.0,768.0,866.41,618.11
2016,9,7,14,15,832.0,128.5,1.4,30.5,734.5,846.54,607.81
2016,9,7,14,30,821.0,126.0,1.4,30.0,701.0,824.05,595.84
2016,9,7,14,45,802.5,124.5,1.4,30.0,660.0,794.1,577.79
2016,9,7,15,0,784.0,123.0,1.4,30.0,619.0,762.17,558.38
2016,9,7,15,15,764.0,119.5,1.4,29.5,574.0,727.91,538.33
2016,9,7,15,30,744.0,116.0,1.4,29.0,529.0,689.71,515.28
2016,9,7,15,45,714.0,112.0,1.4,29.0,479.5,642.77,484.02
2016,9,7,16,0,684.0,108.0,1.4,29.0,430.0,595.59,451.57
2016,9,7,16,15,648.0,102.0,1.3,28.0,378.5,542.45,415.07
2016,9,7,16,30,612.0,96.0,1.2,27.0,327.0,490.18,377.98
2016,9,7,16,45,558.5,88.0,1.2,26.5,274.5,427.13,331.24
2016,9,7,17,0,505.0,80.0,1.2,26.0,222.0,367.08,285.03
2016,9,7,17,15,434.5,68.5,1.1,24.5,172.5,298.71,231.4
2016,9,7,17,30,364.0,57.0,1.0,23.0,123.0,235.36,179.72
2016,9,7,17,45,259.5,41.5,0.9,22.0,80.5,162.18,118.84
2016,9,7,18,0,155.0,26.0,0.8,21.0,38.0,95.03,51.56
2016,9,7,18,15,77.5,13.0,0.7,20.0,19.0,34.54,0.0
2016,9,7,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,45,43.5,7.5,0.7,12.5,9.0,7.37,0.0
2016,9,8,6,0,87.0,15.0,0.7,13.0,18.0,14.74,0.0
2016,9,8,6,15,198.5,31.5,0.65,13.5,55.5,24.4,14.24
2016,9,8,6,30,310.0,48.0,0.6,14.0,93.0,36.46,26.31
2016,9,8,6,45,396.5,59.5,0.6,15.0,141.5,43.93,33.34
2016,9,8,7,0,483.0,71.0,0.6,16.0,190.0,50.94,39.67
2016,9,8,7,15,537.5,79.5,0.6,16.5,241.5,79.11,47.53
2016,9,8,7,30,592.0,88.0,0.6,17.0,293.0,121.2,71.7
2016,9,8,7,45,634.0,94.0,0.6,17.5,345.0,165.08,103.52
2016,9,8,8,0,676.0,100.0,0.6,18.0,397.0,213.22,142.05
2016,9,8,8,15,704.0,105.0,0.6,18.5,446.5,261.03,182.24
2016,9,8,8,30,732.0,110.0,0.6,19.0,496.0,311.2,224.37
2016,9,8,8,45,755.0,113.0,0.6,19.5,542.0,359.96,264.93
2016,9,8,9,0,778.0,116.0,0.6,20.0,588.0,412.98,307.59
2016,9,8,9,15,793.5,119.0,0.6,20.5,629.0,460.56,345.08
2016,9,8,9,30,809.0,122.0,0.6,21.0,670.0,508.3,381.49
2016,9,8,9,45,816.0,126.5,0.65,22.0,703.5,552.8,414.04
2016,9,8,10,0,823.0,131.0,0.7,23.0,737.0,596.29,444.79
2016,9,8,10,15,832.0,133.0,0.75,23.5,765.5,637.49,473.96
2016,9,8,10,30,841.0,135.0,0.8,24.0,794.0,677.43,501.57
2016,9,8,10,45,846.0,137.0,0.85,24.5,815.0,713.16,525.72
2016,9,8,11,0,851.0,139.0,0.9,25.0,836.0,746.99,547.78
2016,9,8,11,15,854.5,140.0,0.95,25.0,849.0,776.68,567.22
2016,9,8,11,30,858.0,141.0,1.0,25.0,862.0,804.07,585.17
2016,9,8,11,45,856.5,143.0,1.05,25.5,866.5,826.04,598.46
2016,9,8,12,0,855.0,145.0,1.1,26.0,871.0,845.27,610.04
2016,9,8,12,15,854.0,145.0,1.1,26.0,868.0,860.12,619.38
2016,9,8,12,30,853.0,145.0,1.1,26.0,865.0,872.1,627.01
2016,9,8,12,45,868.5,134.0,1.15,26.0,859.0,880.81,633.43
2016,9,8,13,0,884.0,123.0,1.2,26.0,853.0,889.58,640.04
2016,9,8,13,15,879.0,121.5,1.2,26.0,834.0,887.25,638.96
2016,9,8,13,30,874.0,120.0,1.2,26.0,815.0,881.84,636.18
2016,9,8,13,45,867.0,118.5,1.25,26.0,789.0,871.68,631.19
2016,9,8,14,0,860.0,117.0,1.3,26.0,763.0,858.6,624.41
2016,9,8,14,15,850.0,115.0,1.3,26.0,729.5,844.05,616.13
2016,9,8,14,30,840.0,113.0,1.3,26.0,696.0,822.54,603.37
2016,9,8,14,45,826.0,110.5,1.3,26.0,656.5,794.73,586.5
2016,9,8,15,0,812.0,108.0,1.3,26.0,617.0,764.71,568.12
2016,9,8,15,15,793.5,104.5,1.3,25.5,572.5,728.16,546.24
2016,9,8,15,30,775.0,101.0,1.3,25.0,528.0,690.06,522.98
2016,9,8,15,45,749.5,97.0,1.3,24.5,479.5,645.18,494.46
2016,9,8,16,0,724.0,93.0,1.3,24.0,431.0,602.27,465.37
2016,9,8,16,15,690.5,88.0,1.3,23.5,379.5,550.55,428.94
2016,9,8,16,30,657.0,83.0,1.3,23.0,328.0,499.5,391.78
2016,9,8,16,45,607.5,76.0,1.3,22.5,275.5,438.28,345.48
2016,9,8,17,0,558.0,69.0,1.3,22.0,223.0,379.76,299.44
2016,9,8,17,15,487.0,60.0,1.25,21.0,173.0,312.03,244.78
2016,9,8,17,30,416.0,51.0,1.2,20.0,123.0,249.72,192.44
2016,9,8,17,45,305.0,37.5,1.2,19.0,80.0,173.87,128.14
2016,9,8,18,0,194.0,24.0,1.2,18.0,37.0,103.29,49.84
2016,9,8,18,15,97.0,12.0,1.2,17.5,18.5,38.62,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,68.0,7.0,0.65,11.5,9.5,0.0,0.0
2016,9,9,6,0,136.0,14.0,0.6,12.0,19.0,13.76,0.0
2016,9,9,6,15,264.5,27.5,0.55,12.5,58.0,21.3,11.57
2016,9,9,6,30,393.0,41.0,0.5,13.0,97.0,30.98,21.6
2016,9,9,6,45,475.5,50.0,0.5,14.0,146.0,35.9,26.36
2016,9,9,7,0,558.0,59.0,0.5,15.0,195.0,40.55,30.63
2016,9,9,7,15,610.5,65.5,0.5,15.5,247.0,68.33,37.58
2016,9,9,7,30,663.0,72.0,0.5,16.0,299.0,112.35,62.05
2016,9,9,7,45,702.0,76.0,0.5,17.0,351.5,157.82,94.87
2016,9,9,8,0,741.0,80.0,0.5,18.0,404.0,210.18,136.88
2016,9,9,8,15,767.0,83.5,0.5,18.5,453.5,259.2,178.43
2016,9,9,8,30,793.0,87.0,0.5,19.0,503.0,310.29,221.74
2016,9,9,8,45,814.5,89.5,0.5,20.0,549.5,360.72,263.47
2016,9,9,9,0,836.0,92.0,0.5,21.0,596.0,412.26,304.74
2016,9,9,9,15,850.0,94.0,0.55,21.5,637.5,464.21,345.84
2016,9,9,9,30,864.0,96.0,0.6,22.0,679.0,512.39,383.02
2016,9,9,9,45,879.0,96.0,0.65,23.0,715.0,558.88,417.14
2016,9,9,10,0,894.0,96.0,0.7,24.0,751.0,604.8,449.71
2016,9,9,10,15,901.5,97.5,0.7,24.5,780.0,646.68,478.8
2016,9,9,10,30,909.0,99.0,0.7,25.0,809.0,686.96,505.99
2016,9,9,10,45,915.5,99.5,0.75,25.5,830.5,723.83,530.36
2016,9,9,11,0,922.0,100.0,0.8,26.0,852.0,758.65,551.98
2016,9,9,11,15,925.0,100.5,0.85,26.5,865.5,788.64,570.31
2016,9,9,11,30,928.0,101.0,0.9,27.0,879.0,816.07,586.93
2016,9,9,11,45,930.0,101.0,0.95,27.5,884.5,839.52,600.98
2016,9,9,12,0,932.0,101.0,1.0,28.0,890.0,860.12,613.24
2016,9,9,12,15,931.5,101.0,1.0,28.0,887.0,875.69,622.87
2016,9,9,12,30,931.0,101.0,1.0,28.0,884.0,888.16,630.67
2016,9,9,12,45,920.0,105.0,1.05,28.5,871.0,892.62,633.12
2016,9,9,13,0,909.0,109.0,1.1,29.0,858.0,893.84,633.73
2016,9,9,13,15,904.5,108.5,1.1,29.0,838.5,892.83,633.6
2016,9,9,13,30,900.0,108.0,1.1,29.0,819.0,888.67,631.65
2016,9,9,13,45,893.0,106.0,1.15,29.0,792.5,877.7,626.27
2016,9,9,14,0,886.0,104.0,1.2,29.0,766.0,863.7,619.1
