Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,15,876.0,102.5,1.2,28.5,732.5,844.8,609.41
2016,9,9,14,30,866.0,101.0,1.2,28.0,699.0,823.2,598.0
2016,9,9,14,45,853.0,98.5,1.25,28.0,659.0,795.54,582.03
2016,9,9,15,0,840.0,96.0,1.3,28.0,619.0,769.99,567.37
2016,9,9,15,15,822.0,93.0,1.3,27.5,574.0,733.65,545.82
2016,9,9,15,30,804.0,90.0,1.3,27.0,529.0,695.66,522.89
2016,9,9,15,45,779.0,86.5,1.3,26.5,480.0,650.84,494.74
2016,9,9,16,0,754.0,83.0,1.3,26.0,431.0,605.35,464.48
2016,9,9,16,15,720.5,78.5,1.3,25.0,379.0,553.01,428.68
2016,9,9,16,30,687.0,74.0,1.3,24.0,327.0,503.75,393.65
2016,9,9,16,45,637.5,68.5,1.3,23.5,274.5,443.29,347.92
2016,9,9,17,0,588.0,63.0,1.3,23.0,222.0,385.51,302.43
2016,9,9,17,15,514.5,54.5,1.25,21.5,171.5,316.26,247.08
2016,9,9,17,30,441.0,46.0,1.2,20.0,121.0,252.74,194.03
2016,9,9,17,45,319.5,34.0,1.2,19.0,78.0,174.11,127.13
2016,9,9,18,0,198.0,22.0,1.2,18.0,35.0,100.64,38.35
2016,9,9,18,15,99.0,11.0,1.15,17.5,17.5,37.76,0.0
2016,9,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,6.5,0.7,11.5,7.5,0.0,0.0
2016,9,10,6,0,66.0,13.0,0.7,12.0,15.0,12.78,0.0
2016,9,10,6,15,180.0,29.5,0.7,12.5,51.0,22.88,12.56
2016,9,10,6,30,294.0,46.0,0.7,13.0,87.0,35.01,25.05
2016,9,10,6,45,376.0,58.0,0.7,14.0,134.0,42.93,32.54
2016,9,10,7,0,458.0,70.0,0.7,15.0,181.0,50.47,39.39
2016,9,10,7,15,514.0,79.0,0.7,15.5,231.5,74.99,46.18
2016,9,10,7,30,570.0,88.0,0.7,16.0,282.0,116.15,69.22
2016,9,10,7,45,609.0,95.0,0.7,16.5,332.5,159.12,100.21
2016,9,10,8,0,648.0,102.0,0.7,17.0,383.0,206.05,137.81
2016,9,10,8,15,677.5,107.0,0.7,17.5,432.0,252.66,177.02
2016,9,10,8,30,707.0,112.0,0.7,18.0,481.0,301.79,218.47
2016,9,10,8,45,728.0,116.5,0.75,19.0,526.0,349.84,258.44
2016,9,10,9,0,749.0,121.0,0.8,20.0,571.0,399.09,298.28
2016,9,10,9,15,765.0,124.5,0.8,20.5,611.5,448.98,337.75
2016,9,10,9,30,781.0,128.0,0.8,21.0,652.0,496.05,373.96
2016,9,10,9,45,793.0,131.0,0.85,21.5,686.5,540.56,407.61
2016,9,10,10,0,805.0,134.0,0.9,22.0,721.0,584.52,439.93
2016,9,10,10,15,813.5,136.0,0.95,22.5,749.0,624.62,468.74
2016,9,10,10,30,822.0,138.0,1.0,23.0,777.0,663.47,495.99
2016,9,10,10,45,827.5,139.5,1.05,23.5,798.0,698.35,519.94
2016,9,10,11,0,833.0,141.0,1.1,24.0,819.0,731.39,542.19
2016,9,10,11,15,837.0,142.0,1.1,24.0,832.0,760.85,561.18
2016,9,10,11,30,841.0,143.0,1.1,24.0,845.0,788.08,578.63
2016,9,10,11,45,841.0,144.0,1.15,24.5,849.5,809.79,591.91
2016,9,10,12,0,841.0,145.0,1.2,25.0,854.0,828.85,603.53
2016,9,10,12,15,840.0,144.5,1.2,25.0,851.0,842.87,612.46
2016,9,10,12,30,839.0,144.0,1.2,25.0,848.0,854.04,619.69
2016,9,10,12,45,840.0,141.0,1.25,25.0,837.5,861.46,625.31
2016,9,10,13,0,841.0,138.0,1.3,25.0,827.0,865.93,629.17
2016,9,10,13,15,835.5,137.0,1.3,25.0,808.0,863.93,628.35
2016,9,10,13,30,830.0,136.0,1.3,25.0,789.0,858.95,625.79
2016,9,10,13,45,822.5,133.5,1.3,25.0,763.0,847.78,619.35
2016,9,10,14,0,815.0,131.0,1.3,25.0,737.0,833.77,611.21
2016,9,10,14,15,804.0,128.5,1.3,24.5,703.5,814.12,600.61
2016,9,10,14,30,793.0,126.0,1.3,24.0,670.0,791.94,588.36
2016,9,10,14,45,779.0,122.5,1.3,24.0,631.5,763.93,571.01
2016,9,10,15,0,765.0,119.0,1.3,24.0,593.0,733.83,552.2
2016,9,10,15,15,745.0,115.5,1.25,23.5,548.5,699.94,531.18
2016,9,10,15,30,725.0,112.0,1.2,23.0,504.0,662.31,507.26
2016,9,10,15,45,698.5,107.0,1.2,22.5,456.0,617.42,477.15
2016,9,10,16,0,672.0,102.0,1.2,22.0,408.0,572.15,445.95
2016,9,10,16,15,635.5,95.5,1.15,21.5,357.5,518.87,407.5
2016,9,10,16,30,599.0,89.0,1.1,21.0,307.0,466.58,368.61
2016,9,10,16,45,546.5,81.5,1.05,20.5,256.0,405.8,321.79
2016,9,10,17,0,494.0,74.0,1.0,20.0,205.0,347.99,275.62
2016,9,10,17,15,420.0,63.0,0.95,19.0,156.5,279.98,220.28
2016,9,10,17,30,346.0,52.0,0.9,18.0,108.0,217.38,167.51
2016,9,10,17,45,236.5,36.5,0.85,17.5,68.5,144.81,105.05
2016,9,10,18,0,127.0,21.0,0.8,17.0,29.0,74.66,16.48
2016,9,10,18,15,63.5,10.5,0.75,16.5,14.5,27.33,0.0
2016,9,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,26.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,9,11,6,0,52.0,11.0,0.9,12.0,13.0,10.81,0.0
2016,9,11,6,15,153.0,29.0,0.9,12.5,47.5,22.52,11.94
2016,9,11,6,30,254.0,47.0,0.9,13.0,82.0,35.91,25.77
2016,9,11,6,45,335.0,61.0,0.9,14.0,128.0,45.4,34.68
2016,9,11,7,0,416.0,75.0,0.9,15.0,174.0,54.41,42.85
2016,9,11,7,15,327.5,101.5,0.85,15.5,191.5,86.0,60.13
2016,9,11,7,30,239.0,128.0,0.8,16.0,209.0,124.09,89.09
2016,9,11,7,45,427.5,118.5,0.8,16.5,292.0,153.01,103.09
2016,9,11,8,0,616.0,109.0,0.8,17.0,375.0,204.41,137.74
2016,9,11,8,15,645.5,115.0,0.8,17.5,423.0,250.16,176.06
2016,9,11,8,30,675.0,121.0,0.8,18.0,471.0,298.49,216.72
2016,9,11,8,45,702.0,124.0,0.8,18.5,517.0,345.66,256.13
2016,9,11,9,0,729.0,127.0,0.8,19.0,563.0,394.64,296.09
2016,9,11,9,15,745.5,130.5,0.8,19.5,603.0,441.02,333.14
2016,9,11,9,30,762.0,134.0,0.8,20.0,643.0,487.73,369.29
2016,9,11,9,45,789.0,130.0,0.85,21.0,681.0,535.45,404.73
2016,9,11,10,0,816.0,126.0,0.9,22.0,719.0,581.2,437.78
2016,9,11,10,15,825.0,127.5,0.9,22.0,747.0,621.48,467.22
2016,9,11,10,30,834.0,129.0,0.9,22.0,775.0,660.49,495.13
2016,9,11,10,45,843.0,128.5,0.95,22.5,796.5,696.13,519.78
2016,9,11,11,0,852.0,128.0,1.0,23.0,818.0,730.27,542.54
2016,9,11,11,15,855.5,129.0,1.0,23.0,831.0,759.24,561.19
2016,9,11,11,30,859.0,130.0,1.0,23.0,844.0,785.88,578.26
2016,9,11,11,45,863.0,129.0,1.05,23.5,850.0,808.54,592.23
2016,9,11,12,0,867.0,128.0,1.1,24.0,856.0,828.62,604.54
2016,9,11,12,15,866.5,127.5,1.15,24.0,852.5,842.79,614.26
2016,9,11,12,30,866.0,127.0,1.2,24.0,849.0,854.07,622.26
2016,9,11,12,45,868.5,123.5,1.25,24.0,839.5,861.92,628.18
2016,9,11,13,0,871.0,120.0,1.3,24.0,830.0,866.76,632.3
2016,9,11,13,15,866.0,119.0,1.3,23.5,811.0,864.72,632.67
2016,9,11,13,30,861.0,118.0,1.3,23.0,792.0,859.65,631.26
2016,9,11,13,45,856.0,115.0,1.35,23.0,766.5,849.51,626.09
2016,9,11,14,0,851.0,112.0,1.4,23.0,741.0,836.42,619.09
2016,9,11,14,15,840.5,110.0,1.4,22.5,707.5,821.25,611.37
2016,9,11,14,30,830.0,108.0,1.4,22.0,674.0,799.34,599.15
2016,9,11,14,45,817.0,105.0,1.45,22.0,635.0,771.87,582.55
2016,9,11,15,0,804.0,102.0,1.5,22.0,596.0,742.19,564.32
2016,9,11,15,15,785.5,99.0,1.45,21.5,551.5,706.38,541.76
2016,9,11,15,30,767.0,96.0,1.4,21.0,507.0,669.07,517.88
2016,9,11,15,45,741.5,92.0,1.4,20.5,459.0,624.56,488.4
2016,9,11,16,0,716.0,88.0,1.4,20.0,411.0,581.9,458.58
2016,9,11,16,15,681.0,83.0,1.35,19.0,360.0,529.82,421.27
2016,9,11,16,30,646.0,78.0,1.3,18.0,309.0,478.57,383.24
2016,9,11,16,45,593.0,71.5,1.3,17.5,257.5,417.04,335.22
2016,9,11,17,0,540.0,65.0,1.3,17.0,206.0,358.57,287.73
2016,9,11,17,15,464.5,56.0,1.25,16.5,157.0,290.54,230.77
2016,9,11,17,30,389.0,47.0,1.2,16.0,108.0,228.41,176.94
2016,9,11,17,45,268.0,33.5,1.2,15.5,68.0,152.0,109.89
2016,9,11,18,0,147.0,20.0,1.2,15.0,28.0,78.19,0.54
2016,9,11,18,15,73.5,10.0,1.15,14.5,14.0,29.21,0.0
2016,9,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,58.5,6.5,1.1,11.0,8.5,0.0,0.0
2016,9,12,6,0,117.0,13.0,1.1,11.0,17.0,12.78,0.0
2016,9,12,6,15,263.0,26.0,1.15,11.5,55.5,20.34,9.93
2016,9,12,6,30,409.0,39.0,1.2,12.0,94.0,29.64,20.34
2016,9,12,6,45,503.0,46.5,1.25,12.5,144.5,33.31,24.12
2016,9,12,7,0,597.0,54.0,1.3,13.0,195.0,36.84,27.5
2016,9,12,7,15,650.0,60.0,1.25,13.5,248.0,59.96,32.5
2016,9,12,7,30,703.0,66.0,1.2,14.0,301.0,108.68,58.97
2016,9,12,7,45,742.5,69.0,1.2,14.5,354.5,154.89,91.95
2016,9,12,8,0,782.0,72.0,1.2,15.0,408.0,205.01,132.83
2016,9,12,8,15,807.0,75.5,1.2,15.5,458.0,255.74,176.86
2016,9,12,8,30,832.0,79.0,1.2,16.0,508.0,308.36,222.78
2016,9,12,8,45,849.0,81.5,1.2,16.5,554.0,362.86,269.69
2016,9,12,9,0,866.0,84.0,1.2,17.0,600.0,413.9,312.8
2016,9,12,9,15,879.0,86.5,1.2,17.5,641.0,463.48,353.55
2016,9,12,9,30,892.0,89.0,1.2,18.0,682.0,512.75,392.7
2016,9,12,9,45,905.0,89.0,1.25,18.5,717.5,559.17,428.85
2016,9,12,10,0,918.0,89.0,1.3,19.0,753.0,604.77,463.36
2016,9,12,10,15,924.5,90.0,1.3,19.0,781.5,646.32,494.53
2016,9,12,10,30,931.0,91.0,1.3,19.0,810.0,686.11,523.73
2016,9,12,10,45,935.5,92.5,1.3,19.5,830.5,723.09,548.86
2016,9,12,11,0,940.0,94.0,1.3,20.0,851.0,757.84,570.78
2016,9,12,11,15,943.0,94.5,1.3,20.0,864.0,788.12,590.57
2016,9,12,11,30,946.0,95.0,1.3,20.0,877.0,815.77,608.54
2016,9,12,11,45,945.0,96.0,1.35,20.0,881.5,838.01,623.51
2016,9,12,12,0,944.0,97.0,1.4,20.0,886.0,857.23,636.59
2016,9,12,12,15,944.0,97.0,1.4,20.0,883.0,873.17,646.97
2016,9,12,12,30,944.0,97.0,1.4,20.0,880.0,885.97,655.4
2016,9,12,12,45,940.0,97.5,1.45,20.0,868.5,892.73,660.66
2016,9,12,13,0,936.0,98.0,1.5,20.0,857.0,896.22,663.96
2016,9,12,13,15,932.0,97.0,1.5,19.5,838.0,894.88,664.86
2016,9,12,13,30,928.0,96.0,1.5,19.0,819.0,890.29,663.79
2016,9,12,13,45,924.5,93.5,1.55,19.0,793.0,881.31,659.33
2016,9,12,14,0,921.0,91.0,1.6,19.0,767.0,869.14,652.87
2016,9,12,14,15,913.0,89.5,1.6,18.5,734.0,851.24,643.26
2016,9,12,14,30,905.0,88.0,1.6,18.0,701.0,830.45,631.76
2016,9,12,14,45,895.0,85.0,1.65,18.0,661.5,803.68,615.47
2016,9,12,15,0,885.0,82.0,1.7,18.0,622.0,774.39,597.34
2016,9,12,15,15,870.0,80.0,1.7,17.5,577.0,740.17,576.19
2016,9,12,15,30,855.0,78.0,1.7,17.0,532.0,704.11,553.43
2016,9,12,15,45,836.0,74.0,1.7,17.0,483.5,665.49,527.39
2016,9,12,16,0,817.0,70.0,1.7,17.0,435.0,621.55,496.04
2016,9,12,16,15,786.5,66.5,1.7,16.5,382.5,570.24,458.38
2016,9,12,16,30,756.0,63.0,1.7,16.0,330.0,519.17,419.51
2016,9,12,16,45,712.0,58.0,1.7,15.5,276.5,459.73,372.47
2016,9,12,17,0,668.0,53.0,1.7,15.0,223.0,402.32,324.97
2016,9,12,17,15,593.5,46.0,1.65,14.0,170.5,331.42,265.1
2016,9,12,17,30,519.0,39.0,1.6,13.0,118.0,269.89,210.45
2016,9,12,17,45,259.5,34.5,1.6,12.5,74.0,149.01,107.35
2016,9,12,18,0,0.0,30.0,1.6,12.0,30.0,36.93,0.0
2016,9,12,18,15,0.0,15.0,1.55,11.5,15.0,14.74,0.0
2016,9,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,11.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,12.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,8.0,1.15,12.0,8.0,7.71,0.09
2016,9,13,6,30,0.0,14.0,1.2,12.0,14.0,13.5,6.18
2016,9,13,6,45,0.0,21.5,1.25,12.5,21.5,20.74,12.91
2016,9,13,7,0,0.0,29.0,1.3,13.0,29.0,27.99,19.56
2016,9,13,7,15,0.0,38.0,1.3,13.0,38.0,36.69,25.95
2016,9,13,7,30,0.0,47.0,1.3,13.0,47.0,45.39,33.39
2016,9,13,7,45,0.0,88.0,1.3,13.5,88.0,84.13,66.04
2016,9,13,8,0,0.0,129.0,1.3,14.0,129.0,121.29,96.59
2016,9,13,8,15,0.0,138.5,1.25,14.0,138.5,130.78,103.98
2016,9,13,8,30,0.0,148.0,1.2,14.0,148.0,140.18,111.29
2016,9,13,8,45,18.5,192.5,1.2,14.5,203.5,187.23,148.4
2016,9,13,9,0,37.0,237.0,1.2,15.0,259.0,231.71,182.77
2016,9,13,9,15,34.0,249.0,1.15,15.5,270.5,244.63,192.06
2016,9,13,9,30,31.0,261.0,1.1,16.0,282.0,257.21,201.07
2016,9,13,9,45,176.0,291.0,1.05,16.5,417.5,360.06,280.02
2016,9,13,10,0,321.0,321.0,1.0,17.0,553.0,475.71,365.78
2016,9,13,10,15,197.5,337.5,1.0,17.0,482.0,433.88,332.96
2016,9,13,10,30,74.0,354.0,1.0,17.0,411.0,381.43,292.29
2016,9,13,10,45,82.0,368.5,1.0,17.5,433.0,404.94,309.42
2016,9,13,11,0,90.0,383.0,1.0,18.0,455.0,428.94,326.19
2016,9,13,11,15,174.5,391.0,1.0,18.0,534.0,503.54,381.86
2016,9,13,11,30,259.0,399.0,1.0,18.0,613.0,583.59,439.85
2016,9,13,11,45,404.0,352.5,1.05,18.5,688.0,661.42,496.79
2016,9,13,12,0,549.0,306.0,1.1,19.0,763.0,745.43,556.7
2016,9,13,12,15,305.5,342.5,1.1,19.0,597.0,591.78,444.97
2016,9,13,12,30,62.0,379.0,1.1,19.0,431.0,425.87,321.13
2016,9,13,12,45,262.0,348.0,1.1,19.0,560.0,573.67,434.67
2016,9,13,13,0,462.0,317.0,1.1,19.0,689.0,720.02,540.06
2016,9,13,13,15,650.0,230.5,1.1,19.0,741.0,796.75,596.21
2016,9,13,13,30,838.0,144.0,1.1,19.0,793.0,865.14,642.99
2016,9,13,13,45,823.5,145.0,1.1,19.5,764.5,851.65,632.79
2016,9,13,14,0,809.0,146.0,1.1,20.0,736.0,835.42,621.95
2016,9,13,14,15,796.5,143.0,1.1,19.5,702.0,814.07,610.12
2016,9,13,14,30,784.0,140.0,1.1,19.0,668.0,793.01,598.5
2016,9,13,14,45,764.5,138.0,1.15,19.0,627.0,762.69,579.98
2016,9,13,15,0,745.0,136.0,1.2,19.0,586.0,730.56,560.08
2016,9,13,15,15,722.5,131.0,1.15,19.0,541.0,691.35,533.63
2016,9,13,15,30,700.0,126.0,1.1,19.0,496.0,650.97,505.46
2016,9,13,15,45,666.0,121.5,1.1,19.0,446.0,602.45,471.21
2016,9,13,16,0,632.0,117.0,1.1,19.0,396.0,554.05,436.27
2016,9,13,16,15,592.0,109.5,1.05,18.5,345.0,499.18,396.0
2016,9,13,16,30,552.0,102.0,1.0,18.0,294.0,445.56,355.41
2016,9,13,16,45,494.0,92.0,1.0,17.5,242.5,379.75,304.17
2016,9,13,17,0,436.0,82.0,1.0,17.0,191.0,320.31,256.04
2016,9,13,17,15,357.5,68.0,0.95,16.0,143.0,251.42,199.03
2016,9,13,17,30,279.0,54.0,0.9,15.0,95.0,189.36,145.99
2016,9,13,17,45,176.0,35.0,0.85,14.5,57.5,119.96,83.65
2016,9,13,18,0,73.0,16.0,0.8,14.0,20.0,37.65,0.0
2016,9,13,18,15,36.5,8.0,0.75,13.5,10.0,7.86,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.5,11.0,5.5,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.5,11.0,11.0,8.85,0.0
2016,9,14,6,15,151.0,27.5,0.45,11.5,45.0,21.48,9.85
2016,9,14,6,30,259.0,46.0,0.4,12.0,79.0,35.38,25.28
2016,9,14,6,45,347.5,59.5,0.35,13.0,126.0,44.53,34.02
2016,9,14,7,0,436.0,73.0,0.3,14.0,173.0,53.22,41.98
2016,9,14,7,15,494.0,83.0,0.3,14.5,224.0,72.69,47.79
2016,9,14,7,30,552.0,93.0,0.3,15.0,275.0,113.2,68.85
2016,9,14,7,45,599.0,99.0,0.3,16.0,327.0,154.91,97.22
2016,9,14,8,0,646.0,105.0,0.3,17.0,379.0,201.5,133.18
2016,9,14,8,15,676.0,111.0,0.3,17.5,428.0,248.71,172.25
2016,9,14,8,30,706.0,117.0,0.3,18.0,477.0,298.51,213.72
2016,9,14,8,45,735.0,119.0,0.35,18.5,524.0,346.77,253.86
2016,9,14,9,0,764.0,121.0,0.4,19.0,571.0,396.99,294.75
2016,9,14,9,15,780.5,124.0,0.4,19.5,611.5,447.2,334.31
2016,9,14,9,30,797.0,127.0,0.4,20.0,652.0,494.51,370.55
2016,9,14,9,45,850.5,109.5,0.4,21.0,696.5,542.09,405.44
2016,9,14,10,0,904.0,92.0,0.4,22.0,741.0,594.65,442.68
2016,9,14,10,15,912.0,93.5,0.4,22.5,769.5,636.94,472.11
2016,9,14,10,30,920.0,95.0,0.4,23.0,798.0,677.62,499.66
2016,9,14,10,45,926.0,95.0,0.45,23.5,819.0,713.72,524.18
2016,9,14,11,0,932.0,95.0,0.5,24.0,840.0,747.68,545.35
2016,9,14,11,15,935.5,96.0,0.55,24.0,853.0,778.47,565.4
2016,9,14,11,30,939.0,97.0,0.6,24.0,866.0,806.68,583.78
2016,9,14,11,45,941.0,96.5,0.65,24.5,871.5,829.52,597.59
2016,9,14,12,0,943.0,96.0,0.7,25.0,877.0,849.44,609.61
2016,9,14,12,15,942.0,96.0,0.75,25.0,873.5,864.41,619.76
2016,9,14,12,30,941.0,96.0,0.8,25.0,870.0,876.21,628.08
2016,9,14,12,45,932.5,98.5,0.9,25.0,856.5,881.11,633.01
2016,9,14,13,0,924.0,101.0,1.0,25.0,843.0,882.74,636.02
2016,9,14,13,15,919.5,100.5,1.05,25.0,823.5,881.39,636.47
2016,9,14,13,30,915.0,100.0,1.1,25.0,804.0,876.83,635.01
2016,9,14,13,45,908.0,98.5,1.15,25.0,777.0,865.97,629.61
2016,9,14,14,0,901.0,97.0,1.2,25.0,750.0,852.05,622.35
2016,9,14,14,15,891.0,95.0,1.2,25.0,716.0,832.19,610.61
2016,9,14,14,30,881.0,93.0,1.2,25.0,682.0,809.56,597.13
2016,9,14,14,45,867.5,91.0,1.25,25.0,642.0,781.61,580.69
2016,9,14,15,0,854.0,89.0,1.3,25.0,602.0,751.38,562.58
2016,9,14,15,15,835.5,86.0,1.3,24.5,556.5,718.5,543.0
2016,9,14,15,30,817.0,83.0,1.3,24.0,511.0,679.8,519.06
2016,9,14,15,45,792.0,80.0,1.3,23.5,461.0,635.36,490.36
2016,9,14,16,0,767.0,77.0,1.3,23.0,411.0,590.24,459.17
2016,9,14,16,15,732.5,72.5,1.3,22.5,359.0,537.3,421.12
2016,9,14,16,30,698.0,68.0,1.3,22.0,307.0,485.0,382.14
2016,9,14,16,45,646.5,62.0,1.35,21.5,254.5,425.77,336.36
2016,9,14,17,0,595.0,56.0,1.4,21.0,202.0,367.08,289.0
2016,9,14,17,15,514.0,48.0,1.3,20.0,151.5,296.49,230.58
2016,9,14,17,30,433.0,40.0,1.2,19.0,101.0,232.39,175.39
2016,9,14,17,45,295.0,27.5,1.2,18.0,61.0,151.27,101.23
2016,9,14,18,0,157.0,15.0,1.2,17.0,21.0,61.15,0.0
2016,9,14,18,15,78.5,7.5,1.15,16.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,62.0,5.0,0.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,124.0,10.0,0.7,12.0,13.0,9.83,0.0
2016,9,15,6,15,276.0,22.0,0.6,12.5,50.5,16.93,6.0
2016,9,15,6,30,428.0,34.0,0.5,13.0,88.0,25.45,16.5
2016,9,15,6,45,516.5,42.0,0.45,13.5,138.0,29.83,20.91
2016,9,15,7,0,605.0,50.0,0.4,14.0,188.0,33.97,24.85
2016,9,15,7,15,658.0,55.5,0.4,14.5,241.0,54.43,30.65
2016,9,15,7,30,711.0,61.0,0.4,15.0,294.0,99.2,51.67
2016,9,15,7,45,749.0,65.0,0.45,16.0,346.5,146.27,83.92
2016,9,15,8,0,787.0,69.0,0.5,17.0,399.0,197.06,124.16
2016,9,15,8,15,812.0,72.0,0.5,17.5,449.5,247.42,166.98
2016,9,15,8,30,837.0,75.0,0.5,18.0,500.0,299.64,211.74
2016,9,15,8,45,856.0,77.5,0.55,19.0,546.5,354.89,258.04
2016,9,15,9,0,875.0,80.0,0.6,20.0,593.0,406.83,300.61
2016,9,15,9,15,888.5,81.5,0.65,20.5,634.0,455.97,340.49
2016,9,15,9,30,902.0,83.0,0.7,21.0,675.0,504.78,378.9
2016,9,15,9,45,914.5,83.5,0.75,22.0,711.0,551.6,413.92
2016,9,15,10,0,927.0,84.0,0.8,23.0,747.0,597.54,447.09
2016,9,15,10,15,934.0,85.5,0.85,23.5,775.0,640.0,477.65
2016,9,15,10,30,941.0,87.0,0.9,24.0,803.0,680.72,506.23
2016,9,15,10,45,945.5,87.5,0.95,24.5,824.0,716.88,530.93
2016,9,15,11,0,950.0,88.0,1.0,25.0,845.0,750.74,552.22
2016,9,15,11,15,953.0,88.5,1.05,25.0,857.5,781.07,572.13
2016,9,15,11,30,956.0,89.0,1.1,25.0,870.0,808.71,590.3
2016,9,15,11,45,957.0,89.5,1.15,25.5,875.0,832.0,604.47
2016,9,15,12,0,958.0,90.0,1.2,26.0,880.0,852.29,616.75
2016,9,15,12,15,957.5,90.0,1.2,26.0,876.5,867.77,626.53
2016,9,15,12,30,957.0,90.0,1.2,26.0,873.0,880.05,634.4
2016,9,15,12,45,948.0,93.0,1.25,26.0,859.5,885.09,638.49
2016,9,15,13,0,939.0,96.0,1.3,26.0,846.0,886.81,640.65
2016,9,15,13,15,934.5,95.0,1.35,26.0,826.5,884.86,640.6
2016,9,15,13,30,930.0,94.0,1.4,26.0,807.0,879.63,638.6
2016,9,15,13,45,922.5,93.0,1.45,26.0,779.5,868.7,633.03
2016,9,15,14,0,915.0,92.0,1.5,26.0,752.0,854.68,625.55
2016,9,15,14,15,905.5,90.5,1.5,25.5,718.0,835.5,615.4
2016,9,15,14,30,896.0,89.0,1.5,25.0,684.0,813.52,603.41
2016,9,15,14,45,882.5,87.5,1.5,25.0,643.5,785.79,586.37
2016,9,15,15,0,869.0,86.0,1.5,25.0,603.0,755.75,567.73
2016,9,15,15,15,851.0,83.0,1.5,24.5,557.0,722.78,547.99
2016,9,15,15,30,833.0,80.0,1.5,24.0,511.0,684.01,523.88
2016,9,15,15,45,807.0,77.0,1.55,24.0,461.0,638.44,493.62
2016,9,15,16,0,781.0,74.0,1.6,24.0,411.0,592.25,460.87
2016,9,15,16,15,746.0,70.0,1.55,23.0,358.5,539.18,423.07
2016,9,15,16,30,711.0,66.0,1.5,22.0,306.0,486.77,384.25
2016,9,15,16,45,657.5,60.0,1.5,21.5,252.5,426.09,336.84
2016,9,15,17,0,604.0,54.0,1.5,21.0,199.0,366.21,288.11
2016,9,15,17,15,520.0,46.0,1.45,20.0,148.5,294.3,228.5
2016,9,15,17,30,436.0,38.0,1.4,19.0,98.0,229.25,172.27
2016,9,15,17,45,289.0,26.0,1.35,18.0,58.0,145.03,93.16
2016,9,15,18,0,142.0,14.0,1.3,17.0,18.0,55.07,0.0
2016,9,15,18,15,71.0,7.0,1.25,16.0,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,5,45,57.0,5.0,0.85,10.5,6.0,0.0,0.0
2016,9,16,6,0,114.0,10.0,0.8,11.0,12.0,9.83,0.0
2016,9,16,6,15,273.0,21.5,0.65,11.5,49.0,16.59,5.18
2016,9,16,6,30,432.0,33.0,0.5,12.0,86.0,24.68,15.86
2016,9,16,6,45,520.5,41.0,0.4,13.0,136.0,29.11,20.31
2016,9,16,7,0,609.0,49.0,0.3,14.0,186.0,36.49,27.1
2016,9,16,7,15,663.5,54.5,0.25,14.5,239.5,51.86,29.53
2016,9,16,7,30,718.0,60.0,0.2,15.0,293.0,96.91,49.95
2016,9,16,7,45,755.5,64.0,0.15,16.0,346.0,144.2,81.81
2016,9,16,8,0,793.0,68.0,0.1,17.0,399.0,195.14,121.66
2016,9,16,8,15,818.0,71.0,0.05,17.5,449.0,245.74,164.14
2016,9,16,8,30,843.0,74.0,0.0,18.0,499.0,302.19,211.57
2016,9,16,8,45,862.5,76.0,0.0,19.0,546.0,353.39,254.06
2016,9,16,9,0,882.0,78.0,0.0,20.0,593.0,405.32,295.85
2016,9,16,9,15,895.0,80.0,0.05,21.0,634.0,454.95,334.69
2016,9,16,9,30,908.0,82.0,0.1,22.0,675.0,504.2,371.88
2016,9,16,9,45,919.0,83.5,0.15,23.0,710.5,551.36,406.29
2016,9,16,10,0,930.0,85.0,0.2,24.0,746.0,597.51,438.8
2016,9,16,10,15,937.0,86.0,0.25,24.5,774.0,639.57,468.4
2016,9,16,10,30,944.0,87.0,0.3,25.0,802.0,679.86,496.07
2016,9,16,10,45,949.0,87.5,0.4,26.0,823.0,716.39,520.34
2016,9,16,11,0,954.0,88.0,0.5,27.0,844.0,750.65,541.13
2016,9,16,11,15,957.0,88.5,0.55,27.5,857.0,781.02,559.56
2016,9,16,11,30,960.0,89.0,0.6,28.0,870.0,808.69,576.21
2016,9,16,11,45,960.0,90.0,0.7,28.5,874.5,831.73,590.74
2016,9,16,12,0,960.0,91.0,0.8,29.0,879.0,851.71,603.42
2016,9,16,12,15,959.0,91.0,0.85,29.0,875.0,866.77,613.48
2016,9,16,12,30,958.0,91.0,0.9,29.0,871.0,878.59,621.67
2016,9,16,12,45,950.0,93.0,0.95,29.0,857.5,883.41,625.64
2016,9,16,13,0,942.0,95.0,1.0,29.0,844.0,884.89,627.73
2016,9,16,13,15,937.0,94.5,1.05,28.5,824.0,882.97,629.08
2016,9,16,13,30,932.0,94.0,1.1,28.0,804.0,877.79,628.5
2016,9,16,13,45,923.0,93.5,1.15,28.0,775.5,866.1,622.66
2016,9,16,14,0,914.0,93.0,1.2,28.0,747.0,851.34,614.97
2016,9,16,14,15,903.5,91.0,1.15,28.0,712.5,830.8,602.29
2016,9,16,14,30,893.0,89.0,1.1,28.0,678.0,807.48,587.91
2016,9,16,14,45,878.0,87.5,1.1,28.0,637.0,778.63,570.56
2016,9,16,15,0,863.0,86.0,1.1,28.0,596.0,747.55,551.67
2016,9,16,15,15,844.0,83.5,1.1,27.5,550.0,714.58,532.39
2016,9,16,15,30,825.0,81.0,1.1,27.0,504.0,675.89,508.87
2016,9,16,15,45,798.5,77.5,1.1,26.5,454.0,629.72,479.14
2016,9,16,16,0,772.0,74.0,1.1,26.0,404.0,582.98,447.21
2016,9,16,16,15,736.0,69.5,1.05,25.0,351.5,529.18,409.45
2016,9,16,16,30,700.0,65.0,1.0,24.0,299.0,476.15,370.71
2016,9,16,16,45,646.0,59.5,0.95,23.5,246.0,416.48,324.51
2016,9,16,17,0,592.0,54.0,0.9,23.0,193.0,357.67,277.12
2016,9,16,17,15,506.5,45.5,0.85,21.5,143.0,285.46,218.59
2016,9,16,17,30,421.0,37.0,0.8,20.0,93.0,220.3,163.23
2016,9,16,17,45,273.0,24.5,0.75,19.0,54.0,135.17,81.12
2016,9,16,18,0,125.0,12.0,0.7,18.0,15.0,47.57,0.0
2016,9,16,18,15,62.5,6.0,0.65,17.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,17.5,0.6,12.5,40.5,12.98,2.2
2016,9,17,6,30,381.0,35.0,0.5,13.0,81.0,26.73,17.48
2016,9,17,6,45,473.5,44.0,0.45,14.0,129.5,31.9,22.65
2016,9,17,7,0,566.0,53.0,0.4,15.0,178.0,36.8,27.22
2016,9,17,7,15,622.0,59.0,0.35,15.5,230.0,49.74,29.39
2016,9,17,7,30,678.0,65.0,0.3,16.0,282.0,93.23,48.63
2016,9,17,7,45,718.5,69.0,0.25,17.0,334.5,142.05,81.5
2016,9,17,8,0,759.0,73.0,0.2,18.0,387.0,191.46,119.67
2016,9,17,8,15,785.0,76.5,0.15,19.0,437.0,240.91,160.57
2016,9,17,8,30,811.0,80.0,0.1,20.0,487.0,292.35,203.34
2016,9,17,8,45,832.0,82.0,0.1,21.5,533.0,342.56,244.31
2016,9,17,9,0,853.0,84.0,0.1,23.0,579.0,397.35,287.23
2016,9,17,9,15,867.0,86.0,0.15,24.0,619.5,446.04,325.11
2016,9,17,9,30,881.0,88.0,0.2,25.0,660.0,494.49,361.52
2016,9,17,9,45,894.5,88.0,0.25,26.0,695.5,540.38,394.9
2016,9,17,10,0,908.0,88.0,0.3,27.0,731.0,585.48,426.6
2016,9,17,10,15,915.0,89.5,0.35,27.5,758.5,627.11,455.79
2016,9,17,10,30,922.0,91.0,0.4,28.0,786.0,667.04,483.09
2016,9,17,10,45,927.5,91.5,0.5,29.0,806.5,703.13,506.94
2016,9,17,11,0,933.0,92.0,0.6,30.0,827.0,737.03,527.73
2016,9,17,11,15,935.5,92.5,0.65,30.0,839.5,766.42,546.54
2016,9,17,11,30,938.0,93.0,0.7,30.0,852.0,793.14,563.69
2016,9,17,11,45,939.0,93.0,0.75,30.5,856.5,815.44,576.93
2016,9,17,12,0,940.0,93.0,0.8,31.0,861.0,834.78,588.37
2016,9,17,12,15,939.5,92.5,0.85,31.0,857.0,849.37,598.09
2016,9,17,12,30,939.0,92.0,0.9,31.0,853.0,860.8,606.01
2016,9,17,12,45,930.5,94.5,0.95,31.0,839.5,865.52,609.88
2016,9,17,13,0,922.0,97.0,1.0,31.0,826.0,866.97,611.91
2016,9,17,13,15,917.0,96.0,1.0,31.0,806.0,864.46,610.86
2016,9,17,13,30,912.0,95.0,1.0,31.0,786.0,858.74,607.98
2016,9,17,13,45,906.0,93.0,1.05,31.0,759.0,847.99,602.79
2016,9,17,14,0,900.0,91.0,1.1,31.0,732.0,834.15,595.75
2016,9,17,14,15,889.5,89.5,1.1,30.5,697.5,814.27,585.42
2016,9,17,14,30,879.0,88.0,1.1,30.0,663.0,791.67,573.36
2016,9,17,14,45,866.0,85.5,1.1,30.0,623.0,763.49,556.47
2016,9,17,15,0,853.0,83.0,1.1,30.0,583.0,733.03,538.0
2016,9,17,15,15,834.5,80.5,1.1,29.5,537.5,700.6,519.11
2016,9,17,15,30,816.0,78.0,1.1,29.0,492.0,662.54,496.04
2016,9,17,15,45,791.0,74.5,1.1,28.5,442.5,617.69,467.16
2016,9,17,16,0,766.0,71.0,1.1,28.0,393.0,572.21,436.18
2016,9,17,16,15,730.0,66.5,1.05,27.0,341.5,518.75,398.74
2016,9,17,16,30,694.0,62.0,1.0,26.0,290.0,466.11,360.37
2016,9,17,16,45,639.0,56.5,1.0,25.5,237.5,406.23,314.35
2016,9,17,17,0,584.0,51.0,1.0,25.0,185.0,347.53,267.3
2016,9,17,17,15,497.5,43.0,0.9,23.5,136.0,276.29,209.51
2016,9,17,17,30,411.0,35.0,0.8,22.0,87.0,212.27,155.03
2016,9,17,17,45,259.5,23.0,0.7,21.0,50.0,126.35,68.56
2016,9,17,18,0,108.0,11.0,0.6,20.0,13.0,41.22,0.0
2016,9,17,18,15,54.0,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,17.0,0.7,16.0,39.5,12.63,1.17
2016,9,18,6,30,385.0,34.0,0.6,17.0,79.0,25.96,16.41
2016,9,18,6,45,473.0,43.0,0.55,18.0,127.0,31.17,21.56
2016,9,18,7,0,561.0,52.0,0.5,19.0,175.0,36.11,26.11
2016,9,18,7,15,618.0,58.5,0.5,20.0,227.5,47.54,28.23
2016,9,18,7,30,675.0,65.0,0.5,21.0,280.0,91.15,46.54
2016,9,18,7,45,711.5,70.0,0.5,22.0,332.0,140.15,78.88
2016,9,18,8,0,748.0,75.0,0.5,23.0,384.0,189.29,116.32
2016,9,18,8,15,775.5,79.0,0.45,24.0,433.5,238.86,156.66
2016,9,18,8,30,803.0,83.0,0.4,25.0,483.0,290.61,199.04
2016,9,18,8,45,822.5,86.0,0.35,26.5,529.0,340.77,239.27
2016,9,18,9,0,842.0,89.0,0.3,28.0,575.0,391.78,278.68
2016,9,18,9,15,856.5,91.5,0.25,29.0,616.0,444.14,317.95
2016,9,18,9,30,871.0,94.0,0.2,30.0,657.0,492.79,353.03
2016,9,18,9,45,887.0,93.5,0.15,31.0,693.5,539.05,385.08
2016,9,18,10,0,903.0,93.0,0.1,32.0,730.0,584.73,415.45
2016,9,18,10,15,910.5,94.5,0.15,32.5,758.0,626.44,443.8
2016,9,18,10,30,918.0,96.0,0.2,33.0,786.0,666.5,470.38
2016,9,18,10,45,922.5,97.5,0.25,33.5,806.0,702.72,493.89
2016,9,18,11,0,927.0,99.0,0.3,34.0,826.0,736.72,514.81
2016,9,18,11,15,930.0,99.5,0.4,34.0,838.5,766.29,534.02
2016,9,18,11,30,933.0,100.0,0.5,34.0,851.0,793.24,551.73
2016,9,18,11,45,932.5,101.0,0.6,34.5,855.0,815.27,565.33
2016,9,18,12,0,932.0,102.0,0.7,35.0,859.0,834.31,577.16
2016,9,18,12,15,931.0,101.5,0.75,35.0,855.0,848.4,586.43
2016,9,18,12,30,930.0,101.0,0.8,35.0,851.0,859.34,593.94
2016,9,18,12,45,906.0,111.0,0.85,35.0,833.0,858.97,594.66
2016,9,18,13,0,882.0,121.0,0.9,35.0,815.0,855.27,593.57
2016,9,18,13,15,876.0,120.0,0.9,34.5,794.5,852.06,593.39
2016,9,18,13,30,870.0,119.0,0.9,34.0,774.0,845.78,591.41
2016,9,18,13,45,863.5,116.5,0.95,34.0,747.0,838.4,588.42
2016,9,18,14,0,857.0,114.0,1.0,34.0,720.0,824.36,581.32
2016,9,18,14,15,845.5,111.5,1.0,34.0,685.5,803.46,569.31
2016,9,18,14,30,834.0,109.0,1.0,34.0,651.0,779.94,555.71
2016,9,18,14,45,821.5,105.0,1.05,34.0,611.0,751.57,539.55
2016,9,18,15,0,809.0,101.0,1.1,34.0,571.0,720.96,521.77
2016,9,18,15,15,788.0,97.5,1.1,33.5,525.5,682.77,499.23
2016,9,18,15,30,767.0,94.0,1.1,33.0,480.0,643.21,475.06
2016,9,18,15,45,741.0,89.0,1.1,32.5,431.0,597.62,445.27
2016,9,18,16,0,715.0,84.0,1.1,32.0,382.0,554.05,415.9
2016,9,18,16,15,675.5,78.5,1.05,31.0,330.0,499.56,378.12
2016,9,18,16,30,636.0,73.0,1.0,30.0,278.0,446.31,339.75
2016,9,18,16,45,574.5,66.0,0.95,29.0,226.0,381.79,291.33
2016,9,18,17,0,513.0,59.0,0.9,28.0,174.0,321.11,243.77
2016,9,18,17,15,423.5,48.0,0.85,26.5,126.0,248.63,185.96
2016,9,18,17,30,334.0,37.0,0.8,25.0,78.0,183.72,131.74
2016,9,18,17,45,194.0,22.0,0.8,23.5,43.0,101.42,46.51
2016,9,18,18,0,54.0,7.0,0.8,22.0,8.0,21.83,0.0
2016,9,18,18,15,27.0,3.5,0.8,21.5,4.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,19.0,0.75,20.5,33.0,14.71,1.13
2016,9,19,6,30,248.0,38.0,0.6,21.0,66.0,29.21,18.69
2016,9,19,6,45,332.0,52.0,0.5,22.0,111.0,39.0,27.8
2016,9,19,7,0,416.0,66.0,0.4,23.0,156.0,48.3,36.08
2016,9,19,7,15,475.0,76.5,0.35,23.5,206.0,59.92,40.19
2016,9,19,7,30,534.0,87.0,0.3,24.0,256.0,99.24,57.65
2016,9,19,7,45,572.5,96.5,0.3,25.0,305.5,141.55,84.73
2016,9,19,8,0,611.0,106.0,0.3,26.0,355.0,187.79,118.84
2016,9,19,8,15,642.0,112.0,0.35,27.0,403.5,232.98,154.42
2016,9,19,8,30,673.0,118.0,0.4,28.0,452.0,280.89,192.63
2016,9,19,8,45,692.0,125.0,0.5,29.0,496.0,328.29,230.62
2016,9,19,9,0,711.0,132.0,0.6,30.0,540.0,376.75,268.56
2016,9,19,9,15,729.0,136.0,0.65,30.5,580.0,422.92,304.26
2016,9,19,9,30,747.0,140.0,0.7,31.0,620.0,469.56,339.31
2016,9,19,9,45,781.5,133.5,0.75,31.5,659.5,517.53,374.42
2016,9,19,10,0,816.0,127.0,0.8,32.0,699.0,563.89,407.63
2016,9,19,10,15,825.0,129.0,0.85,32.0,727.0,604.17,436.62
2016,9,19,10,30,834.0,131.0,0.9,32.0,755.0,643.15,464.19
2016,9,19,10,45,839.0,133.0,0.95,32.5,775.0,678.02,487.52
2016,9,19,11,0,844.0,135.0,1.0,33.0,795.0,710.95,509.12
2016,9,19,11,15,848.0,136.0,1.0,33.0,807.5,740.11,528.22
2016,9,19,11,30,852.0,137.0,1.0,33.0,820.0,766.97,544.92
2016,9,19,11,45,848.5,139.5,1.05,33.0,822.5,787.17,557.98
2016,9,19,12,0,845.0,142.0,1.1,33.0,825.0,804.56,569.38
2016,9,19,12,15,843.5,142.0,1.1,33.0,821.0,818.16,577.87
2016,9,19,12,30,842.0,142.0,1.1,33.0,817.0,828.89,584.66
2016,9,19,12,45,841.5,139.5,1.15,33.0,806.0,834.95,589.31
2016,9,19,13,0,841.0,137.0,1.2,33.0,795.0,838.03,592.24
2016,9,19,13,15,834.5,135.5,1.2,33.0,775.0,834.22,590.34
2016,9,19,13,30,828.0,134.0,1.2,33.0,755.0,827.42,586.74
2016,9,19,13,45,818.5,132.5,1.2,33.0,727.0,815.28,579.88
2016,9,19,14,0,809.0,131.0,1.2,33.0,699.0,800.36,571.38
2016,9,19,14,15,796.0,128.0,1.2,32.5,664.5,778.4,559.56
2016,9,19,14,30,783.0,125.0,1.2,32.0,630.0,754.02,546.16
