Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,45,759.0,124.0,1.2,32.0,588.5,723.71,527.67
2016,9,19,15,0,735.0,123.0,1.2,32.0,547.0,689.59,506.54
2016,9,19,15,15,711.5,118.5,1.2,31.5,501.5,650.65,482.15
2016,9,19,15,30,688.0,114.0,1.2,31.0,456.0,610.7,456.36
2016,9,19,15,45,642.0,111.5,1.2,30.5,405.0,557.55,420.36
2016,9,19,16,0,596.0,109.0,1.2,30.0,354.0,505.39,384.05
2016,9,19,16,15,552.5,100.5,1.15,29.0,304.0,449.56,344.5
2016,9,19,16,30,509.0,92.0,1.1,28.0,254.0,395.4,304.68
2016,9,19,16,45,434.0,82.5,1.1,27.0,202.5,325.01,251.08
2016,9,19,17,0,359.0,73.0,1.1,26.0,151.0,262.63,201.71
2016,9,19,17,15,278.5,56.5,1.0,25.0,107.0,195.63,147.24
2016,9,19,17,30,198.0,40.0,0.9,24.0,63.0,135.78,96.88
2016,9,19,17,45,99.0,20.0,0.8,23.0,31.5,65.41,21.64
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,25.5,19.0,0.7,14.5,22.0,17.1,0.97
2016,9,20,6,30,51.0,38.0,0.7,15.0,44.0,33.0,22.34
2016,9,20,6,45,101.5,60.5,0.7,15.5,79.5,51.01,39.04
2016,9,20,7,0,152.0,83.0,0.7,16.0,115.0,65.03,51.81
2016,9,20,7,15,180.5,104.0,0.7,16.5,153.0,81.82,66.67
2016,9,20,7,30,209.0,125.0,0.7,17.0,191.0,112.72,81.82
2016,9,20,7,45,249.5,140.5,0.75,18.0,232.5,143.89,103.06
2016,9,20,8,0,290.0,156.0,0.8,19.0,274.0,179.16,129.04
2016,9,20,8,15,474.5,137.0,0.8,19.5,358.5,216.81,152.97
2016,9,20,8,30,659.0,118.0,0.8,20.0,443.0,275.27,195.76
2016,9,20,8,45,699.0,117.0,0.85,21.0,490.5,321.51,233.74
2016,9,20,9,0,739.0,116.0,0.9,22.0,538.0,370.79,273.54
2016,9,20,9,15,755.5,119.5,0.9,22.5,577.5,417.03,310.78
2016,9,20,9,30,772.0,123.0,0.9,23.0,617.0,466.03,348.85
2016,9,20,9,45,803.0,117.0,0.95,23.5,655.5,510.74,383.18
2016,9,20,10,0,834.0,111.0,1.0,24.0,694.0,556.34,417.32
2016,9,20,10,15,842.5,113.0,1.0,24.5,721.0,596.84,446.44
2016,9,20,10,30,851.0,115.0,1.0,25.0,748.0,637.26,474.65
2016,9,20,10,45,860.0,114.5,1.05,25.5,769.0,672.32,499.05
2016,9,20,11,0,869.0,114.0,1.1,26.0,790.0,705.56,521.77
2016,9,20,11,15,872.0,115.0,1.15,26.0,802.0,733.99,540.94
2016,9,20,11,30,875.0,116.0,1.2,26.0,814.0,759.97,558.24
2016,9,20,11,45,877.5,115.5,1.25,26.5,818.5,781.56,571.54
2016,9,20,12,0,880.0,115.0,1.3,27.0,823.0,800.42,583.1
2016,9,20,12,15,879.0,114.5,1.35,27.0,819.0,813.72,592.24
2016,9,20,12,30,878.0,114.0,1.4,27.0,815.0,824.03,599.59
2016,9,20,12,45,877.0,112.5,1.45,27.0,803.5,830.31,604.46
2016,9,20,13,0,876.0,111.0,1.5,27.0,792.0,833.53,607.49
2016,9,20,13,15,870.5,110.0,1.5,27.0,772.5,830.52,606.05
2016,9,20,13,30,865.0,109.0,1.5,27.0,753.0,824.47,602.8
2016,9,20,13,45,858.0,107.0,1.55,27.0,726.0,813.16,596.75
2016,9,20,14,0,851.0,105.0,1.6,27.0,699.0,798.96,588.9
2016,9,20,14,15,840.0,103.0,1.6,26.5,665.0,782.78,580.45
2016,9,20,14,30,829.0,101.0,1.6,26.0,631.0,760.19,567.68
2016,9,20,14,45,814.5,98.0,1.65,25.5,591.5,731.43,551.09
2016,9,20,15,0,800.0,95.0,1.7,25.0,552.0,700.56,532.82
2016,9,20,15,15,779.5,91.5,1.7,24.5,507.5,663.0,509.14
2016,9,20,15,30,759.0,88.0,1.7,24.0,463.0,624.1,483.59
2016,9,20,15,45,731.5,84.0,1.7,23.5,414.5,579.03,452.16
2016,9,20,16,0,704.0,80.0,1.7,23.0,366.0,535.97,421.19
2016,9,20,16,15,664.0,74.5,1.65,22.5,315.0,481.88,380.66
2016,9,20,16,30,624.0,69.0,1.6,22.0,264.0,429.13,339.76
2016,9,20,16,45,563.5,62.5,1.6,21.5,213.5,366.75,289.94
2016,9,20,17,0,503.0,56.0,1.6,21.0,163.0,308.17,241.23
2016,9,20,17,15,409.5,45.5,1.5,20.0,116.5,235.94,180.67
2016,9,20,17,30,316.0,35.0,1.4,19.0,70.0,171.69,123.98
2016,9,20,17,45,158.0,17.5,1.35,18.5,35.0,80.88,15.62
2016,9,20,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,4.0,17.5,1.15,12.5,18.0,16.81,0.0
2016,9,21,6,30,8.0,35.0,1.2,13.0,36.0,32.78,22.2
2016,9,21,6,45,27.5,56.5,1.25,13.5,62.0,50.23,38.61
2016,9,21,7,0,47.0,78.0,1.3,14.0,88.0,67.98,54.8
2016,9,21,7,15,57.5,100.5,1.35,14.0,116.0,86.49,71.46
2016,9,21,7,30,68.0,123.0,1.4,14.0,144.0,110.69,86.04
2016,9,21,7,45,77.5,144.5,1.45,14.5,172.5,135.39,105.12
2016,9,21,8,0,87.0,166.0,1.5,15.0,201.0,161.22,125.41
2016,9,21,8,15,43.5,157.0,1.55,15.5,174.5,152.04,119.32
2016,9,21,8,30,0.0,148.0,1.6,16.0,148.0,139.78,110.38
2016,9,21,8,45,181.0,187.0,1.65,16.5,290.0,225.58,174.99
2016,9,21,9,0,362.0,226.0,1.7,17.0,432.0,331.94,255.93
2016,9,21,9,15,611.5,159.5,1.75,17.0,536.0,391.74,301.87
2016,9,21,9,30,861.0,93.0,1.8,17.0,640.0,479.79,371.02
2016,9,21,9,45,879.5,91.0,1.85,17.5,676.5,525.24,407.31
2016,9,21,10,0,898.0,89.0,1.9,18.0,713.0,570.29,442.56
2016,9,21,10,15,905.5,90.5,1.9,18.0,740.5,611.58,474.68
2016,9,21,10,30,913.0,92.0,1.9,18.0,768.0,651.21,504.84
2016,9,21,10,45,921.5,91.0,1.95,18.5,789.0,687.24,531.18
2016,9,21,11,0,930.0,90.0,2.0,19.0,810.0,721.25,554.92
2016,9,21,11,15,933.0,90.5,2.0,19.0,822.5,750.61,574.89
2016,9,21,11,30,936.0,91.0,2.0,19.0,835.0,777.34,592.99
2016,9,21,11,45,938.0,91.0,2.0,19.0,839.5,800.05,608.3
2016,9,21,12,0,940.0,91.0,2.0,19.0,844.0,819.83,621.66
2016,9,21,12,15,940.0,91.0,2.0,19.0,840.5,835.02,631.94
2016,9,21,12,30,940.0,91.0,2.0,19.0,837.0,847.06,640.21
2016,9,21,12,45,936.0,91.5,2.05,19.0,825.0,853.18,645.07
2016,9,21,13,0,932.0,92.0,2.1,19.0,813.0,856.04,647.88
2016,9,21,13,15,928.5,91.5,2.15,18.5,794.0,855.01,649.43
2016,9,21,13,30,925.0,91.0,2.2,18.0,775.0,850.75,648.93
2016,9,21,13,45,921.5,89.0,2.25,18.0,749.0,841.69,644.03
2016,9,21,14,0,918.0,87.0,2.3,18.0,723.0,829.47,637.08
2016,9,21,14,15,910.0,85.5,2.35,17.5,690.0,811.17,627.14
2016,9,21,14,30,902.0,84.0,2.4,17.0,657.0,790.04,615.2
2016,9,21,14,45,891.0,81.5,2.45,17.0,617.5,762.83,597.72
2016,9,21,15,0,880.0,79.0,2.5,17.0,578.0,733.19,578.39
2016,9,21,15,15,863.5,76.5,2.45,16.5,532.5,697.47,554.88
2016,9,21,15,30,847.0,74.0,2.4,16.0,487.0,663.97,532.73
2016,9,21,15,45,824.5,70.5,2.4,16.0,438.0,619.99,500.2
2016,9,21,16,0,802.0,67.0,2.4,16.0,389.0,575.15,465.95
2016,9,21,16,15,766.0,63.0,2.35,15.5,336.0,521.44,424.32
2016,9,21,16,30,730.0,59.0,2.3,15.0,283.0,468.49,381.72
2016,9,21,16,45,675.0,53.0,2.25,15.0,229.5,405.03,328.41
2016,9,21,17,0,620.0,47.0,2.2,15.0,176.0,344.64,275.63
2016,9,21,17,15,520.5,39.0,2.1,14.5,126.0,271.31,211.43
2016,9,21,17,30,421.0,31.0,2.0,14.0,76.0,203.45,147.94
2016,9,21,17,45,210.5,15.5,1.95,13.5,38.0,92.98,0.0
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,148.5,18.0,2.35,11.0,34.0,14.03,0.0
2016,9,22,6,30,297.0,36.0,2.4,11.0,68.0,28.74,18.8
2016,9,22,6,45,390.5,48.0,2.45,11.5,114.5,36.63,26.85
2016,9,22,7,0,484.0,60.0,2.5,12.0,161.0,44.05,33.9
2016,9,22,7,15,548.5,68.0,2.5,12.5,212.5,48.59,38.13
2016,9,22,7,30,613.0,76.0,2.5,13.0,264.0,89.53,51.15
2016,9,22,7,45,661.5,80.5,2.5,13.5,316.5,132.5,78.3
2016,9,22,8,0,710.0,85.0,2.5,14.0,369.0,180.35,115.29
2016,9,22,8,15,521.5,137.5,2.4,14.5,360.5,224.52,161.26
2016,9,22,8,30,333.0,190.0,2.3,15.0,352.0,251.93,191.72
2016,9,22,8,45,582.0,142.0,2.25,15.5,458.0,303.31,228.82
2016,9,22,9,0,831.0,94.0,2.2,16.0,564.0,382.84,290.58
2016,9,22,9,15,847.0,96.5,2.2,16.0,605.0,431.75,332.62
2016,9,22,9,30,863.0,99.0,2.2,16.0,646.0,480.68,373.75
2016,9,22,9,45,886.0,95.5,2.2,16.5,683.0,529.96,413.34
2016,9,22,10,0,909.0,92.0,2.2,17.0,720.0,576.25,449.66
2016,9,22,10,15,917.0,93.5,2.2,17.0,748.0,618.21,482.58
2016,9,22,10,30,925.0,95.0,2.2,17.0,776.0,658.51,513.52
2016,9,22,10,45,932.5,94.5,2.2,17.5,797.0,694.72,539.9
2016,9,22,11,0,940.0,94.0,2.2,18.0,818.0,728.82,563.81
2016,9,22,11,15,943.0,94.5,2.2,18.0,830.5,758.43,584.08
2016,9,22,11,30,946.0,95.0,2.2,18.0,843.0,785.36,602.45
2016,9,22,11,45,948.5,94.5,2.25,18.5,847.5,808.13,617.14
2016,9,22,12,0,951.0,94.0,2.3,19.0,852.0,827.95,629.81
2016,9,22,12,15,950.0,93.5,2.3,19.0,847.5,841.97,639.36
2016,9,22,12,30,949.0,93.0,2.3,19.0,843.0,852.77,646.86
2016,9,22,12,45,943.5,94.0,2.3,19.0,829.5,858.24,650.84
2016,9,22,13,0,938.0,95.0,2.3,19.0,816.0,860.41,652.75
2016,9,22,13,15,932.5,94.0,2.25,19.0,795.0,857.21,650.73
2016,9,22,13,30,927.0,93.0,2.2,19.0,774.0,850.76,646.66
2016,9,22,13,45,569.0,208.5,2.2,19.0,622.0,686.87,529.91
2016,9,22,14,0,211.0,324.0,2.2,19.0,470.0,505.71,390.85
2016,9,22,14,15,548.5,206.0,2.15,19.0,558.5,657.5,512.43
2016,9,22,14,30,886.0,88.0,2.1,19.0,647.0,778.31,601.74
2016,9,22,14,45,868.5,87.0,2.1,19.0,605.0,748.26,580.76
2016,9,22,15,0,851.0,86.0,2.1,19.0,563.0,720.16,562.45
2016,9,22,15,15,830.0,83.0,2.1,18.5,517.0,681.55,537.35
2016,9,22,15,30,809.0,80.0,2.1,18.0,471.0,641.5,510.4
2016,9,22,15,45,776.0,77.5,2.1,18.0,420.0,593.21,474.6
2016,9,22,16,0,743.0,75.0,2.1,18.0,369.0,544.84,437.81
2016,9,22,16,15,701.5,70.0,2.05,17.5,317.0,491.5,396.63
2016,9,22,16,30,660.0,65.0,2.0,17.0,265.0,437.43,353.41
2016,9,22,16,45,594.0,59.0,2.0,16.5,212.5,372.04,299.67
2016,9,22,17,0,528.0,53.0,2.0,16.0,160.0,310.88,247.34
2016,9,22,17,15,424.5,43.0,1.9,15.5,112.5,235.05,181.87
2016,9,22,17,30,321.0,33.0,1.8,15.0,65.0,168.08,119.66
2016,9,22,17,45,160.5,16.5,1.75,14.5,32.5,76.87,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,6,15,189.5,14.5,1.0,10.0,34.0,10.88,0.0
2016,9,23,6,30,379.0,29.0,0.9,11.0,68.0,22.05,13.04
2016,9,23,6,45,479.5,37.5,0.85,12.0,116.5,27.07,18.37
2016,9,23,7,0,580.0,46.0,0.8,13.0,165.0,31.82,22.9
2016,9,23,7,15,638.0,51.5,0.8,13.5,216.5,37.11,27.76
2016,9,23,7,30,696.0,57.0,0.8,14.0,268.0,79.33,40.34
2016,9,23,7,45,737.0,60.5,0.8,15.0,320.0,124.67,68.11
2016,9,23,8,0,778.0,64.0,0.8,16.0,372.0,174.02,105.71
2016,9,23,8,15,804.0,67.0,0.85,16.5,421.5,223.51,147.57
2016,9,23,8,30,830.0,70.0,0.9,17.0,471.0,278.87,195.27
2016,9,23,8,45,849.5,72.0,0.95,18.0,516.5,328.91,238.41
2016,9,23,9,0,869.0,74.0,1.0,19.0,562.0,379.64,281.17
2016,9,23,9,15,882.0,76.0,1.05,19.5,601.5,428.19,321.72
2016,9,23,9,30,895.0,78.0,1.1,20.0,641.0,476.35,360.76
2016,9,23,9,45,907.0,78.0,1.15,20.5,675.5,521.55,396.48
2016,9,23,10,0,919.0,78.0,1.2,21.0,710.0,565.77,430.44
2016,9,23,10,15,925.5,79.0,1.2,21.5,737.0,606.59,460.61
2016,9,23,10,30,932.0,80.0,1.2,22.0,764.0,645.61,488.62
2016,9,23,10,45,935.5,81.0,1.3,22.5,783.0,680.7,514.02
2016,9,23,11,0,939.0,82.0,1.4,23.0,802.0,713.44,536.74
2016,9,23,11,15,941.0,82.5,1.4,23.0,813.5,742.14,555.67
2016,9,23,11,30,943.0,83.0,1.4,23.0,825.0,768.11,572.72
2016,9,23,11,45,942.5,83.5,1.45,23.5,828.0,789.38,586.0
2016,9,23,12,0,942.0,84.0,1.5,24.0,831.0,807.6,597.3
2016,9,23,12,15,940.5,84.0,1.55,24.0,826.0,821.44,606.93
2016,9,23,12,30,939.0,84.0,1.6,24.0,821.0,832.07,614.59
2016,9,23,12,45,930.5,86.5,1.65,24.0,807.0,836.48,618.26
2016,9,23,13,0,922.0,89.0,1.7,24.0,793.0,837.61,619.95
2016,9,23,13,15,916.0,88.0,1.7,23.5,772.5,833.87,619.23
2016,9,23,13,30,910.0,87.0,1.7,23.0,752.0,826.94,616.54
2016,9,23,13,45,900.5,86.5,1.75,23.0,723.5,814.63,609.67
2016,9,23,14,0,891.0,86.0,1.8,23.0,695.0,799.36,600.89
2016,9,23,14,15,879.5,84.5,1.8,22.5,660.0,778.61,589.11
2016,9,23,14,30,868.0,83.0,1.8,22.0,625.0,755.22,575.51
2016,9,23,14,45,852.0,81.0,1.85,22.0,584.5,725.48,556.69
2016,9,23,15,0,836.0,79.0,1.9,22.0,544.0,693.67,536.25
2016,9,23,15,15,816.0,76.5,1.85,21.5,499.0,660.6,515.0
2016,9,23,15,30,796.0,74.0,1.8,21.0,454.0,622.21,489.11
2016,9,23,15,45,497.5,116.0,1.8,20.5,345.0,455.18,362.25
2016,9,23,16,0,199.0,158.0,1.8,20.0,236.0,294.41,235.23
2016,9,23,16,15,434.0,107.5,1.75,19.5,245.5,377.68,304.15
2016,9,23,16,30,669.0,57.0,1.7,19.0,255.0,427.17,342.59
2016,9,23,16,45,608.0,51.0,1.65,18.5,204.0,366.32,291.9
2016,9,23,17,0,547.0,45.0,1.6,18.0,153.0,307.3,241.46
2016,9,23,17,15,446.5,36.5,1.55,17.5,107.0,234.26,178.61
2016,9,23,17,30,346.0,28.0,1.5,17.0,61.0,170.15,117.24
2016,9,23,17,45,173.0,14.0,1.5,16.5,30.5,65.53,0.0
2016,9,23,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,206.0,13.5,0.6,12.0,34.0,10.07,0.0
2016,9,24,6,30,412.0,27.0,0.6,13.0,68.0,22.18,12.89
2016,9,24,6,45,510.5,34.0,0.65,14.0,116.0,26.32,17.52
2016,9,24,7,0,609.0,41.0,0.7,15.0,164.0,30.35,21.37
2016,9,24,7,15,665.5,46.0,0.65,15.5,216.0,32.44,23.37
2016,9,24,7,30,722.0,51.0,0.6,16.0,268.0,73.47,35.04
2016,9,24,7,45,759.5,54.5,0.6,17.0,320.0,119.74,62.75
2016,9,24,8,0,797.0,58.0,0.6,18.0,372.0,169.58,100.3
2016,9,24,8,15,823.0,61.0,0.65,19.0,421.5,224.01,145.38
2016,9,24,8,30,849.0,64.0,0.7,20.0,471.0,276.15,189.67
2016,9,24,8,45,867.5,66.0,0.75,21.0,517.0,326.67,232.75
2016,9,24,9,0,886.0,68.0,0.8,22.0,563.0,377.76,275.31
2016,9,24,9,15,900.0,70.0,0.85,22.5,603.5,427.37,316.16
2016,9,24,9,30,914.0,72.0,0.9,23.0,644.0,476.65,355.52
2016,9,24,9,45,926.0,72.0,0.95,24.0,679.0,522.52,390.5
2016,9,24,10,0,938.0,72.0,1.0,25.0,714.0,567.38,423.54
2016,9,24,10,15,945.5,73.0,1.0,25.5,741.5,609.38,453.93
2016,9,24,10,30,953.0,74.0,1.0,26.0,769.0,649.59,482.16
2016,9,24,10,45,957.5,74.5,1.05,26.5,789.0,685.42,507.13
2016,9,24,11,0,962.0,75.0,1.1,27.0,809.0,718.88,529.29
2016,9,24,11,15,965.0,75.5,1.1,27.5,821.0,748.78,547.4
2016,9,24,11,30,968.0,76.0,1.1,28.0,833.0,775.92,563.58
2016,9,24,11,45,968.5,76.0,1.1,28.5,837.0,797.83,576.28
2016,9,24,12,0,969.0,76.0,1.1,29.0,841.0,816.65,586.99
2016,9,24,12,15,968.5,76.0,1.1,29.0,836.5,831.51,596.4
2016,9,24,12,30,968.0,76.0,1.1,29.0,832.0,843.11,603.85
2016,9,24,12,45,957.5,80.0,1.15,29.0,818.0,847.61,607.6
2016,9,24,13,0,947.0,84.0,1.2,29.0,804.0,848.75,609.4
2016,9,24,13,15,942.0,83.0,1.2,29.0,783.0,845.74,608.04
2016,9,24,13,30,937.0,82.0,1.2,29.0,762.0,839.44,604.75
2016,9,24,13,45,928.0,81.5,1.25,29.0,733.5,827.29,598.45
2016,9,24,14,0,919.0,81.0,1.3,29.0,705.0,812.07,590.27
2016,9,24,14,15,908.5,79.5,1.3,29.0,670.0,791.67,578.17
2016,9,24,14,30,898.0,78.0,1.3,29.0,635.0,768.5,564.3
2016,9,24,14,45,882.5,76.5,1.35,29.0,594.0,739.07,546.72
2016,9,24,15,0,867.0,75.0,1.4,29.0,553.0,707.46,527.49
2016,9,24,15,15,847.0,72.5,1.4,28.5,506.5,669.68,504.33
2016,9,24,15,30,827.0,70.0,1.4,28.0,460.0,634.29,482.06
2016,9,24,15,45,798.0,67.0,1.45,27.5,410.0,587.59,450.32
2016,9,24,16,0,769.0,64.0,1.5,27.0,360.0,540.56,417.21
2016,9,24,16,15,729.0,59.5,1.45,26.0,308.0,485.66,377.21
2016,9,24,16,30,689.0,55.0,1.4,25.0,256.0,431.95,336.35
2016,9,24,16,45,626.5,49.5,1.4,24.5,204.0,367.92,285.32
2016,9,24,17,0,564.0,44.0,1.4,24.0,152.0,310.8,237.49
2016,9,24,17,15,458.0,35.0,1.3,22.5,105.0,234.79,174.34
2016,9,24,17,30,352.0,26.0,1.2,21.0,58.0,168.4,110.52
2016,9,24,17,45,176.0,13.0,1.15,20.0,29.0,64.59,0.0
2016,9,24,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,203.5,13.5,1.0,15.0,33.0,10.17,0.0
2016,9,25,6,30,407.0,27.0,1.0,16.0,66.0,20.5,11.13
2016,9,25,6,45,502.5,35.0,1.05,17.5,114.0,27.46,18.16
2016,9,25,7,0,598.0,43.0,1.1,19.0,162.0,32.36,22.69
2016,9,25,7,15,656.5,48.5,1.1,19.5,214.0,34.77,24.95
2016,9,25,7,30,715.0,54.0,1.1,20.0,266.0,73.68,35.6
2016,9,25,7,45,750.0,58.5,1.1,21.0,318.0,120.07,62.71
2016,9,25,8,0,785.0,63.0,1.1,22.0,370.0,169.8,99.58
2016,9,25,8,15,811.5,66.0,1.1,23.0,419.5,219.57,140.3
2016,9,25,8,30,838.0,69.0,1.1,24.0,469.0,275.23,186.75
2016,9,25,8,45,852.5,73.0,1.1,25.0,513.5,325.74,229.3
2016,9,25,9,0,867.0,77.0,1.1,26.0,558.0,376.48,271.03
2016,9,25,9,15,880.5,79.0,1.1,26.5,598.0,425.03,310.45
2016,9,25,9,30,894.0,81.0,1.1,27.0,638.0,473.22,348.35
2016,9,25,9,45,910.5,80.0,1.1,28.0,673.5,519.51,382.93
2016,9,25,10,0,927.0,79.0,1.1,29.0,709.0,565.18,415.8
2016,9,25,10,15,934.0,80.0,1.05,29.5,736.0,606.45,444.92
2016,9,25,10,30,941.0,81.0,1.0,30.0,763.0,645.93,471.83
2016,9,25,10,45,935.5,86.5,1.0,30.5,780.0,679.79,494.45
2016,9,25,11,0,930.0,92.0,1.0,31.0,797.0,710.79,514.59
2016,9,25,11,15,932.5,92.5,1.0,31.5,809.0,739.53,531.81
2016,9,25,11,30,935.0,93.0,1.0,32.0,821.0,765.6,547.03
2016,9,25,11,45,919.0,101.5,1.0,32.5,820.0,783.1,556.71
2016,9,25,12,0,903.0,110.0,1.0,33.0,819.0,797.14,564.28
2016,9,25,12,15,902.0,110.0,1.0,33.0,814.0,810.9,572.92
2016,9,25,12,30,901.0,110.0,1.0,33.0,809.0,821.61,579.72
2016,9,25,12,45,892.0,112.0,1.05,33.0,795.0,824.93,582.69
2016,9,25,13,0,883.0,114.0,1.1,33.0,781.0,825.11,583.86
2016,9,25,13,15,877.0,113.0,1.1,33.0,760.5,821.49,582.14
2016,9,25,13,30,871.0,112.0,1.1,33.0,740.0,814.82,578.64
2016,9,25,13,45,853.5,114.0,1.15,33.0,709.5,802.93,572.57
2016,9,25,14,0,836.0,116.0,1.2,33.0,679.0,784.93,562.66
2016,9,25,14,15,823.0,113.5,1.2,32.5,644.0,763.02,550.82
2016,9,25,14,30,810.0,111.0,1.2,32.0,609.0,738.62,537.31
2016,9,25,14,45,785.0,110.0,1.2,32.0,567.0,704.78,516.35
2016,9,25,15,0,760.0,109.0,1.2,32.0,525.0,671.71,495.65
2016,9,25,15,15,736.0,105.0,1.15,31.5,479.0,632.64,470.27
2016,9,25,15,30,712.0,101.0,1.1,31.0,433.0,592.56,443.63
2016,9,25,15,45,676.0,96.0,1.1,30.5,383.5,543.16,410.0
2016,9,25,16,0,640.0,91.0,1.1,30.0,334.0,494.14,375.59
2016,9,25,16,15,594.0,83.5,1.05,29.0,283.5,437.54,334.82
2016,9,25,16,30,548.0,76.0,1.0,28.0,233.0,382.82,293.81
2016,9,25,16,45,482.0,66.0,0.95,27.0,183.5,318.22,243.61
2016,9,25,17,0,416.0,56.0,0.9,26.0,134.0,258.04,194.93
2016,9,25,17,15,315.5,42.0,0.8,24.5,90.0,185.59,135.83
2016,9,25,17,30,215.0,28.0,0.7,23.0,46.0,120.73,74.69
2016,9,25,17,45,107.5,14.0,0.65,22.0,23.0,44.89,0.0
2016,9,25,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,15.5,1.15,18.5,27.5,15.24,0.0
2016,9,26,6,30,261.0,31.0,1.0,19.0,55.0,24.55,13.99
2016,9,26,6,45,362.5,43.5,0.85,20.0,101.0,33.16,22.77
2016,9,26,7,0,464.0,56.0,0.7,21.0,147.0,41.24,30.14
2016,9,26,7,15,529.0,64.5,0.7,22.0,197.5,45.23,33.72
2016,9,26,7,30,594.0,73.0,0.7,23.0,248.0,79.17,43.67
2016,9,26,7,45,639.0,79.5,0.7,24.5,299.5,121.96,67.93
2016,9,26,8,0,684.0,86.0,0.7,26.0,351.0,169.24,101.42
2016,9,26,8,15,715.0,91.0,0.7,27.0,400.0,216.65,138.72
2016,9,26,8,30,746.0,96.0,0.7,28.0,449.0,266.61,179.05
2016,9,26,8,45,769.0,99.5,0.7,29.0,494.5,318.16,220.6
2016,9,26,9,0,792.0,103.0,0.7,30.0,540.0,367.66,259.79
2016,9,26,9,15,809.0,106.0,0.7,30.5,580.5,415.32,297.18
2016,9,26,9,30,826.0,109.0,0.7,31.0,621.0,463.15,333.54
2016,9,26,9,45,838.0,111.5,0.75,32.0,655.0,508.02,366.31
2016,9,26,10,0,850.0,114.0,0.8,33.0,689.0,552.14,397.45
2016,9,26,10,15,859.0,115.5,0.85,33.0,716.5,592.66,426.9
2016,9,26,10,30,868.0,117.0,0.9,33.0,744.0,631.76,454.77
2016,9,26,10,45,872.0,119.0,0.95,33.5,763.0,666.54,478.25
2016,9,26,11,0,876.0,121.0,1.0,34.0,782.0,699.21,499.85
2016,9,26,11,15,879.5,121.5,1.05,34.0,794.0,727.67,519.42
2016,9,26,11,30,883.0,122.0,1.1,34.0,806.0,753.34,536.16
2016,9,26,11,45,881.0,124.0,1.15,34.5,808.5,773.84,548.34
2016,9,26,12,0,879.0,126.0,1.2,35.0,811.0,791.47,558.75
2016,9,26,12,15,877.5,125.5,1.2,34.5,806.0,804.08,567.81
2016,9,26,12,30,876.0,125.0,1.2,34.0,801.0,816.06,576.64
2016,9,26,12,45,904.0,109.0,1.25,34.0,797.0,827.82,584.88
2016,9,26,13,0,932.0,93.0,1.3,34.0,793.0,838.67,592.68
2016,9,26,13,15,927.0,92.0,1.3,34.0,772.0,835.63,591.22
2016,9,26,13,30,922.0,91.0,1.3,34.0,751.0,829.37,588.0
2016,9,26,13,45,913.5,89.5,1.3,34.0,722.5,816.65,580.81
2016,9,26,14,0,905.0,88.0,1.3,34.0,694.0,800.9,571.82
2016,9,26,14,15,894.0,86.5,1.3,33.5,659.0,780.33,560.95
2016,9,26,14,30,883.0,85.0,1.3,33.0,624.0,757.07,548.32
2016,9,26,14,45,868.0,82.5,1.3,33.0,583.0,727.28,530.2
2016,9,26,15,0,853.0,80.0,1.3,33.0,542.0,699.16,513.13
2016,9,26,15,15,832.0,77.0,1.3,32.5,495.5,660.64,489.79
2016,9,26,15,30,811.0,74.0,1.3,32.0,449.0,620.7,464.03
2016,9,26,15,45,742.0,79.0,1.3,31.5,392.5,559.02,421.41
2016,9,26,16,0,673.0,84.0,1.3,31.0,336.0,502.35,381.1
2016,9,26,16,15,627.5,77.5,1.2,30.0,285.0,446.17,340.4
2016,9,26,16,30,582.0,71.0,1.1,29.0,234.0,391.79,299.38
2016,9,26,16,45,478.5,64.5,1.0,28.0,180.0,312.5,238.01
2016,9,26,17,0,375.0,58.0,0.9,27.0,126.0,240.06,180.21
2016,9,26,17,15,278.0,42.0,0.85,25.5,83.5,169.47,122.82
2016,9,26,17,30,181.0,26.0,0.8,24.0,41.0,104.58,60.03
2016,9,26,17,45,90.5,13.0,0.75,23.0,20.5,38.56,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,18.5,20.5,14.25,0.0
2016,9,27,6,30,130.0,29.0,0.9,19.0,41.0,22.37,12.02
2016,9,27,6,45,204.5,49.5,0.8,19.5,82.5,37.75,26.69
2016,9,27,7,0,279.0,70.0,0.7,20.0,124.0,52.45,39.92
2016,9,27,7,15,337.0,86.5,0.7,21.0,171.0,63.25,49.42
2016,9,27,7,30,395.0,103.0,0.7,22.0,218.0,94.19,61.93
2016,9,27,7,45,441.0,115.5,0.7,23.0,266.5,132.09,84.59
2016,9,27,8,0,487.0,128.0,0.7,24.0,315.0,174.63,114.63
2016,9,27,8,15,521.0,138.0,0.65,24.5,362.0,217.17,147.46
2016,9,27,8,30,555.0,148.0,0.6,25.0,409.0,262.75,183.54
2016,9,27,8,45,574.0,158.0,0.6,26.0,451.0,306.68,218.48
2016,9,27,9,0,593.0,168.0,0.6,27.0,493.0,351.77,253.61
2016,9,27,9,15,613.0,174.5,0.65,27.5,532.0,395.33,287.51
2016,9,27,9,30,633.0,181.0,0.7,28.0,571.0,439.4,321.0
2016,9,27,9,45,706.0,161.5,0.75,29.0,618.5,485.66,354.77
2016,9,27,10,0,779.0,142.0,0.8,30.0,666.0,536.45,391.08
2016,9,27,10,15,788.5,144.0,0.85,30.5,693.0,577.27,420.06
2016,9,27,10,30,798.0,146.0,0.9,31.0,720.0,614.71,446.15
2016,9,27,10,45,719.0,188.5,0.95,31.5,716.0,632.37,457.01
2016,9,27,11,0,640.0,231.0,1.0,32.0,712.0,645.0,464.06
2016,9,27,11,15,644.0,233.0,1.0,32.0,723.0,670.05,481.14
2016,9,27,11,30,648.0,235.0,1.0,32.0,734.0,693.42,496.77
2016,9,27,11,45,596.0,261.5,1.05,32.0,722.0,696.96,498.62
2016,9,27,12,0,544.0,288.0,1.1,32.0,710.0,697.59,498.6
2016,9,27,12,15,542.0,287.0,1.1,32.0,705.5,706.3,504.66
2016,9,27,12,30,540.0,286.0,1.1,32.0,701.0,713.06,509.36
2016,9,27,12,45,604.0,251.0,1.15,32.0,708.0,735.41,526.54
2016,9,27,13,0,668.0,216.0,1.2,32.0,715.0,757.62,543.45
2016,9,27,13,15,660.0,213.0,1.2,31.5,694.5,751.39,540.77
2016,9,27,13,30,652.0,210.0,1.2,31.0,674.0,742.71,536.78
2016,9,27,13,45,584.0,228.5,1.25,31.0,632.0,704.91,511.71
2016,9,27,14,0,516.0,247.0,1.3,31.0,590.0,668.6,487.44
2016,9,27,14,15,500.0,238.5,1.3,30.5,556.5,643.15,472.18
2016,9,27,14,30,484.0,230.0,1.3,30.0,523.0,616.28,455.62
2016,9,27,14,45,460.5,220.0,1.3,30.0,484.0,581.18,432.16
2016,9,27,15,0,437.0,210.0,1.3,30.0,445.0,545.4,407.95
2016,9,27,15,15,411.0,196.5,1.25,29.5,402.0,496.63,374.8
2016,9,27,15,30,385.0,183.0,1.2,29.0,359.0,455.21,346.12
2016,9,27,15,45,377.0,162.5,1.15,28.5,319.0,417.15,319.53
2016,9,27,16,0,369.0,142.0,1.1,28.0,279.0,378.37,291.56
2016,9,27,16,15,327.0,124.0,1.0,27.0,232.0,323.56,250.66
2016,9,27,16,30,285.0,106.0,0.9,26.0,185.0,271.1,210.31
2016,9,27,16,45,259.0,84.5,0.85,25.0,144.5,224.27,173.12
2016,9,27,17,0,233.0,63.0,0.8,24.0,104.0,185.29,140.58
2016,9,27,17,15,162.5,42.0,0.7,22.5,66.0,118.58,85.79
2016,9,27,17,30,92.0,21.0,0.6,21.0,28.0,66.47,33.59
2016,9,27,17,45,46.0,10.5,0.55,20.0,14.0,23.21,0.0
2016,9,27,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,85.0,15.5,0.6,13.5,23.0,15.24,0.0
2016,9,28,6,30,170.0,31.0,0.5,14.0,46.0,24.12,13.48
2016,9,28,6,45,264.5,47.5,0.45,15.0,89.0,36.23,25.9
2016,9,28,7,0,359.0,64.0,0.4,16.0,132.0,47.76,36.51
2016,9,28,7,15,423.0,76.0,0.35,16.5,180.0,55.18,43.28
2016,9,28,7,30,487.0,88.0,0.3,17.0,228.0,84.57,53.43
2016,9,28,7,45,544.0,94.0,0.3,18.0,279.0,122.43,74.35
2016,9,28,8,0,601.0,100.0,0.3,19.0,330.0,165.64,104.57
2016,9,28,8,15,634.5,106.5,0.35,20.0,377.5,210.34,139.88
2016,9,28,8,30,668.0,113.0,0.4,21.0,425.0,257.98,178.68
2016,9,28,8,45,691.0,118.5,0.45,22.0,468.5,304.3,216.85
2016,9,28,9,0,714.0,124.0,0.5,23.0,512.0,352.01,255.44
2016,9,28,9,15,732.5,127.5,0.55,23.5,551.5,397.3,291.93
2016,9,28,9,30,751.0,131.0,0.6,24.0,591.0,443.04,327.82
2016,9,28,9,45,765.0,134.0,0.65,25.0,624.5,486.39,360.34
2016,9,28,10,0,779.0,137.0,0.7,26.0,658.0,531.45,392.98
2016,9,28,10,15,789.0,139.0,0.75,26.5,685.0,570.26,421.14
2016,9,28,10,30,799.0,141.0,0.8,27.0,712.0,607.9,447.84
2016,9,28,10,45,759.5,165.0,0.85,27.5,719.0,632.99,464.66
2016,9,28,11,0,720.0,189.0,0.9,28.0,726.0,655.32,479.14
2016,9,28,11,15,724.0,190.0,0.95,28.0,737.5,681.24,497.55
2016,9,28,11,30,728.0,191.0,1.0,28.0,749.0,705.21,514.42
2016,9,28,11,45,692.0,210.0,1.1,28.0,742.0,715.55,521.78
2016,9,28,12,0,656.0,229.0,1.2,28.0,735.0,722.42,526.83
2016,9,28,12,15,654.0,228.5,1.2,28.0,730.5,732.87,534.13
2016,9,28,12,30,652.0,228.0,1.2,28.0,726.0,741.0,539.84
2016,9,28,12,45,678.0,211.5,1.3,28.0,721.5,752.67,549.74
2016,9,28,13,0,704.0,195.0,1.4,28.0,717.0,761.88,558.01
2016,9,28,13,15,696.0,192.5,1.4,27.5,696.5,756.03,555.65
2016,9,28,13,30,688.0,190.0,1.4,27.0,676.0,747.63,551.74
2016,9,28,13,45,642.5,200.0,1.45,27.0,640.0,720.5,533.79
2016,9,28,14,0,597.0,210.0,1.5,27.0,604.0,689.52,513.24
2016,9,28,14,15,580.5,204.0,1.45,26.5,570.5,665.05,497.92
2016,9,28,14,30,564.0,198.0,1.4,26.0,537.0,638.97,481.23
2016,9,28,14,45,540.5,190.5,1.4,25.5,497.5,604.85,458.98
2016,9,28,15,0,517.0,183.0,1.4,25.0,458.0,569.86,435.73
2016,9,28,15,15,489.5,173.0,1.35,24.5,415.0,528.86,407.38
2016,9,28,15,30,462.0,163.0,1.3,24.0,372.0,487.76,378.37
2016,9,28,15,45,298.0,156.0,1.3,23.5,285.0,359.91,282.26
2016,9,28,16,0,134.0,149.0,1.3,23.0,198.0,243.18,191.36
2016,9,28,16,15,237.0,124.5,1.2,22.0,195.0,274.5,217.92
2016,9,28,16,30,340.0,100.0,1.1,21.0,192.0,296.72,235.12
2016,9,28,16,45,302.0,80.5,1.05,20.0,149.0,244.49,192.29
2016,9,28,17,0,264.0,61.0,1.0,19.0,106.0,194.73,150.34
2016,9,28,17,15,182.0,41.5,0.95,18.0,67.5,131.6,96.73
2016,9,28,17,30,100.0,22.0,0.9,17.0,29.0,69.38,30.44
2016,9,28,17,45,50.0,11.0,0.85,16.5,14.5,24.6,0.0
2016,9,28,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,14.0,0.8,10.5,25.0,13.76,0.0
2016,9,29,6,30,259.0,28.0,0.8,11.0,50.0,22.15,11.75
2016,9,29,6,45,367.0,39.5,0.85,11.5,95.0,29.95,20.72
2016,9,29,7,0,475.0,51.0,0.9,12.0,140.0,37.28,27.74
2016,9,29,7,15,541.0,59.0,0.9,12.5,190.0,41.07,31.37
2016,9,29,7,30,607.0,67.0,0.9,13.0,240.0,69.4,39.28
2016,9,29,7,45,450.0,104.5,0.9,14.0,246.5,121.23,78.81
2016,9,29,8,0,293.0,142.0,0.9,15.0,253.0,159.96,115.34
2016,9,29,8,15,527.0,113.5,0.85,15.5,345.5,194.04,133.99
2016,9,29,8,30,761.0,85.0,0.8,16.0,438.0,257.0,179.1
2016,9,29,8,45,784.5,88.0,0.75,17.0,483.5,305.37,220.31
2016,9,29,9,0,808.0,91.0,0.7,18.0,529.0,355.0,261.72
2016,9,29,9,15,824.5,93.5,0.7,18.5,568.5,402.43,301.11
2016,9,29,9,30,841.0,96.0,0.7,19.0,608.0,449.93,339.37
2016,9,29,9,45,856.0,96.5,0.75,20.0,642.5,494.67,374.07
2016,9,29,10,0,871.0,97.0,0.8,21.0,677.0,541.1,408.77
2016,9,29,10,15,879.0,98.5,0.85,21.5,703.5,581.11,438.68
2016,9,29,10,30,887.0,100.0,0.9,22.0,730.0,619.53,466.72
2016,9,29,10,45,888.5,103.0,0.95,23.0,748.5,653.54,490.02
2016,9,29,11,0,890.0,106.0,1.0,24.0,767.0,685.22,511.1
2016,9,29,11,15,893.5,106.5,1.05,24.0,778.5,713.38,531.43
2016,9,29,11,30,897.0,107.0,1.1,24.0,790.0,739.03,548.87
2016,9,29,11,45,894.5,109.0,1.15,24.5,792.5,759.17,561.45
2016,9,29,12,0,892.0,111.0,1.2,25.0,795.0,776.37,572.15
2016,9,29,12,15,890.5,110.5,1.2,25.0,790.0,788.84,580.33
2016,9,29,12,30,889.0,110.0,1.2,25.0,785.0,798.27,586.65
2016,9,29,12,45,893.5,105.5,1.3,25.5,774.0,805.2,591.5
2016,9,29,13,0,898.0,101.0,1.4,26.0,763.0,809.01,594.39
2016,9,29,13,15,892.0,100.0,1.4,25.5,742.0,805.1,593.53
2016,9,29,13,30,886.0,99.0,1.4,25.0,721.0,798.1,590.79
2016,9,29,13,45,871.5,100.0,1.45,25.0,691.5,783.64,582.58
2016,9,29,14,0,857.0,101.0,1.5,25.0,662.0,770.02,575.04
2016,9,29,14,15,844.5,98.5,1.5,24.5,627.0,748.09,562.48
2016,9,29,14,30,832.0,96.0,1.5,24.0,592.0,723.64,548.18
2016,9,29,14,45,814.5,93.5,1.55,24.0,551.0,693.26,529.03
2016,9,29,15,0,797.0,91.0,1.6,24.0,510.0,660.95,508.3
2016,9,29,15,15,773.5,87.5,1.6,23.5,464.5,621.83,481.95
2016,9,29,15,30,750.0,84.0,1.6,23.0,419.0,581.6,454.01
