Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,722.5,78.0,1.6,22.5,370.5,535.33,420.78
2016,9,29,16,0,695.0,72.0,1.6,22.0,322.0,491.13,387.9
2016,9,29,16,15,648.0,66.5,1.6,21.0,271.0,435.12,345.35
2016,9,29,16,30,601.0,61.0,1.6,20.0,220.0,381.09,302.5
2016,9,29,16,45,536.5,52.5,1.65,19.0,171.0,318.07,250.79
2016,9,29,17,0,472.0,44.0,1.7,18.0,122.0,259.45,200.48
2016,9,29,17,15,354.0,32.5,1.7,17.0,79.0,183.15,134.3
2016,9,29,17,30,236.0,21.0,1.7,16.0,36.0,110.62,38.48
2016,9,29,17,45,118.0,10.5,1.75,15.5,18.0,42.33,0.0
2016,9,29,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,15,153.5,13.0,1.35,10.0,25.5,12.78,0.0
2016,9,30,6,30,307.0,26.0,1.4,10.0,51.0,20.36,10.0
2016,9,30,6,45,418.5,35.5,1.45,10.5,96.5,26.4,17.61
2016,9,30,7,0,530.0,45.0,1.5,11.0,142.0,32.1,23.18
2016,9,30,7,15,290.5,76.5,1.5,11.5,132.5,55.75,44.64
2016,9,30,7,30,51.0,108.0,1.5,12.0,123.0,95.41,74.97
2016,9,30,7,45,58.5,129.0,1.55,12.5,149.0,118.21,92.72
2016,9,30,8,0,66.0,150.0,1.6,13.0,175.0,141.95,111.54
2016,9,30,8,15,222.0,159.5,1.6,13.5,259.0,177.62,134.23
2016,9,30,8,30,378.0,169.0,1.6,14.0,343.0,236.87,177.69
2016,9,30,8,45,616.0,123.0,1.6,14.5,439.5,282.45,209.89
2016,9,30,9,0,854.0,77.0,1.6,15.0,536.0,358.9,269.2
2016,9,30,9,15,868.5,79.0,1.6,15.5,576.0,406.83,310.37
2016,9,30,9,30,883.0,81.0,1.6,16.0,616.0,454.49,350.28
2016,9,30,9,45,896.5,81.5,1.6,16.5,650.0,499.8,387.2
2016,9,30,10,0,910.0,82.0,1.6,17.0,684.0,544.25,422.34
2016,9,30,10,15,918.0,83.5,1.6,17.0,711.0,585.54,454.93
2016,9,30,10,30,926.0,85.0,1.6,17.0,738.0,625.12,485.48
2016,9,30,10,45,930.5,86.0,1.65,17.5,757.5,660.18,511.47
2016,9,30,11,0,935.0,87.0,1.7,18.0,777.0,692.93,535.25
2016,9,30,11,15,938.0,87.5,1.7,18.0,788.5,721.73,555.92
2016,9,30,11,30,941.0,88.0,1.7,18.0,800.0,747.85,573.73
2016,9,30,11,45,942.0,88.0,1.75,18.5,803.5,769.22,587.57
2016,9,30,12,0,943.0,88.0,1.8,19.0,807.0,787.6,599.39
2016,9,30,12,15,942.0,88.0,1.85,19.0,802.0,801.4,609.28
2016,9,30,12,30,941.0,88.0,1.9,19.0,797.0,812.01,617.13
2016,9,30,12,45,932.0,90.0,1.95,19.0,782.5,815.3,620.1
2016,9,30,13,0,923.0,92.0,2.0,19.0,768.0,815.3,621.01
2016,9,30,13,15,917.5,91.0,2.0,18.5,747.0,811.67,620.3
2016,9,30,13,30,912.0,90.0,2.0,18.0,726.0,804.84,617.54
2016,9,30,13,45,903.5,88.5,2.05,18.0,697.5,792.06,610.01
2016,9,30,14,0,895.0,87.0,2.1,18.0,669.0,776.29,600.49
2016,9,30,14,15,883.0,85.0,2.15,17.5,633.5,754.51,587.85
2016,9,30,14,30,871.0,83.0,2.2,17.0,598.0,730.11,573.28
2016,9,30,14,45,855.5,80.5,2.25,17.0,557.0,700.24,553.52
2016,9,30,15,0,840.0,78.0,2.3,17.0,516.0,672.03,534.83
2016,9,30,15,15,817.5,75.0,2.3,16.5,469.5,633.05,507.91
2016,9,30,15,30,795.0,72.0,2.3,16.0,423.0,592.81,478.73
2016,9,30,15,45,764.0,68.0,2.3,16.0,373.5,545.37,442.27
2016,9,30,16,0,733.0,64.0,2.3,16.0,324.0,497.82,404.68
2016,9,30,16,15,687.0,59.0,2.25,15.5,272.5,441.47,359.42
2016,9,30,16,30,641.0,54.0,2.2,15.0,221.0,386.84,313.84
2016,9,30,16,45,568.0,47.5,2.2,14.5,170.5,323.61,259.66
2016,9,30,17,0,495.0,41.0,2.2,14.0,120.0,262.97,205.86
2016,9,30,17,15,371.0,30.5,2.1,13.5,77.0,185.31,136.28
2016,9,30,17,30,247.0,20.0,2.0,13.0,34.0,110.63,20.79
2016,9,30,17,45,123.5,10.0,1.9,12.5,17.0,42.79,0.0
2016,9,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,159.5,13.0,1.2,9.0,25.5,12.78,0.0
2016,10,1,6,30,319.0,26.0,1.2,10.0,51.0,20.56,9.68
2016,10,1,6,45,433.5,35.5,1.3,11.0,97.5,26.59,17.69
2016,10,1,7,0,548.0,45.0,1.4,12.0,144.0,32.3,23.23
2016,10,1,7,15,614.5,51.5,1.45,12.5,196.0,35.11,25.99
2016,10,1,7,30,681.0,58.0,1.5,13.0,248.0,64.01,34.95
2016,10,1,7,45,726.5,62.0,1.55,13.5,300.0,108.27,57.75
2016,10,1,8,0,772.0,66.0,1.6,14.0,352.0,157.02,92.78
2016,10,1,8,15,801.0,69.5,1.55,14.5,402.0,206.42,133.74
2016,10,1,8,30,830.0,73.0,1.5,15.0,452.0,258.04,178.54
2016,10,1,8,45,854.0,74.5,1.5,15.5,498.5,308.37,222.96
2016,10,1,9,0,878.0,76.0,1.5,16.0,545.0,363.36,270.49
2016,10,1,9,15,892.5,78.0,1.45,16.5,585.5,412.31,312.3
2016,10,1,9,30,907.0,80.0,1.4,17.0,626.0,460.94,352.56
2016,10,1,9,45,922.0,79.5,1.4,17.5,661.0,506.94,389.77
2016,10,1,10,0,937.0,79.0,1.4,18.0,696.0,552.13,425.22
2016,10,1,10,15,944.5,80.5,1.4,18.5,723.0,594.06,457.16
2016,10,1,10,30,952.0,82.0,1.4,19.0,750.0,634.18,486.85
2016,10,1,10,45,957.0,82.5,1.4,19.5,770.0,669.81,512.55
2016,10,1,11,0,962.0,83.0,1.4,20.0,790.0,703.08,535.97
2016,10,1,11,15,965.0,83.5,1.4,20.0,801.5,732.5,556.66
2016,10,1,11,30,968.0,84.0,1.4,20.0,813.0,759.15,574.47
2016,10,1,11,45,968.5,84.5,1.45,20.5,816.0,781.12,588.48
2016,10,1,12,0,969.0,85.0,1.5,21.0,819.0,800.0,600.45
2016,10,1,12,15,967.5,84.5,1.55,21.0,814.0,813.19,609.81
2016,10,1,12,30,966.0,84.0,1.6,21.0,809.0,823.08,617.11
2016,10,1,12,45,962.5,84.0,1.65,21.0,795.5,828.62,621.65
2016,10,1,13,0,959.0,84.0,1.7,21.0,782.0,830.82,624.1
2016,10,1,13,15,953.5,83.0,1.7,21.0,760.5,827.08,622.18
2016,10,1,13,30,948.0,82.0,1.7,21.0,739.0,820.02,618.21
2016,10,1,13,45,938.5,81.5,1.75,21.0,709.5,807.22,610.96
2016,10,1,14,0,929.0,81.0,1.8,21.0,680.0,791.35,601.7
2016,10,1,14,15,917.5,79.0,1.8,20.5,644.0,769.42,588.98
2016,10,1,14,30,906.0,77.0,1.8,20.0,608.0,744.74,574.32
2016,10,1,14,45,889.0,75.5,1.85,20.0,566.0,714.21,554.71
2016,10,1,15,0,872.0,74.0,1.9,20.0,524.0,681.59,533.4
2016,10,1,15,15,850.0,71.0,1.9,19.5,477.0,645.82,509.56
2016,10,1,15,30,828.0,68.0,1.9,19.0,430.0,605.01,480.57
2016,10,1,15,45,795.5,65.0,1.9,19.0,379.0,556.89,444.28
2016,10,1,16,0,763.0,62.0,1.9,19.0,328.0,508.7,406.83
2016,10,1,16,15,716.5,57.5,1.85,18.0,275.5,451.76,362.52
2016,10,1,16,30,670.0,53.0,1.8,17.0,223.0,396.51,317.58
2016,10,1,16,45,593.5,46.5,1.8,16.5,171.5,330.89,262.04
2016,10,1,17,0,517.0,40.0,1.8,16.0,120.0,268.13,206.93
2016,10,1,17,15,382.0,29.5,1.75,15.0,76.0,186.3,134.12
2016,10,1,17,30,247.0,19.0,1.7,14.0,32.0,107.22,0.0
2016,10,1,17,45,123.5,9.5,1.65,13.5,16.0,41.76,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,149.5,12.5,1.1,9.5,24.0,12.29,0.0
2016,10,2,6,30,299.0,25.0,1.1,10.0,48.0,19.75,8.51
2016,10,2,6,45,412.5,35.0,1.1,11.0,93.0,26.3,17.39
2016,10,2,7,0,526.0,45.0,1.1,12.0,138.0,32.47,23.37
2016,10,2,7,15,593.0,51.5,1.1,12.5,189.0,35.28,26.13
2016,10,2,7,30,660.0,58.0,1.1,13.0,240.0,58.01,31.33
2016,10,2,7,45,706.5,62.0,1.15,13.5,291.5,104.54,55.8
2016,10,2,8,0,753.0,66.0,1.2,14.0,343.0,152.21,89.57
2016,10,2,8,15,782.0,69.0,1.2,14.5,391.5,200.08,128.97
2016,10,2,8,30,811.0,72.0,1.2,15.0,440.0,250.17,172.31
2016,10,2,8,45,834.5,73.5,1.2,15.5,485.0,299.31,215.57
2016,10,2,9,0,858.0,75.0,1.2,16.0,530.0,353.08,261.94
2016,10,2,9,15,872.0,77.0,1.2,16.0,569.5,400.81,303.36
2016,10,2,9,30,886.0,79.0,1.2,16.0,609.0,448.21,343.49
2016,10,2,9,45,897.0,80.0,1.3,16.5,642.0,492.73,380.17
2016,10,2,10,0,908.0,81.0,1.4,17.0,675.0,536.2,415.05
2016,10,2,10,15,535.5,208.0,1.45,17.0,562.0,484.3,376.12
2016,10,2,10,30,163.0,335.0,1.5,17.0,449.0,409.12,316.63
2016,10,2,10,45,83.0,252.5,1.55,17.5,310.5,292.1,227.5
2016,10,2,11,0,3.0,170.0,1.6,18.0,172.0,166.0,128.05
2016,10,2,11,15,89.5,268.0,1.65,18.0,335.0,319.2,249.2
2016,10,2,11,30,176.0,366.0,1.7,18.0,498.0,477.03,367.89
2016,10,2,11,45,91.0,280.0,1.75,18.0,348.5,339.6,263.45
2016,10,2,12,0,6.0,194.0,1.8,18.0,199.0,192.51,148.74
2016,10,2,12,15,3.0,168.5,1.8,18.0,171.0,165.74,128.05
2016,10,2,12,30,0.0,143.0,1.8,18.0,143.0,138.76,106.69
2016,10,2,12,45,0.0,135.5,1.85,18.0,135.5,131.52,101.05
2016,10,2,13,0,0.0,128.0,1.9,18.0,128.0,124.25,95.35
2016,10,2,13,15,1.5,150.0,1.9,18.0,151.0,147.1,113.78
2016,10,2,13,30,3.0,172.0,1.9,18.0,174.0,170.21,132.3
2016,10,2,13,45,1.5,100.5,1.9,18.0,101.5,98.51,75.0
2016,10,2,14,0,0.0,29.0,1.9,18.0,29.0,28.03,17.55
2016,10,2,14,15,169.0,135.0,1.9,17.5,233.0,269.89,218.24
2016,10,2,14,30,338.0,241.0,1.9,17.0,437.0,505.38,401.33
2016,10,2,14,45,589.5,159.5,1.95,17.0,472.0,598.3,475.26
2016,10,2,15,0,841.0,78.0,2.0,17.0,507.0,664.76,528.99
2016,10,2,15,15,585.5,121.0,2.0,16.5,406.5,528.04,424.16
2016,10,2,15,30,330.0,164.0,2.0,16.0,306.0,390.88,316.44
2016,10,2,15,45,531.0,114.0,2.0,16.0,311.0,451.61,367.29
2016,10,2,16,0,732.0,64.0,2.0,16.0,316.0,490.05,397.76
2016,10,2,16,15,683.5,59.0,1.95,15.5,264.5,432.83,351.13
2016,10,2,16,30,635.0,54.0,1.9,15.0,213.0,380.24,306.95
2016,10,2,16,45,552.5,47.5,1.9,14.5,162.5,311.31,248.21
2016,10,2,17,0,470.0,41.0,1.9,14.0,112.0,248.25,192.47
2016,10,2,17,15,331.5,30.0,1.8,13.5,70.0,167.41,119.12
2016,10,2,17,30,193.0,19.0,1.7,13.0,28.0,88.47,0.0
2016,10,2,17,45,96.5,9.5,1.6,12.5,14.0,34.26,0.0
2016,10,2,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,131.0,12.5,0.9,9.5,22.0,12.29,0.0
2016,10,3,6,30,262.0,25.0,0.8,10.0,44.0,19.94,7.94
2016,10,3,6,45,378.5,35.0,0.75,11.0,87.5,26.48,17.5
2016,10,3,7,0,495.0,45.0,0.7,12.0,131.0,32.65,23.52
2016,10,3,7,15,388.5,71.5,0.7,12.5,153.0,52.31,41.37
2016,10,3,7,30,282.0,98.0,0.7,13.0,175.0,84.43,61.53
2016,10,3,7,45,303.0,115.0,0.7,13.5,213.0,117.19,82.17
2016,10,3,8,0,324.0,132.0,0.7,14.0,251.0,152.08,107.96
2016,10,3,8,15,269.5,160.5,0.65,14.0,268.5,184.67,137.02
2016,10,3,8,30,215.0,189.0,0.6,14.0,286.0,215.68,164.81
2016,10,3,8,45,165.5,211.0,0.6,14.5,290.5,233.47,180.88
2016,10,3,9,0,116.0,233.0,0.6,15.0,295.0,246.45,192.31
2016,10,3,9,15,60.5,207.5,0.6,15.5,240.0,214.83,168.15
2016,10,3,9,30,5.0,182.0,0.6,16.0,185.0,175.29,137.09
2016,10,3,9,45,20.0,222.5,0.65,16.5,235.5,220.38,172.21
2016,10,3,10,0,35.0,263.0,0.7,17.0,286.0,264.18,205.38
2016,10,3,10,15,104.5,297.5,0.7,17.0,370.0,336.05,260.17
2016,10,3,10,30,174.0,332.0,0.7,17.0,454.0,412.1,316.9
2016,10,3,10,45,128.0,334.5,0.75,17.5,425.5,394.96,302.74
2016,10,3,11,0,82.0,337.0,0.8,18.0,397.0,374.48,286.57
2016,10,3,11,15,43.0,255.5,0.8,18.0,287.0,275.16,211.91
2016,10,3,11,30,4.0,174.0,0.8,18.0,177.0,171.07,131.42
2016,10,3,11,45,12.5,226.0,0.85,18.0,235.5,227.71,176.04
2016,10,3,12,0,21.0,278.0,0.9,18.0,294.0,285.13,219.86
2016,10,3,12,15,35.5,301.0,0.9,18.0,327.5,322.41,248.06
2016,10,3,12,30,50.0,324.0,0.9,18.0,361.0,358.26,275.06
2016,10,3,12,45,30.5,275.5,0.95,18.0,298.0,296.6,228.54
2016,10,3,13,0,11.0,227.0,1.0,18.0,235.0,230.29,177.99
2016,10,3,13,15,21.0,249.5,0.95,18.0,264.0,260.95,202.32
2016,10,3,13,30,31.0,272.0,0.9,18.0,293.0,297.75,230.63
2016,10,3,13,45,22.5,246.5,0.9,18.0,261.5,260.39,202.06
2016,10,3,14,0,14.0,221.0,0.9,18.0,230.0,228.67,177.9
2016,10,3,14,15,93.5,241.5,0.9,18.0,296.0,315.32,247.52
2016,10,3,14,30,173.0,262.0,0.9,18.0,362.0,401.98,314.66
2016,10,3,14,45,107.0,232.5,0.9,18.0,293.0,315.77,248.08
2016,10,3,15,0,41.0,203.0,0.9,18.0,224.0,238.64,187.88
2016,10,3,15,15,20.5,143.0,0.9,17.5,153.5,155.09,122.32
2016,10,3,15,30,0.0,83.0,0.9,17.0,83.0,80.49,61.68
2016,10,3,15,45,0.0,72.5,0.9,17.0,72.5,70.1,53.37
2016,10,3,16,0,0.0,62.0,0.9,17.0,62.0,59.92,44.99
2016,10,3,16,15,304.0,57.0,0.85,16.5,131.5,230.37,188.15
2016,10,3,16,30,608.0,52.0,0.8,16.0,201.0,361.97,289.31
2016,10,3,16,45,531.0,45.0,0.8,15.5,152.5,296.37,232.83
2016,10,3,17,0,454.0,38.0,0.8,15.0,104.0,236.35,180.39
2016,10,3,17,15,316.5,27.0,0.75,14.5,64.0,157.48,108.38
2016,10,3,17,30,179.0,16.0,0.7,14.0,24.0,68.89,0.0
2016,10,3,17,45,89.5,8.0,0.65,14.0,12.0,7.86,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,15,85.0,13.5,0.75,11.5,19.5,13.27,0.0
2016,10,4,6,30,170.0,27.0,0.8,12.0,39.0,21.25,7.77
2016,10,4,6,45,268.5,42.5,0.9,12.5,79.5,32.74,22.7
2016,10,4,7,0,367.0,58.0,1.0,13.0,120.0,43.68,33.11
2016,10,4,7,15,440.5,68.5,1.0,13.0,168.5,50.98,40.05
2016,10,4,7,30,514.0,79.0,1.0,13.0,217.0,69.29,45.52
2016,10,4,7,45,550.5,89.5,1.0,13.5,264.5,109.48,66.72
2016,10,4,8,0,587.0,100.0,1.0,14.0,312.0,153.36,97.77
2016,10,4,8,15,424.0,141.0,0.95,14.5,305.5,191.3,135.99
2016,10,4,8,30,261.0,182.0,0.9,15.0,299.0,215.91,163.11
2016,10,4,8,45,186.5,206.5,0.9,15.5,294.5,234.94,181.27
2016,10,4,9,0,112.0,231.0,0.9,16.0,290.0,246.29,192.1
2016,10,4,9,15,72.0,232.5,0.9,16.0,271.5,240.44,188.26
2016,10,4,9,30,32.0,234.0,0.9,16.0,253.0,230.4,180.66
2016,10,4,9,45,78.0,268.0,0.95,16.5,318.0,284.77,222.41
2016,10,4,10,0,124.0,302.0,1.0,17.0,383.0,341.15,264.9
2016,10,4,10,15,158.0,316.0,1.0,17.5,422.5,379.4,293.09
2016,10,4,10,30,192.0,330.0,1.0,18.0,462.0,419.89,322.76
2016,10,4,10,45,538.0,221.5,1.0,18.5,606.5,536.14,412.26
2016,10,4,11,0,884.0,113.0,1.0,19.0,751.0,671.94,512.45
2016,10,4,11,15,888.0,113.5,1.05,19.0,762.5,699.95,532.06
2016,10,4,11,30,892.0,114.0,1.1,19.0,774.0,725.49,550.88
2016,10,4,11,45,899.5,111.0,1.2,19.5,778.5,747.45,565.79
2016,10,4,12,0,907.0,108.0,1.3,20.0,783.0,766.73,578.76
2016,10,4,12,15,906.0,107.5,1.35,20.0,778.0,779.45,587.88
2016,10,4,12,30,905.0,107.0,1.4,20.0,773.0,789.09,595.1
2016,10,4,12,45,906.5,104.0,1.5,20.0,760.5,794.95,600.43
2016,10,4,13,0,908.0,101.0,1.6,20.0,748.0,797.65,603.74
2016,10,4,13,15,901.5,99.5,1.65,20.0,727.0,792.65,601.42
2016,10,4,13,30,895.0,98.0,1.7,20.0,706.0,784.53,597.13
2016,10,4,13,45,888.5,95.5,1.8,20.0,677.5,772.28,590.54
2016,10,4,14,0,882.0,93.0,1.9,20.0,649.0,757.06,581.91
2016,10,4,14,15,869.0,91.0,1.95,19.5,613.5,738.3,571.48
2016,10,4,14,30,856.0,89.0,2.0,19.0,578.0,713.62,556.76
2016,10,4,14,45,841.5,85.5,2.05,19.0,537.0,683.85,537.2
2016,10,4,15,0,827.0,82.0,2.1,19.0,496.0,651.95,515.37
2016,10,4,15,15,803.0,78.5,2.1,18.5,449.5,612.07,487.19
2016,10,4,15,30,779.0,75.0,2.1,18.0,403.0,571.05,457.39
2016,10,4,15,45,748.0,70.5,2.15,18.0,354.0,524.01,421.4
2016,10,4,16,0,717.0,66.0,2.2,18.0,305.0,476.9,384.16
2016,10,4,16,15,666.5,60.5,2.15,17.0,253.5,421.59,340.11
2016,10,4,16,30,616.0,55.0,2.1,16.0,202.0,366.33,294.24
2016,10,4,16,45,537.5,47.0,2.1,15.5,152.5,298.92,236.5
2016,10,4,17,0,459.0,39.0,2.1,15.0,103.0,237.14,181.51
2016,10,4,17,15,312.5,27.5,2.0,14.5,62.5,155.01,103.99
2016,10,4,17,30,166.0,16.0,1.9,14.0,22.0,64.24,0.0
2016,10,4,17,45,83.0,8.0,1.85,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,12.0,1.2,8.5,20.0,11.8,0.0
2016,10,5,6,30,235.0,24.0,1.2,9.0,40.0,19.33,5.61
2016,10,5,6,45,368.0,35.0,1.3,10.0,85.0,26.88,17.75
2016,10,5,7,0,501.0,46.0,1.4,11.0,130.0,33.98,24.72
2016,10,5,7,15,575.0,53.0,1.4,11.5,181.0,37.12,27.84
2016,10,5,7,30,649.0,60.0,1.4,12.0,232.0,53.58,31.35
2016,10,5,7,45,700.5,64.0,1.45,13.0,284.5,99.68,53.52
2016,10,5,8,0,752.0,68.0,1.5,14.0,337.0,147.12,85.65
2016,10,5,8,15,783.5,71.5,1.45,14.5,386.5,195.44,124.72
2016,10,5,8,30,815.0,75.0,1.4,15.0,436.0,246.24,168.31
2016,10,5,8,45,840.5,77.0,1.35,16.0,482.5,296.24,211.76
2016,10,5,9,0,866.0,79.0,1.3,17.0,529.0,347.54,255.68
2016,10,5,9,15,882.0,81.5,1.25,17.5,569.5,400.02,300.04
2016,10,5,9,30,898.0,84.0,1.2,18.0,610.0,448.91,340.34
2016,10,5,9,45,914.5,83.5,1.2,18.5,645.5,494.84,377.41
2016,10,5,10,0,931.0,83.0,1.2,19.0,681.0,540.09,412.83
2016,10,5,10,15,939.0,84.5,1.2,19.0,708.5,581.74,445.37
2016,10,5,10,30,947.0,86.0,1.2,19.0,736.0,621.63,475.8
2016,10,5,10,45,954.5,85.5,1.25,19.5,756.0,657.34,502.09
2016,10,5,11,0,962.0,85.0,1.3,20.0,776.0,690.83,526.24
2016,10,5,11,15,965.5,85.5,1.3,20.0,787.5,720.27,547.6
2016,10,5,11,30,969.0,86.0,1.3,20.0,799.0,746.96,565.82
2016,10,5,11,45,971.5,85.5,1.35,20.5,802.5,769.08,579.99
2016,10,5,12,0,974.0,85.0,1.4,21.0,806.0,788.15,592.15
2016,10,5,12,15,973.0,84.5,1.45,21.0,800.5,801.52,601.66
2016,10,5,12,30,972.0,84.0,1.5,21.0,795.0,811.58,609.11
2016,10,5,12,45,965.5,85.5,1.6,21.0,780.5,816.27,613.62
2016,10,5,13,0,959.0,87.0,1.7,21.0,766.0,817.59,616.01
2016,10,5,13,15,953.0,86.0,1.7,21.0,744.0,813.33,613.75
2016,10,5,13,30,947.0,85.0,1.7,21.0,722.0,805.78,609.44
2016,10,5,13,45,938.5,83.5,1.75,21.0,693.0,792.61,601.89
2016,10,5,14,0,930.0,82.0,1.8,21.0,664.0,776.34,592.3
2016,10,5,14,15,917.5,80.5,1.8,20.5,627.0,754.24,579.36
2016,10,5,14,30,905.0,79.0,1.8,20.0,590.0,729.46,564.51
2016,10,5,14,45,887.0,77.0,1.85,20.0,547.5,697.87,543.99
2016,10,5,15,0,869.0,75.0,1.9,20.0,505.0,667.85,524.08
2016,10,5,15,15,844.5,72.0,1.9,19.5,457.5,627.17,495.61
2016,10,5,15,30,820.0,69.0,1.9,19.0,410.0,585.29,465.45
2016,10,5,15,45,782.0,66.0,1.9,19.0,358.5,534.76,426.88
2016,10,5,16,0,744.0,63.0,1.9,19.0,307.0,484.56,387.34
2016,10,5,16,15,691.5,57.5,1.85,18.5,254.5,424.95,339.65
2016,10,5,16,30,639.0,52.0,1.8,18.0,202.0,367.54,291.83
2016,10,5,16,45,549.5,45.0,1.75,17.5,151.0,299.01,233.56
2016,10,5,17,0,460.0,38.0,1.7,17.0,100.0,234.13,176.5
2016,10,5,17,15,304.5,26.0,1.65,16.0,59.5,147.73,94.09
2016,10,5,17,30,149.0,14.0,1.6,15.0,19.0,56.61,0.0
2016,10,5,17,45,74.5,7.0,1.6,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,130.0,11.0,0.9,9.0,19.5,10.81,0.0
2016,10,6,6,30,260.0,22.0,0.8,10.0,39.0,17.5,3.28
2016,10,6,6,45,388.0,32.0,0.75,11.0,83.0,24.22,15.31
2016,10,6,7,0,516.0,42.0,0.7,12.0,127.0,30.53,21.55
2016,10,6,7,15,587.5,48.5,0.7,12.5,177.5,33.46,24.47
2016,10,6,7,30,659.0,55.0,0.7,13.0,228.0,51.04,30.35
2016,10,6,7,45,707.5,59.5,0.75,14.0,279.5,94.01,48.79
2016,10,6,8,0,756.0,64.0,0.8,15.0,331.0,141.75,80.65
2016,10,6,8,15,786.0,67.5,0.8,15.5,380.0,189.89,119.11
2016,10,6,8,30,816.0,71.0,0.8,16.0,429.0,240.34,161.99
2016,10,6,8,45,839.5,73.0,0.85,17.0,474.5,289.71,204.68
2016,10,6,9,0,863.0,75.0,0.9,18.0,520.0,343.63,250.43
2016,10,6,9,15,878.5,77.0,0.9,18.5,560.0,391.77,291.23
2016,10,6,9,30,894.0,79.0,0.9,19.0,600.0,439.69,330.71
2016,10,6,9,45,911.0,78.0,0.95,20.0,634.5,485.05,366.68
2016,10,6,10,0,928.0,77.0,1.0,21.0,669.0,529.75,400.99
2016,10,6,10,15,935.0,78.0,1.0,21.5,695.5,570.15,431.52
2016,10,6,10,30,942.0,79.0,1.0,22.0,722.0,608.71,459.82
2016,10,6,10,45,946.5,80.5,1.0,22.5,741.0,644.23,485.16
2016,10,6,11,0,951.0,82.0,1.0,23.0,760.0,677.4,508.22
2016,10,6,11,15,953.5,82.0,1.0,23.5,771.0,705.29,527.15
2016,10,6,11,30,956.0,82.0,1.0,24.0,782.0,730.41,543.06
2016,10,6,11,45,956.0,82.5,1.0,24.5,784.5,751.4,555.67
2016,10,6,12,0,956.0,83.0,1.0,25.0,787.0,769.32,566.26
2016,10,6,12,15,954.5,83.0,1.0,25.0,781.0,782.5,574.88
2016,10,6,12,30,953.0,83.0,1.0,25.0,775.0,792.43,581.52
2016,10,6,12,45,951.0,81.5,1.05,25.0,761.5,797.16,585.55
2016,10,6,13,0,949.0,80.0,1.1,25.0,748.0,798.57,587.57
2016,10,6,13,15,943.5,79.0,1.1,25.0,726.5,794.57,585.54
2016,10,6,13,30,938.0,78.0,1.1,25.0,705.0,787.31,581.54
2016,10,6,13,45,928.5,77.0,1.15,25.0,675.5,773.9,574.19
2016,10,6,14,0,919.0,76.0,1.2,25.0,646.0,757.48,564.9
2016,10,6,14,15,907.0,74.5,1.2,24.5,610.5,735.82,552.61
2016,10,6,14,30,895.0,73.0,1.2,24.0,575.0,711.51,538.48
2016,10,6,14,45,878.5,71.0,1.2,24.0,533.0,681.12,518.97
2016,10,6,15,0,862.0,69.0,1.2,24.0,491.0,648.66,497.65
2016,10,6,15,15,839.0,66.0,1.2,23.5,444.5,609.14,470.77
2016,10,6,15,30,816.0,63.0,1.2,23.0,398.0,571.95,444.68
2016,10,6,15,45,782.5,59.5,1.25,23.0,348.0,523.71,409.05
2016,10,6,16,0,749.0,56.0,1.3,23.0,298.0,475.55,372.22
2016,10,6,16,15,699.5,51.5,1.25,22.0,247.0,418.72,328.17
2016,10,6,16,30,650.0,47.0,1.2,21.0,196.0,363.91,283.67
2016,10,6,16,45,567.5,40.0,1.15,20.0,146.0,295.03,226.46
2016,10,6,17,0,485.0,33.0,1.1,19.0,96.0,231.84,171.5
2016,10,6,17,15,242.5,25.0,1.1,18.0,56.5,123.41,72.71
2016,10,6,17,30,0.0,17.0,1.1,17.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,15,147.0,10.0,1.0,11.5,19.0,9.83,0.0
2016,10,7,6,30,294.0,20.0,0.9,12.0,38.0,15.7,0.9
2016,10,7,6,45,416.0,29.5,0.85,13.0,82.0,22.07,13.22
2016,10,7,7,0,538.0,39.0,0.8,14.0,126.0,30.66,21.43
2016,10,7,7,15,607.0,45.0,0.8,15.0,176.0,33.58,24.28
2016,10,7,7,30,676.0,51.0,0.8,16.0,226.0,45.7,26.71
2016,10,7,7,45,719.0,55.5,0.85,17.0,277.0,89.08,44.29
2016,10,7,8,0,762.0,60.0,0.9,18.0,328.0,136.6,75.39
2016,10,7,8,15,716.0,75.5,0.9,18.5,356.0,182.83,114.88
2016,10,7,8,30,670.0,91.0,0.9,19.0,384.0,220.64,149.65
2016,10,7,8,45,765.5,81.5,0.95,20.0,448.5,274.85,192.89
2016,10,7,9,0,861.0,72.0,1.0,21.0,513.0,337.49,242.98
2016,10,7,9,15,876.0,74.5,1.0,21.5,552.5,385.68,283.5
2016,10,7,9,30,891.0,77.0,1.0,22.0,592.0,433.62,322.73
2016,10,7,9,45,893.0,82.0,1.0,23.0,623.5,477.54,357.16
2016,10,7,10,0,895.0,87.0,1.0,24.0,655.0,519.73,388.98
2016,10,7,10,15,903.0,88.5,0.95,24.5,681.0,559.89,418.66
2016,10,7,10,30,911.0,90.0,0.9,25.0,707.0,598.37,446.14
2016,10,7,10,45,914.5,91.5,0.85,25.5,725.5,632.31,469.57
2016,10,7,11,0,918.0,93.0,0.8,26.0,744.0,663.93,490.7
2016,10,7,11,15,921.0,93.5,0.7,26.5,754.5,691.78,508.1
2016,10,7,11,30,924.0,94.0,0.6,27.0,765.0,717.0,523.08
2016,10,7,11,45,923.5,94.5,0.5,27.5,767.5,737.03,533.29
2016,10,7,12,0,923.0,95.0,0.4,28.0,770.0,754.09,541.46
2016,10,7,12,15,635.5,207.5,0.35,28.0,671.0,675.01,485.79
2016,10,7,12,30,348.0,320.0,0.3,28.0,572.0,580.23,417.57
2016,10,7,12,45,343.5,314.5,0.25,28.5,559.5,576.75,415.39
2016,10,7,13,0,339.0,309.0,0.2,29.0,547.0,571.93,411.29
2016,10,7,13,15,427.5,269.0,0.2,29.0,559.5,604.6,435.68
2016,10,7,13,30,516.0,229.0,0.2,29.0,572.0,630.44,455.05
2016,10,7,13,45,518.5,217.0,0.2,29.0,549.0,618.63,447.75
2016,10,7,14,0,521.0,205.0,0.2,29.0,526.0,604.72,439.51
2016,10,7,14,15,484.0,204.0,0.25,28.5,488.5,572.33,419.37
2016,10,7,14,30,447.0,203.0,0.3,28.0,451.0,539.37,398.62
2016,10,7,14,45,479.5,178.0,0.4,28.0,426.0,527.33,393.09
2016,10,7,15,0,512.0,153.0,0.5,28.0,401.0,511.81,384.57
2016,10,7,15,15,528.0,133.0,0.55,27.5,367.0,487.79,369.66
2016,10,7,15,30,544.0,113.0,0.6,27.0,333.0,464.01,354.26
2016,10,7,15,45,500.5,106.5,0.7,26.5,289.5,413.13,318.0
2016,10,7,16,0,457.0,100.0,0.8,26.0,246.0,366.95,283.92
2016,10,7,16,15,416.0,86.5,0.9,24.5,201.5,315.87,245.7
2016,10,7,16,30,375.0,73.0,1.0,23.0,157.0,266.93,207.18
2016,10,7,16,45,307.5,58.0,1.1,22.0,115.0,207.86,158.74
2016,10,7,17,0,240.0,43.0,1.2,21.0,73.0,154.19,112.96
2016,10,7,17,15,120.0,26.5,1.15,20.5,41.5,82.98,43.24
2016,10,7,17,30,0.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.1,19.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,89.5,10.5,1.05,14.0,16.0,10.32,0.0
2016,10,8,6,30,179.0,21.0,0.9,15.0,32.0,16.86,0.0
2016,10,8,6,45,309.5,33.5,0.8,16.0,73.5,26.05,16.26
2016,10,8,7,0,440.0,46.0,0.7,17.0,115.0,34.64,24.55
2016,10,8,7,15,517.5,54.0,0.7,17.5,164.5,38.6,28.39
2016,10,8,7,30,595.0,62.0,0.7,18.0,214.0,48.88,31.2
2016,10,8,7,45,645.5,67.5,0.75,19.0,264.5,89.44,47.32
2016,10,8,8,0,696.0,73.0,0.8,20.0,315.0,134.96,76.36
2016,10,8,8,15,730.0,77.5,0.75,21.0,363.5,184.74,114.48
2016,10,8,8,30,764.0,82.0,0.7,22.0,412.0,233.88,154.38
2016,10,8,8,45,788.0,85.0,0.7,23.5,456.5,281.51,193.81
2016,10,8,9,0,812.0,88.0,0.7,25.0,501.0,330.4,233.66
2016,10,8,9,15,829.5,90.5,0.7,25.5,540.5,377.46,272.26
2016,10,8,9,30,847.0,93.0,0.7,26.0,580.0,424.64,309.87
2016,10,8,9,45,889.5,83.0,0.7,27.0,620.5,473.8,347.02
2016,10,8,10,0,932.0,73.0,0.7,28.0,661.0,521.38,381.95
2016,10,8,10,15,939.5,74.0,0.7,28.5,687.5,561.97,411.63
2016,10,8,10,30,947.0,75.0,0.7,29.0,714.0,600.75,439.16
2016,10,8,10,45,952.0,76.0,0.75,29.5,732.5,636.04,464.05
2016,10,8,11,0,957.0,77.0,0.8,30.0,751.0,668.99,486.8
2016,10,8,11,15,960.0,77.5,0.8,30.0,762.0,697.65,506.67
2016,10,8,11,30,963.0,78.0,0.8,30.0,773.0,723.55,523.89
2016,10,8,11,45,963.0,78.0,0.8,30.5,775.5,744.01,535.76
2016,10,8,12,0,963.0,78.0,0.8,31.0,778.0,761.36,545.66
2016,10,8,12,15,961.5,78.0,0.8,31.0,772.5,774.46,554.0
2016,10,8,12,30,960.0,78.0,0.8,31.0,767.0,784.3,560.39
2016,10,8,12,45,955.5,78.0,0.85,31.0,752.5,788.64,564.12
2016,10,8,13,0,951.0,78.0,0.9,31.0,738.0,789.65,565.9
2016,10,8,13,15,945.0,77.0,0.9,30.5,716.5,785.19,564.77
2016,10,8,13,30,939.0,76.0,0.9,30.0,695.0,777.47,561.7
2016,10,8,13,45,929.5,75.0,0.9,30.0,665.5,764.02,553.91
2016,10,8,14,0,920.0,74.0,0.9,30.0,636.0,747.55,544.28
2016,10,8,14,15,907.5,72.5,0.9,29.5,600.0,725.53,532.09
2016,10,8,14,30,895.0,71.0,0.9,29.0,564.0,700.87,518.12
2016,10,8,14,45,877.0,69.0,0.95,29.0,522.0,669.54,499.0
2016,10,8,15,0,859.0,67.0,1.0,29.0,480.0,636.22,477.64
2016,10,8,15,15,835.5,64.5,1.0,28.5,433.5,597.2,451.6
2016,10,8,15,30,812.0,62.0,1.0,28.0,387.0,560.52,426.31
2016,10,8,15,45,777.0,58.5,1.0,27.5,337.0,511.85,391.47
2016,10,8,16,0,742.0,55.0,1.0,27.0,287.0,463.39,355.46
2016,10,8,16,15,690.0,50.0,0.95,25.5,236.0,405.48,311.84
2016,10,8,16,30,638.0,45.0,0.9,24.0,185.0,349.85,267.75
2016,10,8,16,45,551.0,38.0,0.9,23.0,136.0,280.47,210.94
2016,10,8,17,0,464.0,31.0,0.9,22.0,87.0,217.21,156.21
2016,10,8,17,15,232.0,15.5,0.9,21.0,43.5,103.98,46.61
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,138.0,9.0,1.05,14.5,16.5,8.85,0.0
2016,10,9,6,30,276.0,18.0,0.9,15.0,33.0,14.06,0.0
2016,10,9,6,45,404.0,28.0,0.8,16.0,76.5,21.01,11.92
2016,10,9,7,0,532.0,38.0,0.7,17.0,120.0,30.07,20.56
2016,10,9,7,15,603.5,44.5,0.65,17.5,170.5,33.49,23.89
2016,10,9,7,30,675.0,51.0,0.6,18.0,221.0,41.66,31.22
2016,10,9,7,45,719.0,55.5,0.6,19.0,271.5,84.71,41.62
2016,10,9,8,0,763.0,60.0,0.6,20.0,322.0,132.02,71.26
2016,10,9,8,15,793.0,63.5,0.6,21.0,370.5,180.13,107.98
2016,10,9,8,30,823.0,67.0,0.6,22.0,419.0,230.5,149.25
2016,10,9,8,45,843.0,69.5,0.6,23.0,463.5,279.36,190.45
2016,10,9,9,0,863.0,72.0,0.6,24.0,508.0,332.4,234.35
2016,10,9,9,15,878.0,74.5,0.6,24.5,547.5,380.48,274.09
2016,10,9,9,30,893.0,77.0,0.6,25.0,587.0,428.3,312.5
2016,10,9,9,45,904.0,78.5,0.65,26.0,620.0,472.92,347.09
2016,10,9,10,0,915.0,80.0,0.7,27.0,653.0,516.44,379.7
2016,10,9,10,15,922.0,81.0,0.75,27.5,679.0,556.12,409.36
2016,10,9,10,30,929.0,82.0,0.8,28.0,705.0,593.98,436.94
2016,10,9,10,45,932.0,83.5,0.85,28.5,723.0,627.98,461.16
2016,10,9,11,0,935.0,85.0,0.9,29.0,741.0,659.58,483.19
2016,10,9,11,15,937.5,85.5,0.9,29.0,751.0,687.34,502.68
2016,10,9,11,30,940.0,86.0,0.9,29.0,761.0,712.38,520.05
2016,10,9,11,45,939.0,87.0,0.95,29.0,763.0,732.7,533.7
2016,10,9,12,0,938.0,88.0,1.0,29.0,765.0,749.97,545.44
2016,10,9,12,15,936.0,88.0,1.0,29.0,759.0,762.41,553.52
2016,10,9,12,30,934.0,88.0,1.0,29.0,753.0,771.66,559.67
2016,10,9,12,45,924.0,90.0,1.05,29.0,737.5,773.93,562.03
2016,10,9,13,0,914.0,92.0,1.1,29.0,722.0,772.95,562.46
2016,10,9,13,15,907.5,90.5,1.15,28.5,700.0,767.71,561.35
2016,10,9,13,30,901.0,89.0,1.2,28.0,678.0,759.35,558.29
2016,10,9,13,45,890.0,88.0,1.25,28.0,648.5,745.2,550.34
2016,10,9,14,0,879.0,87.0,1.3,28.0,619.0,728.19,540.56
2016,10,9,14,15,865.5,85.0,1.3,27.5,583.5,705.64,527.57
2016,10,9,14,30,852.0,83.0,1.3,27.0,548.0,684.05,515.21
2016,10,9,14,45,832.0,80.5,1.3,27.0,506.0,651.94,493.96
2016,10,9,15,0,812.0,78.0,1.3,27.0,464.0,618.0,470.59
2016,10,9,15,15,785.5,75.0,1.25,26.5,418.0,577.95,442.83
2016,10,9,15,30,759.0,72.0,1.2,26.0,372.0,536.98,413.64
2016,10,9,15,45,720.0,67.5,1.2,25.5,322.5,486.77,376.99
2016,10,9,16,0,681.0,63.0,1.2,25.0,273.0,439.45,341.08
2016,10,9,16,15,624.0,57.0,1.1,24.0,222.5,380.74,295.32
2016,10,9,16,30,567.0,51.0,1.0,23.0,172.0,324.92,249.95
2016,10,9,16,45,473.5,42.5,0.95,22.0,124.5,254.93,192.33
2016,10,9,17,0,380.0,34.0,0.9,21.0,77.0,192.07,137.76
2016,10,9,17,15,190.0,17.0,0.8,20.0,38.5,90.89,31.26
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
