Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,97.5,9.5,1.0,11.5,14.5,9.34,0.0
2016,10,10,6,30,195.0,19.0,0.9,12.0,29.0,15.21,0.0
2016,10,10,6,45,327.0,31.0,0.85,12.5,70.5,24.03,14.55
2016,10,10,7,0,459.0,43.0,0.8,13.0,112.0,32.26,22.82
2016,10,10,7,15,536.0,50.5,0.75,13.5,161.5,35.93,26.48
2016,10,10,7,30,613.0,58.0,0.7,14.0,211.0,41.96,32.01
2016,10,10,7,45,663.5,63.5,0.7,15.0,261.5,83.12,43.51
2016,10,10,8,0,714.0,69.0,0.7,16.0,312.0,132.43,75.08
2016,10,10,8,15,747.0,73.0,0.7,16.5,360.5,178.8,110.74
2016,10,10,8,30,780.0,77.0,0.7,17.0,409.0,227.83,151.51
2016,10,10,8,45,804.5,80.0,0.7,17.5,453.5,276.12,193.05
2016,10,10,9,0,829.0,83.0,0.7,18.0,498.0,325.66,235.42
2016,10,10,9,15,845.5,85.5,0.75,18.5,537.5,372.91,275.63
2016,10,10,9,30,862.0,88.0,0.8,19.0,577.0,420.13,314.84
2016,10,10,9,45,880.0,87.5,0.85,20.0,611.5,467.53,352.38
2016,10,10,10,0,898.0,87.0,0.9,21.0,646.0,511.58,386.32
2016,10,10,10,15,906.5,88.0,0.95,21.5,672.0,551.37,416.93
2016,10,10,10,30,915.0,89.0,1.0,22.0,698.0,589.49,445.54
2016,10,10,10,45,919.5,90.5,1.05,22.5,716.5,623.91,470.79
2016,10,10,11,0,924.0,92.0,1.1,23.0,735.0,656.04,493.88
2016,10,10,11,15,657.5,198.0,1.1,23.0,659.0,613.89,461.24
2016,10,10,11,30,391.0,304.0,1.1,23.0,583.0,555.48,416.43
2016,10,10,11,45,659.5,199.0,1.15,23.0,671.0,650.16,489.3
2016,10,10,12,0,928.0,94.0,1.2,23.0,759.0,745.15,558.52
2016,10,10,12,15,926.0,93.5,1.2,23.0,753.0,756.95,565.59
2016,10,10,12,30,924.0,93.0,1.2,23.0,747.0,765.59,571.54
2016,10,10,12,45,910.5,96.5,1.25,23.0,730.5,766.81,573.21
2016,10,10,13,0,897.0,100.0,1.3,23.0,714.0,764.83,572.91
2016,10,10,13,15,889.5,99.0,1.3,23.0,692.0,759.45,569.91
2016,10,10,13,30,882.0,98.0,1.3,23.0,670.0,751.02,564.99
2016,10,10,13,45,868.5,97.5,1.3,23.0,640.0,738.94,557.71
2016,10,10,14,0,855.0,97.0,1.3,23.0,610.0,721.2,546.64
2016,10,10,14,15,840.0,94.5,1.3,22.5,574.0,697.62,532.61
2016,10,10,14,30,825.0,92.0,1.3,22.0,538.0,671.64,516.64
2016,10,10,14,45,801.0,90.0,1.3,21.5,496.0,638.08,494.28
2016,10,10,15,0,777.0,88.0,1.3,21.0,454.0,602.95,470.3
2016,10,10,15,15,748.5,84.5,1.25,20.5,408.0,562.12,441.17
2016,10,10,15,30,720.0,81.0,1.2,20.0,362.0,522.93,412.4
2016,10,10,15,45,675.0,76.5,1.2,19.5,312.5,471.1,373.45
2016,10,10,16,0,630.0,72.0,1.2,19.0,263.0,420.38,333.99
2016,10,10,16,15,569.0,65.0,1.15,18.0,213.5,360.69,286.44
2016,10,10,16,30,508.0,58.0,1.1,17.0,164.0,304.15,239.51
2016,10,10,16,45,409.0,47.5,1.1,16.5,117.5,232.43,178.96
2016,10,10,17,0,310.0,37.0,1.1,16.0,71.0,168.2,121.99
2016,10,10,17,15,155.0,18.5,1.05,15.0,35.5,79.99,16.05
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,15,73.0,9.5,0.7,11.0,13.0,9.34,0.0
2016,10,11,6,30,146.0,19.0,0.7,11.0,26.0,14.98,0.0
2016,10,11,6,45,270.5,32.5,0.75,11.5,65.5,25.73,15.86
2016,10,11,7,0,395.0,46.0,0.8,12.0,105.0,35.37,25.62
2016,10,11,7,15,474.5,55.0,0.8,12.5,152.5,40.2,30.37
2016,10,11,7,30,554.0,64.0,0.8,13.0,200.0,45.2,35.03
2016,10,11,7,45,406.0,96.0,0.8,13.5,207.5,94.95,62.56
2016,10,11,8,0,258.0,128.0,0.8,14.0,215.0,132.94,95.63
2016,10,11,8,15,497.0,106.5,0.8,14.0,305.0,164.1,110.46
2016,10,11,8,30,736.0,85.0,0.8,14.0,395.0,220.42,148.89
2016,10,11,8,45,768.0,86.0,0.85,14.5,440.0,269.65,191.26
2016,10,11,9,0,800.0,87.0,0.9,15.0,485.0,317.79,232.9
2016,10,11,9,15,817.5,89.5,0.85,15.5,524.0,363.97,272.47
2016,10,11,9,30,835.0,92.0,0.8,16.0,563.0,410.26,311.01
2016,10,11,9,45,862.0,88.5,0.8,16.5,598.5,457.52,349.27
2016,10,11,10,0,889.0,85.0,0.8,17.0,634.0,502.21,384.58
2016,10,11,10,15,898.0,86.0,0.75,17.5,660.0,541.81,414.75
2016,10,11,10,30,907.0,87.0,0.7,18.0,686.0,579.8,442.74
2016,10,11,10,45,913.5,87.5,0.7,18.5,705.0,614.05,467.69
2016,10,11,11,0,920.0,88.0,0.7,19.0,724.0,646.14,490.48
2016,10,11,11,15,923.0,88.5,0.7,19.0,734.5,673.7,510.54
2016,10,11,11,30,926.0,89.0,0.7,19.0,745.0,698.61,528.46
2016,10,11,11,45,926.5,89.5,0.7,19.5,747.5,719.06,541.63
2016,10,11,12,0,927.0,90.0,0.7,20.0,750.0,736.57,552.22
2016,10,11,12,15,925.5,89.5,0.75,20.0,744.5,748.61,560.97
2016,10,11,12,30,924.0,89.0,0.8,20.0,739.0,757.52,567.79
2016,10,11,12,45,655.5,187.5,0.85,20.0,644.0,674.72,509.25
2016,10,11,13,0,387.0,286.0,0.9,20.0,549.0,577.42,437.35
2016,10,11,13,15,425.5,263.5,0.95,20.0,544.5,589.83,449.01
2016,10,11,13,30,464.0,241.0,1.0,20.0,540.0,595.77,455.12
2016,10,11,13,45,647.0,172.5,1.05,20.0,569.0,657.28,503.53
2016,10,11,14,0,830.0,104.0,1.1,20.0,598.0,707.14,542.15
2016,10,11,14,15,814.5,101.5,1.15,19.5,562.5,683.63,527.68
2016,10,11,14,30,799.0,99.0,1.2,19.0,527.0,657.81,511.49
2016,10,11,14,45,731.5,101.0,1.25,19.0,469.5,602.75,472.24
2016,10,11,15,0,664.0,103.0,1.3,19.0,412.0,546.57,431.51
2016,10,11,15,15,680.5,93.5,1.3,18.5,382.5,529.65,420.42
2016,10,11,15,30,697.0,84.0,1.3,18.0,353.0,509.64,406.06
2016,10,11,15,45,654.0,79.0,1.35,17.5,304.0,459.26,367.7
2016,10,11,16,0,611.0,74.0,1.4,17.0,255.0,409.88,328.84
2016,10,11,16,15,547.5,66.0,1.4,16.5,206.0,348.84,279.14
2016,10,11,16,30,484.0,58.0,1.4,16.0,157.0,291.2,230.44
2016,10,11,16,45,383.0,47.0,1.4,15.5,111.5,219.62,169.48
2016,10,11,17,0,282.0,36.0,1.4,15.0,66.0,155.8,112.07
2016,10,11,17,15,141.0,18.0,1.3,14.5,33.0,72.38,0.0
2016,10,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,15,70.5,9.0,0.85,10.5,12.0,8.85,0.0
2016,10,12,6,30,141.0,18.0,0.8,11.0,24.0,14.2,0.0
2016,10,12,6,45,275.5,31.0,0.75,11.5,64.0,24.45,14.58
2016,10,12,7,0,410.0,44.0,0.7,12.0,104.0,33.68,24.09
2016,10,12,7,15,491.5,52.5,0.65,12.5,152.0,38.15,28.53
2016,10,12,7,30,573.0,61.0,0.6,13.0,200.0,42.47,32.59
2016,10,12,7,45,632.5,65.5,0.55,13.5,250.5,79.13,42.83
2016,10,12,8,0,692.0,70.0,0.5,14.0,301.0,123.3,69.4
2016,10,12,8,15,727.0,74.5,0.5,14.5,349.0,172.38,106.92
2016,10,12,8,30,762.0,79.0,0.5,15.0,397.0,220.96,147.08
2016,10,12,8,45,792.0,80.5,0.5,15.5,442.5,268.14,187.52
2016,10,12,9,0,822.0,82.0,0.5,16.0,488.0,317.1,229.42
2016,10,12,9,15,839.5,84.5,0.55,16.5,527.0,364.15,269.67
2016,10,12,9,30,857.0,87.0,0.6,17.0,566.0,411.26,309.02
2016,10,12,9,45,870.5,88.5,0.65,17.5,599.5,458.09,347.07
2016,10,12,10,0,884.0,90.0,0.7,18.0,633.0,501.27,381.39
2016,10,12,10,15,893.0,91.5,0.75,18.0,659.0,541.11,413.14
2016,10,12,10,30,902.0,93.0,0.8,18.0,685.0,579.36,443.02
2016,10,12,10,45,907.5,94.0,0.9,18.5,703.5,613.32,468.84
2016,10,12,11,0,913.0,95.0,1.0,19.0,722.0,645.1,492.58
2016,10,12,11,15,915.5,95.5,1.05,19.0,732.5,672.14,513.05
2016,10,12,11,30,918.0,96.0,1.1,19.0,743.0,696.55,531.41
2016,10,12,11,45,918.5,96.0,1.15,19.0,745.0,716.35,546.39
2016,10,12,12,0,919.0,96.0,1.2,19.0,747.0,733.21,558.45
2016,10,12,12,15,917.5,95.5,1.2,19.0,741.0,745.16,566.64
2016,10,12,12,30,916.0,95.0,1.2,19.0,735.0,753.99,572.84
2016,10,12,12,45,919.0,91.0,1.25,19.5,722.5,759.29,576.25
2016,10,12,13,0,922.0,87.0,1.3,20.0,710.0,761.39,577.61
2016,10,12,13,15,743.5,144.0,1.25,20.0,636.0,697.23,532.4
2016,10,12,13,30,565.0,201.0,1.2,20.0,562.0,624.84,478.75
2016,10,12,13,45,507.5,210.5,1.15,20.5,524.0,592.05,454.4
2016,10,12,14,0,450.0,220.0,1.1,21.0,486.0,558.52,429.0
2016,10,12,14,15,347.5,225.5,1.15,20.5,423.5,483.42,374.86
2016,10,12,14,30,245.0,231.0,1.2,20.0,361.0,417.14,325.83
2016,10,12,14,45,415.0,177.0,1.3,20.0,376.5,472.87,372.31
2016,10,12,15,0,585.0,123.0,1.4,20.0,392.0,515.62,407.39
2016,10,12,15,15,348.5,140.5,1.45,19.5,296.5,375.67,299.39
2016,10,12,15,30,112.0,158.0,1.5,19.0,201.0,238.42,190.19
2016,10,12,15,45,400.5,108.0,1.6,18.5,230.0,349.07,281.79
2016,10,12,16,0,689.0,58.0,1.7,18.0,259.0,425.61,341.51
2016,10,12,16,15,629.5,52.0,1.55,17.0,209.5,365.94,291.92
2016,10,12,16,30,570.0,46.0,1.4,16.0,160.0,312.21,245.97
2016,10,12,16,45,473.5,37.5,1.3,15.5,113.5,242.42,185.71
2016,10,12,17,0,377.0,29.0,1.2,15.0,67.0,180.28,127.23
2016,10,12,17,15,188.5,14.5,1.1,14.0,33.5,82.15,0.0
2016,10,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.0,10.0,9.0,8.85,0.0
2016,10,13,6,30,0.0,18.0,0.9,10.0,18.0,17.69,0.0
2016,10,13,6,45,93.0,33.5,0.8,10.5,47.0,27.68,17.01
2016,10,13,7,0,186.0,49.0,0.7,11.0,76.0,39.84,29.55
2016,10,13,7,15,216.0,68.0,0.7,11.0,110.5,54.15,42.95
2016,10,13,7,30,246.0,87.0,0.7,11.0,145.0,67.93,55.65
2016,10,13,7,45,266.5,104.5,0.75,11.5,181.0,96.63,69.46
2016,10,13,8,0,287.0,122.0,0.8,12.0,217.0,129.2,92.22
2016,10,13,8,15,457.5,109.0,0.8,12.5,286.5,156.98,106.86
2016,10,13,8,30,628.0,96.0,0.8,13.0,356.0,203.71,139.65
2016,10,13,8,45,486.5,144.0,0.8,13.5,358.5,243.34,179.31
2016,10,13,9,0,345.0,192.0,0.8,14.0,361.0,271.38,207.46
2016,10,13,9,15,606.5,134.5,0.75,14.5,460.0,324.79,246.1
2016,10,13,9,30,868.0,77.0,0.7,15.0,559.0,406.19,307.98
2016,10,13,9,45,760.0,118.5,0.7,16.0,558.0,431.02,329.5
2016,10,13,10,0,652.0,160.0,0.7,17.0,557.0,451.11,345.88
2016,10,13,10,15,774.0,123.5,0.7,17.5,614.5,506.39,388.26
2016,10,13,10,30,896.0,87.0,0.7,18.0,672.0,567.01,433.63
2016,10,13,10,45,647.0,186.0,0.7,18.5,614.5,547.17,417.07
2016,10,13,11,0,398.0,285.0,0.7,19.0,557.0,511.88,388.67
2016,10,13,11,15,365.0,299.0,0.7,19.5,551.5,517.75,392.44
2016,10,13,11,30,332.0,313.0,0.7,20.0,546.0,521.15,393.81
2016,10,13,11,45,337.5,310.5,0.75,20.5,547.5,532.02,401.63
2016,10,13,12,0,343.0,308.0,0.8,21.0,549.0,541.93,408.65
2016,10,13,12,15,399.5,288.5,0.8,21.0,567.0,569.51,429.59
2016,10,13,12,30,456.0,269.0,0.8,21.0,585.0,600.44,452.54
2016,10,13,12,45,468.0,258.5,0.85,21.0,577.0,604.49,456.36
2016,10,13,13,0,480.0,248.0,0.9,21.0,569.0,606.8,459.27
2016,10,13,13,15,445.0,251.5,0.9,21.0,542.0,587.75,445.76
2016,10,13,13,30,410.0,255.0,0.9,21.0,515.0,561.86,427.65
2016,10,13,13,45,486.5,217.0,0.9,21.0,511.5,581.63,444.31
2016,10,13,14,0,563.0,179.0,0.9,21.0,508.0,591.91,453.85
2016,10,13,14,15,522.0,179.5,0.9,20.5,470.5,558.58,430.77
2016,10,13,14,30,481.0,180.0,0.9,20.0,433.0,524.75,407.35
2016,10,13,14,45,493.0,161.0,0.9,20.0,402.5,503.97,393.43
2016,10,13,15,0,505.0,142.0,0.9,20.0,372.0,480.74,377.23
2016,10,13,15,15,347.5,148.0,0.9,19.5,298.5,374.4,296.59
2016,10,13,15,30,190.0,154.0,0.9,19.0,225.0,277.7,221.16
2016,10,13,15,45,178.5,134.0,0.9,19.0,193.5,245.14,195.86
2016,10,13,16,0,167.0,114.0,0.9,19.0,162.0,212.71,169.65
2016,10,13,16,15,150.5,93.0,0.8,18.0,130.0,176.94,140.45
2016,10,13,16,30,134.0,72.0,0.7,17.0,98.0,141.77,110.86
2016,10,13,16,45,103.5,52.5,0.6,16.5,68.5,103.9,78.26
2016,10,13,17,0,73.0,33.0,0.5,16.0,39.0,73.27,49.23
2016,10,13,17,15,36.5,16.5,0.5,15.5,19.5,30.71,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,1.65,13.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,1.7,13.0,9.0,8.85,0.0
2016,10,14,6,45,0.0,25.5,1.8,13.5,25.5,24.34,13.71
2016,10,14,7,0,0.0,42.0,1.9,14.0,42.0,39.43,28.71
2016,10,14,7,15,2.5,62.0,1.9,14.0,62.5,57.2,45.04
2016,10,14,7,30,5.0,82.0,1.9,14.0,83.0,74.74,60.97
2016,10,14,7,45,11.5,100.5,1.9,14.5,104.0,92.45,72.57
2016,10,14,8,0,18.0,119.0,1.9,15.0,125.0,111.15,87.6
2016,10,14,8,15,21.5,137.0,1.9,15.0,145.0,129.73,102.65
2016,10,14,8,30,25.0,155.0,1.9,15.0,165.0,148.7,117.93
2016,10,14,8,45,12.5,113.0,1.95,15.5,118.0,110.9,86.86
2016,10,14,9,0,0.0,71.0,2.0,16.0,71.0,68.65,51.96
2016,10,14,9,15,76.0,160.5,2.0,16.5,202.5,175.67,138.0
2016,10,14,9,30,152.0,250.0,2.0,17.0,334.0,285.29,223.66
2016,10,14,9,45,135.0,265.0,2.0,17.5,342.5,300.26,234.95
2016,10,14,10,0,118.0,280.0,2.0,18.0,351.0,313.68,245.04
2016,10,14,10,15,116.0,292.0,2.0,18.0,364.5,331.86,259.04
2016,10,14,10,30,114.0,304.0,2.0,18.0,378.0,347.86,271.23
2016,10,14,10,45,125.0,314.0,2.05,18.5,397.5,368.65,286.69
2016,10,14,11,0,136.0,324.0,2.1,19.0,417.0,390.78,303.04
2016,10,14,11,15,101.5,319.5,2.05,19.0,389.0,370.52,287.11
2016,10,14,11,30,67.0,315.0,2.0,19.0,361.0,348.22,269.64
2016,10,14,11,45,35.5,247.0,2.0,19.0,271.5,264.25,205.18
2016,10,14,12,0,4.0,179.0,2.0,19.0,182.0,176.28,136.21
2016,10,14,12,15,29.5,241.0,2.0,19.0,261.5,257.43,200.52
2016,10,14,12,30,55.0,303.0,2.0,19.0,341.0,338.93,263.3
2016,10,14,12,45,95.0,310.0,2.0,19.0,373.5,376.62,292.73
2016,10,14,13,0,135.0,317.0,2.0,19.0,406.0,419.39,325.92
2016,10,14,13,15,125.0,305.0,2.0,19.0,386.0,402.33,313.11
2016,10,14,13,30,115.0,293.0,2.0,19.0,366.0,379.14,295.99
2016,10,14,13,45,61.5,242.0,2.0,19.0,281.0,288.73,226.27
2016,10,14,14,0,8.0,191.0,2.0,19.0,196.0,193.9,151.41
2016,10,14,14,15,36.0,206.5,1.95,18.5,225.5,235.38,185.85
2016,10,14,14,30,64.0,222.0,1.9,18.0,255.0,272.15,216.03
2016,10,14,14,45,133.5,207.0,1.9,18.0,269.5,307.82,245.91
2016,10,14,15,0,203.0,192.0,1.9,18.0,284.0,333.48,267.61
2016,10,14,15,15,131.5,170.5,1.85,17.5,227.5,264.09,212.39
2016,10,14,15,30,60.0,149.0,1.8,17.0,171.0,191.76,154.0
2016,10,14,15,45,54.0,128.5,1.8,17.0,146.5,165.85,133.12
2016,10,14,16,0,48.0,108.0,1.8,17.0,122.0,140.03,111.77
2016,10,14,16,15,37.0,87.5,1.7,16.5,97.0,112.01,88.32
2016,10,14,16,30,26.0,67.0,1.6,16.0,72.0,84.43,64.83
2016,10,14,16,45,13.0,47.5,1.5,16.0,50.0,57.75,41.75
2016,10,14,17,0,0.0,28.0,1.4,16.0,28.0,28.86,16.05
2016,10,14,17,15,0.0,14.0,1.3,15.5,14.0,13.76,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,6,15,70.0,7.5,1.0,11.5,9.5,0.0,0.0
2016,10,15,6,30,140.0,15.0,1.1,12.0,19.0,14.74,0.0
2016,10,15,6,45,283.5,26.5,1.2,13.0,57.5,20.64,10.48
2016,10,15,7,0,427.0,38.0,1.3,14.0,96.0,28.63,19.29
2016,10,15,7,15,508.5,45.5,1.35,14.5,143.0,32.52,23.19
2016,10,15,7,30,590.0,53.0,1.4,15.0,190.0,36.28,26.74
2016,10,15,7,45,639.5,58.5,1.45,15.5,238.0,67.56,35.01
2016,10,15,8,0,689.0,64.0,1.5,16.0,286.0,114.39,62.63
2016,10,15,8,15,722.5,67.5,1.6,16.5,332.5,158.38,95.23
2016,10,15,8,30,756.0,71.0,1.7,17.0,379.0,205.07,133.82
2016,10,15,8,45,475.5,140.5,1.8,17.5,341.5,234.32,170.48
2016,10,15,9,0,195.0,210.0,1.9,18.0,304.0,243.81,187.7
2016,10,15,9,15,230.0,224.0,1.95,18.0,343.5,279.02,215.69
2016,10,15,9,30,265.0,238.0,2.0,18.0,383.0,314.49,243.88
2016,10,15,9,45,133.5,204.5,2.15,18.5,277.5,245.74,191.85
2016,10,15,10,0,2.0,171.0,2.3,19.0,172.0,164.59,127.93
2016,10,15,10,15,441.5,129.0,2.35,19.0,413.0,339.24,267.59
2016,10,15,10,30,881.0,87.0,2.4,19.0,654.0,552.19,431.44
2016,10,15,10,45,589.5,196.5,2.45,19.5,580.5,519.82,404.25
2016,10,15,11,0,298.0,306.0,2.5,20.0,507.0,469.36,363.05
2016,10,15,11,15,287.0,313.5,2.5,20.0,509.5,480.46,371.75
2016,10,15,11,30,276.0,321.0,2.5,20.0,512.0,490.27,379.05
2016,10,15,11,45,215.0,328.0,2.55,20.0,477.0,463.34,358.34
2016,10,15,12,0,154.0,335.0,2.6,20.0,442.0,435.07,336.46
2016,10,15,12,15,126.5,328.5,2.6,20.0,416.0,414.33,320.73
2016,10,15,12,30,99.0,322.0,2.6,20.0,390.0,388.67,301.18
2016,10,15,12,45,99.0,314.0,2.65,20.0,381.0,383.17,297.54
2016,10,15,13,0,99.0,306.0,2.7,20.0,372.0,377.25,293.51
2016,10,15,13,15,52.5,249.0,2.7,19.5,284.0,287.1,224.41
2016,10,15,13,30,6.0,192.0,2.7,19.0,196.0,192.5,150.05
2016,10,15,13,45,10.0,197.5,2.7,19.0,203.5,201.36,157.66
2016,10,15,14,0,14.0,203.0,2.7,19.0,211.0,210.36,165.18
2016,10,15,14,15,107.0,215.5,2.7,18.5,271.5,299.19,238.35
2016,10,15,14,30,200.0,228.0,2.7,18.0,332.0,374.53,299.62
2016,10,15,14,45,103.0,189.5,2.7,18.0,242.5,268.38,214.81
2016,10,15,15,0,6.0,151.0,2.7,18.0,153.0,154.28,121.86
2016,10,15,15,15,3.0,125.0,2.65,17.5,126.0,125.96,99.38
2016,10,15,15,30,0.0,99.0,2.6,17.0,99.0,97.7,76.4
2016,10,15,15,45,0.0,84.5,2.55,17.0,84.5,83.28,64.54
2016,10,15,16,0,0.0,70.0,2.5,17.0,70.0,68.81,52.44
2016,10,15,16,15,0.0,55.5,2.4,16.5,55.5,54.27,40.18
2016,10,15,16,30,0.0,41.0,2.3,16.0,41.0,39.62,27.63
2016,10,15,16,45,0.0,28.0,2.2,16.0,28.0,27.03,16.62
2016,10,15,17,0,0.0,15.0,2.1,16.0,15.0,14.47,4.91
2016,10,15,17,15,0.0,7.5,2.05,15.5,7.5,7.37,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,15.0,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,2.6,15.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,5.0,2.6,15.0,5.0,4.82,0.0
2016,10,16,7,30,0.0,7.0,2.6,15.0,7.0,6.75,0.37
2016,10,16,7,45,0.0,8.5,2.6,15.5,8.5,8.19,1.35
2016,10,16,8,0,0.0,10.0,2.6,16.0,10.0,9.64,2.57
2016,10,16,8,15,0.0,12.0,2.6,16.0,12.0,11.57,4.21
2016,10,16,8,30,0.0,14.0,2.6,16.0,14.0,13.51,5.83
2016,10,16,8,45,0.0,19.5,2.65,16.5,19.5,18.82,10.27
2016,10,16,9,0,0.0,25.0,2.7,17.0,25.0,24.14,14.67
2016,10,16,9,15,0.0,69.0,2.75,17.0,69.0,66.71,50.12
2016,10,16,9,30,0.0,113.0,2.8,17.0,113.0,108.75,84.55
2016,10,16,9,45,0.0,118.0,2.9,17.5,118.0,113.63,88.12
2016,10,16,10,0,0.0,123.0,3.0,18.0,123.0,118.51,91.73
2016,10,16,10,15,5.5,167.5,3.0,18.0,171.0,163.45,127.79
2016,10,16,10,30,11.0,212.0,3.0,18.0,219.0,208.84,163.7
2016,10,16,10,45,10.0,210.5,3.05,18.0,217.5,207.74,162.59
2016,10,16,11,0,9.0,209.0,3.1,18.0,216.0,206.49,161.47
2016,10,16,11,15,4.5,138.5,3.1,18.0,142.0,136.66,105.75
2016,10,16,11,30,0.0,68.0,3.1,18.0,68.0,65.8,48.39
2016,10,16,11,45,2.0,123.5,3.1,18.0,125.0,120.89,93.15
2016,10,16,12,0,4.0,179.0,3.1,18.0,182.0,176.25,137.43
2016,10,16,12,15,2.0,115.0,3.05,18.0,116.5,112.79,86.5
2016,10,16,12,30,0.0,51.0,3.0,18.0,51.0,49.33,34.96
2016,10,16,12,45,0.0,98.0,3.0,18.0,98.0,94.9,72.21
2016,10,16,13,0,0.0,145.0,3.0,18.0,145.0,140.99,109.46
2016,10,16,13,15,0.0,140.5,3.0,18.0,140.5,136.69,106.07
2016,10,16,13,30,0.0,136.0,3.0,18.0,136.0,132.39,102.76
2016,10,16,13,45,0.0,106.0,3.0,18.0,106.0,102.82,78.97
2016,10,16,14,0,0.0,76.0,3.0,18.0,76.0,73.51,55.19
2016,10,16,14,15,0.0,103.5,2.95,18.0,103.5,100.49,77.48
2016,10,16,14,30,0.0,131.0,2.9,18.0,131.0,128.39,100.43
2016,10,16,14,45,0.0,130.0,2.9,18.0,130.0,127.86,100.23
2016,10,16,15,0,0.0,129.0,2.9,18.0,129.0,127.53,100.24
2016,10,16,15,15,0.0,106.0,2.8,17.5,106.0,104.31,81.57
2016,10,16,15,30,0.0,83.0,2.7,17.0,83.0,81.04,62.58
2016,10,16,15,45,328.0,69.0,2.65,17.0,158.5,258.23,211.91
2016,10,16,16,0,656.0,55.0,2.6,17.0,234.0,392.98,317.97
2016,10,16,16,15,592.0,49.0,2.45,16.5,186.0,336.21,268.81
2016,10,16,16,30,528.0,43.0,2.3,16.0,138.0,280.85,220.19
2016,10,16,16,45,417.0,34.5,2.2,15.5,94.0,209.45,157.9
2016,10,16,17,0,306.0,26.0,2.1,15.0,50.0,144.63,89.42
2016,10,16,17,15,153.0,13.0,2.05,14.5,25.0,55.87,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,38.0,7.0,0.9,11.5,8.0,0.0,0.0
2016,10,17,6,30,76.0,14.0,0.8,12.0,16.0,13.76,0.0
2016,10,17,6,45,219.5,28.0,0.7,12.5,52.0,21.87,10.49
2016,10,17,7,0,363.0,42.0,0.6,13.0,88.0,33.01,23.1
2016,10,17,7,15,452.5,51.0,0.6,13.0,134.5,37.99,28.17
2016,10,17,7,30,542.0,60.0,0.6,13.0,181.0,42.8,32.81
2016,10,17,7,45,608.0,64.0,0.65,13.5,231.0,67.03,37.52
2016,10,17,8,0,674.0,68.0,0.7,14.0,281.0,108.94,59.8
2016,10,17,8,15,710.5,72.5,0.7,14.5,328.0,153.46,92.13
2016,10,17,8,30,747.0,77.0,0.7,15.0,375.0,203.81,133.06
2016,10,17,8,45,777.0,78.5,0.75,15.5,419.0,249.5,172.23
2016,10,17,9,0,807.0,80.0,0.8,16.0,463.0,296.97,213.32
2016,10,17,9,15,825.0,82.5,0.8,16.0,501.0,342.9,253.47
2016,10,17,9,30,843.0,85.0,0.8,16.0,539.0,388.96,292.96
2016,10,17,9,45,851.0,88.5,0.8,16.5,570.5,431.7,328.46
2016,10,17,10,0,859.0,92.0,0.8,17.0,602.0,473.27,361.97
2016,10,17,10,15,868.0,93.5,0.8,17.0,627.0,512.08,393.14
2016,10,17,10,30,877.0,95.0,0.8,17.0,652.0,550.86,423.44
2016,10,17,10,45,562.0,202.5,0.85,17.5,563.5,504.87,388.4
2016,10,17,11,0,247.0,310.0,0.9,18.0,475.0,440.64,338.18
2016,10,17,11,15,316.0,299.5,0.95,18.0,513.5,482.45,370.95
2016,10,17,11,30,385.0,289.0,1.0,18.0,552.0,526.04,403.99
2016,10,17,11,45,372.5,293.5,1.05,18.5,548.0,532.63,408.14
2016,10,17,12,0,360.0,298.0,1.1,19.0,544.0,537.65,411.41
2016,10,17,12,15,630.0,195.5,1.15,19.0,622.0,632.19,485.24
2016,10,17,12,30,900.0,93.0,1.2,19.0,700.0,720.98,552.14
2016,10,17,12,45,901.0,89.5,1.25,19.0,687.0,724.96,554.83
2016,10,17,13,0,902.0,86.0,1.3,19.0,674.0,725.81,556.4
2016,10,17,13,15,895.0,85.0,1.35,19.0,652.0,720.56,553.86
2016,10,17,13,30,888.0,84.0,1.4,19.0,630.0,712.26,549.34
2016,10,17,13,45,668.0,146.5,1.45,19.0,546.5,626.58,486.81
2016,10,17,14,0,448.0,209.0,1.5,19.0,463.0,535.09,417.73
2016,10,17,14,15,444.0,196.0,1.5,18.5,434.5,514.51,404.72
2016,10,17,14,30,440.0,183.0,1.5,18.0,406.0,492.34,389.71
2016,10,17,14,45,622.0,126.5,1.55,18.0,413.0,541.07,429.95
2016,10,17,15,0,804.0,70.0,1.6,18.0,420.0,573.26,456.51
2016,10,17,15,15,775.5,67.0,1.6,17.5,374.5,533.13,426.36
2016,10,17,15,30,747.0,64.0,1.6,17.0,329.0,492.27,395.27
2016,10,17,15,45,705.5,59.5,1.65,17.0,281.0,442.6,355.69
2016,10,17,16,0,664.0,55.0,1.7,17.0,233.0,393.72,315.32
2016,10,17,16,15,598.5,49.0,1.65,16.0,184.5,336.38,267.56
2016,10,17,16,30,533.0,43.0,1.6,15.0,136.0,280.47,219.17
2016,10,17,16,45,418.0,34.0,1.6,14.5,92.0,207.37,155.54
2016,10,17,17,0,303.0,25.0,1.6,14.0,48.0,139.97,80.93
2016,10,17,17,15,151.5,12.5,1.55,13.5,24.0,54.32,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,61.0,6.0,1.15,8.5,7.5,0.0,0.0
2016,10,18,6,30,122.0,12.0,1.2,9.0,15.0,11.8,0.0
2016,10,18,6,45,273.0,24.0,1.25,10.0,52.0,18.78,7.72
2016,10,18,7,0,424.0,36.0,1.3,11.0,89.0,27.38,18.28
2016,10,18,7,15,511.0,44.0,1.4,11.5,136.5,31.8,22.78
2016,10,18,7,30,598.0,52.0,1.5,12.0,184.0,36.05,26.84
2016,10,18,7,45,652.0,57.0,1.6,12.5,233.0,60.57,32.19
2016,10,18,8,0,706.0,62.0,1.7,13.0,282.0,107.39,57.97
2016,10,18,8,15,740.5,66.0,1.75,13.5,329.0,152.36,90.59
2016,10,18,8,30,775.0,70.0,1.8,14.0,376.0,200.08,129.89
2016,10,18,8,45,803.0,71.5,1.85,14.5,420.0,246.51,170.46
2016,10,18,9,0,831.0,73.0,1.9,15.0,464.0,294.46,212.88
2016,10,18,9,15,848.0,75.0,1.9,15.5,502.0,340.54,253.74
2016,10,18,9,30,865.0,77.0,1.9,16.0,540.0,389.46,295.94
2016,10,18,9,45,880.5,77.5,1.9,16.5,573.0,432.95,332.93
2016,10,18,10,0,896.0,78.0,1.9,17.0,606.0,475.72,368.35
2016,10,18,10,15,904.5,79.0,1.85,17.0,631.5,514.62,400.42
2016,10,18,10,30,913.0,80.0,1.8,17.0,657.0,551.84,430.38
2016,10,18,10,45,918.0,81.5,1.8,17.5,674.5,585.75,456.52
2016,10,18,11,0,923.0,83.0,1.8,18.0,692.0,617.41,480.33
2016,10,18,11,15,926.0,83.5,1.8,18.0,702.0,644.49,501.22
2016,10,18,11,30,929.0,84.0,1.8,18.0,712.0,668.92,519.86
2016,10,18,11,45,929.5,83.5,1.8,18.0,714.0,687.96,534.39
2016,10,18,12,0,930.0,83.0,1.8,18.0,716.0,704.03,546.65
2016,10,18,12,15,928.5,83.0,1.8,18.0,710.0,716.21,555.34
2016,10,18,12,30,927.0,83.0,1.8,18.0,704.0,725.28,561.93
2016,10,18,12,45,923.5,82.0,1.8,18.0,689.5,728.76,564.72
2016,10,18,13,0,920.0,81.0,1.8,18.0,675.0,729.04,565.42
2016,10,18,13,15,913.0,80.0,1.8,18.0,653.5,723.73,562.3
2016,10,18,13,30,906.0,79.0,1.8,18.0,632.0,715.31,557.13
2016,10,18,13,45,898.5,76.5,1.85,18.0,603.0,701.91,548.89
2016,10,18,14,0,891.0,74.0,1.9,18.0,574.0,685.57,538.6
2016,10,18,14,15,877.0,72.5,1.9,18.0,538.5,663.24,523.55
2016,10,18,14,30,863.0,71.0,1.9,18.0,503.0,638.49,505.87
2016,10,18,14,45,844.0,68.0,1.9,18.0,462.0,606.7,482.66
2016,10,18,15,0,825.0,65.0,1.9,18.0,421.0,576.36,459.96
2016,10,18,15,15,797.5,62.0,1.85,17.5,375.0,536.36,429.99
2016,10,18,15,30,770.0,59.0,1.8,17.0,329.0,495.55,398.49
2016,10,18,15,45,725.5,55.5,1.8,17.0,280.5,444.97,357.75
2016,10,18,16,0,681.0,52.0,1.8,17.0,232.0,395.36,316.4
2016,10,18,16,15,616.0,46.0,1.7,16.0,183.0,335.32,266.22
2016,10,18,16,30,551.0,40.0,1.6,15.0,134.0,278.65,216.92
2016,10,18,16,45,433.0,31.5,1.55,14.5,90.0,208.03,154.8
2016,10,18,17,0,315.0,23.0,1.5,14.0,46.0,139.18,72.77
2016,10,18,17,15,157.5,11.5,1.55,13.5,23.0,54.35,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,15,82.5,5.5,1.2,8.5,7.0,0.0,0.0
2016,10,19,6,30,165.0,11.0,1.2,9.0,14.0,10.81,0.0
2016,10,19,6,45,320.5,21.0,1.25,9.5,51.5,16.07,5.16
2016,10,19,7,0,476.0,31.0,1.3,10.0,89.0,25.02,16.23
2016,10,19,7,15,558.5,37.5,1.3,10.5,136.5,28.7,20.09
2016,10,19,7,30,641.0,44.0,1.3,11.0,184.0,32.33,23.6
2016,10,19,7,45,692.0,48.5,1.3,12.0,233.0,55.34,28.12
2016,10,19,8,0,743.0,53.0,1.3,13.0,282.0,100.02,50.76
2016,10,19,8,15,775.5,56.0,1.3,13.5,329.0,145.57,83.37
2016,10,19,8,30,808.0,59.0,1.3,14.0,376.0,193.58,122.8
2016,10,19,8,45,831.5,61.5,1.3,15.0,419.0,244.79,167.0
2016,10,19,9,0,855.0,64.0,1.3,16.0,462.0,293.37,209.41
2016,10,19,9,15,871.0,66.0,1.3,16.5,500.5,339.81,250.28
2016,10,19,9,30,887.0,68.0,1.3,17.0,539.0,386.04,290.11
2016,10,19,9,45,899.5,69.0,1.3,18.0,571.0,429.47,326.17
2016,10,19,10,0,912.0,70.0,1.3,19.0,603.0,471.92,360.25
2016,10,19,10,15,920.0,71.0,1.3,19.5,628.0,510.98,391.4
2016,10,19,10,30,928.0,72.0,1.3,20.0,653.0,548.3,420.34
2016,10,19,10,45,933.0,72.5,1.3,20.5,671.0,581.56,445.52
2016,10,19,11,0,938.0,73.0,1.3,21.0,689.0,612.51,468.37
2016,10,19,11,15,941.0,73.5,1.3,21.0,699.0,639.81,489.0
2016,10,19,11,30,944.0,74.0,1.3,21.0,709.0,664.41,507.37
2016,10,19,11,45,943.5,74.5,1.3,21.5,710.5,683.96,520.9
2016,10,19,12,0,943.0,75.0,1.3,22.0,712.0,700.47,532.04
2016,10,19,12,15,941.0,74.5,1.3,22.0,705.5,711.86,539.9
2016,10,19,12,30,939.0,74.0,1.3,22.0,699.0,720.05,545.71
2016,10,19,12,45,931.0,75.5,1.35,22.5,684.0,723.02,547.5
2016,10,19,13,0,923.0,77.0,1.4,23.0,669.0,722.78,547.24
2016,10,19,13,15,916.0,76.0,1.4,23.0,647.0,717.41,544.17
2016,10,19,13,30,909.0,75.0,1.4,23.0,625.0,708.95,539.12
2016,10,19,13,45,899.0,73.5,1.4,23.0,596.0,694.87,530.28
2016,10,19,14,0,889.0,72.0,1.4,23.0,567.0,677.93,519.54
2016,10,19,14,15,875.0,70.5,1.4,22.5,531.5,655.66,505.78
2016,10,19,14,30,861.0,69.0,1.4,22.0,496.0,630.98,489.54
2016,10,19,14,45,842.5,66.5,1.45,22.0,455.5,600.16,467.91
2016,10,19,15,0,824.0,64.0,1.5,22.0,415.0,570.78,446.69
2016,10,19,15,15,796.0,61.0,1.45,21.5,369.5,530.65,417.18
2016,10,19,15,30,768.0,58.0,1.4,21.0,324.0,489.74,386.19
2016,10,19,15,45,727.5,54.0,1.35,20.5,276.0,440.89,348.03
2016,10,19,16,0,687.0,50.0,1.3,20.0,228.0,392.77,308.96
2016,10,19,16,15,621.5,44.0,1.2,18.5,179.0,332.63,259.93
2016,10,19,16,30,556.0,38.0,1.1,17.0,130.0,275.95,211.63
2016,10,19,16,45,442.0,29.5,1.05,16.0,86.5,203.51,148.77
2016,10,19,17,0,328.0,21.0,1.0,15.0,43.0,138.64,61.92
2016,10,19,17,15,164.0,10.5,0.95,14.5,21.5,54.47,0.0
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
