Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,79.0,5.0,1.15,10.5,6.5,0.0,0.0
2016,10,20,6,30,158.0,10.0,1.1,11.0,13.0,9.83,0.0
2016,10,20,6,45,318.5,20.5,1.05,11.5,50.5,15.76,4.07
2016,10,20,7,0,479.0,31.0,1.0,12.0,88.0,25.23,16.19
2016,10,20,7,15,564.0,38.0,1.0,12.5,136.0,29.39,20.49
2016,10,20,7,30,649.0,45.0,1.0,13.0,184.0,33.44,24.38
2016,10,20,7,45,700.5,49.5,1.05,14.0,233.5,54.22,28.03
2016,10,20,8,0,752.0,54.0,1.1,15.0,283.0,99.15,49.8
2016,10,20,8,15,785.5,57.5,1.05,15.5,330.5,145.57,82.29
2016,10,20,8,30,819.0,61.0,1.0,16.0,378.0,194.54,121.8
2016,10,20,8,45,842.5,63.5,0.95,17.0,422.0,246.11,165.64
2016,10,20,9,0,866.0,66.0,0.9,18.0,466.0,295.1,207.72
2016,10,20,9,15,882.5,68.0,0.95,19.0,504.5,342.11,248.12
2016,10,20,9,30,899.0,70.0,1.0,20.0,543.0,388.92,287.41
2016,10,20,9,45,913.5,70.5,1.05,21.0,576.0,433.11,323.62
2016,10,20,10,0,928.0,71.0,1.1,22.0,609.0,476.41,358.01
2016,10,20,10,15,936.0,72.0,1.1,22.5,634.5,515.99,389.05
2016,10,20,10,30,944.0,73.0,1.1,23.0,660.0,553.77,417.85
2016,10,20,10,45,949.0,73.5,1.15,23.5,678.0,587.47,443.28
2016,10,20,11,0,954.0,74.0,1.2,24.0,696.0,618.81,466.43
2016,10,20,11,15,956.5,74.5,1.2,24.0,706.0,646.17,486.81
2016,10,20,11,30,959.0,75.0,1.2,24.0,716.0,670.76,504.91
2016,10,20,11,45,959.5,75.0,1.25,24.5,717.5,690.69,518.98
2016,10,20,12,0,960.0,75.0,1.3,25.0,719.0,707.57,530.76
2016,10,20,12,15,958.0,75.0,1.3,25.0,713.0,719.65,539.11
2016,10,20,12,30,956.0,75.0,1.3,25.0,707.0,728.51,545.29
2016,10,20,12,45,948.5,76.0,1.35,25.5,692.0,731.4,546.98
2016,10,20,13,0,941.0,77.0,1.4,26.0,677.0,731.03,546.63
2016,10,20,13,15,934.5,76.0,1.4,26.0,654.5,726.01,543.85
2016,10,20,13,30,928.0,75.0,1.4,26.0,632.0,717.81,539.07
2016,10,20,13,45,917.5,74.0,1.4,26.0,602.5,703.83,530.43
2016,10,20,14,0,907.0,73.0,1.4,26.0,573.0,686.95,519.89
2016,10,20,14,15,893.0,71.0,1.4,25.5,537.0,663.94,505.63
2016,10,20,14,30,879.0,69.0,1.4,25.0,501.0,638.44,489.08
2016,10,20,14,45,859.0,67.0,1.4,25.0,459.5,606.99,466.92
2016,10,20,15,0,839.0,65.0,1.4,25.0,418.0,576.97,445.2
2016,10,20,15,15,810.5,61.5,1.3,24.0,372.0,535.72,415.8
2016,10,20,15,30,782.0,58.0,1.2,23.0,326.0,493.68,384.83
2016,10,20,15,45,740.5,54.0,1.1,22.5,277.0,444.07,346.24
2016,10,20,16,0,699.0,50.0,1.0,22.0,228.0,395.21,306.79
2016,10,20,16,15,631.5,44.0,0.95,20.5,178.5,334.06,257.66
2016,10,20,16,30,564.0,38.0,0.9,19.0,129.0,276.46,209.17
2016,10,20,16,45,445.0,29.0,0.9,18.0,85.0,201.96,144.97
2016,10,20,17,0,326.0,20.0,0.9,17.0,41.0,131.36,45.12
2016,10,20,17,15,163.0,10.0,0.95,16.5,20.5,53.05,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,226.5,15.5,0.65,12.5,41.5,11.3,0.56
2016,10,21,7,0,453.0,31.0,0.6,13.0,83.0,23.29,14.38
2016,10,21,7,15,540.0,38.0,0.55,13.5,130.0,29.58,20.56
2016,10,21,7,30,627.0,45.0,0.5,14.0,177.0,33.63,24.45
2016,10,21,7,45,681.0,49.5,0.45,14.5,226.0,51.54,27.37
2016,10,21,8,0,735.0,54.0,0.4,15.0,275.0,95.44,47.85
2016,10,21,8,15,769.0,57.5,0.4,16.0,322.0,140.89,78.86
2016,10,21,8,30,803.0,61.0,0.4,17.0,369.0,188.97,116.79
2016,10,21,8,45,828.0,63.5,0.4,18.0,413.0,236.5,156.74
2016,10,21,9,0,853.0,66.0,0.4,19.0,457.0,288.53,200.59
2016,10,21,9,15,869.5,68.0,0.45,19.5,495.0,334.84,240.33
2016,10,21,9,30,886.0,70.0,0.5,20.0,533.0,380.98,279.2
2016,10,21,9,45,897.0,72.0,0.6,21.0,565.0,424.52,314.91
2016,10,21,10,0,908.0,74.0,0.7,22.0,597.0,466.97,348.72
2016,10,21,10,15,916.0,75.0,0.7,22.5,622.0,505.76,378.9
2016,10,21,10,30,924.0,76.0,0.7,23.0,647.0,542.8,406.89
2016,10,21,10,45,928.5,77.0,0.75,23.5,664.5,576.03,431.82
2016,10,21,11,0,933.0,78.0,0.8,24.0,682.0,606.96,454.53
2016,10,21,11,15,935.5,78.0,0.8,24.5,691.5,633.25,473.06
2016,10,21,11,30,938.0,78.0,0.8,25.0,701.0,656.84,489.31
2016,10,21,11,45,937.0,79.0,0.85,25.5,702.0,676.39,503.02
2016,10,21,12,0,936.0,80.0,0.9,26.0,703.0,692.94,514.48
2016,10,21,12,15,933.5,79.5,0.95,26.0,696.5,703.88,522.99
2016,10,21,12,30,931.0,79.0,1.0,26.0,690.0,711.65,528.94
2016,10,21,12,45,923.5,80.0,1.05,26.0,674.5,714.42,531.66
2016,10,21,13,0,916.0,81.0,1.1,26.0,659.0,714.02,532.4
2016,10,21,13,15,908.0,79.5,1.15,25.5,637.0,707.49,530.15
2016,10,21,13,30,900.0,78.0,1.2,25.0,615.0,697.88,525.92
2016,10,21,13,45,888.0,77.0,1.25,25.0,585.0,683.16,517.19
2016,10,21,14,0,876.0,76.0,1.3,25.0,555.0,665.67,506.38
2016,10,21,14,15,591.0,137.5,1.35,24.5,451.5,541.73,416.26
2016,10,21,14,30,306.0,199.0,1.4,24.0,348.0,410.93,318.25
2016,10,21,14,45,553.0,133.5,1.45,23.5,374.5,491.99,384.17
2016,10,21,15,0,800.0,68.0,1.5,23.0,401.0,553.73,432.87
2016,10,21,15,15,770.0,64.5,1.45,22.5,356.0,512.82,401.93
2016,10,21,15,30,740.0,61.0,1.4,22.0,311.0,471.3,370.36
2016,10,21,15,45,695.0,56.5,1.4,21.5,263.0,420.9,331.08
2016,10,21,16,0,650.0,52.0,1.4,21.0,215.0,371.57,291.09
2016,10,21,16,15,580.0,45.5,1.3,20.0,167.0,313.56,243.09
2016,10,21,16,30,510.0,39.0,1.2,19.0,119.0,257.38,194.89
2016,10,21,16,45,387.5,29.5,1.2,18.0,77.0,184.43,131.51
2016,10,21,17,0,265.0,20.0,1.2,17.0,35.0,113.59,23.79
2016,10,21,17,15,132.5,10.0,1.2,16.5,17.5,44.45,0.0
2016,10,21,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,210.0,16.5,0.75,10.5,39.5,12.3,0.12
2016,10,22,7,0,420.0,33.0,0.7,11.0,79.0,25.39,16.22
2016,10,22,7,15,511.5,40.5,0.7,11.5,126.0,29.48,20.62
2016,10,22,7,30,603.0,48.0,0.7,12.0,173.0,33.45,24.48
2016,10,22,7,45,660.5,53.0,0.7,13.0,222.0,52.14,29.72
2016,10,22,8,0,718.0,58.0,0.7,14.0,271.0,95.41,49.28
2016,10,22,8,15,518.5,100.5,0.65,14.5,267.5,143.12,92.23
2016,10,22,8,30,319.0,143.0,0.6,15.0,264.0,176.28,127.63
2016,10,22,8,45,580.5,106.5,0.6,15.5,358.0,215.58,150.62
2016,10,22,9,0,842.0,70.0,0.6,16.0,452.0,282.88,199.11
2016,10,22,9,15,859.0,72.5,0.55,16.5,490.5,332.49,241.52
2016,10,22,9,30,876.0,75.0,0.5,17.0,529.0,378.75,280.45
2016,10,22,9,45,880.0,79.5,0.5,17.5,559.5,421.39,315.94
2016,10,22,10,0,884.0,84.0,0.5,18.0,590.0,462.47,349.11
2016,10,22,10,15,893.0,85.5,0.55,18.5,615.5,501.33,379.99
2016,10,22,10,30,902.0,87.0,0.6,19.0,641.0,538.59,408.86
2016,10,22,10,45,908.5,87.5,0.65,20.0,658.5,571.76,433.26
2016,10,22,11,0,915.0,88.0,0.7,21.0,676.0,602.78,455.47
2016,10,22,11,15,918.0,88.5,0.75,21.0,686.0,629.44,475.84
2016,10,22,11,30,921.0,89.0,0.8,21.0,696.0,653.47,494.11
2016,10,22,11,45,923.0,88.5,0.85,21.5,698.0,673.15,508.2
2016,10,22,12,0,925.0,88.0,0.9,22.0,700.0,689.94,520.1
2016,10,22,12,15,923.0,88.0,0.9,22.0,694.0,701.63,528.77
2016,10,22,12,30,921.0,88.0,0.9,22.0,688.0,710.21,535.23
2016,10,22,12,45,909.0,90.5,0.95,22.0,671.5,711.52,537.01
2016,10,22,13,0,897.0,93.0,1.0,22.0,655.0,709.69,536.83
2016,10,22,13,15,889.0,91.5,1.0,22.0,633.0,703.32,533.09
2016,10,22,13,30,881.0,90.0,1.0,22.0,611.0,693.93,527.42
2016,10,22,13,45,870.5,88.0,1.05,22.0,581.5,682.18,520.34
2016,10,22,14,0,860.0,86.0,1.1,22.0,552.0,665.08,509.45
2016,10,22,14,15,843.5,84.0,1.1,21.5,516.0,641.49,494.25
2016,10,22,14,30,827.0,82.0,1.1,21.0,480.0,615.6,477.11
2016,10,22,14,45,671.0,102.5,1.15,20.5,407.5,530.13,415.05
2016,10,22,15,0,515.0,123.0,1.2,20.0,335.0,444.42,351.3
2016,10,22,15,15,484.0,115.0,1.2,19.5,296.5,406.28,323.11
2016,10,22,15,30,453.0,107.0,1.2,19.0,258.0,368.45,293.93
2016,10,22,15,45,424.0,93.5,1.2,18.5,217.5,325.94,260.21
2016,10,22,16,0,395.0,80.0,1.2,18.0,177.0,284.17,225.89
2016,10,22,16,15,345.5,65.5,1.15,17.0,136.5,233.66,183.73
2016,10,22,16,30,296.0,51.0,1.1,16.0,96.0,186.22,142.78
2016,10,22,16,45,207.0,35.5,1.1,15.0,61.5,127.72,91.1
2016,10,22,17,0,118.0,20.0,1.1,14.0,27.0,67.29,0.23
2016,10,22,17,15,59.0,10.0,1.1,13.5,13.5,25.03,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,194.5,16.5,0.85,10.5,37.5,12.43,0.0
2016,10,23,7,0,389.0,33.0,0.8,11.0,75.0,25.61,16.27
2016,10,23,7,15,482.0,41.0,0.75,11.5,120.5,30.13,21.15
2016,10,23,7,30,575.0,49.0,0.7,12.0,166.0,34.5,25.4
2016,10,23,7,45,633.5,54.5,0.7,13.0,214.5,47.57,27.67
2016,10,23,8,0,692.0,60.0,0.7,14.0,263.0,93.13,48.95
2016,10,23,8,15,729.0,64.5,0.75,14.5,310.0,137.31,78.49
2016,10,23,8,30,766.0,69.0,0.8,15.0,357.0,184.49,115.66
2016,10,23,8,45,792.5,72.0,0.85,16.0,400.0,230.76,154.75
2016,10,23,9,0,819.0,75.0,0.9,17.0,443.0,278.43,195.7
2016,10,23,9,15,837.0,77.0,0.95,17.5,481.0,323.69,235.2
2016,10,23,9,30,855.0,79.0,1.0,18.0,519.0,369.03,274.1
2016,10,23,9,45,873.0,79.0,1.05,18.5,552.0,414.87,312.45
2016,10,23,10,0,891.0,79.0,1.1,19.0,585.0,457.4,347.36
2016,10,23,10,15,703.0,143.5,1.15,19.5,553.5,460.76,352.4
2016,10,23,10,30,515.0,208.0,1.2,20.0,522.0,452.9,347.4
2016,10,23,10,45,714.5,146.0,1.25,20.5,595.0,519.23,398.48
2016,10,23,11,0,914.0,84.0,1.3,21.0,668.0,594.59,455.13
2016,10,23,11,15,916.0,84.5,1.35,21.0,677.0,620.54,474.93
2016,10,23,11,30,918.0,85.0,1.4,21.0,686.0,643.83,492.94
2016,10,23,11,45,914.0,87.0,1.45,21.0,686.5,662.1,507.1
2016,10,23,12,0,910.0,89.0,1.5,21.0,687.0,677.35,518.98
2016,10,23,12,15,907.5,88.5,1.5,21.0,680.0,687.99,527.19
2016,10,23,12,30,905.0,88.0,1.5,21.0,673.0,695.56,533.18
2016,10,23,12,45,896.5,88.5,1.5,21.0,657.5,697.06,534.8
2016,10,23,13,0,888.0,89.0,1.5,21.0,642.0,695.46,534.18
2016,10,23,13,15,879.5,87.5,1.5,21.0,619.5,688.72,530.08
2016,10,23,13,30,871.0,86.0,1.5,21.0,597.0,679.02,523.9
2016,10,23,13,45,858.5,84.5,1.55,21.0,567.5,666.49,515.88
2016,10,23,14,0,846.0,83.0,1.6,21.0,538.0,648.77,504.09
2016,10,23,14,15,829.5,81.0,1.6,20.5,502.5,625.42,488.64
2016,10,23,14,30,813.0,79.0,1.6,20.0,467.0,599.83,471.23
2016,10,23,14,45,788.5,76.5,1.6,20.0,426.0,566.87,447.07
2016,10,23,15,0,764.0,74.0,1.6,20.0,385.0,532.47,421.31
2016,10,23,15,15,731.5,70.0,1.6,19.5,340.0,490.85,390.18
2016,10,23,15,30,699.0,66.0,1.6,19.0,295.0,448.83,357.72
2016,10,23,15,45,646.0,61.5,1.6,18.5,247.5,398.61,317.62
2016,10,23,16,0,593.0,57.0,1.6,18.0,200.0,348.13,275.92
2016,10,23,16,15,518.0,49.5,1.55,17.0,153.5,287.31,225.04
2016,10,23,16,30,443.0,42.0,1.5,16.0,107.0,230.96,176.16
2016,10,23,16,45,221.5,35.0,1.45,15.5,67.5,131.45,92.27
2016,10,23,17,0,0.0,28.0,1.4,15.0,28.0,32.99,0.0
2016,10,23,17,15,0.0,14.0,1.35,14.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,18.0,18.0,1.8,12.5,20.0,16.96,0.0
2016,10,24,7,0,36.0,36.0,1.9,13.0,40.0,31.3,20.7
2016,10,24,7,15,55.5,56.0,1.95,13.0,65.5,47.43,36.08
2016,10,24,7,30,75.0,76.0,2.0,13.0,91.0,63.09,50.57
2016,10,24,7,45,85.0,96.5,2.1,13.5,118.0,80.49,62.15
2016,10,24,8,0,95.0,117.0,2.2,14.0,145.0,104.52,79.89
2016,10,24,8,15,104.5,136.0,2.2,14.0,171.0,128.52,98.67
2016,10,24,8,30,114.0,155.0,2.2,14.0,197.0,153.5,118.8
2016,10,24,8,45,172.5,171.5,2.2,14.5,244.0,187.69,144.64
2016,10,24,9,0,231.0,188.0,2.2,15.0,291.0,224.32,172.95
2016,10,24,9,15,179.5,208.0,2.15,15.0,292.0,241.58,189.12
2016,10,24,9,30,128.0,228.0,2.1,15.0,293.0,251.33,198.46
2016,10,24,9,45,78.5,224.5,2.1,15.0,265.0,238.99,189.51
2016,10,24,10,0,29.0,221.0,2.1,15.0,237.0,219.68,174.42
2016,10,24,10,15,72.0,250.5,2.05,15.5,293.5,268.82,212.95
2016,10,24,10,30,115.0,280.0,2.0,16.0,350.0,321.23,253.41
2016,10,24,10,45,221.5,278.5,2.0,16.5,417.5,381.12,299.86
2016,10,24,11,0,328.0,277.0,2.0,17.0,485.0,447.65,350.89
2016,10,24,11,15,214.5,290.5,1.95,17.0,427.0,404.88,317.2
2016,10,24,11,30,101.0,304.0,1.9,17.0,369.0,355.23,277.95
2016,10,24,11,45,55.0,256.5,1.85,17.5,292.0,284.15,222.5
2016,10,24,12,0,9.0,209.0,1.8,18.0,215.0,208.52,162.53
2016,10,24,12,15,7.5,201.5,1.8,18.0,206.5,200.73,156.66
2016,10,24,12,30,6.0,194.0,1.8,18.0,198.0,192.81,150.49
2016,10,24,12,45,150.5,234.5,1.8,18.0,328.0,337.28,266.71
2016,10,24,13,0,295.0,275.0,1.8,18.0,458.0,482.42,378.4
2016,10,24,13,15,351.0,252.0,1.8,18.0,462.0,498.41,391.09
2016,10,24,13,30,407.0,229.0,1.8,18.0,466.0,512.47,403.18
2016,10,24,13,45,229.0,226.0,1.85,18.0,358.5,391.52,309.67
2016,10,24,14,0,51.0,223.0,1.9,18.0,251.0,261.23,206.26
2016,10,24,14,15,40.0,203.0,1.9,18.0,224.5,233.84,185.34
2016,10,24,14,30,29.0,183.0,1.9,18.0,198.0,206.47,163.84
2016,10,24,14,45,59.0,176.0,1.95,18.0,201.5,218.14,174.26
2016,10,24,15,0,89.0,169.0,2.0,18.0,205.0,228.65,183.48
2016,10,24,15,15,82.5,150.0,1.95,17.5,180.5,203.86,163.91
2016,10,24,15,30,76.0,131.0,1.9,17.0,156.0,179.1,144.07
2016,10,24,15,45,67.5,111.0,1.85,16.5,130.5,152.23,122.05
2016,10,24,16,0,59.0,91.0,1.8,16.0,105.0,125.58,99.7
2016,10,24,16,15,45.0,70.5,1.7,15.5,80.0,96.2,74.62
2016,10,24,16,30,31.0,50.0,1.6,15.0,55.0,67.23,49.61
2016,10,24,16,45,15.5,31.5,1.5,14.5,34.0,40.71,25.6
2016,10,24,17,0,0.0,13.0,1.4,14.0,13.0,12.55,0.0
2016,10,24,17,15,0.0,6.5,1.35,13.5,6.5,6.39,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,1.2,13.0,10.0,9.64,0.0
2016,10,25,7,0,0.0,20.0,1.2,13.0,20.0,19.3,10.5
2016,10,25,7,15,0.0,33.5,1.2,13.5,33.5,32.35,22.8
2016,10,25,7,30,0.0,47.0,1.2,14.0,47.0,45.05,34.43
2016,10,25,7,45,0.0,61.5,1.3,14.5,61.5,58.41,44.11
2016,10,25,8,0,0.0,76.0,1.4,15.0,76.0,71.97,55.56
2016,10,25,8,15,0.0,89.5,1.45,15.0,89.5,84.74,66.26
2016,10,25,8,30,0.0,103.0,1.5,15.0,103.0,97.55,76.85
2016,10,25,8,45,176.5,135.5,1.55,15.5,213.5,158.15,119.73
2016,10,25,9,0,353.0,168.0,1.6,16.0,324.0,237.37,178.61
2016,10,25,9,15,289.5,194.5,1.6,16.5,330.0,259.45,199.07
2016,10,25,9,30,226.0,221.0,1.6,17.0,336.0,278.12,215.86
2016,10,25,9,45,116.0,200.5,1.65,17.5,260.0,229.81,179.74
2016,10,25,10,0,6.0,180.0,1.7,18.0,184.0,174.2,136.31
2016,10,25,10,15,435.0,129.0,1.65,18.0,390.5,319.26,250.76
2016,10,25,10,30,864.0,78.0,1.6,18.0,597.0,500.61,389.78
2016,10,25,10,45,494.0,187.0,1.6,18.5,485.5,436.66,339.98
2016,10,25,11,0,124.0,296.0,1.6,19.0,374.0,351.49,272.42
2016,10,25,11,15,66.5,251.5,1.55,19.0,293.5,280.82,218.44
2016,10,25,11,30,9.0,207.0,1.5,19.0,213.0,205.41,159.31
2016,10,25,11,45,22.5,236.5,1.5,19.5,251.5,242.91,188.65
2016,10,25,12,0,36.0,266.0,1.5,20.0,290.0,283.42,219.52
2016,10,25,12,15,21.5,231.5,1.5,20.0,246.0,239.17,185.2
2016,10,25,12,30,7.0,197.0,1.5,20.0,202.0,196.41,151.92
2016,10,25,12,45,9.5,203.5,1.5,20.0,210.0,204.94,158.91
2016,10,25,13,0,12.0,210.0,1.5,20.0,218.0,213.61,165.87
2016,10,25,13,15,62.0,237.0,1.5,20.0,273.5,279.34,218.24
2016,10,25,13,30,112.0,264.0,1.5,20.0,329.0,342.16,267.29
2016,10,25,13,45,128.5,251.5,1.5,20.0,322.5,346.42,271.0
2016,10,25,14,0,145.0,239.0,1.5,20.0,316.0,344.62,270.46
2016,10,25,14,15,187.0,219.5,1.45,20.0,312.0,350.18,275.98
2016,10,25,14,30,229.0,200.0,1.4,20.0,308.0,353.58,279.68
2016,10,25,14,45,308.0,170.5,1.4,20.0,301.5,371.4,294.91
2016,10,25,15,0,387.0,141.0,1.4,20.0,295.0,384.83,306.19
2016,10,25,15,15,543.5,99.5,1.3,19.5,288.0,417.35,332.43
2016,10,25,15,30,700.0,58.0,1.2,19.0,281.0,434.17,345.07
2016,10,25,15,45,653.5,53.5,1.2,18.5,235.5,385.2,305.52
2016,10,25,16,0,607.0,49.0,1.2,18.0,190.0,337.5,265.89
2016,10,25,16,15,531.5,42.5,1.1,17.0,144.5,280.22,217.58
2016,10,25,16,30,456.0,36.0,1.0,16.0,99.0,225.3,169.64
2016,10,25,16,45,325.0,26.0,0.95,15.5,61.5,153.69,103.16
2016,10,25,17,0,194.0,16.0,0.9,15.0,24.0,71.31,0.0
2016,10,25,17,15,97.0,8.0,0.85,14.5,12.0,7.86,0.0
2016,10,25,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,214.5,13.5,0.8,11.5,34.5,10.06,0.0
2016,10,26,7,0,429.0,27.0,0.7,12.0,69.0,22.35,12.95
2016,10,26,7,15,522.5,34.0,0.7,12.5,114.0,26.65,17.87
2016,10,26,7,30,616.0,41.0,0.7,13.0,159.0,30.87,21.97
2016,10,26,7,45,670.5,45.5,0.75,14.0,206.5,36.84,27.42
2016,10,26,8,0,725.0,50.0,0.8,15.0,254.0,79.12,38.04
2016,10,26,8,15,760.5,53.0,0.8,15.5,300.0,122.97,65.58
2016,10,26,8,30,796.0,56.0,0.8,16.0,346.0,169.56,101.45
2016,10,26,8,45,820.0,58.5,0.85,17.0,388.5,219.23,143.09
2016,10,26,9,0,844.0,61.0,0.9,18.0,431.0,266.42,183.69
2016,10,26,9,15,861.5,63.0,0.95,18.5,468.5,311.99,223.56
2016,10,26,9,30,879.0,65.0,1.0,19.0,506.0,357.49,262.78
2016,10,26,9,45,888.5,67.5,1.1,19.5,537.5,400.1,299.23
2016,10,26,10,0,898.0,70.0,1.2,20.0,569.0,441.54,333.84
2016,10,26,10,15,907.5,71.5,1.2,20.5,594.0,480.64,365.35
2016,10,26,10,30,917.0,73.0,1.2,21.0,619.0,518.14,394.74
2016,10,26,10,45,920.0,75.0,1.3,21.5,636.5,550.97,420.49
2016,10,26,11,0,923.0,77.0,1.4,22.0,654.0,581.45,443.96
2016,10,26,11,15,927.0,77.5,1.45,22.0,664.5,608.53,465.1
2016,10,26,11,30,931.0,78.0,1.5,22.0,675.0,633.03,484.07
2016,10,26,11,45,930.0,79.0,1.55,22.0,676.5,652.25,499.01
2016,10,26,12,0,929.0,80.0,1.6,22.0,678.0,668.5,511.69
2016,10,26,12,15,927.5,80.0,1.6,22.0,672.0,680.38,520.81
2016,10,26,12,30,926.0,80.0,1.6,22.0,666.0,689.16,527.68
2016,10,26,12,45,921.5,79.5,1.6,22.0,651.5,692.33,530.55
2016,10,26,13,0,917.0,79.0,1.6,22.0,637.0,692.35,531.2
2016,10,26,13,15,909.5,78.0,1.6,21.5,615.5,686.74,528.86
2016,10,26,13,30,902.0,77.0,1.6,21.0,594.0,678.08,524.33
2016,10,26,13,45,891.5,75.5,1.6,21.0,564.5,663.97,514.83
2016,10,26,14,0,881.0,74.0,1.6,21.0,535.0,647.07,503.22
2016,10,26,14,15,865.0,72.0,1.55,20.5,499.5,623.55,487.22
2016,10,26,14,30,849.0,70.0,1.5,20.0,464.0,600.68,471.31
2016,10,26,14,45,827.5,67.5,1.45,20.0,423.0,569.05,447.75
2016,10,26,15,0,806.0,65.0,1.4,20.0,382.0,535.77,422.48
2016,10,26,15,15,774.0,61.5,1.3,19.5,336.5,494.34,390.92
2016,10,26,15,30,742.0,58.0,1.2,19.0,291.0,452.42,358.01
2016,10,26,15,45,696.0,53.0,1.15,18.5,243.5,401.99,317.62
2016,10,26,16,0,650.0,48.0,1.1,18.0,196.0,352.71,276.58
2016,10,26,16,15,572.0,41.5,1.0,17.0,149.0,290.43,224.34
2016,10,26,16,30,494.0,35.0,0.9,16.0,102.0,236.14,176.6
2016,10,26,16,45,353.5,25.0,0.85,15.5,62.5,159.99,104.3
2016,10,26,17,0,213.0,15.0,0.8,15.0,23.0,74.94,0.0
2016,10,26,17,15,106.5,7.5,0.85,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,0.95,12.5,13.5,13.03,0.0
2016,10,27,7,0,0.0,27.0,1.0,13.0,27.0,25.73,15.39
2016,10,27,7,15,0.0,45.5,1.0,13.5,45.5,42.38,31.43
2016,10,27,7,30,0.0,64.0,1.0,14.0,64.0,58.82,46.49
2016,10,27,7,45,5.5,81.5,1.05,15.0,83.0,74.36,60.38
2016,10,27,8,0,11.0,99.0,1.1,16.0,102.0,91.43,71.21
2016,10,27,8,15,15.0,116.0,1.1,16.5,121.0,108.56,84.97
2016,10,27,8,30,19.0,133.0,1.1,17.0,140.0,126.14,98.91
2016,10,27,8,45,10.5,138.5,1.15,17.5,142.5,131.7,103.43
2016,10,27,9,0,2.0,144.0,1.2,18.0,145.0,136.16,106.93
2016,10,27,9,15,31.5,177.5,1.15,18.0,193.0,172.85,135.45
2016,10,27,9,30,61.0,211.0,1.1,18.0,241.0,214.87,168.01
2016,10,27,9,45,30.5,172.0,1.1,18.5,187.0,173.16,134.98
2016,10,27,10,0,0.0,133.0,1.1,19.0,133.0,127.76,98.75
2016,10,27,10,15,0.0,135.5,1.15,19.0,135.5,130.35,100.78
2016,10,27,10,30,0.0,138.0,1.2,19.0,138.0,132.92,102.69
2016,10,27,10,45,7.0,177.5,1.25,19.5,182.0,174.26,135.23
2016,10,27,11,0,14.0,217.0,1.3,20.0,226.0,216.19,167.6
2016,10,27,11,15,13.5,218.0,1.45,19.5,227.0,217.76,169.02
2016,10,27,11,30,13.0,219.0,1.6,19.0,228.0,219.23,170.56
2016,10,27,11,45,13.5,219.0,1.75,19.0,228.0,220.28,171.48
2016,10,27,12,0,14.0,219.0,1.9,19.0,228.0,221.29,172.41
2016,10,27,12,15,9.0,202.0,1.9,18.5,208.0,202.1,157.64
2016,10,27,12,30,4.0,185.0,1.9,18.0,188.0,182.62,142.56
2016,10,27,12,45,7.5,195.5,1.95,18.0,200.5,195.66,153.17
2016,10,27,13,0,11.0,206.0,2.0,18.0,213.0,208.91,163.88
2016,10,27,13,15,5.5,169.5,1.9,17.5,173.0,169.28,132.67
2016,10,27,13,30,0.0,133.0,1.8,17.0,133.0,129.56,101.05
2016,10,27,13,45,6.0,158.0,1.7,17.0,161.5,158.78,125.07
2016,10,27,14,0,12.0,183.0,1.6,17.0,190.0,188.67,149.35
2016,10,27,14,15,8.0,168.5,1.5,17.0,173.0,171.92,135.98
2016,10,27,14,30,4.0,154.0,1.4,17.0,156.0,155.22,122.73
2016,10,27,14,45,4.0,144.0,1.35,17.0,146.0,145.7,115.32
2016,10,27,15,0,4.0,134.0,1.3,17.0,136.0,136.24,107.88
2016,10,27,15,15,2.0,118.5,1.2,17.0,119.5,119.85,94.6
2016,10,27,15,30,0.0,103.0,1.1,17.0,103.0,103.53,81.23
2016,10,27,15,45,0.0,85.5,1.0,17.0,85.5,86.0,66.67
2016,10,27,16,0,0.0,68.0,0.9,17.0,68.0,68.34,51.76
2016,10,27,16,15,0.0,51.0,0.8,16.5,51.0,51.06,37.03
2016,10,27,16,30,0.0,34.0,0.7,16.0,34.0,33.45,21.84
2016,10,27,16,45,0.0,20.5,0.65,16.0,20.5,19.79,8.56
2016,10,27,17,0,0.0,7.0,0.6,16.0,7.0,6.88,0.0
2016,10,27,17,15,0.0,3.5,0.6,15.5,3.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,1.1,13.5,6.5,6.39,0.0
2016,10,28,7,0,0.0,13.0,1.2,14.0,13.0,12.54,4.41
2016,10,28,7,15,0.0,23.5,1.2,14.0,23.5,22.68,14.16
2016,10,28,7,30,0.0,34.0,1.2,14.0,34.0,32.83,23.54
2016,10,28,7,45,0.0,45.0,1.25,14.5,45.0,43.47,33.19
2016,10,28,8,0,0.0,56.0,1.3,15.0,56.0,54.12,40.49
2016,10,28,8,15,0.0,67.0,1.25,15.0,67.0,64.54,49.31
2016,10,28,8,30,0.0,78.0,1.2,15.0,78.0,74.95,57.99
2016,10,28,8,45,161.0,123.0,1.2,15.0,192.0,142.4,107.46
2016,10,28,9,0,322.0,168.0,1.2,15.0,306.0,225.71,170.25
2016,10,28,9,15,205.0,191.5,1.2,15.0,282.5,231.75,179.6
2016,10,28,9,30,88.0,215.0,1.2,15.0,259.0,226.82,178.84
2016,10,28,9,45,55.5,211.0,1.3,15.5,239.5,216.95,171.38
2016,10,28,10,0,23.0,207.0,1.4,16.0,220.0,205.79,162.5
2016,10,28,10,15,28.5,222.0,1.45,16.5,238.5,222.18,175.09
2016,10,28,10,30,34.0,237.0,1.5,17.0,257.0,240.97,189.4
2016,10,28,10,45,25.5,230.0,1.55,17.5,245.5,233.21,182.78
2016,10,28,11,0,17.0,223.0,1.6,18.0,234.0,223.42,174.67
2016,10,28,11,15,120.5,259.5,1.6,18.0,336.0,318.84,250.07
2016,10,28,11,30,224.0,296.0,1.6,18.0,438.0,419.11,327.01
2016,10,28,11,45,252.0,292.5,1.65,18.5,452.5,439.29,341.77
2016,10,28,12,0,280.0,289.0,1.7,19.0,467.0,462.12,358.92
2016,10,28,12,15,249.0,290.5,1.65,18.5,447.5,447.21,348.11
2016,10,28,12,30,218.0,292.0,1.6,18.0,428.0,433.43,338.2
2016,10,28,12,45,218.5,284.5,1.6,18.0,418.5,429.78,336.02
2016,10,28,13,0,219.0,277.0,1.6,18.0,409.0,425.3,333.16
2016,10,28,13,15,157.0,265.5,1.55,18.0,358.5,375.13,294.45
2016,10,28,13,30,95.0,254.0,1.5,18.0,308.0,319.42,251.22
2016,10,28,13,45,47.5,156.0,1.45,18.0,183.0,186.85,147.46
2016,10,28,14,0,0.0,58.0,1.4,18.0,58.0,56.06,40.94
2016,10,28,14,15,54.0,128.0,1.3,18.0,152.5,161.97,128.97
2016,10,28,14,30,108.0,198.0,1.2,18.0,247.0,270.54,215.88
2016,10,28,14,45,105.5,180.5,1.2,18.0,225.0,249.88,199.41
2016,10,28,15,0,103.0,163.0,1.2,18.0,203.0,234.83,187.78
2016,10,28,15,15,396.0,112.0,1.15,17.5,237.5,343.86,277.08
2016,10,28,15,30,689.0,61.0,1.1,17.0,272.0,422.97,338.17
2016,10,28,15,45,644.0,55.0,1.05,16.5,226.5,373.98,297.43
2016,10,28,16,0,599.0,49.0,1.0,16.0,181.0,328.78,259.07
2016,10,28,16,15,516.5,42.0,0.9,15.5,135.5,267.17,206.56
2016,10,28,16,30,434.0,35.0,0.8,15.0,90.0,210.75,156.68
2016,10,28,16,45,217.0,26.0,0.75,14.5,53.5,112.83,67.55
2016,10,28,17,0,0.0,17.0,0.7,14.0,17.0,16.71,0.0
2016,10,28,17,15,0.0,8.5,0.75,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,45,154.5,14.0,0.95,12.5,27.5,13.76,0.0
2016,10,29,7,0,309.0,28.0,1.0,13.0,55.0,22.04,11.75
2016,10,29,7,15,412.5,37.5,1.05,13.5,98.0,28.18,18.95
2016,10,29,7,30,516.0,47.0,1.1,14.0,141.0,34.03,24.57
2016,10,29,7,45,584.0,52.0,1.15,14.5,187.5,35.72,26.29
2016,10,29,8,0,652.0,57.0,1.2,15.0,234.0,71.57,36.48
2016,10,29,8,15,326.0,71.0,1.2,15.0,159.5,87.42,54.94
2016,10,29,8,30,0.0,85.0,1.2,15.0,85.0,81.24,63.24
2016,10,29,8,45,0.0,83.0,1.3,15.5,83.0,79.85,61.84
2016,10,29,9,0,0.0,81.0,1.4,16.0,81.0,78.22,60.21
2016,10,29,9,15,46.0,147.5,1.4,16.0,170.0,150.48,118.3
2016,10,29,9,30,92.0,214.0,1.4,16.0,259.0,226.79,178.58
2016,10,29,9,45,46.0,175.0,1.45,16.5,197.5,181.17,142.5
2016,10,29,10,0,0.0,136.0,1.5,17.0,136.0,130.54,101.94
2016,10,29,10,15,119.5,200.5,1.5,17.0,270.0,241.52,190.41
2016,10,29,10,30,239.0,265.0,1.5,17.0,404.0,362.97,284.37
2016,10,29,10,45,269.5,268.0,1.5,17.5,429.5,390.77,304.97
2016,10,29,11,0,300.0,271.0,1.5,18.0,455.0,420.17,327.13
2016,10,29,11,15,181.0,274.0,1.45,18.0,385.5,365.88,285.23
2016,10,29,11,30,62.0,277.0,1.4,18.0,316.0,304.38,237.09
2016,10,29,11,45,192.5,277.0,1.4,18.5,398.5,387.43,302.23
2016,10,29,12,0,323.0,277.0,1.4,19.0,481.0,475.59,368.91
2016,10,29,12,15,617.0,178.0,1.35,19.0,562.5,573.66,445.22
2016,10,29,12,30,911.0,79.0,1.3,19.0,644.0,666.59,516.04
2016,10,29,12,45,906.5,78.5,1.3,19.0,629.5,669.66,518.0
2016,10,29,13,0,902.0,78.0,1.3,19.0,615.0,669.64,518.62
2016,10,29,13,15,894.0,77.0,1.25,19.0,593.5,663.78,514.59
2016,10,29,13,30,886.0,76.0,1.2,19.0,572.0,654.93,508.41
2016,10,29,13,45,874.5,74.5,1.2,19.0,543.0,640.43,498.56
2016,10,29,14,0,863.0,73.0,1.2,19.0,514.0,623.23,486.65
2016,10,29,14,15,846.5,71.0,1.2,19.0,479.0,599.88,470.05
2016,10,29,14,30,830.0,69.0,1.2,19.0,444.0,577.2,453.58
2016,10,29,14,45,806.0,66.5,1.2,19.0,403.0,544.83,429.61
2016,10,29,15,0,782.0,64.0,1.2,19.0,362.0,511.01,404.0
2016,10,29,15,15,748.5,60.5,1.15,18.5,317.5,469.9,372.57
2016,10,29,15,30,715.0,57.0,1.1,18.0,273.0,428.45,339.84
2016,10,29,15,45,662.0,52.5,1.05,17.5,226.5,376.85,298.06
2016,10,29,16,0,609.0,48.0,1.0,17.0,180.0,326.88,256.08
2016,10,29,16,15,525.5,41.0,0.95,16.0,134.5,267.46,205.84
2016,10,29,16,30,442.0,34.0,0.9,15.0,89.0,210.74,155.85
2016,10,29,16,45,287.5,23.0,0.85,14.5,52.5,129.94,73.31
2016,10,29,17,0,133.0,12.0,0.8,14.0,16.0,47.91,0.0
2016,10,29,17,15,66.5,6.0,0.8,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
