Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,13.5,0.95,10.5,13.5,13.27,0.0
2016,11,9,7,0,0.0,27.0,0.9,11.0,27.0,23.97,0.0
2016,11,9,7,15,207.5,34.5,0.95,11.5,64.0,26.85,16.55
2016,11,9,7,30,415.0,42.0,1.0,12.0,101.0,32.03,22.56
2016,11,9,7,45,493.0,50.0,1.05,13.0,145.0,36.45,26.87
2016,11,9,8,0,571.0,58.0,1.1,14.0,189.0,47.12,30.25
2016,11,9,8,15,619.0,63.5,1.0,14.5,232.0,84.19,45.36
2016,11,9,8,30,667.0,69.0,0.9,15.0,275.0,125.35,71.68
2016,11,9,8,45,704.5,72.0,0.85,15.5,316.5,166.48,103.08
2016,11,9,9,0,742.0,75.0,0.8,16.0,358.0,212.65,141.09
2016,11,9,9,15,764.5,78.0,0.75,16.5,394.0,254.55,177.16
2016,11,9,9,30,787.0,81.0,0.7,17.0,430.0,297.06,213.72
2016,11,9,9,45,816.5,79.0,0.7,18.0,463.5,337.48,247.71
2016,11,9,10,0,846.0,77.0,0.7,19.0,497.0,378.44,281.37
2016,11,9,10,15,856.5,78.0,0.65,19.5,521.0,414.88,311.26
2016,11,9,10,30,867.0,79.0,0.6,20.0,545.0,451.57,340.33
2016,11,9,10,45,873.5,80.0,0.6,21.0,562.0,482.91,364.29
2016,11,9,11,0,880.0,81.0,0.6,22.0,579.0,512.26,386.04
2016,11,9,11,15,883.5,81.5,0.55,22.5,588.0,537.42,404.45
2016,11,9,11,30,887.0,82.0,0.5,23.0,597.0,560.15,420.6
2016,11,9,11,45,886.5,82.5,0.45,23.5,598.5,578.11,432.94
2016,11,9,12,0,886.0,83.0,0.4,24.0,600.0,593.3,443.03
2016,11,9,12,15,883.5,82.5,0.4,24.0,593.5,603.48,450.88
2016,11,9,12,30,881.0,82.0,0.4,24.0,587.0,610.73,456.62
2016,11,9,12,45,878.0,80.0,0.4,24.5,573.5,613.18,458.12
2016,11,9,13,0,875.0,78.0,0.4,25.0,560.0,612.67,457.54
2016,11,9,13,15,866.0,77.0,0.4,25.0,538.5,606.68,453.95
2016,11,9,13,30,857.0,76.0,0.4,25.0,517.0,597.86,448.35
2016,11,9,13,45,841.5,75.0,0.45,25.0,488.0,584.75,440.14
2016,11,9,14,0,826.0,74.0,0.5,25.0,459.0,567.05,428.57
2016,11,9,14,15,807.0,71.5,0.5,24.5,425.0,543.38,412.84
2016,11,9,14,30,788.0,69.0,0.5,24.0,391.0,517.67,395.24
2016,11,9,14,45,759.0,66.5,0.55,24.0,351.5,484.87,371.63
2016,11,9,15,0,730.0,64.0,0.6,24.0,312.0,450.95,346.46
2016,11,9,15,15,691.0,60.0,0.7,23.0,269.0,409.75,316.5
2016,11,9,15,30,652.0,56.0,0.8,22.0,226.0,370.75,286.67
2016,11,9,15,45,591.5,50.0,0.9,21.5,182.0,319.18,245.27
2016,11,9,16,0,531.0,44.0,1.0,21.0,138.0,270.05,204.18
2016,11,9,16,15,433.0,35.5,1.0,20.5,96.5,207.9,151.85
2016,11,9,16,30,335.0,27.0,1.0,20.0,55.0,151.88,96.71
2016,11,9,16,45,167.5,13.5,1.0,19.5,27.5,59.35,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,94.5,8.5,0.85,12.0,12.5,8.36,0.0
2016,11,10,7,0,189.0,17.0,0.8,12.0,25.0,13.53,0.0
2016,11,10,7,15,312.0,28.0,0.85,13.0,62.0,21.72,11.97
2016,11,10,7,30,435.0,39.0,0.9,14.0,99.0,29.42,20.03
2016,11,10,7,45,509.0,46.5,0.95,15.0,142.0,33.52,24.03
2016,11,10,8,0,583.0,54.0,1.0,16.0,185.0,41.77,31.47
2016,11,10,8,15,630.0,59.0,1.0,16.5,228.0,78.76,40.79
2016,11,10,8,30,677.0,64.0,1.0,17.0,271.0,119.69,66.27
2016,11,10,8,45,710.0,67.5,1.0,17.5,311.5,163.49,99.62
2016,11,10,9,0,743.0,71.0,1.0,18.0,352.0,206.47,134.96
2016,11,10,9,15,765.5,74.0,1.0,18.5,388.0,248.28,170.91
2016,11,10,9,30,788.0,77.0,1.0,19.0,424.0,290.7,207.48
2016,11,10,9,45,811.5,76.5,1.0,20.0,456.0,330.48,241.14
2016,11,10,10,0,835.0,76.0,1.0,21.0,488.0,370.36,274.12
2016,11,10,10,15,845.5,77.5,0.95,21.0,511.5,406.81,304.74
2016,11,10,10,30,856.0,79.0,0.9,21.0,535.0,443.54,334.72
2016,11,10,10,45,642.5,147.5,0.85,21.5,496.0,436.21,330.98
2016,11,10,11,0,429.0,216.0,0.8,22.0,457.0,416.59,316.72
2016,11,10,11,15,424.5,221.0,0.7,22.0,463.0,432.37,328.79
2016,11,10,11,30,420.0,226.0,0.6,22.0,469.0,446.74,339.21
2016,11,10,11,45,420.0,226.5,0.55,22.5,470.0,457.84,346.79
2016,11,10,12,0,420.0,227.0,0.5,23.0,471.0,467.61,353.26
2016,11,10,12,15,643.5,154.5,0.5,23.0,523.5,534.84,404.37
2016,11,10,12,30,867.0,82.0,0.5,23.0,576.0,599.07,452.14
2016,11,10,12,45,860.0,82.0,0.5,23.5,561.5,601.17,452.68
2016,11,10,13,0,853.0,82.0,0.5,24.0,547.0,602.02,452.93
2016,11,10,13,15,843.5,80.5,0.55,24.0,526.0,595.55,449.51
2016,11,10,13,30,834.0,79.0,0.6,24.0,505.0,586.3,444.06
2016,11,10,13,45,662.5,116.0,0.65,24.0,442.5,521.82,397.58
2016,11,10,14,0,491.0,153.0,0.7,24.0,380.0,454.24,348.26
2016,11,10,14,15,245.5,144.0,0.7,24.0,257.5,295.23,229.03
2016,11,10,14,30,0.0,135.0,0.7,24.0,135.0,134.03,102.27
2016,11,10,14,45,0.0,121.5,0.7,24.0,121.5,120.84,92.5
2016,11,10,15,0,0.0,108.0,0.7,24.0,108.0,107.62,82.11
2016,11,10,15,15,315.5,82.0,0.7,23.5,163.5,251.76,197.73
2016,11,10,15,30,631.0,56.0,0.7,23.0,219.0,359.14,277.35
2016,11,10,15,45,570.5,50.0,0.7,22.5,176.0,308.47,235.38
2016,11,10,16,0,510.0,44.0,0.7,22.0,133.0,260.27,195.11
2016,11,10,16,15,410.5,35.0,0.7,21.0,92.5,198.14,143.57
2016,11,10,16,30,311.0,26.0,0.7,20.0,52.0,141.58,87.69
2016,11,10,16,45,155.5,13.0,0.75,19.5,26.0,55.12,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,12.0,12.0,11.8,0.0
2016,11,11,7,0,0.0,24.0,0.8,12.0,24.0,23.59,0.0
2016,11,11,7,15,224.0,31.0,0.75,13.0,61.0,24.13,13.57
2016,11,11,7,30,448.0,38.0,0.7,14.0,98.0,28.71,19.37
2016,11,11,7,45,526.0,44.5,0.7,15.0,141.5,31.97,22.64
2016,11,11,8,0,604.0,51.0,0.7,16.0,185.0,37.3,27.51
2016,11,11,8,15,652.0,56.0,0.7,16.5,229.0,75.17,37.88
2016,11,11,8,30,700.0,61.0,0.7,17.0,273.0,119.8,65.62
2016,11,11,8,45,622.5,82.5,0.75,17.5,290.5,158.77,99.34
2016,11,11,9,0,545.0,104.0,0.8,18.0,308.0,193.18,131.66
2016,11,11,9,15,541.0,117.5,0.8,18.5,337.0,229.66,163.11
2016,11,11,9,30,537.0,131.0,0.8,19.0,366.0,265.15,193.59
2016,11,11,9,45,606.0,121.5,0.85,20.0,404.0,302.01,222.83
2016,11,11,10,0,675.0,112.0,0.9,21.0,442.0,342.31,254.71
2016,11,11,10,15,621.0,135.5,0.95,21.0,451.0,369.12,278.36
2016,11,11,10,30,567.0,159.0,1.0,21.0,460.0,390.13,296.72
2016,11,11,10,45,426.5,201.5,1.1,21.5,432.0,385.65,294.92
2016,11,11,11,0,286.0,244.0,1.2,22.0,404.0,371.81,285.01
2016,11,11,11,15,207.0,255.0,1.2,22.0,371.5,350.94,269.67
2016,11,11,11,30,128.0,266.0,1.2,22.0,339.0,326.31,250.96
2016,11,11,11,45,87.0,254.5,1.25,22.5,304.5,295.48,227.29
2016,11,11,12,0,46.0,243.0,1.3,23.0,270.0,263.91,202.74
2016,11,11,12,15,51.0,243.5,1.3,22.5,273.0,269.23,207.54
2016,11,11,12,30,56.0,244.0,1.3,22.0,276.0,274.55,212.23
2016,11,11,12,45,46.0,232.0,1.3,22.0,258.0,258.23,199.77
2016,11,11,13,0,36.0,220.0,1.3,22.0,240.0,241.5,187.04
2016,11,11,13,15,190.5,212.5,1.25,21.5,310.5,331.28,259.17
2016,11,11,13,30,345.0,205.0,1.2,21.0,381.0,420.56,328.69
2016,11,11,13,45,352.0,191.5,1.2,21.0,362.0,409.95,320.7
2016,11,11,14,0,359.0,178.0,1.2,21.0,343.0,397.86,312.19
2016,11,11,14,15,323.0,168.5,1.15,20.5,309.0,364.6,287.39
2016,11,11,14,30,287.0,159.0,1.1,20.0,275.0,331.36,262.33
2016,11,11,14,45,269.0,146.0,1.05,19.5,246.0,304.01,241.56
2016,11,11,15,0,251.0,133.0,1.0,19.0,217.0,276.55,220.22
2016,11,11,15,15,235.5,116.0,0.95,18.5,186.5,245.71,195.71
2016,11,11,15,30,220.0,99.0,0.9,18.0,156.0,214.88,170.56
2016,11,11,15,45,194.5,81.5,0.85,17.5,124.0,179.48,141.03
2016,11,11,16,0,169.0,64.0,0.8,17.0,92.0,145.05,111.63
2016,11,11,16,15,124.0,46.0,0.75,16.5,63.5,104.34,76.76
2016,11,11,16,30,79.0,28.0,0.7,16.0,35.0,64.55,38.21
2016,11,11,16,45,39.5,14.0,0.7,15.5,17.5,24.41,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,93.0,7.5,0.8,11.5,11.0,7.37,0.0
2016,11,12,7,0,186.0,15.0,0.8,12.0,22.0,14.74,0.0
2016,11,12,7,15,318.5,25.5,0.8,12.5,58.5,19.71,9.73
2016,11,12,7,30,451.0,36.0,0.8,13.0,95.0,27.04,17.95
2016,11,12,7,45,527.0,43.0,0.85,14.0,138.5,30.84,21.71
2016,11,12,8,0,603.0,50.0,0.9,15.0,182.0,34.54,25.16
2016,11,12,8,15,651.0,55.0,0.85,15.5,225.0,75.01,38.78
2016,11,12,8,30,699.0,60.0,0.8,16.0,268.0,116.37,63.4
2016,11,12,8,45,733.0,63.0,0.75,16.5,309.0,157.65,94.03
2016,11,12,9,0,767.0,66.0,0.7,17.0,350.0,201.08,129.45
2016,11,12,9,15,789.5,68.5,0.65,17.5,386.0,243.22,165.55
2016,11,12,9,30,812.0,71.0,0.6,18.0,422.0,285.91,202.24
2016,11,12,9,45,834.0,70.5,0.55,18.5,454.0,325.91,236.41
2016,11,12,10,0,856.0,70.0,0.5,19.0,486.0,368.07,271.42
2016,11,12,10,15,866.5,71.5,0.45,19.5,510.0,404.8,301.56
2016,11,12,10,30,877.0,73.0,0.4,20.0,534.0,440.14,329.7
2016,11,12,10,45,884.0,74.0,0.35,20.5,551.0,471.82,354.28
2016,11,12,11,0,891.0,75.0,0.3,21.0,568.0,501.53,376.62
2016,11,12,11,15,894.5,75.5,0.3,21.5,577.5,526.84,395.65
2016,11,12,11,30,898.0,76.0,0.3,22.0,587.0,549.69,412.45
2016,11,12,11,45,898.0,76.0,0.3,22.5,588.5,567.58,425.38
2016,11,12,12,0,898.0,76.0,0.3,23.0,590.0,582.68,436.08
2016,11,12,12,15,896.0,76.0,0.4,23.0,584.0,593.79,445.8
2016,11,12,12,30,894.0,76.0,0.5,23.0,578.0,601.97,453.4
2016,11,12,12,45,886.5,76.0,0.6,23.0,563.5,603.98,456.58
2016,11,12,13,0,879.0,76.0,0.7,23.0,549.0,603.02,457.57
2016,11,12,13,15,628.5,136.5,0.75,22.5,468.0,522.09,399.25
2016,11,12,13,30,378.0,197.0,0.8,22.0,387.0,430.21,331.67
2016,11,12,13,45,515.5,152.0,0.9,22.0,396.0,467.04,362.28
2016,11,12,14,0,653.0,107.0,1.0,22.0,405.0,496.6,386.13
2016,11,12,14,15,724.5,86.5,1.0,21.5,394.0,506.59,394.61
2016,11,12,14,30,796.0,66.0,1.0,21.0,383.0,510.28,398.27
2016,11,12,14,45,769.0,63.0,1.05,21.0,344.0,478.23,374.0
2016,11,12,15,0,742.0,60.0,1.1,21.0,305.0,444.95,348.33
2016,11,12,15,15,702.0,56.0,1.1,20.0,262.0,403.52,316.58
2016,11,12,15,30,662.0,52.0,1.1,19.0,219.0,362.19,283.61
2016,11,12,15,45,599.5,46.5,1.15,18.5,175.0,310.43,240.87
2016,11,12,16,0,537.0,41.0,1.2,18.0,131.0,263.92,200.79
2016,11,12,16,15,433.0,32.5,1.2,17.0,90.5,200.6,146.82
2016,11,12,16,30,329.0,24.0,1.2,16.0,50.0,141.8,83.96
2016,11,12,16,45,164.5,12.0,1.3,15.5,25.0,55.72,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,93.0,7.0,0.9,11.0,10.5,0.0,0.0
2016,11,13,7,0,186.0,14.0,0.9,11.0,21.0,13.76,0.0
2016,11,13,7,15,322.0,24.5,0.8,11.5,57.0,18.94,8.76
2016,11,13,7,30,458.0,35.0,0.7,12.0,93.0,26.32,17.35
2016,11,13,7,45,536.5,42.0,0.65,13.0,136.5,30.16,21.19
2016,11,13,8,0,615.0,49.0,0.6,14.0,180.0,33.9,24.71
2016,11,13,8,15,663.0,53.5,0.5,14.5,223.5,71.98,36.93
2016,11,13,8,30,711.0,58.0,0.4,15.0,267.0,113.25,60.82
2016,11,13,8,45,741.0,62.0,0.35,15.5,307.5,155.29,91.86
2016,11,13,9,0,771.0,66.0,0.3,16.0,348.0,199.11,127.46
2016,11,13,9,15,793.0,68.5,0.3,16.5,384.5,241.19,163.38
2016,11,13,9,30,815.0,71.0,0.3,17.0,421.0,283.77,199.96
2016,11,13,9,45,830.0,73.0,0.35,17.5,451.5,323.95,234.68
2016,11,13,10,0,845.0,75.0,0.4,18.0,482.0,363.56,268.33
2016,11,13,10,15,856.0,76.5,0.45,18.0,506.0,400.36,299.72
2016,11,13,10,30,867.0,78.0,0.5,18.0,530.0,437.46,330.64
2016,11,13,10,45,875.0,78.5,0.55,18.5,547.5,468.83,356.05
2016,11,13,11,0,883.0,79.0,0.6,19.0,565.0,498.28,379.44
2016,11,13,11,15,887.5,79.5,0.65,19.0,574.5,523.92,400.28
2016,11,13,11,30,892.0,80.0,0.7,19.0,584.0,547.17,419.03
2016,11,13,11,45,894.5,79.5,0.75,19.5,586.5,565.84,433.38
2016,11,13,12,0,897.0,79.0,0.8,20.0,589.0,581.81,445.53
2016,11,13,12,15,895.0,78.5,0.8,20.0,582.5,592.45,454.05
2016,11,13,12,30,893.0,78.0,0.8,20.0,576.0,600.15,460.35
2016,11,13,12,45,890.5,76.5,0.85,20.5,563.0,603.58,463.13
2016,11,13,13,0,888.0,75.0,0.9,21.0,550.0,604.03,463.7
2016,11,13,13,15,879.0,74.0,0.85,21.0,528.5,598.25,459.66
2016,11,13,13,30,870.0,73.0,0.8,21.0,507.0,589.62,453.5
2016,11,13,13,45,857.5,71.0,0.8,21.0,479.0,575.12,443.49
2016,11,13,14,0,845.0,69.0,0.8,21.0,451.0,560.37,433.07
2016,11,13,14,15,826.5,67.0,0.75,21.0,417.0,537.68,416.22
2016,11,13,14,30,808.0,65.0,0.7,21.0,383.0,512.9,397.55
2016,11,13,14,45,781.5,62.0,0.7,21.0,344.0,481.0,373.58
2016,11,13,15,0,755.0,59.0,0.7,21.0,305.0,447.83,347.98
2016,11,13,15,15,715.0,55.0,0.7,20.0,262.0,406.24,316.42
2016,11,13,15,30,675.0,51.0,0.7,19.0,219.0,364.73,283.59
2016,11,13,15,45,613.0,45.5,0.7,18.5,175.0,313.02,241.1
2016,11,13,16,0,551.0,40.0,0.7,18.0,131.0,263.58,198.96
2016,11,13,16,15,446.0,31.5,0.75,17.0,90.0,202.65,147.12
2016,11,13,16,30,341.0,23.0,0.8,16.0,49.0,142.83,81.13
2016,11,13,16,45,170.5,11.5,0.9,15.5,24.5,56.41,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,45,97.0,6.5,0.85,11.0,9.5,0.0,0.0
2016,11,14,7,0,194.0,13.0,0.9,11.0,19.0,12.78,0.0
2016,11,14,7,15,333.5,23.0,0.8,11.5,55.5,17.69,7.32
2016,11,14,7,30,473.0,33.0,0.7,12.0,92.0,24.67,15.84
2016,11,14,7,45,551.0,39.5,0.6,12.5,135.5,30.78,21.76
2016,11,14,8,0,629.0,46.0,0.5,13.0,179.0,34.56,25.39
2016,11,14,8,15,677.0,50.5,0.45,13.5,222.5,67.58,33.94
2016,11,14,8,30,725.0,55.0,0.4,14.0,266.0,109.34,57.61
2016,11,14,8,45,757.5,58.5,0.4,14.5,307.5,151.77,88.65
2016,11,14,9,0,790.0,62.0,0.4,15.0,349.0,196.17,124.75
2016,11,14,9,15,812.0,64.5,0.35,15.5,385.5,238.95,161.36
2016,11,14,9,30,834.0,67.0,0.3,16.0,422.0,282.19,198.56
2016,11,14,9,45,851.0,68.5,0.25,16.5,453.0,323.15,233.67
2016,11,14,10,0,868.0,70.0,0.2,17.0,484.0,365.88,269.25
2016,11,14,10,15,878.5,71.0,0.15,17.5,508.0,402.45,299.33
2016,11,14,10,30,889.0,72.0,0.1,18.0,532.0,437.59,327.45
2016,11,14,10,45,896.5,72.5,0.1,18.5,549.5,469.3,352.54
2016,11,14,11,0,904.0,73.0,0.1,19.0,567.0,499.01,375.47
2016,11,14,11,15,907.5,73.5,0.1,19.5,576.5,524.59,394.82
2016,11,14,11,30,911.0,74.0,0.1,20.0,586.0,547.69,411.91
2016,11,14,11,45,913.0,73.5,0.15,20.5,588.0,566.38,425.95
2016,11,14,12,0,915.0,73.0,0.2,21.0,590.0,582.31,437.84
2016,11,14,12,15,913.0,73.0,0.25,21.0,584.0,593.65,447.19
2016,11,14,12,30,911.0,73.0,0.3,21.0,578.0,602.03,454.38
2016,11,14,12,45,902.5,73.5,0.4,21.0,563.5,604.16,457.72
2016,11,14,13,0,894.0,74.0,0.5,21.0,549.0,603.28,458.89
2016,11,14,13,15,885.0,73.0,0.5,21.0,527.5,597.56,455.42
2016,11,14,13,30,876.0,72.0,0.5,21.0,506.0,588.96,449.82
2016,11,14,13,45,863.5,70.0,0.55,21.0,478.5,574.5,440.48
2016,11,14,14,0,851.0,68.0,0.6,21.0,451.0,559.74,430.64
2016,11,14,14,15,832.5,66.0,0.6,20.5,416.5,537.07,415.11
2016,11,14,14,30,814.0,64.0,0.6,20.0,382.0,512.3,397.63
2016,11,14,14,45,787.0,61.0,0.65,20.0,343.0,480.17,373.82
2016,11,14,15,0,760.0,58.0,0.7,20.0,304.0,446.76,348.28
2016,11,14,15,15,720.0,54.5,0.7,19.0,261.0,405.79,316.99
2016,11,14,15,30,680.0,51.0,0.7,18.0,218.0,364.86,284.4
2016,11,14,15,45,617.0,45.5,0.75,17.5,174.0,312.81,241.6
2016,11,14,16,0,554.0,40.0,0.8,17.0,130.0,263.05,199.07
2016,11,14,16,15,446.0,31.5,0.8,16.0,88.5,201.45,146.24
2016,11,14,16,30,338.0,23.0,0.8,15.0,47.0,140.44,76.53
2016,11,14,16,45,169.0,11.5,0.85,14.0,23.5,55.61,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,45,117.0,6.0,0.75,9.5,9.5,0.0,0.0
2016,11,15,7,0,234.0,12.0,0.7,10.0,19.0,11.8,0.0
2016,11,15,7,15,375.5,21.0,0.6,10.5,55.5,17.37,6.53
2016,11,15,7,30,517.0,30.0,0.5,11.0,92.0,24.1,15.37
2016,11,15,7,45,592.5,35.5,0.45,11.5,135.5,27.12,18.59
2016,11,15,8,0,668.0,41.0,0.4,12.0,179.0,30.15,21.54
2016,11,15,8,15,711.5,44.5,0.45,12.5,222.0,61.25,28.85
2016,11,15,8,30,755.0,48.0,0.5,13.0,265.0,103.18,51.9
2016,11,15,8,45,783.5,50.5,0.55,13.5,305.0,145.41,82.73
2016,11,15,9,0,812.0,53.0,0.6,14.0,345.0,192.23,121.16
2016,11,15,9,15,831.0,55.0,0.6,14.5,380.5,234.54,157.95
2016,11,15,9,30,850.0,57.0,0.6,15.0,416.0,276.94,195.24
2016,11,15,9,45,846.0,64.5,0.6,15.5,443.5,317.33,231.18
2016,11,15,10,0,842.0,72.0,0.6,16.0,471.0,353.53,262.98
2016,11,15,10,15,506.5,152.5,0.6,16.0,396.0,331.97,254.12
2016,11,15,10,30,171.0,233.0,0.6,16.0,321.0,288.8,225.18
2016,11,15,10,45,156.0,241.0,0.65,16.5,323.5,296.93,231.96
2016,11,15,11,0,141.0,249.0,0.7,17.0,326.0,303.83,237.22
2016,11,15,11,15,172.0,252.5,0.75,17.0,347.5,328.0,256.23
2016,11,15,11,30,203.0,256.0,0.8,17.0,369.0,353.13,275.85
2016,11,15,11,45,540.5,167.0,0.9,17.5,469.5,455.85,356.23
2016,11,15,12,0,878.0,78.0,1.0,18.0,570.0,563.78,438.34
2016,11,15,12,15,874.5,77.5,1.05,18.0,563.5,573.37,445.74
2016,11,15,12,30,871.0,77.0,1.1,18.0,557.0,580.08,451.86
2016,11,15,12,45,866.0,76.0,1.2,18.0,543.0,582.51,455.13
2016,11,15,13,0,861.0,75.0,1.3,18.0,529.0,582.05,456.15
2016,11,15,13,15,851.5,73.5,1.35,17.5,508.0,575.6,453.15
2016,11,15,13,30,842.0,72.0,1.4,17.0,487.0,566.37,447.96
2016,11,15,13,45,823.5,72.0,1.5,17.0,459.0,553.15,438.93
2016,11,15,14,0,805.0,72.0,1.6,17.0,431.0,535.61,426.42
2016,11,15,14,15,785.5,69.5,1.65,16.5,398.0,512.59,410.01
2016,11,15,14,30,766.0,67.0,1.7,16.0,365.0,487.63,391.61
2016,11,15,14,45,735.5,64.5,1.8,16.0,326.5,455.35,366.4
2016,11,15,15,0,705.0,62.0,1.9,16.0,288.0,422.08,339.63
2016,11,15,15,15,664.5,58.0,1.9,15.5,247.0,381.85,306.86
2016,11,15,15,30,624.0,54.0,1.9,15.0,206.0,344.04,274.84
2016,11,15,15,45,555.5,48.5,1.95,14.5,163.5,292.1,230.65
2016,11,15,16,0,487.0,43.0,2.0,14.0,121.0,243.11,187.64
2016,11,15,16,15,378.0,33.5,1.95,13.5,82.0,179.75,132.15
2016,11,15,16,30,269.0,24.0,1.9,13.0,43.0,119.47,62.26
2016,11,15,16,45,134.5,12.0,1.85,12.5,21.5,46.75,0.0
2016,11,15,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,85.5,6.5,1.55,7.5,8.5,0.0,0.0
2016,11,16,7,0,171.0,13.0,1.6,8.0,17.0,12.78,0.0
2016,11,16,7,15,327.5,23.0,1.65,8.5,53.0,18.06,6.27
2016,11,16,7,30,484.0,33.0,1.7,9.0,89.0,25.08,16.23
2016,11,16,7,45,570.0,39.0,1.8,9.5,134.0,30.73,21.89
2016,11,16,8,0,656.0,45.0,1.9,10.0,179.0,34.04,25.16
2016,11,16,8,15,705.0,49.5,1.95,10.5,223.0,63.16,32.0
2016,11,16,8,30,754.0,54.0,2.0,11.0,267.0,105.92,55.26
2016,11,16,8,45,786.5,56.5,2.15,11.5,308.5,148.49,86.23
2016,11,16,9,0,819.0,59.0,2.3,12.0,350.0,192.97,123.04
2016,11,16,9,15,840.5,61.5,2.35,12.0,387.0,236.66,161.99
2016,11,16,9,30,862.0,64.0,2.4,12.0,424.0,283.39,204.22
2016,11,16,9,45,875.0,66.0,2.45,12.5,454.5,324.35,241.56
2016,11,16,10,0,888.0,68.0,2.5,13.0,485.0,364.45,277.64
2016,11,16,10,15,898.0,69.5,2.5,13.0,509.5,401.89,311.39
2016,11,16,10,30,908.0,71.0,2.5,13.0,534.0,437.83,343.24
2016,11,16,10,45,643.5,143.5,2.55,13.0,477.0,418.3,332.15
2016,11,16,11,0,379.0,216.0,2.6,13.0,420.0,382.91,306.35
2016,11,16,11,15,650.5,145.5,2.65,13.0,503.0,461.61,370.19
2016,11,16,11,30,922.0,75.0,2.7,13.0,586.0,547.65,439.15
2016,11,16,11,45,919.5,76.0,2.75,13.5,587.0,565.71,453.47
2016,11,16,12,0,917.0,77.0,2.8,14.0,588.0,580.86,465.64
2016,11,16,12,15,478.0,151.0,2.8,13.5,417.0,422.56,342.06
2016,11,16,12,30,39.0,225.0,2.8,13.0,246.0,244.79,196.78
2016,11,16,12,45,469.0,150.0,2.85,13.0,396.5,427.69,349.55
2016,11,16,13,0,899.0,75.0,2.9,13.0,547.0,600.99,487.82
2016,11,16,13,15,890.0,74.0,2.85,13.0,525.5,595.42,482.82
2016,11,16,13,30,881.0,73.0,2.8,13.0,504.0,586.97,476.61
2016,11,16,13,45,863.0,72.5,2.8,13.0,475.5,573.32,466.32
2016,11,16,14,0,845.0,72.0,2.8,13.0,447.0,555.21,452.43
2016,11,16,14,15,825.5,70.0,2.75,12.5,412.5,532.33,435.2
2016,11,16,14,30,806.0,68.0,2.7,12.0,378.0,507.38,415.89
2016,11,16,14,45,773.0,65.5,2.7,12.0,338.0,473.2,388.11
2016,11,16,15,0,740.0,63.0,2.7,12.0,298.0,438.01,358.82
2016,11,16,15,15,697.5,58.5,2.6,11.5,255.5,395.59,323.33
2016,11,16,15,30,655.0,54.0,2.5,11.0,213.0,353.35,286.86
2016,11,16,15,45,584.0,48.5,2.45,11.0,168.5,302.0,241.57
2016,11,16,16,0,513.0,43.0,2.4,11.0,124.0,251.35,195.92
2016,11,16,16,15,398.5,33.5,2.25,10.5,83.5,185.58,137.44
2016,11,16,16,30,284.0,24.0,2.1,10.0,43.0,122.67,60.93
2016,11,16,16,45,142.0,12.0,2.0,9.5,21.5,48.39,0.0
2016,11,16,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,70.5,5.5,0.75,5.0,7.0,0.0,0.0
2016,11,17,7,0,141.0,11.0,0.7,5.0,14.0,10.81,0.0
2016,11,17,7,15,289.5,22.5,0.65,5.5,48.5,17.75,5.22
2016,11,17,7,30,438.0,34.0,0.6,6.0,83.0,26.24,17.43
2016,11,17,7,45,530.0,40.0,0.6,6.5,127.0,29.17,20.79
2016,11,17,8,0,622.0,46.0,0.6,7.0,171.0,35.19,26.58
2016,11,17,8,15,673.0,50.5,0.6,7.5,214.5,60.72,32.23
2016,11,17,8,30,724.0,55.0,0.6,8.0,258.0,101.9,54.09
2016,11,17,8,45,764.0,57.0,0.65,9.0,300.0,143.42,83.51
2016,11,17,9,0,804.0,59.0,0.7,10.0,342.0,187.57,119.17
2016,11,17,9,15,826.5,61.5,0.75,10.5,379.0,230.72,156.93
2016,11,17,9,30,849.0,64.0,0.8,11.0,416.0,274.35,195.75
2016,11,17,9,45,869.0,64.5,0.85,11.5,447.5,318.08,234.56
2016,11,17,10,0,889.0,65.0,0.9,12.0,479.0,358.8,270.44
2016,11,17,10,15,899.5,66.0,0.9,12.5,503.5,395.9,302.74
2016,11,17,10,30,910.0,67.0,0.9,13.0,528.0,431.54,333.02
2016,11,17,10,45,918.0,67.5,0.9,13.5,546.0,463.94,360.01
2016,11,17,11,0,926.0,68.0,0.9,14.0,564.0,494.34,384.73
2016,11,17,11,15,929.5,68.5,0.85,14.0,573.5,520.4,405.92
2016,11,17,11,30,933.0,69.0,0.8,14.0,583.0,543.92,424.69
2016,11,17,11,45,935.0,68.5,0.8,14.5,585.0,562.99,439.39
2016,11,17,12,0,937.0,68.0,0.8,15.0,587.0,579.25,451.68
2016,11,17,12,15,934.5,68.0,0.8,15.0,581.0,590.64,460.99
2016,11,17,12,30,932.0,68.0,0.8,15.0,575.0,598.98,467.94
2016,11,17,12,45,927.5,67.0,0.8,15.0,561.0,602.09,470.97
2016,11,17,13,0,923.0,66.0,0.8,15.0,547.0,602.11,471.67
2016,11,17,13,15,914.0,65.0,0.8,15.0,525.5,596.51,468.16
2016,11,17,13,30,905.0,64.0,0.8,15.0,504.0,587.94,462.38
2016,11,17,13,45,892.0,62.5,0.85,15.0,476.0,573.72,452.76
2016,11,17,14,0,879.0,61.0,0.9,15.0,448.0,556.84,440.9
2016,11,17,14,15,860.5,59.5,0.9,15.0,414.0,534.5,424.22
2016,11,17,14,30,842.0,58.0,0.9,15.0,380.0,510.05,405.52
2016,11,17,14,45,815.5,55.5,0.9,15.0,340.5,481.06,382.81
2016,11,17,15,0,789.0,53.0,0.9,15.0,301.0,448.24,356.5
2016,11,17,15,15,750.0,49.5,0.85,14.0,258.0,407.53,324.2
2016,11,17,15,30,711.0,46.0,0.8,13.0,215.0,366.77,290.53
2016,11,17,15,45,650.0,41.0,0.8,12.5,171.0,315.9,247.32
2016,11,17,16,0,589.0,36.0,0.8,12.0,127.0,267.18,204.34
2016,11,17,16,15,480.5,28.0,0.9,11.5,86.0,202.42,147.13
2016,11,17,16,30,372.0,20.0,1.0,11.0,45.0,140.47,64.38
2016,11,17,16,45,186.0,10.0,1.1,10.5,22.5,57.37,0.0
2016,11,17,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,73.0,5.0,1.25,4.5,6.0,0.0,0.0
2016,11,18,7,0,146.0,10.0,1.3,5.0,12.0,9.83,0.0
2016,11,18,7,15,301.5,20.5,1.3,6.0,46.5,15.98,2.95
2016,11,18,7,30,457.0,31.0,1.3,7.0,81.0,23.58,14.88
2016,11,18,7,45,545.5,38.0,1.35,8.0,125.5,30.15,21.45
2016,11,18,8,0,634.0,45.0,1.4,9.0,170.0,34.45,25.61
2016,11,18,8,15,686.0,50.0,1.3,9.5,214.5,58.43,30.89
2016,11,18,8,30,738.0,55.0,1.2,10.0,259.0,100.55,52.55
2016,11,18,8,45,772.5,58.5,1.2,11.0,301.0,143.23,82.59
2016,11,18,9,0,807.0,62.0,1.2,12.0,343.0,188.05,118.68
2016,11,18,9,15,830.0,64.5,1.25,12.5,380.0,231.34,156.34
2016,11,18,9,30,853.0,67.0,1.3,13.0,417.0,275.16,195.21
2016,11,18,9,45,869.5,68.5,1.4,14.0,448.5,316.4,231.8
2016,11,18,10,0,886.0,70.0,1.5,15.0,480.0,359.31,269.06
2016,11,18,10,15,895.5,71.5,1.5,15.5,504.0,396.43,301.39
2016,11,18,10,30,905.0,73.0,1.5,16.0,528.0,432.04,331.71
2016,11,18,10,45,909.0,74.5,1.55,16.5,544.5,463.59,358.35
2016,11,18,11,0,913.0,76.0,1.6,17.0,561.0,492.95,382.61
2016,11,18,11,15,914.5,76.5,1.65,17.0,569.5,517.8,403.67
2016,11,18,11,30,916.0,77.0,1.7,17.0,578.0,540.07,422.37
2016,11,18,11,45,912.0,78.0,1.75,17.5,578.5,557.3,436.15
2016,11,18,12,0,908.0,79.0,1.8,18.0,579.0,571.61,447.44
2016,11,18,12,15,904.5,78.5,1.8,18.0,572.0,581.72,456.0
2016,11,18,12,30,901.0,78.0,1.8,18.0,565.0,588.85,462.2
2016,11,18,12,45,895.5,77.0,1.85,18.0,551.0,591.36,465.12
2016,11,18,13,0,890.0,76.0,1.9,18.0,537.0,590.88,465.71
2016,11,18,13,15,880.5,74.5,1.85,17.5,516.0,584.66,462.28
2016,11,18,13,30,871.0,73.0,1.8,17.0,495.0,575.58,456.59
2016,11,18,13,45,857.0,71.5,1.8,17.0,467.0,563.32,447.67
2016,11,18,14,0,843.0,70.0,1.8,17.0,439.0,546.59,435.21
2016,11,18,14,15,824.0,68.0,1.7,16.5,405.5,524.22,418.53
2016,11,18,14,30,805.0,66.0,1.6,16.0,372.0,499.78,399.86
2016,11,18,14,45,777.5,63.0,1.55,16.0,333.0,468.13,374.61
2016,11,18,15,0,750.0,60.0,1.5,16.0,294.0,435.23,347.73
2016,11,18,15,15,708.5,55.5,1.35,15.0,251.5,393.38,313.96
2016,11,18,15,30,667.0,51.0,1.2,14.0,209.0,351.66,279.08
2016,11,18,15,45,602.0,45.0,1.1,13.5,165.5,299.55,234.54
2016,11,18,16,0,537.0,39.0,1.0,13.0,122.0,252.96,193.17
2016,11,18,16,15,422.0,30.5,1.0,12.0,81.5,188.06,136.28
2016,11,18,16,30,307.0,22.0,1.0,11.0,41.0,125.11,52.65
2016,11,18,16,45,153.5,11.0,1.0,10.5,20.5,49.74,0.0
2016,11,18,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
