Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,193.5,15.5,2.8,10.0,36.5,11.44,0.0
2016,11,19,7,30,387.0,31.0,2.8,10.0,73.0,23.76,14.66
2016,11,19,7,45,478.0,38.0,2.8,10.5,114.0,27.73,18.99
2016,11,19,8,0,569.0,45.0,2.8,11.0,155.0,31.61,22.78
2016,11,19,8,15,621.5,49.5,2.8,11.5,196.5,54.03,29.32
2016,11,19,8,30,674.0,54.0,2.8,12.0,238.0,92.48,48.3
2016,11,19,8,45,711.5,57.0,2.85,12.5,278.0,131.96,75.64
2016,11,19,9,0,749.0,60.0,2.9,13.0,318.0,173.94,109.36
2016,11,19,9,15,492.0,114.5,2.9,13.0,291.5,201.15,144.73
2016,11,19,9,30,235.0,169.0,2.9,13.0,265.0,209.52,162.5
2016,11,19,9,45,231.0,183.5,2.9,13.5,284.0,232.8,182.48
2016,11,19,10,0,227.0,198.0,2.9,14.0,303.0,256.81,202.69
2016,11,19,10,15,238.0,208.0,2.85,14.0,323.0,278.9,221.19
2016,11,19,10,30,249.0,218.0,2.8,14.0,343.0,302.6,240.83
2016,11,19,10,45,238.5,227.5,2.8,14.5,350.5,316.99,252.59
2016,11,19,11,0,228.0,237.0,2.8,15.0,358.0,329.69,262.76
2016,11,19,11,15,193.0,244.0,2.75,15.0,347.5,327.27,261.21
2016,11,19,11,30,158.0,251.0,2.7,15.0,337.0,322.74,257.78
2016,11,19,11,45,103.5,241.5,2.7,15.0,298.0,288.66,230.78
2016,11,19,12,0,49.0,232.0,2.7,15.0,259.0,253.25,202.34
2016,11,19,12,15,92.5,239.5,2.65,15.0,289.5,286.48,229.54
2016,11,19,12,30,136.0,247.0,2.6,15.0,320.0,323.64,259.51
2016,11,19,12,45,86.5,228.0,2.6,15.0,274.0,275.83,221.22
2016,11,19,13,0,37.0,209.0,2.6,15.0,228.0,229.97,184.22
2016,11,19,13,15,48.0,206.5,2.55,15.0,230.0,234.99,188.77
2016,11,19,13,30,59.0,204.0,2.5,15.0,232.0,239.94,193.16
2016,11,19,13,45,157.0,193.0,2.5,15.0,262.5,288.77,234.02
2016,11,19,14,0,255.0,182.0,2.5,15.0,293.0,336.04,272.9
2016,11,19,14,15,127.5,127.5,2.4,14.5,183.0,202.02,164.33
2016,11,19,14,30,0.0,73.0,2.3,14.0,73.0,70.61,54.37
2016,11,19,14,45,0.0,65.5,2.25,14.0,65.5,63.31,48.41
2016,11,19,15,0,0.0,58.0,2.2,14.0,58.0,56.05,42.29
2016,11,19,15,15,0.0,49.0,2.1,13.5,49.0,47.33,34.94
2016,11,19,15,30,0.0,40.0,2.0,13.0,40.0,38.63,27.48
2016,11,19,15,45,0.0,31.5,1.95,13.0,31.5,30.41,20.28
2016,11,19,16,0,0.0,23.0,1.9,13.0,23.0,22.19,13.03
2016,11,19,16,15,0.0,15.0,1.9,12.5,15.0,14.47,6.1
2016,11,19,16,30,0.0,7.0,1.9,12.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,1.9,12.0,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,60.0,18.0,0.9,11.0,24.5,15.27,0.0
2016,11,20,7,30,120.0,36.0,0.9,11.0,49.0,29.69,19.49
2016,11,20,7,45,147.5,53.5,0.9,11.5,77.0,43.23,32.55
2016,11,20,8,0,175.0,71.0,0.9,12.0,105.0,56.32,44.68
2016,11,20,8,15,192.5,88.0,0.9,12.0,133.5,74.81,55.22
2016,11,20,8,30,210.0,105.0,0.9,12.0,162.0,101.54,73.46
2016,11,20,8,45,224.5,120.5,0.9,12.5,189.5,128.29,93.62
2016,11,20,9,0,239.0,136.0,0.9,13.0,217.0,156.17,115.83
2016,11,20,9,15,204.0,154.5,0.85,13.0,229.0,179.87,137.32
2016,11,20,9,30,169.0,173.0,0.8,13.0,241.0,197.8,153.83
2016,11,20,9,45,115.0,182.5,0.8,13.5,230.5,199.65,157.17
2016,11,20,10,0,61.0,192.0,0.8,14.0,220.0,198.46,157.41
2016,11,20,10,15,47.5,195.5,0.8,14.0,218.0,200.57,159.4
2016,11,20,10,30,34.0,199.0,0.8,14.0,216.0,201.49,160.26
2016,11,20,10,45,23.0,193.0,0.8,14.5,204.5,194.21,154.15
2016,11,20,11,0,12.0,187.0,0.8,15.0,193.0,184.87,146.37
2016,11,20,11,15,10.5,186.5,0.8,15.0,192.0,184.5,146.03
2016,11,20,11,30,9.0,186.0,0.8,15.0,191.0,183.96,145.56
2016,11,20,11,45,8.5,185.5,0.85,15.0,190.5,183.83,145.48
2016,11,20,12,0,8.0,185.0,0.9,15.0,190.0,183.63,145.38
2016,11,20,12,15,8.5,184.5,0.9,14.5,189.5,183.94,145.96
2016,11,20,12,30,9.0,184.0,0.9,14.0,189.0,184.24,146.57
2016,11,20,12,45,4.5,164.0,0.9,14.0,166.5,162.4,129.01
2016,11,20,13,0,0.0,144.0,0.9,14.0,144.0,140.36,111.23
2016,11,20,13,15,0.0,143.0,0.9,14.0,143.0,139.66,110.87
2016,11,20,13,30,0.0,142.0,0.9,14.0,142.0,139.03,110.52
2016,11,20,13,45,0.0,111.0,0.9,14.0,111.0,108.18,85.31
2016,11,20,14,0,0.0,80.0,0.9,14.0,80.0,77.4,59.9
2016,11,20,14,15,0.0,85.0,0.85,13.5,85.0,82.5,64.48
2016,11,20,14,30,0.0,90.0,0.8,13.0,90.0,87.82,69.19
2016,11,20,14,45,0.0,80.5,0.8,13.0,80.5,78.48,61.42
2016,11,20,15,0,0.0,71.0,0.8,13.0,71.0,69.14,53.58
2016,11,20,15,15,0.0,60.0,0.75,12.5,60.0,58.22,44.39
2016,11,20,15,30,0.0,49.0,0.7,12.0,49.0,47.34,35.08
2016,11,20,15,45,0.0,38.5,0.65,12.0,38.5,37.18,26.18
2016,11,20,16,0,0.0,28.0,0.6,12.0,28.0,27.03,17.2
2016,11,20,16,15,0.0,18.5,0.7,11.5,18.5,17.85,8.88
2016,11,20,16,30,0.0,9.0,0.8,11.0,9.0,8.68,0.0
2016,11,20,16,45,0.0,4.5,0.9,10.5,4.5,4.42,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,195.0,15.0,1.15,7.5,34.5,11.21,0.0
2016,11,21,7,30,390.0,30.0,1.2,8.0,69.0,23.2,14.05
2016,11,21,7,45,483.0,37.5,1.3,9.0,110.5,27.67,19.02
2016,11,21,8,0,576.0,45.0,1.4,10.0,152.0,31.99,23.21
2016,11,21,8,15,631.0,50.0,1.4,10.5,194.5,50.7,28.9
2016,11,21,8,30,686.0,55.0,1.4,11.0,237.0,89.79,46.9
2016,11,21,8,45,423.0,97.0,1.45,11.5,215.0,127.31,84.71
2016,11,21,9,0,160.0,139.0,1.5,12.0,193.0,147.83,112.97
2016,11,21,9,15,489.0,102.0,1.5,12.0,292.5,186.16,132.22
2016,11,21,9,30,818.0,65.0,1.5,12.0,392.0,256.05,180.87
2016,11,21,9,45,833.0,67.0,1.55,12.5,422.0,295.71,216.63
2016,11,21,10,0,848.0,69.0,1.6,13.0,452.0,334.83,251.64
2016,11,21,10,15,859.5,70.5,1.6,13.0,476.5,373.39,286.01
2016,11,21,10,30,871.0,72.0,1.6,13.0,501.0,408.48,316.97
2016,11,21,10,45,622.5,140.0,1.65,13.5,452.5,394.75,310.4
2016,11,21,11,0,374.0,208.0,1.7,14.0,404.0,366.22,290.2
2016,11,21,11,15,318.5,223.0,1.7,14.0,391.5,365.81,290.93
2016,11,21,11,30,263.0,238.0,1.7,14.0,379.0,362.14,288.52
2016,11,21,11,45,261.5,239.5,1.75,14.5,380.5,370.22,294.91
2016,11,21,12,0,260.0,241.0,1.8,15.0,382.0,377.46,300.49
2016,11,21,12,15,235.5,241.0,1.8,15.0,367.5,367.24,292.79
2016,11,21,12,30,211.0,241.0,1.8,15.0,353.0,357.97,285.78
2016,11,21,12,45,212.0,235.0,1.85,15.0,345.0,355.77,284.64
2016,11,21,13,0,213.0,229.0,1.9,15.0,337.0,352.82,282.86
2016,11,21,13,15,202.0,219.5,1.9,14.5,319.0,338.76,272.67
2016,11,21,13,30,191.0,210.0,1.9,14.0,301.0,323.98,261.84
2016,11,21,13,45,188.5,198.5,1.9,14.0,284.0,311.16,252.08
2016,11,21,14,0,186.0,187.0,1.9,14.0,267.0,297.68,241.69
2016,11,21,14,15,494.5,125.0,1.9,14.0,314.5,403.56,328.7
2016,11,21,14,30,803.0,63.0,1.9,14.0,362.0,488.69,395.85
2016,11,21,14,45,773.5,60.5,1.9,14.0,323.5,457.06,369.58
2016,11,21,15,0,744.0,58.0,1.9,14.0,285.0,424.27,342.45
2016,11,21,15,15,701.5,54.0,1.8,13.5,243.0,383.19,308.27
2016,11,21,15,30,659.0,50.0,1.7,13.0,201.0,342.27,273.12
2016,11,21,15,45,589.0,44.0,1.6,12.5,158.0,289.09,227.23
2016,11,21,16,0,519.0,38.0,1.5,12.0,115.0,241.78,184.92
2016,11,21,16,15,399.5,29.5,1.4,11.0,76.0,177.01,127.14
2016,11,21,16,30,280.0,21.0,1.3,10.0,37.0,113.33,33.01
2016,11,21,16,45,140.0,10.5,1.25,9.5,18.5,45.07,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,15,171.5,16.0,0.35,8.0,32.5,12.26,0.0
2016,11,22,7,30,343.0,32.0,0.3,8.0,65.0,25.4,15.76
2016,11,22,7,45,437.0,41.0,0.25,8.5,106.0,31.14,22.19
2016,11,22,8,0,531.0,50.0,0.2,9.0,147.0,36.68,27.61
2016,11,22,8,15,589.0,55.5,0.2,9.5,189.0,49.67,30.13
2016,11,22,8,30,647.0,61.0,0.2,10.0,231.0,87.5,47.1
2016,11,22,8,45,651.5,66.0,0.25,10.5,260.5,123.73,71.91
2016,11,22,9,0,656.0,71.0,0.3,11.0,290.0,159.54,100.91
2016,11,22,9,15,720.0,72.5,0.35,11.5,337.0,205.8,138.24
2016,11,22,9,30,784.0,74.0,0.4,12.0,384.0,253.56,177.84
2016,11,22,9,45,809.5,74.0,0.45,12.5,416.0,292.92,212.31
2016,11,22,10,0,835.0,74.0,0.5,13.0,448.0,332.57,246.78
2016,11,22,10,15,752.0,94.5,0.5,13.0,445.5,351.87,266.97
2016,11,22,10,30,669.0,115.0,0.5,13.0,443.0,365.81,281.8
2016,11,22,10,45,772.0,96.5,0.55,13.5,487.0,414.28,320.3
2016,11,22,11,0,875.0,78.0,0.6,14.0,531.0,465.56,360.32
2016,11,22,11,15,656.5,139.5,0.6,14.0,483.0,444.87,346.59
2016,11,22,11,30,438.0,201.0,0.6,14.0,435.0,412.67,323.27
2016,11,22,11,45,661.0,140.5,0.6,14.0,495.0,479.25,375.69
2016,11,22,12,0,884.0,80.0,0.6,14.0,555.0,547.97,428.29
2016,11,22,12,15,629.0,146.0,0.6,14.0,482.5,490.72,384.65
2016,11,22,12,30,374.0,212.0,0.6,14.0,410.0,420.41,331.06
2016,11,22,12,45,408.0,199.0,0.6,14.0,410.0,434.1,342.93
2016,11,22,13,0,442.0,186.0,0.6,14.0,410.0,443.47,350.75
2016,11,22,13,15,268.0,196.5,0.6,14.0,331.0,355.19,282.43
2016,11,22,13,30,94.0,207.0,0.6,14.0,252.0,262.13,209.04
2016,11,22,13,45,300.0,170.5,0.65,14.0,301.0,346.55,278.66
2016,11,22,14,0,506.0,134.0,0.7,14.0,350.0,422.77,338.85
2016,11,22,14,15,461.0,130.0,0.7,13.5,315.0,390.02,313.35
2016,11,22,14,30,416.0,126.0,0.7,13.0,280.0,357.08,288.17
2016,11,22,14,45,395.5,116.0,0.7,13.0,250.0,329.87,266.6
2016,11,22,15,0,375.0,106.0,0.7,13.0,220.0,302.21,244.1
2016,11,22,15,15,354.0,92.5,0.65,12.5,187.5,270.21,217.79
2016,11,22,15,30,333.0,79.0,0.6,12.0,155.0,238.19,190.68
2016,11,22,15,45,296.5,64.5,0.6,11.5,121.5,199.27,157.33
2016,11,22,16,0,260.0,50.0,0.6,11.0,88.0,161.84,124.34
2016,11,22,16,15,191.5,35.5,0.65,10.5,58.0,116.18,83.25
2016,11,22,16,30,123.0,21.0,0.7,10.0,28.0,67.65,14.81
2016,11,22,16,45,61.5,10.5,0.8,9.5,14.0,25.49,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,160.5,16.5,0.95,7.5,31.5,12.87,0.0
2016,11,23,7,30,321.0,33.0,0.8,8.0,63.0,26.68,16.51
2016,11,23,7,45,409.5,43.0,0.7,8.5,102.5,33.33,24.01
2016,11,23,8,0,498.0,53.0,0.6,9.0,142.0,39.73,30.26
2016,11,23,8,15,560.0,59.5,0.65,9.5,184.5,50.99,32.9
2016,11,23,8,30,622.0,66.0,0.7,10.0,227.0,88.34,49.33
2016,11,23,8,45,658.5,71.5,0.8,10.5,266.5,127.23,74.92
2016,11,23,9,0,695.0,77.0,0.9,11.0,306.0,168.62,107.09
2016,11,23,9,15,723.0,80.0,0.9,11.5,342.5,208.32,140.57
2016,11,23,9,30,751.0,83.0,0.9,12.0,379.0,249.19,176.05
2016,11,23,9,45,775.5,84.5,0.95,12.5,410.5,290.78,212.49
2016,11,23,10,0,800.0,86.0,1.0,13.0,442.0,330.23,246.93
2016,11,23,10,15,480.0,151.5,1.0,13.0,368.5,307.31,237.91
2016,11,23,10,30,160.0,217.0,1.0,13.0,295.0,264.55,209.73
2016,11,23,10,45,505.5,153.0,1.0,13.0,411.0,353.76,278.59
2016,11,23,11,0,851.0,89.0,1.0,13.0,527.0,461.9,361.59
2016,11,23,11,15,855.5,90.0,1.05,13.0,537.0,487.59,382.77
2016,11,23,11,30,860.0,91.0,1.1,13.0,547.0,511.06,402.54
2016,11,23,11,45,622.5,152.0,1.15,13.5,483.0,468.93,370.79
2016,11,23,12,0,385.0,213.0,1.2,14.0,419.0,413.32,327.8
2016,11,23,12,15,192.5,181.0,1.2,14.0,284.0,285.51,228.59
2016,11,23,12,30,0.0,149.0,1.2,14.0,149.0,144.8,114.5
2016,11,23,12,45,419.5,120.0,1.3,14.0,331.5,358.65,291.39
2016,11,23,13,0,839.0,91.0,1.4,14.0,514.0,566.05,452.09
2016,11,23,13,15,829.0,89.5,1.45,13.5,493.5,560.32,447.59
2016,11,23,13,30,819.0,88.0,1.5,13.0,473.0,551.87,442.76
2016,11,23,13,45,804.0,86.0,1.55,13.0,445.5,537.54,432.44
2016,11,23,14,0,789.0,84.0,1.6,13.0,418.0,520.8,420.03
2016,11,23,14,15,766.5,81.0,1.65,12.5,385.0,496.82,402.44
2016,11,23,14,30,744.0,78.0,1.7,12.0,352.0,472.63,384.13
2016,11,23,14,45,715.0,73.5,1.75,12.0,314.0,440.67,358.44
2016,11,23,15,0,686.0,69.0,1.8,12.0,276.0,407.7,331.19
2016,11,23,15,15,639.0,64.0,1.75,11.5,234.5,365.53,296.09
2016,11,23,15,30,592.0,59.0,1.7,11.0,193.0,323.94,260.36
2016,11,23,15,45,520.5,51.5,1.65,10.5,150.5,271.21,214.76
2016,11,23,16,0,449.0,44.0,1.6,10.0,108.0,221.51,170.58
2016,11,23,16,15,324.5,33.0,1.5,9.0,70.5,155.26,111.53
2016,11,23,16,30,200.0,22.0,1.4,8.0,33.0,90.03,16.97
2016,11,23,16,45,100.0,11.0,1.35,7.5,16.5,35.33,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,147.0,17.0,1.0,4.0,30.5,13.52,0.0
2016,11,24,7,30,294.0,34.0,1.0,4.0,61.0,28.0,17.58
2016,11,24,7,45,401.0,44.0,1.05,4.5,102.5,34.59,25.48
2016,11,24,8,0,508.0,54.0,1.1,5.0,144.0,40.97,31.83
2016,11,24,8,15,571.5,61.0,1.1,5.5,187.0,50.75,34.44
2016,11,24,8,30,635.0,68.0,1.1,6.0,230.0,88.92,50.85
2016,11,24,8,45,685.0,71.0,1.1,7.0,272.5,127.4,75.2
2016,11,24,9,0,735.0,74.0,1.1,8.0,315.0,169.59,107.37
2016,11,24,9,15,763.0,77.5,1.05,8.5,352.0,211.34,142.92
2016,11,24,9,30,791.0,81.0,1.0,9.0,389.0,256.63,182.49
2016,11,24,9,45,816.0,82.0,1.0,9.5,422.0,296.89,218.29
2016,11,24,10,0,841.0,83.0,1.0,10.0,455.0,337.44,254.04
2016,11,24,10,15,854.0,84.5,0.95,10.5,480.0,374.32,286.33
2016,11,24,10,30,867.0,86.0,0.9,11.0,505.0,410.1,316.89
2016,11,24,10,45,876.5,87.0,0.85,12.0,523.0,442.63,343.48
2016,11,24,11,0,886.0,88.0,0.8,13.0,541.0,473.42,367.81
2016,11,24,11,15,890.5,88.5,0.65,13.5,551.5,499.5,387.75
2016,11,24,11,30,895.0,89.0,0.5,14.0,562.0,523.24,405.08
2016,11,24,11,45,895.5,89.5,0.35,14.5,564.0,542.52,418.39
2016,11,24,12,0,896.0,90.0,0.2,15.0,566.0,559.1,429.24
2016,11,24,12,15,893.5,89.5,0.2,15.0,560.5,570.3,438.29
2016,11,24,12,30,891.0,89.0,0.2,15.0,555.0,578.59,445.11
2016,11,24,12,45,885.5,88.0,0.25,15.0,541.5,581.8,448.72
2016,11,24,13,0,880.0,87.0,0.3,15.0,528.0,582.06,450.14
2016,11,24,13,15,869.5,85.5,0.35,15.0,507.0,576.11,446.99
2016,11,24,13,30,859.0,84.0,0.4,15.0,486.0,567.33,441.67
2016,11,24,13,45,844.0,82.0,0.5,15.0,458.0,552.83,432.52
2016,11,24,14,0,829.0,80.0,0.6,15.0,430.0,535.8,421.17
2016,11,24,14,15,807.5,77.5,0.65,14.5,396.0,512.49,404.99
2016,11,24,14,30,786.0,75.0,0.7,14.0,362.0,487.18,386.75
2016,11,24,14,45,753.5,71.5,0.75,14.0,323.0,453.69,360.92
2016,11,24,15,0,721.0,68.0,0.8,14.0,284.0,421.28,335.06
2016,11,24,15,15,674.0,63.0,0.9,13.5,241.5,378.41,300.94
2016,11,24,15,30,627.0,58.0,1.0,13.0,199.0,336.03,265.8
2016,11,24,15,45,552.5,51.0,1.1,12.5,155.0,281.85,220.12
2016,11,24,16,0,478.0,44.0,1.2,12.0,111.0,230.77,175.53
2016,11,24,16,15,350.0,33.0,1.25,11.0,72.5,162.68,115.27
2016,11,24,16,30,222.0,22.0,1.3,10.0,34.0,95.51,13.21
2016,11,24,16,45,111.0,11.0,1.4,9.5,17.0,37.87,0.0
2016,11,24,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,43.0,15.5,1.1,4.5,19.5,15.24,0.0
2016,11,25,7,30,86.0,31.0,1.0,5.0,39.0,25.71,15.22
2016,11,25,7,45,122.5,48.5,0.9,5.5,66.5,39.37,29.57
2016,11,25,8,0,159.0,66.0,0.8,6.0,94.0,52.61,42.19
2016,11,25,8,15,181.5,83.0,0.85,6.5,123.0,66.84,55.45
2016,11,25,8,30,204.0,100.0,0.9,7.0,152.0,93.0,68.74
2016,11,25,8,45,217.5,116.5,0.95,8.0,180.0,119.89,88.74
2016,11,25,9,0,231.0,133.0,1.0,9.0,208.0,147.88,110.96
2016,11,25,9,15,246.5,144.5,1.0,9.5,233.0,173.05,131.59
2016,11,25,9,30,262.0,156.0,1.0,10.0,258.0,199.13,153.34
2016,11,25,9,45,144.5,163.0,1.0,10.5,220.5,188.21,148.79
2016,11,25,10,0,27.0,170.0,1.0,11.0,183.0,168.86,136.02
2016,11,25,10,15,77.0,192.0,1.0,11.5,229.0,206.24,165.44
2016,11,25,10,30,127.0,214.0,1.0,12.0,275.0,248.24,198.35
2016,11,25,10,45,235.0,211.0,1.0,12.5,329.0,294.96,234.48
2016,11,25,11,0,343.0,208.0,1.0,13.0,383.0,347.67,275.34
2016,11,25,11,15,398.5,200.5,1.0,13.0,407.0,376.67,298.41
2016,11,25,11,30,454.0,193.0,1.0,13.0,431.0,408.31,323.61
2016,11,25,11,45,409.5,204.0,1.0,13.5,419.5,407.83,323.14
2016,11,25,12,0,365.0,215.0,1.0,14.0,408.0,402.54,318.96
2016,11,25,12,15,285.5,225.0,1.0,14.0,375.0,377.34,299.69
2016,11,25,12,30,206.0,235.0,1.0,14.0,342.0,346.58,275.85
2016,11,25,12,45,292.5,215.5,1.0,14.0,363.5,380.67,303.7
2016,11,25,13,0,379.0,196.0,1.0,14.0,385.0,411.22,328.25
2016,11,25,13,15,306.5,198.5,1.0,13.5,347.5,376.1,301.33
2016,11,25,13,30,234.0,201.0,1.0,13.0,310.0,335.86,270.45
2016,11,25,13,45,182.0,191.5,1.0,13.0,273.5,298.18,240.88
2016,11,25,14,0,130.0,182.0,1.0,13.0,237.0,260.7,211.02
2016,11,25,14,15,84.0,162.5,0.95,12.5,197.0,211.14,171.37
2016,11,25,14,30,38.0,143.0,0.9,12.0,157.0,167.11,135.55
2016,11,25,14,45,33.0,128.5,0.85,12.0,140.0,149.82,121.46
2016,11,25,15,0,28.0,114.0,0.8,12.0,123.0,132.6,107.13
2016,11,25,15,15,306.5,86.0,0.75,11.5,155.5,239.81,195.17
2016,11,25,15,30,585.0,58.0,0.7,11.0,188.0,317.57,253.29
2016,11,25,15,45,518.0,50.0,0.7,10.5,146.5,266.61,208.94
2016,11,25,16,0,451.0,42.0,0.7,10.0,105.0,218.46,166.55
2016,11,25,16,15,327.0,31.5,0.75,9.5,68.0,153.41,108.45
2016,11,25,16,30,203.0,21.0,0.8,9.0,31.0,88.74,7.58
2016,11,25,16,45,101.5,10.5,0.85,8.5,15.5,34.93,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,1.7,8.0,1.5,1.47,0.0
2016,11,26,7,30,0.0,3.0,1.8,8.0,3.0,2.89,0.0
2016,11,26,7,45,0.0,6.0,1.9,8.5,6.0,5.78,0.0
2016,11,26,8,0,0.0,9.0,2.0,9.0,9.0,8.67,2.17
2016,11,26,8,15,0.0,12.0,2.0,9.0,12.0,11.57,4.89
2016,11,26,8,30,0.0,15.0,2.0,9.0,15.0,14.46,6.99
2016,11,26,8,45,0.0,18.0,2.05,9.0,18.0,17.36,9.54
2016,11,26,9,0,0.0,21.0,2.1,9.0,21.0,20.26,12.07
2016,11,26,9,15,0.0,24.0,1.95,9.0,24.0,23.16,14.59
2016,11,26,9,30,0.0,27.0,1.8,9.0,27.0,26.06,17.09
2016,11,26,9,45,0.0,74.5,1.7,9.0,74.5,72.03,56.74
2016,11,26,10,0,0.0,122.0,1.6,9.0,122.0,116.66,94.54
2016,11,26,10,15,0.0,112.5,1.6,9.0,112.5,108.11,87.07
2016,11,26,10,30,0.0,103.0,1.6,9.0,103.0,99.31,79.52
2016,11,26,10,45,0.0,126.0,1.6,9.0,126.0,121.27,97.94
2016,11,26,11,0,0.0,149.0,1.6,9.0,149.0,143.33,116.25
2016,11,26,11,15,2.5,160.5,1.65,9.0,162.0,155.73,126.45
2016,11,26,11,30,5.0,172.0,1.7,9.0,175.0,168.34,136.84
2016,11,26,11,45,20.0,192.5,1.8,9.0,203.5,196.06,159.81
2016,11,26,12,0,35.0,213.0,1.9,9.0,232.0,226.18,184.65
2016,11,26,12,15,174.5,216.0,1.95,9.0,307.0,306.59,251.44
2016,11,26,12,30,314.0,219.0,2.0,9.0,382.0,390.76,319.98
2016,11,26,12,45,207.0,220.5,2.05,9.0,326.5,335.1,274.68
2016,11,26,13,0,100.0,222.0,2.1,9.0,271.0,277.14,227.3
2016,11,26,13,15,156.0,212.5,2.1,9.0,286.0,303.48,249.92
2016,11,26,13,30,212.0,203.0,2.1,9.0,301.0,325.43,268.55
2016,11,26,13,45,106.0,118.0,2.1,9.0,167.0,178.75,147.66
2016,11,26,14,0,0.0,33.0,2.1,9.0,33.0,31.86,21.99
2016,11,26,14,15,74.5,92.5,2.0,9.0,119.5,134.83,111.29
2016,11,26,14,30,149.0,152.0,1.9,9.0,206.0,237.62,197.54
2016,11,26,14,45,130.0,139.0,1.85,9.0,182.5,213.5,176.92
2016,11,26,15,0,111.0,126.0,1.8,9.0,159.0,189.79,156.85
2016,11,26,15,15,98.0,108.0,1.7,9.0,134.0,163.3,134.16
2016,11,26,15,30,85.0,90.0,1.6,9.0,109.0,137.03,111.29
2016,11,26,15,45,63.0,71.0,1.55,9.0,83.5,106.34,84.47
2016,11,26,16,0,41.0,52.0,1.5,9.0,58.0,71.99,54.45
2016,11,26,16,15,20.5,34.0,1.55,9.0,37.0,44.63,29.64
2016,11,26,16,30,0.0,16.0,1.6,9.0,16.0,15.46,0.0
2016,11,26,16,45,0.0,8.0,1.65,9.0,8.0,7.86,0.0
2016,11,26,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,17.0,2.4,8.0,24.0,16.71,0.0
2016,11,27,7,30,170.0,34.0,2.4,8.0,48.0,26.91,14.86
2016,11,27,7,45,297.5,44.5,2.4,8.5,87.0,34.3,24.51
2016,11,27,8,0,425.0,55.0,2.4,9.0,126.0,42.76,32.75
2016,11,27,8,15,493.5,62.5,2.4,9.0,167.0,46.86,36.86
2016,11,27,8,30,562.0,70.0,2.4,9.0,208.0,81.35,48.11
2016,11,27,8,45,632.0,70.5,2.45,9.5,251.0,115.48,67.48
2016,11,27,9,0,702.0,71.0,2.5,10.0,294.0,155.32,96.27
2016,11,27,9,15,731.5,74.5,2.5,10.0,330.5,195.61,130.43
2016,11,27,9,30,761.0,78.0,2.5,10.0,367.0,239.57,169.25
2016,11,27,9,45,795.0,76.5,2.5,10.5,400.0,278.39,203.94
2016,11,27,10,0,829.0,75.0,2.5,11.0,433.0,318.23,239.49
2016,11,27,10,15,753.5,91.5,2.45,11.0,431.0,337.35,260.54
2016,11,27,10,30,678.0,108.0,2.4,11.0,429.0,351.63,276.47
2016,11,27,10,45,472.5,163.0,2.35,11.5,390.5,343.38,273.7
2016,11,27,11,0,267.0,218.0,2.3,12.0,352.0,322.36,258.77
2016,11,27,11,15,575.0,149.5,2.25,12.0,446.0,406.05,325.73
2016,11,27,11,30,883.0,81.0,2.2,12.0,540.0,501.4,401.26
2016,11,27,11,45,596.0,152.0,2.15,12.5,462.5,448.13,359.49
2016,11,27,12,0,309.0,223.0,2.1,13.0,385.0,379.65,304.91
2016,11,27,12,15,247.0,228.5,2.05,13.0,357.0,358.96,289.01
2016,11,27,12,30,185.0,234.0,2.0,13.0,329.0,333.18,268.55
2016,11,27,12,45,290.5,212.0,2.0,13.0,357.5,374.36,302.63
2016,11,27,13,0,396.0,190.0,2.0,13.0,386.0,412.21,333.58
2016,11,27,13,15,387.0,183.5,1.95,13.0,368.5,402.62,326.16
2016,11,27,13,30,378.0,177.0,1.9,13.0,351.0,391.71,317.88
2016,11,27,13,45,345.0,171.0,1.85,13.0,323.0,367.29,298.66
2016,11,27,14,0,312.0,165.0,1.8,13.0,295.0,342.27,278.82
2016,11,27,14,15,245.5,157.5,1.75,12.5,255.0,298.15,243.7
2016,11,27,14,30,179.0,150.0,1.7,12.0,215.0,250.03,204.89
2016,11,27,14,45,165.5,136.0,1.65,12.0,191.0,226.86,185.89
2016,11,27,15,0,152.0,122.0,1.6,12.0,167.0,203.7,166.51
2016,11,27,15,15,139.0,104.5,1.5,11.5,141.0,176.74,143.87
2016,11,27,15,30,126.0,87.0,1.4,11.0,115.0,149.89,120.84
2016,11,27,15,45,107.5,69.0,1.3,10.5,89.0,120.51,95.27
2016,11,27,16,0,89.0,51.0,1.2,10.0,63.0,91.65,69.73
2016,11,27,16,15,44.5,34.5,1.15,9.5,40.5,57.26,38.94
2016,11,27,16,30,0.0,18.0,1.1,9.0,18.0,17.96,0.0
2016,11,27,16,45,0.0,9.0,1.1,8.5,9.0,8.85,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,2.25,10.0,11.0,10.81,0.0
2016,11,28,7,30,0.0,22.0,2.3,10.0,22.0,21.1,9.79
2016,11,28,7,45,3.0,39.5,2.4,10.0,40.0,36.84,26.48
2016,11,28,8,0,6.0,57.0,2.5,10.0,58.0,52.33,41.07
2016,11,28,8,15,15.0,74.5,2.55,10.0,78.0,67.62,55.28
2016,11,28,8,30,24.0,92.0,2.6,10.0,98.0,82.33,64.71
2016,11,28,8,45,31.5,108.5,2.7,10.0,117.5,99.73,79.09
2016,11,28,9,0,39.0,125.0,2.8,10.0,137.0,117.88,94.11
2016,11,28,9,15,45.5,139.0,2.8,10.0,155.0,134.54,107.92
2016,11,28,9,30,52.0,153.0,2.8,10.0,173.0,151.7,122.18
2016,11,28,9,45,26.0,140.5,2.85,10.5,150.5,137.9,111.28
2016,11,28,10,0,0.0,128.0,2.9,11.0,128.0,122.13,98.47
2016,11,28,10,15,3.0,145.0,2.9,11.0,146.5,139.32,112.69
2016,11,28,10,30,6.0,162.0,2.9,11.0,165.0,156.83,127.07
2016,11,28,10,45,60.0,193.5,2.9,11.5,223.5,207.64,168.18
2016,11,28,11,0,114.0,225.0,2.9,12.0,282.0,262.75,212.44
2016,11,28,11,15,61.0,202.0,2.9,12.0,232.5,221.59,179.18
2016,11,28,11,30,8.0,179.0,2.9,12.0,183.0,176.41,142.21
2016,11,28,11,45,8.0,180.0,2.9,12.0,184.5,177.96,143.55
2016,11,28,12,0,8.0,181.0,2.9,12.0,186.0,179.48,144.81
2016,11,28,12,15,103.0,206.5,2.85,12.0,260.0,258.93,210.64
2016,11,28,12,30,198.0,232.0,2.8,12.0,334.0,337.54,274.59
2016,11,28,12,45,99.0,174.0,2.8,12.0,225.0,228.66,186.13
2016,11,28,13,0,0.0,116.0,2.8,12.0,116.0,112.68,89.61
2016,11,28,13,15,0.0,104.5,2.75,12.0,104.5,101.45,80.46
2016,11,28,13,30,0.0,93.0,2.7,12.0,93.0,90.17,71.1
2016,11,28,13,45,0.0,60.0,2.7,12.0,60.0,57.99,43.97
2016,11,28,14,0,0.0,27.0,2.7,12.0,27.0,26.06,16.77
2016,11,28,14,15,0.0,34.0,2.65,12.0,34.0,32.83,22.63
2016,11,28,14,30,0.0,41.0,2.6,12.0,41.0,39.59,28.49
2016,11,28,14,45,0.0,36.5,2.55,12.0,36.5,35.24,24.78
2016,11,28,15,0,0.0,32.0,2.5,12.0,32.0,30.89,21.04
2016,11,28,15,15,0.0,27.0,2.35,11.5,27.0,26.05,16.89
2016,11,28,15,30,0.0,22.0,2.2,11.0,22.0,21.22,12.69
2016,11,28,15,45,0.0,17.0,2.1,10.5,17.0,16.39,8.43
2016,11,28,16,0,0.0,12.0,2.0,10.0,12.0,11.57,4.13
2016,11,28,16,15,0.0,7.5,1.9,9.5,7.5,7.23,0.1
2016,11,28,16,30,0.0,3.0,1.8,9.0,3.0,2.89,0.0
2016,11,28,16,45,0.0,1.5,1.7,8.5,1.5,1.47,0.0
2016,11,28,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,219.0,11.0,1.4,3.5,27.5,10.81,0.0
2016,11,29,7,30,438.0,22.0,1.4,4.0,55.0,18.44,7.58
2016,11,29,7,45,538.5,28.5,1.4,5.0,96.0,22.69,14.48
2016,11,29,8,0,639.0,35.0,1.4,6.0,137.0,26.86,18.74
2016,11,29,8,15,695.0,39.0,1.4,6.5,180.5,28.62,20.59
2016,11,29,8,30,751.0,43.0,1.4,7.0,224.0,64.47,30.11
