Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,45,787.5,46.0,1.45,7.5,264.5,108.89,56.49
2016,11,29,9,0,824.0,49.0,1.5,8.0,305.0,152.71,89.19
2016,11,29,9,15,847.5,51.0,1.45,8.5,342.0,195.24,125.19
2016,11,29,9,30,871.0,53.0,1.4,9.0,379.0,238.24,163.4
2016,11,29,9,45,887.0,54.5,1.4,9.5,410.0,279.1,200.68
2016,11,29,10,0,903.0,56.0,1.4,10.0,441.0,319.35,237.26
2016,11,29,10,15,913.5,57.0,1.35,10.5,465.5,356.48,270.75
2016,11,29,10,30,924.0,58.0,1.3,11.0,490.0,392.18,302.25
2016,11,29,10,45,930.5,58.5,1.3,11.5,507.5,424.18,330.22
2016,11,29,11,0,937.0,59.0,1.3,12.0,525.0,454.13,355.81
2016,11,29,11,15,940.0,59.5,1.3,12.0,535.0,480.3,378.5
2016,11,29,11,30,943.0,60.0,1.3,12.0,545.0,503.96,398.74
2016,11,29,11,45,942.5,60.5,1.3,12.5,547.5,523.27,414.48
2016,11,29,12,0,942.0,61.0,1.3,13.0,550.0,539.74,427.64
2016,11,29,12,15,939.5,61.0,1.3,13.0,544.5,551.75,437.94
2016,11,29,12,30,937.0,61.0,1.3,13.0,539.0,560.76,445.76
2016,11,29,12,45,923.0,64.0,1.3,13.0,525.5,563.79,448.81
2016,11,29,13,0,909.0,67.0,1.3,13.0,512.0,563.76,449.43
2016,11,29,13,15,900.0,66.0,1.3,13.0,491.5,559.22,446.59
2016,11,29,13,30,891.0,65.0,1.3,13.0,471.0,551.78,441.42
2016,11,29,13,45,874.5,64.0,1.35,13.0,444.0,537.58,431.22
2016,11,29,14,0,858.0,63.0,1.4,13.0,417.0,520.86,418.81
2016,11,29,14,15,838.5,61.0,1.35,12.5,384.0,501.34,404.07
2016,11,29,14,30,819.0,59.0,1.3,12.0,351.0,477.67,385.69
2016,11,29,14,45,789.5,56.5,1.3,12.0,313.5,446.81,360.7
2016,11,29,15,0,760.0,54.0,1.3,12.0,276.0,414.74,334.01
2016,11,29,15,15,717.5,50.0,1.25,11.0,234.5,374.5,300.96
2016,11,29,15,30,675.0,46.0,1.2,10.0,193.0,334.37,266.7
2016,11,29,15,45,606.0,40.5,1.15,9.5,150.5,283.19,222.09
2016,11,29,16,0,537.0,35.0,1.1,9.0,108.0,234.53,178.25
2016,11,29,16,15,412.0,26.5,1.1,8.5,70.0,168.94,117.42
2016,11,29,16,30,287.0,18.0,1.1,8.0,32.0,107.05,0.0
2016,11,29,16,45,143.5,9.0,1.15,7.5,16.0,43.04,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,157.0,12.0,0.25,6.0,23.0,11.8,0.0
2016,11,30,7,30,314.0,24.0,0.3,6.0,46.0,19.02,7.22
2016,11,30,7,45,417.0,32.5,0.35,6.5,84.5,24.65,16.09
2016,11,30,8,0,520.0,41.0,0.4,7.0,123.0,30.05,21.57
2016,11,30,8,15,583.0,46.5,0.4,7.5,164.0,32.61,24.18
2016,11,30,8,30,646.0,52.0,0.4,8.0,205.0,66.39,35.41
2016,11,30,8,45,686.0,56.0,0.4,8.5,244.5,104.12,56.61
2016,11,30,9,0,726.0,60.0,0.4,9.0,284.0,144.68,86.08
2016,11,30,9,15,753.5,63.0,0.5,9.5,320.0,184.62,119.06
2016,11,30,9,30,781.0,66.0,0.6,10.0,356.0,225.68,154.69
2016,11,30,9,45,801.0,68.0,0.7,10.5,387.0,264.7,189.58
2016,11,30,10,0,821.0,70.0,0.8,11.0,418.0,303.68,224.39
2016,11,30,10,15,834.5,71.5,0.8,11.0,442.5,339.75,256.78
2016,11,30,10,30,848.0,73.0,0.8,11.0,467.0,374.82,287.79
2016,11,30,10,45,504.5,148.0,0.85,11.5,385.0,337.48,264.95
2016,11,30,11,0,161.0,223.0,0.9,12.0,303.0,279.87,223.02
2016,11,30,11,15,180.0,227.0,0.9,12.0,318.0,298.07,238.12
2016,11,30,11,30,199.0,231.0,0.9,12.0,333.0,316.67,253.06
2016,11,30,11,45,104.0,205.5,0.95,12.0,259.0,251.67,201.91
2016,11,30,12,0,9.0,180.0,1.0,12.0,185.0,178.95,143.34
2016,11,30,12,15,132.5,201.5,1.05,12.0,269.0,268.56,217.02
2016,11,30,12,30,256.0,223.0,1.1,12.0,353.0,360.84,290.49
2016,11,30,12,45,242.5,219.0,1.15,12.5,340.0,353.62,284.17
2016,11,30,13,0,229.0,215.0,1.2,13.0,327.0,341.7,274.84
2016,11,30,13,15,124.5,193.5,1.3,12.5,254.0,265.19,214.48
2016,11,30,13,30,20.0,172.0,1.4,12.0,181.0,180.35,145.63
2016,11,30,13,45,16.5,161.0,1.5,12.0,168.0,167.91,135.91
2016,11,30,14,0,13.0,150.0,1.6,12.0,155.0,155.44,125.85
2016,11,30,14,15,12.0,139.5,1.6,11.5,144.0,144.8,117.45
2016,11,30,14,30,11.0,129.0,1.6,11.0,133.0,134.16,108.94
2016,11,30,14,45,6.5,116.0,1.65,11.0,118.0,119.22,96.47
2016,11,30,15,0,2.0,103.0,1.7,11.0,103.0,104.44,84.01
2016,11,30,15,15,1.0,87.0,1.65,10.5,87.0,88.02,70.13
2016,11,30,15,30,0.0,71.0,1.6,10.0,71.0,71.55,55.96
2016,11,30,15,45,182.0,59.0,1.6,10.0,83.5,140.23,111.18
2016,11,30,16,0,364.0,47.0,1.6,10.0,96.0,190.15,145.62
2016,11,30,16,15,246.0,34.0,1.55,9.5,61.5,129.28,90.04
2016,11,30,16,30,128.0,21.0,1.5,9.0,27.0,66.53,0.0
2016,11,30,16,45,64.0,10.5,1.5,9.0,13.5,25.52,0.0
2016,11,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,176.5,11.0,1.45,4.5,23.5,10.81,0.0
2016,12,1,7,30,353.0,22.0,1.4,5.0,47.0,18.8,6.22
2016,12,1,7,45,467.5,29.5,1.4,5.5,87.0,24.03,15.46
2016,12,1,8,0,582.0,37.0,1.4,6.0,127.0,29.11,20.71
2016,12,1,8,15,644.5,42.0,1.4,6.5,170.0,31.64,23.32
2016,12,1,8,30,707.0,47.0,1.4,7.0,213.0,62.09,31.18
2016,12,1,8,45,750.0,50.0,1.45,7.5,254.5,101.88,52.8
2016,12,1,9,0,793.0,53.0,1.5,8.0,296.0,144.63,83.79
2016,12,1,9,15,819.0,55.5,1.55,8.5,332.5,186.65,118.9
2016,12,1,9,30,845.0,58.0,1.6,9.0,369.0,232.12,158.89
2016,12,1,9,45,861.0,60.5,1.7,9.5,400.5,272.88,196.07
2016,12,1,10,0,877.0,63.0,1.8,10.0,432.0,313.11,232.78
2016,12,1,10,15,889.5,64.5,1.8,10.0,457.0,350.52,267.16
2016,12,1,10,30,902.0,66.0,1.8,10.0,482.0,386.71,299.96
2016,12,1,10,45,910.0,67.0,1.85,10.5,500.5,419.24,328.79
2016,12,1,11,0,918.0,68.0,1.9,11.0,519.0,449.86,355.4
2016,12,1,11,15,922.0,68.5,1.9,11.0,529.5,476.17,378.55
2016,12,1,11,30,926.0,69.0,1.9,11.0,540.0,500.06,399.31
2016,12,1,11,45,926.5,69.5,1.95,11.5,543.0,519.74,415.81
2016,12,1,12,0,927.0,70.0,2.0,12.0,546.0,536.65,429.79
2016,12,1,12,15,925.0,69.5,1.95,12.0,541.0,548.44,439.93
2016,12,1,12,30,923.0,69.0,1.9,12.0,536.0,557.28,447.56
2016,12,1,12,45,918.0,68.5,1.9,12.0,523.5,561.56,451.74
2016,12,1,13,0,913.0,68.0,1.9,12.0,511.0,562.86,453.47
2016,12,1,13,15,904.0,67.0,1.85,12.0,491.5,558.51,450.5
2016,12,1,13,30,895.0,66.0,1.8,12.0,472.0,551.27,445.15
2016,12,1,13,45,881.0,64.5,1.75,12.0,445.0,538.06,435.02
2016,12,1,14,0,867.0,63.0,1.7,12.0,418.0,522.25,422.65
2016,12,1,14,15,847.0,61.0,1.7,12.0,385.0,502.57,407.13
2016,12,1,14,30,827.0,59.0,1.7,12.0,352.0,478.75,387.98
2016,12,1,14,45,797.0,56.5,1.7,12.0,313.5,447.77,362.67
2016,12,1,15,0,767.0,54.0,1.7,12.0,275.0,415.56,335.63
2016,12,1,15,15,723.5,50.0,1.55,11.0,233.5,374.99,301.85
2016,12,1,15,30,680.0,46.0,1.4,10.0,192.0,334.55,266.94
2016,12,1,15,45,611.5,40.0,1.3,9.5,149.5,283.17,221.94
2016,12,1,16,0,543.0,34.0,1.2,9.0,107.0,234.33,177.76
2016,12,1,16,15,271.5,32.5,1.2,8.0,69.0,134.56,93.62
2016,12,1,16,30,0.0,31.0,1.2,7.0,31.0,37.01,0.0
2016,12,1,16,45,0.0,15.5,1.25,6.5,15.5,15.24,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,204.5,10.0,1.7,3.5,23.5,9.83,0.0
2016,12,2,7,30,409.0,20.0,1.7,4.0,47.0,16.81,4.07
2016,12,2,7,45,515.0,27.0,1.75,4.5,87.5,21.65,13.35
2016,12,2,8,0,621.0,34.0,1.8,5.0,128.0,26.34,18.25
2016,12,2,8,15,680.0,38.5,1.8,5.5,171.0,28.56,20.57
2016,12,2,8,30,739.0,43.0,1.8,6.0,214.0,57.54,27.59
2016,12,2,8,45,775.0,46.5,1.8,6.5,254.5,98.57,49.6
2016,12,2,9,0,811.0,50.0,1.8,7.0,295.0,144.69,83.48
2016,12,2,9,15,836.0,52.0,1.85,7.5,332.0,186.75,118.64
2016,12,2,9,30,861.0,54.0,1.9,8.0,369.0,229.44,156.53
2016,12,2,9,45,873.5,57.0,2.0,9.0,400.0,270.33,193.88
2016,12,2,10,0,886.0,60.0,2.1,10.0,431.0,310.42,230.39
2016,12,2,10,15,897.5,61.5,2.1,10.5,456.0,347.79,264.47
2016,12,2,10,30,909.0,63.0,2.1,11.0,481.0,383.85,296.79
2016,12,2,10,45,916.0,64.0,2.1,11.5,498.5,416.18,325.45
2016,12,2,11,0,923.0,65.0,2.1,12.0,516.0,446.55,351.81
2016,12,2,11,15,927.0,65.5,2.05,12.0,527.0,472.99,374.96
2016,12,2,11,30,931.0,66.0,2.0,12.0,538.0,497.0,395.68
2016,12,2,11,45,931.5,66.0,2.0,12.0,540.5,516.29,412.47
2016,12,2,12,0,932.0,66.0,2.0,12.0,543.0,532.81,426.77
2016,12,2,12,15,930.0,66.0,2.0,12.0,538.5,545.2,437.61
2016,12,2,12,30,928.0,66.0,2.0,12.0,534.0,554.65,445.95
2016,12,2,12,45,923.5,65.0,2.0,12.5,521.5,558.76,449.21
2016,12,2,13,0,919.0,64.0,2.0,13.0,509.0,559.85,449.99
2016,12,2,13,15,910.0,63.0,2.0,13.0,489.0,555.57,447.31
2016,12,2,13,30,901.0,62.0,2.0,13.0,469.0,548.37,442.22
2016,12,2,13,45,885.0,61.5,2.0,13.0,442.0,535.23,432.35
2016,12,2,14,0,869.0,61.0,2.0,13.0,415.0,519.54,420.23
2016,12,2,14,15,849.5,59.0,2.0,12.5,382.5,498.03,404.03
2016,12,2,14,30,830.0,57.0,2.0,12.0,350.0,476.67,387.38
2016,12,2,14,45,798.0,54.5,2.0,12.0,311.5,444.81,361.21
2016,12,2,15,0,766.0,52.0,2.0,12.0,273.0,411.8,333.4
2016,12,2,15,15,722.5,48.5,1.9,11.0,232.0,371.97,300.17
2016,12,2,15,30,679.0,45.0,1.8,10.0,191.0,332.25,265.8
2016,12,2,15,45,606.5,39.5,1.7,9.5,148.5,280.11,220.02
2016,12,2,16,0,534.0,34.0,1.6,9.0,106.0,230.72,175.31
2016,12,2,16,15,407.5,25.5,1.55,8.0,68.0,165.39,114.25
2016,12,2,16,30,281.0,17.0,1.5,7.0,30.0,101.2,0.0
2016,12,2,16,45,140.5,8.5,1.5,6.5,15.0,41.54,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,170.0,10.5,1.2,4.5,21.0,10.32,0.0
2016,12,3,7,30,340.0,21.0,1.2,5.0,42.0,18.07,3.58
2016,12,3,7,45,451.0,28.5,1.3,6.0,80.5,23.33,14.63
2016,12,3,8,0,562.0,36.0,1.4,7.0,119.0,28.44,19.95
2016,12,3,8,15,624.0,41.0,1.4,7.5,161.0,30.99,22.59
2016,12,3,8,30,686.0,46.0,1.4,8.0,203.0,56.54,28.74
2016,12,3,8,45,727.0,49.0,1.45,8.5,243.0,94.96,48.44
2016,12,3,9,0,768.0,52.0,1.5,9.0,283.0,136.19,77.58
2016,12,3,9,15,794.5,54.5,1.5,9.5,319.0,177.07,111.19
2016,12,3,9,30,821.0,57.0,1.5,10.0,355.0,218.88,147.72
2016,12,3,9,45,836.5,59.5,1.55,10.5,385.5,261.11,185.81
2016,12,3,10,0,852.0,62.0,1.6,11.0,416.0,300.23,221.32
2016,12,3,10,15,864.5,63.5,1.55,11.5,441.0,336.73,254.2
2016,12,3,10,30,877.0,65.0,1.5,12.0,466.0,372.07,285.43
2016,12,3,10,45,887.0,65.5,1.5,12.5,484.5,404.14,313.47
2016,12,3,11,0,897.0,66.0,1.5,13.0,503.0,434.48,339.45
2016,12,3,11,15,901.5,66.5,1.5,13.0,513.5,460.52,362.14
2016,12,3,11,30,906.0,67.0,1.5,13.0,524.0,484.25,382.54
2016,12,3,11,45,907.0,67.0,1.5,13.5,527.0,503.35,398.25
2016,12,3,12,0,908.0,67.0,1.5,14.0,530.0,519.78,411.52
2016,12,3,12,15,906.5,67.0,1.5,14.0,525.5,532.19,422.2
2016,12,3,12,30,905.0,67.0,1.5,14.0,521.0,541.74,430.47
2016,12,3,12,45,900.5,66.0,1.5,14.5,509.0,545.77,433.62
2016,12,3,13,0,896.0,65.0,1.5,15.0,497.0,546.87,434.39
2016,12,3,13,15,887.5,64.0,1.45,15.0,478.0,542.94,431.73
2016,12,3,13,30,879.0,63.0,1.4,15.0,459.0,536.17,426.76
2016,12,3,13,45,867.0,61.5,1.4,15.0,433.0,524.27,418.0
2016,12,3,14,0,855.0,60.0,1.4,15.0,407.0,509.79,407.03
2016,12,3,14,15,836.5,58.0,1.3,14.5,375.5,489.05,391.18
2016,12,3,14,30,818.0,56.0,1.2,14.0,344.0,468.46,374.95
2016,12,3,14,45,790.5,53.5,1.15,14.0,307.0,439.06,350.98
2016,12,3,15,0,763.0,51.0,1.1,14.0,270.0,408.35,325.32
2016,12,3,15,15,721.0,47.5,1.0,13.0,229.5,369.35,293.31
2016,12,3,15,30,679.0,44.0,0.9,12.0,189.0,330.41,260.15
2016,12,3,15,45,609.0,38.5,0.8,11.5,147.0,279.37,216.04
2016,12,3,16,0,539.0,33.0,0.7,11.0,105.0,230.94,172.83
2016,12,3,16,15,415.5,25.0,0.7,10.0,67.5,167.04,113.72
2016,12,3,16,30,292.0,17.0,0.7,9.0,30.0,103.91,0.0
2016,12,3,16,45,146.0,8.5,0.75,8.5,15.0,42.75,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,138.5,10.5,0.7,6.5,19.0,10.32,0.0
2016,12,4,7,30,277.0,21.0,0.6,7.0,38.0,16.68,1.5
2016,12,4,7,45,391.5,30.0,0.55,7.5,75.5,22.93,14.11
2016,12,4,8,0,506.0,39.0,0.5,8.0,113.0,28.89,20.28
2016,12,4,8,15,573.0,45.0,0.45,8.0,154.0,31.93,23.43
2016,12,4,8,30,640.0,51.0,0.4,8.0,195.0,58.07,32.06
2016,12,4,8,45,686.0,54.5,0.4,8.5,235.5,95.0,50.45
2016,12,4,9,0,732.0,58.0,0.4,9.0,276.0,135.32,78.24
2016,12,4,9,15,760.5,61.0,0.45,9.5,312.0,175.38,110.52
2016,12,4,9,30,789.0,64.0,0.5,10.0,348.0,216.63,145.86
2016,12,4,9,45,775.5,74.5,0.6,11.0,374.0,255.65,181.39
2016,12,4,10,0,762.0,85.0,0.7,12.0,400.0,290.17,212.89
2016,12,4,10,15,777.0,87.0,0.75,12.5,424.5,327.21,245.36
2016,12,4,10,30,792.0,89.0,0.8,13.0,449.0,361.45,275.03
2016,12,4,10,45,693.5,112.5,0.85,13.5,437.0,370.82,286.22
2016,12,4,11,0,595.0,136.0,0.9,14.0,425.0,374.61,292.0
2016,12,4,11,15,586.5,142.0,0.9,14.0,432.0,393.84,308.64
2016,12,4,11,30,578.0,148.0,0.9,14.0,439.0,409.77,322.25
2016,12,4,11,45,704.0,119.5,0.95,14.0,475.5,456.43,359.36
2016,12,4,12,0,830.0,91.0,1.0,14.0,512.0,503.81,396.63
2016,12,4,12,15,826.5,90.5,1.0,14.0,507.0,514.24,405.33
2016,12,4,12,30,823.0,90.0,1.0,14.0,502.0,521.98,412.13
2016,12,4,12,45,674.0,122.5,1.05,14.0,455.0,485.03,384.68
2016,12,4,13,0,525.0,155.0,1.1,14.0,408.0,442.04,352.27
2016,12,4,13,15,501.0,153.0,1.1,14.0,387.0,429.68,343.52
2016,12,4,13,30,477.0,151.0,1.1,14.0,366.0,415.67,333.1
2016,12,4,13,45,326.5,162.5,1.15,14.0,305.5,343.69,276.81
2016,12,4,14,0,176.0,174.0,1.2,14.0,245.0,273.33,220.76
2016,12,4,14,15,261.0,151.0,1.2,13.5,247.5,295.64,240.11
2016,12,4,14,30,346.0,128.0,1.2,13.0,250.0,309.71,251.99
2016,12,4,14,45,304.0,123.0,1.2,12.5,221.5,280.32,228.21
2016,12,4,15,0,262.0,118.0,1.2,12.0,193.0,251.93,205.02
2016,12,4,15,15,232.0,103.0,1.15,11.5,162.0,218.28,177.01
2016,12,4,15,30,202.0,88.0,1.1,11.0,131.0,185.44,149.07
2016,12,4,15,45,167.5,70.5,1.1,10.5,101.0,148.89,117.59
2016,12,4,16,0,133.0,53.0,1.1,10.0,71.0,113.79,86.8
2016,12,4,16,15,66.5,35.5,1.1,9.5,44.5,65.78,44.32
2016,12,4,16,30,0.0,18.0,1.1,9.0,18.0,18.13,0.0
2016,12,4,16,45,0.0,9.0,1.1,9.0,9.0,8.85,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.3,7.0,7.5,7.37,0.0
2016,12,5,7,30,0.0,15.0,1.3,7.0,15.0,14.48,0.0
2016,12,5,7,45,0.0,30.5,1.3,7.5,30.5,28.86,19.0
2016,12,5,8,0,0.0,46.0,1.3,8.0,46.0,42.86,32.62
2016,12,5,8,15,2.5,63.0,1.3,8.0,63.5,57.88,46.72
2016,12,5,8,30,5.0,80.0,1.3,8.0,81.0,73.37,57.94
2016,12,5,8,45,10.5,95.0,1.3,8.5,98.0,88.28,70.54
2016,12,5,9,0,16.0,110.0,1.3,9.0,115.0,103.72,83.34
2016,12,5,9,15,20.0,123.0,1.3,9.5,130.0,117.72,94.83
2016,12,5,9,30,24.0,136.0,1.3,10.0,145.0,132.03,106.48
2016,12,5,9,45,105.5,156.0,1.3,10.5,199.0,167.45,132.98
2016,12,5,10,0,187.0,176.0,1.3,11.0,253.0,213.48,168.64
2016,12,5,10,15,195.0,187.0,1.3,11.0,271.5,234.44,186.19
2016,12,5,10,30,203.0,198.0,1.3,11.0,290.0,255.56,203.87
2016,12,5,10,45,273.5,196.5,1.35,11.5,325.5,288.67,229.99
2016,12,5,11,0,344.0,195.0,1.4,12.0,361.0,325.7,259.33
2016,12,5,11,15,281.0,209.5,1.4,12.0,347.0,323.1,258.33
2016,12,5,11,30,218.0,224.0,1.4,12.0,333.0,315.84,253.34
2016,12,5,11,45,256.0,220.5,1.4,12.0,349.0,338.12,271.55
2016,12,5,12,0,294.0,217.0,1.4,12.0,365.0,359.82,289.16
2016,12,5,12,15,215.0,221.5,1.4,12.0,329.5,328.25,264.35
2016,12,5,12,30,136.0,226.0,1.4,12.0,294.0,296.17,238.88
2016,12,5,12,45,143.0,220.5,1.4,12.0,290.5,297.13,240.2
2016,12,5,13,0,150.0,215.0,1.4,12.0,287.0,297.66,241.0
2016,12,5,13,15,188.5,204.0,1.35,12.0,291.0,308.6,250.33
2016,12,5,13,30,227.0,193.0,1.3,12.0,295.0,318.74,258.92
2016,12,5,13,45,211.5,182.5,1.3,12.0,273.5,300.2,244.28
2016,12,5,14,0,196.0,172.0,1.3,12.0,252.0,281.12,229.22
2016,12,5,14,15,189.5,158.5,1.25,11.5,230.5,262.89,215.06
2016,12,5,14,30,183.0,145.0,1.2,11.0,209.0,244.14,200.21
2016,12,5,14,45,166.5,132.0,1.15,11.0,185.5,220.88,180.97
2016,12,5,15,0,150.0,119.0,1.1,11.0,162.0,197.77,161.59
2016,12,5,15,15,136.5,102.0,1.05,10.5,136.5,171.46,139.48
2016,12,5,15,30,123.0,85.0,1.0,10.0,111.0,145.3,117.0
2016,12,5,15,45,102.5,67.0,1.0,9.5,85.5,115.49,91.1
2016,12,5,16,0,82.0,49.0,1.0,9.0,60.0,86.24,65.28
2016,12,5,16,15,41.0,32.5,1.0,8.5,38.0,53.37,35.38
2016,12,5,16,30,0.0,16.0,1.0,8.0,16.0,15.66,0.0
2016,12,5,16,45,0.0,8.0,1.0,8.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,151.5,10.0,1.55,3.5,18.0,9.83,0.0
2016,12,6,7,30,303.0,20.0,1.6,4.0,36.0,15.98,0.0
2016,12,6,7,45,423.0,28.0,1.7,5.0,74.5,21.33,12.61
2016,12,6,8,0,543.0,36.0,1.8,6.0,113.0,28.93,20.36
2016,12,6,8,15,610.5,41.5,1.85,6.5,155.0,31.91,23.45
2016,12,6,8,30,678.0,47.0,1.9,7.0,197.0,51.8,28.01
2016,12,6,8,45,723.0,50.5,1.95,7.5,238.0,90.21,46.13
2016,12,6,9,0,768.0,54.0,2.0,8.0,279.0,131.84,74.56
2016,12,6,9,15,796.0,57.0,2.0,8.5,315.5,173.23,108.11
2016,12,6,9,30,824.0,60.0,2.0,9.0,352.0,215.71,145.06
2016,12,6,9,45,844.0,61.5,2.0,9.5,384.0,255.7,181.27
2016,12,6,10,0,864.0,63.0,2.0,10.0,416.0,297.8,219.34
2016,12,6,10,15,876.5,64.5,2.0,10.0,441.0,334.75,253.5
2016,12,6,10,30,889.0,66.0,2.0,10.0,466.0,370.52,286.2
2016,12,6,10,45,897.5,67.0,2.0,10.5,484.5,402.95,315.09
2016,12,6,11,0,906.0,68.0,2.0,11.0,503.0,433.56,341.81
2016,12,6,11,15,910.0,68.5,2.0,11.0,514.0,459.77,365.1
2016,12,6,11,30,914.0,69.0,2.0,11.0,525.0,483.63,386.03
2016,12,6,11,45,914.5,69.5,2.0,11.0,528.0,503.36,403.32
2016,12,6,12,0,915.0,70.0,2.0,11.0,531.0,520.4,418.14
2016,12,6,12,15,913.0,69.5,1.95,11.0,526.5,532.4,428.58
2016,12,6,12,30,911.0,69.0,1.9,11.0,522.0,541.5,436.53
2016,12,6,12,45,901.5,70.0,1.9,11.0,509.5,545.36,440.41
2016,12,6,13,0,892.0,71.0,1.9,11.0,497.0,546.27,441.84
2016,12,6,13,15,882.5,70.0,1.9,10.5,477.5,542.17,440.09
2016,12,6,13,30,873.0,69.0,1.9,10.0,458.0,535.24,435.96
2016,12,6,13,45,653.0,104.0,1.95,10.0,386.0,457.68,374.77
2016,12,6,14,0,433.0,139.0,2.0,10.0,314.0,376.04,309.37
2016,12,6,14,15,618.0,100.0,1.95,9.5,328.0,425.67,350.74
2016,12,6,14,30,803.0,61.0,1.9,9.0,342.0,463.75,381.08
2016,12,6,14,45,772.0,58.5,1.9,9.0,304.5,433.32,355.36
2016,12,6,15,0,741.0,56.0,1.9,9.0,267.0,401.73,328.4
2016,12,6,15,15,696.0,52.0,1.8,8.5,226.5,361.73,294.18
2016,12,6,15,30,651.0,48.0,1.7,8.0,186.0,321.91,259.04
2016,12,6,15,45,576.0,42.5,1.6,8.0,144.5,270.03,212.95
2016,12,6,16,0,501.0,37.0,1.5,8.0,103.0,224.35,170.97
2016,12,6,16,15,372.5,27.5,1.45,7.5,66.0,159.35,110.03
2016,12,6,16,30,244.0,18.0,1.4,7.0,29.0,93.7,0.0
2016,12,6,16,45,122.0,9.0,1.35,6.5,14.5,37.47,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,1.0,0.95,3.0,1.0,0.98,0.0
2016,12,7,7,30,0.0,2.0,0.9,3.0,2.0,1.93,0.0
2016,12,7,7,45,0.0,4.5,0.9,3.5,4.5,4.33,0.0
2016,12,7,8,0,0.0,7.0,0.9,4.0,7.0,6.74,0.47
2016,12,7,8,15,0.0,9.5,0.85,4.0,9.5,9.16,2.8
2016,12,7,8,30,0.0,12.0,0.8,4.0,12.0,11.57,4.63
2016,12,7,8,45,0.0,14.5,0.75,4.5,14.5,13.98,6.8
2016,12,7,9,0,0.0,17.0,0.7,5.0,17.0,16.4,8.94
2016,12,7,9,15,0.0,19.0,0.7,5.0,19.0,18.33,10.66
2016,12,7,9,30,0.0,21.0,0.7,5.0,21.0,20.26,12.36
2016,12,7,9,45,58.5,98.0,0.75,5.5,122.0,106.55,85.41
2016,12,7,10,0,117.0,175.0,0.8,6.0,223.0,192.38,155.95
2016,12,7,10,15,346.0,151.5,0.85,6.0,304.5,246.96,195.95
2016,12,7,10,30,575.0,128.0,0.9,6.0,386.0,316.84,250.24
2016,12,7,10,45,537.0,144.0,0.95,6.5,392.5,336.47,268.22
2016,12,7,11,0,499.0,160.0,1.0,7.0,399.0,353.54,283.69
2016,12,7,11,15,465.5,172.5,0.95,7.0,399.0,366.05,295.09
2016,12,7,11,30,432.0,185.0,0.9,7.0,399.0,375.83,303.83
2016,12,7,11,45,660.0,125.0,0.9,7.5,455.0,436.59,352.22
2016,12,7,12,0,888.0,65.0,0.9,8.0,511.0,500.39,402.26
2016,12,7,12,15,444.0,66.5,0.9,7.5,289.5,292.88,240.71
2016,12,7,12,30,0.0,68.0,0.9,7.0,68.0,65.74,50.96
2016,12,7,12,45,7.0,121.0,0.95,7.0,124.5,121.1,98.63
2016,12,7,13,0,14.0,174.0,1.0,7.0,181.0,177.69,146.04
2016,12,7,13,15,96.5,185.0,1.1,7.0,228.5,236.16,195.34
2016,12,7,13,30,179.0,196.0,1.2,7.0,276.0,296.11,245.09
2016,12,7,13,45,121.0,182.0,1.35,7.5,234.5,252.21,208.56
2016,12,7,14,0,63.0,168.0,1.5,8.0,193.0,204.05,168.54
2016,12,7,14,15,31.5,124.5,1.5,8.0,137.0,142.08,116.77
2016,12,7,14,30,0.0,81.0,1.5,8.0,81.0,78.84,62.87
2016,12,7,14,45,0.0,72.0,1.5,8.0,72.0,69.99,55.39
2016,12,7,15,0,0.0,63.0,1.5,8.0,63.0,61.12,47.73
2016,12,7,15,15,0.0,53.5,1.5,7.5,53.5,51.72,39.59
2016,12,7,15,30,0.0,44.0,1.5,7.0,44.0,42.5,31.49
2016,12,7,15,45,0.0,34.0,1.5,7.0,34.0,32.83,22.82
2016,12,7,16,0,0.0,24.0,1.5,7.0,24.0,23.16,14.09
2016,12,7,16,15,0.0,15.5,1.55,7.0,15.5,14.95,6.21
2016,12,7,16,30,0.0,7.0,1.6,7.0,7.0,6.75,0.0
2016,12,7,16,45,0.0,3.5,1.65,7.0,3.5,3.44,0.0
2016,12,7,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,15,100.5,9.5,2.55,11.0,14.5,9.34,0.0
2016,12,8,7,30,201.0,19.0,2.5,11.0,29.0,15.25,0.0
2016,12,8,7,45,322.0,28.5,2.5,11.5,63.5,22.08,12.48
2016,12,8,8,0,443.0,38.0,2.5,12.0,98.0,28.56,19.4
2016,12,8,8,15,514.0,44.0,2.45,12.0,137.0,31.59,22.55
2016,12,8,8,30,585.0,50.0,2.4,12.0,176.0,46.43,26.2
2016,12,8,8,45,313.5,81.0,2.4,12.0,150.0,84.38,55.72
2016,12,8,9,0,42.0,112.0,2.4,12.0,124.0,105.15,82.56
2016,12,8,9,15,46.5,126.5,2.35,12.0,141.5,121.76,96.29
2016,12,8,9,30,51.0,141.0,2.3,12.0,159.0,138.73,110.38
2016,12,8,9,45,25.5,123.0,2.25,12.5,132.0,120.96,96.29
2016,12,8,10,0,0.0,105.0,2.2,13.0,105.0,100.59,79.83
2016,12,8,10,15,15.0,140.5,2.15,13.0,147.0,138.39,110.92
2016,12,8,10,30,30.0,176.0,2.1,13.0,189.0,176.12,141.63
2016,12,8,10,45,60.0,193.0,2.05,13.5,221.0,204.97,164.4
2016,12,8,11,0,90.0,210.0,2.0,14.0,253.0,235.7,188.67
2016,12,8,11,15,70.5,209.5,1.95,14.0,243.5,230.68,184.76
2016,12,8,11,30,51.0,209.0,1.9,14.0,234.0,224.38,179.8
2016,12,8,11,45,51.0,210.5,1.85,14.0,235.5,228.06,182.83
2016,12,8,12,0,51.0,212.0,1.8,14.0,237.0,231.59,185.72
2016,12,8,12,15,93.0,218.0,1.75,14.0,264.0,260.39,209.14
2016,12,8,12,30,135.0,224.0,1.7,14.0,291.0,292.78,235.22
2016,12,8,12,45,77.0,201.5,1.7,14.0,240.0,239.82,192.73
2016,12,8,13,0,19.0,179.0,1.7,14.0,189.0,185.28,148.52
2016,12,8,13,15,20.0,174.0,1.65,14.0,184.0,181.45,145.72
2016,12,8,13,30,21.0,169.0,1.6,14.0,179.0,177.58,142.75
2016,12,8,13,45,21.5,161.0,1.55,14.0,170.5,170.34,137.03
2016,12,8,14,0,22.0,153.0,1.5,14.0,162.0,163.07,131.26
2016,12,8,14,15,19.0,141.5,1.45,14.0,149.0,150.34,120.94
2016,12,8,14,30,16.0,130.0,1.4,14.0,136.0,137.63,110.57
2016,12,8,14,45,13.0,117.0,1.35,14.0,121.0,123.38,98.8
2016,12,8,15,0,10.0,104.0,1.3,14.0,106.0,109.2,86.97
2016,12,8,15,15,293.5,77.5,1.25,13.5,139.5,219.35,177.04
2016,12,8,15,30,577.0,51.0,1.2,13.0,173.0,297.46,235.3
2016,12,8,15,45,503.5,44.5,1.15,13.0,134.0,247.76,191.68
2016,12,8,16,0,430.0,38.0,1.1,13.0,95.0,201.17,150.41
2016,12,8,16,15,306.5,28.0,1.05,12.5,61.0,139.63,94.56
2016,12,8,16,30,183.0,18.0,1.0,12.0,27.0,77.25,0.0
2016,12,8,16,45,91.5,9.0,0.95,12.0,13.5,30.29,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,11.0,12.0,11.8,0.0
2016,12,9,7,30,0.0,24.0,0.7,11.0,24.0,21.76,0.0
2016,12,9,7,45,140.5,34.0,0.7,11.5,52.5,28.08,17.22
2016,12,9,8,0,281.0,44.0,0.7,12.0,81.0,33.54,23.77
2016,12,9,8,15,316.5,57.5,0.75,12.0,113.5,43.1,32.8
2016,12,9,8,30,352.0,71.0,0.8,12.0,146.0,59.17,40.86
2016,12,9,8,45,382.0,81.5,0.85,12.5,178.0,88.18,56.64
2016,12,9,9,0,412.0,92.0,0.9,13.0,210.0,119.46,78.25
2016,12,9,9,15,426.0,102.5,0.9,13.5,238.5,150.46,102.75
2016,12,9,9,30,440.0,113.0,0.9,14.0,267.0,182.06,129.04
2016,12,9,9,45,288.5,143.0,0.9,14.5,247.5,195.07,146.57
2016,12,9,10,0,137.0,173.0,0.9,15.0,228.0,195.25,152.2
2016,12,9,10,15,96.5,179.5,0.9,15.0,219.5,196.81,154.97
2016,12,9,10,30,56.0,186.0,0.9,15.0,211.0,193.77,153.53
2016,12,9,10,45,36.5,181.5,0.9,15.5,198.0,185.6,147.04
2016,12,9,11,0,17.0,177.0,0.9,16.0,185.0,176.19,139.4
2016,12,9,11,15,159.5,192.5,0.85,16.0,271.0,252.57,199.55
2016,12,9,11,30,302.0,208.0,0.8,16.0,357.0,336.95,264.7
2016,12,9,11,45,202.0,216.0,0.8,16.0,316.0,304.87,239.99
2016,12,9,12,0,102.0,224.0,0.8,16.0,275.0,267.81,211.4
2016,12,9,12,15,74.5,215.0,0.75,16.0,252.5,248.04,196.12
2016,12,9,12,30,47.0,206.0,0.7,16.0,230.0,227.17,179.69
2016,12,9,12,45,69.5,207.5,0.65,16.0,241.5,241.9,191.68
2016,12,9,13,0,92.0,209.0,0.6,16.0,253.0,256.84,203.62
2016,12,9,13,15,91.5,201.0,0.6,16.0,243.0,249.91,198.35
2016,12,9,13,30,91.0,193.0,0.6,16.0,233.0,242.66,192.95
2016,12,9,13,45,45.5,158.5,0.6,16.0,178.5,183.69,146.01
2016,12,9,14,0,0.0,124.0,0.6,16.0,124.0,121.9,95.98
2016,12,9,14,15,0.0,114.0,0.55,15.5,114.0,112.21,88.53
2016,12,9,14,30,0.0,104.0,0.5,15.0,104.0,102.5,80.81
2016,12,9,14,45,0.0,92.5,0.5,15.0,92.5,91.21,71.53
2016,12,9,15,0,0.0,81.0,0.5,15.0,81.0,79.9,62.12
2016,12,9,15,15,297.5,63.5,0.45,14.5,127.0,204.59,163.77
2016,12,9,15,30,595.0,46.0,0.4,14.0,173.0,296.63,231.71
2016,12,9,15,45,526.0,40.5,0.4,14.0,134.0,251.23,191.82
2016,12,9,16,0,457.0,35.0,0.4,14.0,95.0,206.81,152.8
2016,12,9,16,15,337.5,26.0,0.4,13.5,61.0,146.77,98.53
2016,12,9,16,30,218.0,17.0,0.4,13.0,27.0,85.68,0.0
2016,12,9,16,45,109.0,8.5,0.45,13.0,13.5,33.9,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
