Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,1.5,12.0,1.0,0.98,0.0
2016,12,10,7,30,0.0,2.0,1.6,12.0,2.0,1.93,0.0
2016,12,10,7,45,0.0,4.5,1.7,12.5,4.5,4.33,0.0
2016,12,10,8,0,0.0,7.0,1.8,13.0,7.0,6.74,0.23
2016,12,10,8,15,0.0,10.0,1.8,13.0,10.0,9.64,2.93
2016,12,10,8,30,0.0,13.0,1.8,13.0,13.0,12.53,5.1
2016,12,10,8,45,0.0,16.0,1.85,13.0,16.0,15.43,7.64
2016,12,10,9,0,0.0,19.0,1.9,13.0,19.0,18.33,10.16
2016,12,10,9,15,0.0,21.5,1.9,13.0,21.5,20.74,12.24
2016,12,10,9,30,0.0,24.0,1.9,13.0,24.0,23.16,14.31
2016,12,10,9,45,0.0,69.5,1.95,13.5,69.5,67.19,51.77
2016,12,10,10,0,0.0,115.0,2.0,14.0,115.0,109.77,87.28
2016,12,10,10,15,0.0,75.0,2.0,14.0,75.0,72.52,55.89
2016,12,10,10,30,0.0,35.0,2.0,14.0,35.0,33.8,23.15
2016,12,10,10,45,0.0,21.0,2.0,14.0,21.0,20.27,11.64
2016,12,10,11,0,0.0,7.0,2.0,14.0,7.0,6.75,0.1
2016,12,10,11,15,0.0,7.5,1.95,14.0,7.5,7.24,0.51
2016,12,10,11,30,0.0,8.0,1.9,14.0,8.0,7.72,0.92
2016,12,10,11,45,0.0,53.5,1.85,14.0,53.5,51.7,38.19
2016,12,10,12,0,0.0,99.0,1.8,14.0,99.0,95.78,75.03
2016,12,10,12,15,30.5,155.0,1.75,14.0,170.0,166.87,133.78
2016,12,10,12,30,61.0,211.0,1.7,14.0,241.0,239.17,192.32
2016,12,10,12,45,30.5,144.5,1.65,14.0,159.5,158.21,126.5
2016,12,10,13,0,0.0,78.0,1.6,14.0,78.0,75.43,58.02
2016,12,10,13,15,0.0,60.5,1.55,14.0,60.5,58.47,43.96
2016,12,10,13,30,0.0,43.0,1.5,14.0,43.0,41.53,29.72
2016,12,10,13,45,0.0,71.5,1.5,14.0,71.5,69.12,53.1
2016,12,10,14,0,0.0,100.0,1.5,14.0,100.0,97.51,76.99
2016,12,10,14,15,0.0,92.0,1.45,14.0,92.0,89.71,70.52
2016,12,10,14,30,0.0,84.0,1.4,14.0,84.0,81.9,64.06
2016,12,10,14,45,0.0,75.0,1.35,14.0,75.0,73.06,56.68
2016,12,10,15,0,0.0,66.0,1.3,14.0,66.0,64.21,49.2
2016,12,10,15,15,0.0,55.5,1.2,13.5,55.5,53.79,40.39
2016,12,10,15,30,0.0,45.0,1.1,13.0,45.0,43.47,31.53
2016,12,10,15,45,0.0,35.0,1.05,13.0,35.0,33.8,23.05
2016,12,10,16,0,0.0,25.0,1.0,13.0,25.0,24.13,14.5
2016,12,10,16,15,0.0,16.0,0.95,12.5,16.0,15.43,6.41
2016,12,10,16,30,0.0,7.0,0.9,12.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,0.9,12.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.5,1.0,5.0,12.5,12.29,0.0
2016,12,11,7,30,0.0,25.0,0.9,5.0,25.0,22.26,0.0
2016,12,11,7,45,194.5,32.0,0.85,5.5,57.0,24.99,14.66
2016,12,11,8,0,389.0,39.0,0.8,6.0,89.0,29.95,21.11
2016,12,11,8,15,449.5,47.0,0.85,6.5,125.5,34.71,25.92
2016,12,11,8,30,510.0,55.0,0.9,7.0,162.0,45.79,29.96
2016,12,11,8,45,551.0,61.0,1.0,7.5,197.5,78.27,44.18
2016,12,11,9,0,592.0,67.0,1.1,8.0,233.0,113.85,67.48
2016,12,11,9,15,613.5,73.0,1.05,8.0,265.0,149.43,95.73
2016,12,11,9,30,635.0,79.0,1.0,8.0,297.0,185.93,127.05
2016,12,11,9,45,375.5,125.0,1.0,8.5,257.5,195.6,147.12
2016,12,11,10,0,116.0,171.0,1.0,9.0,218.0,187.19,149.67
2016,12,11,10,15,81.5,176.0,1.0,9.5,210.0,188.66,151.95
2016,12,11,10,30,47.0,181.0,1.0,10.0,202.0,185.91,150.29
2016,12,11,10,45,133.0,194.0,1.0,10.5,256.5,231.52,186.12
2016,12,11,11,0,219.0,207.0,1.0,11.0,311.0,282.9,226.39
2016,12,11,11,15,183.5,214.5,1.0,11.0,303.0,282.55,226.66
2016,12,11,11,30,148.0,222.0,1.0,11.0,295.0,280.04,225.18
2016,12,11,11,45,75.5,193.5,1.05,11.5,231.0,222.6,179.25
2016,12,11,12,0,3.0,165.0,1.1,12.0,167.0,161.18,129.19
2016,12,11,12,15,71.0,193.5,1.05,12.0,229.0,224.77,181.53
2016,12,11,12,30,139.0,222.0,1.0,12.0,291.0,292.05,235.43
2016,12,11,12,45,305.0,193.0,1.0,12.0,339.0,353.88,285.31
2016,12,11,13,0,471.0,164.0,1.0,12.0,387.0,417.35,335.72
2016,12,11,13,15,262.0,174.0,1.05,12.0,297.5,317.69,256.83
2016,12,11,13,30,53.0,184.0,1.1,12.0,208.0,213.24,172.34
2016,12,11,13,45,26.5,144.5,1.15,12.0,156.5,159.06,128.54
2016,12,11,14,0,0.0,105.0,1.2,12.0,105.0,102.56,81.62
2016,12,11,14,15,0.0,96.5,1.2,11.5,96.5,94.28,75.04
2016,12,11,14,30,0.0,88.0,1.2,11.0,88.0,85.98,68.27
2016,12,11,14,45,0.0,78.5,1.2,11.0,78.5,76.65,60.41
2016,12,11,15,0,0.0,69.0,1.2,11.0,69.0,67.31,52.45
2016,12,11,15,15,0.0,58.5,1.1,10.5,58.5,56.91,43.57
2016,12,11,15,30,0.0,48.0,1.0,10.0,48.0,46.47,34.51
2016,12,11,15,45,0.0,37.0,0.95,9.5,37.0,35.73,25.07
2016,12,11,16,0,0.0,26.0,0.9,9.0,26.0,25.1,15.62
2016,12,11,16,15,0.0,16.5,0.9,8.5,16.5,15.92,6.99
2016,12,11,16,30,0.0,7.0,0.9,8.0,7.0,6.75,0.0
2016,12,11,16,45,0.0,3.5,0.95,8.0,3.5,3.44,0.0
2016,12,11,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,5.0,9.0,8.85,0.0
2016,12,12,7,30,0.0,18.0,1.0,5.0,18.0,17.69,0.0
2016,12,12,7,45,94.0,31.0,1.0,5.5,43.0,25.7,14.93
2016,12,12,8,0,188.0,44.0,1.0,6.0,68.0,33.72,24.4
2016,12,12,8,15,212.0,59.5,0.95,6.5,96.0,47.82,37.72
2016,12,12,8,30,236.0,75.0,0.9,7.0,124.0,62.0,50.91
2016,12,12,8,45,252.0,90.0,0.9,7.5,152.0,88.27,62.92
2016,12,12,9,0,268.0,105.0,0.9,8.0,180.0,115.84,83.14
2016,12,12,9,15,277.0,118.5,0.85,8.5,205.0,142.34,104.42
2016,12,12,9,30,286.0,132.0,0.8,9.0,230.0,169.28,126.93
2016,12,12,9,45,386.5,129.0,0.8,9.5,274.5,200.79,150.24
2016,12,12,10,0,487.0,126.0,0.8,10.0,319.0,241.14,181.72
2016,12,12,10,15,527.0,126.5,0.75,10.0,347.5,272.91,208.66
2016,12,12,10,30,567.0,127.0,0.7,10.0,376.0,307.02,237.43
2016,12,12,10,45,481.0,153.0,0.65,10.5,370.5,318.83,249.61
2016,12,12,11,0,395.0,179.0,0.6,11.0,365.0,325.51,256.72
2016,12,12,11,15,365.5,190.0,0.5,11.0,365.0,335.52,265.51
2016,12,12,11,30,336.0,201.0,0.4,11.0,365.0,343.48,272.18
2016,12,12,11,45,404.0,188.5,0.35,11.0,387.5,373.1,295.54
2016,12,12,12,0,472.0,176.0,0.3,11.0,410.0,402.74,318.6
2016,12,12,12,15,296.0,198.5,0.3,11.0,345.0,344.8,274.15
2016,12,12,12,30,120.0,221.0,0.3,11.0,280.0,281.25,224.6
2016,12,12,12,45,214.0,208.5,0.3,11.5,311.0,319.5,255.62
2016,12,12,13,0,308.0,196.0,0.3,12.0,342.0,361.55,288.29
2016,12,12,13,15,340.5,182.5,0.3,12.0,338.0,366.95,292.7
2016,12,12,13,30,373.0,169.0,0.3,12.0,334.0,371.01,296.39
2016,12,12,13,45,355.5,161.5,0.35,12.0,311.5,354.19,283.89
2016,12,12,14,0,338.0,154.0,0.4,12.0,289.0,336.41,270.6
2016,12,12,14,15,328.5,143.0,0.4,11.5,266.0,317.97,256.82
2016,12,12,14,30,319.0,132.0,0.4,11.0,243.0,298.65,242.01
2016,12,12,14,45,310.5,118.5,0.4,11.0,216.5,276.22,223.92
2016,12,12,15,0,302.0,105.0,0.4,11.0,190.0,253.04,204.78
2016,12,12,15,15,282.0,91.0,0.45,10.5,161.0,223.84,180.7
2016,12,12,15,30,262.0,77.0,0.5,10.0,132.0,194.71,155.95
2016,12,12,15,45,233.0,61.5,0.6,10.0,102.5,166.28,130.88
2016,12,12,16,0,204.0,46.0,0.7,10.0,73.0,133.34,101.4
2016,12,12,16,15,102.0,33.5,0.7,9.5,47.0,77.76,53.19
2016,12,12,16,30,0.0,21.0,0.7,9.0,21.0,21.89,0.0
2016,12,12,16,45,0.0,10.5,0.7,9.0,10.5,10.32,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,0.7,8.5,9.0,8.85,0.0
2016,12,13,7,30,0.0,18.0,0.7,9.0,18.0,17.69,0.0
2016,12,13,7,45,133.0,29.5,0.75,9.5,46.0,22.99,12.22
2016,12,13,8,0,266.0,41.0,0.8,10.0,74.0,31.35,21.87
2016,12,13,8,15,315.5,53.5,0.85,10.0,107.0,40.18,30.36
2016,12,13,8,30,365.0,66.0,0.9,10.0,140.0,51.69,41.07
2016,12,13,8,45,396.0,76.5,0.95,10.5,173.0,81.04,51.71
2016,12,13,9,0,427.0,87.0,1.0,11.0,206.0,112.74,72.98
2016,12,13,9,15,450.0,96.0,0.95,11.0,236.0,144.22,97.42
2016,12,13,9,30,473.0,105.0,0.9,11.0,266.0,177.01,124.66
2016,12,13,9,45,577.5,94.5,0.9,11.5,309.5,211.64,151.06
2016,12,13,10,0,682.0,84.0,0.9,12.0,353.0,252.6,183.72
2016,12,13,10,15,614.5,108.0,0.85,12.0,362.0,281.16,211.61
2016,12,13,10,30,547.0,132.0,0.8,12.0,371.0,303.15,233.1
2016,12,13,10,45,424.5,163.5,0.8,12.5,354.0,307.33,239.93
2016,12,13,11,0,302.0,195.0,0.8,13.0,337.0,303.26,239.0
2016,12,13,11,15,199.5,206.0,0.75,13.0,301.0,280.51,222.57
2016,12,13,11,30,97.0,217.0,0.7,13.0,265.0,251.5,200.38
2016,12,13,11,45,57.5,201.5,0.7,13.0,230.0,221.75,177.1
2016,12,13,12,0,18.0,186.0,0.7,13.0,195.0,188.66,150.68
2016,12,13,12,15,9.0,165.5,0.65,13.0,170.0,164.99,131.65
2016,12,13,12,30,0.0,145.0,0.6,13.0,145.0,140.82,112.02
2016,12,13,12,45,11.0,163.0,0.55,13.0,168.0,164.5,131.55
2016,12,13,13,0,22.0,181.0,0.5,13.0,191.0,188.68,151.15
2016,12,13,13,15,96.0,187.5,0.5,13.0,230.5,237.73,191.22
2016,12,13,13,30,170.0,194.0,0.5,13.0,270.0,288.02,231.48
2016,12,13,13,45,167.0,183.5,0.5,13.0,254.5,276.48,222.27
2016,12,13,14,0,164.0,173.0,0.5,13.0,239.0,264.37,212.99
2016,12,13,14,15,160.5,159.5,0.45,13.0,220.0,248.21,200.21
2016,12,13,14,30,157.0,146.0,0.4,13.0,201.0,231.52,186.87
2016,12,13,14,45,151.5,130.5,0.4,13.0,179.0,211.18,170.48
2016,12,13,15,0,146.0,115.0,0.4,13.0,157.0,190.46,153.47
2016,12,13,15,15,134.0,99.0,0.4,12.5,133.0,166.11,133.37
2016,12,13,15,30,122.0,83.0,0.4,12.0,109.0,141.83,112.84
2016,12,13,15,45,104.0,65.5,0.45,12.0,84.5,113.6,88.48
2016,12,13,16,0,86.0,48.0,0.5,12.0,60.0,85.76,64.08
2016,12,13,16,15,43.0,32.5,0.5,11.5,38.5,53.47,35.41
2016,12,13,16,30,0.0,17.0,0.5,11.0,17.0,16.72,0.0
2016,12,13,16,45,0.0,8.5,0.55,11.0,8.5,8.36,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,10.0,5.5,5.41,0.0
2016,12,14,7,30,0.0,11.0,1.0,10.0,11.0,10.81,0.0
2016,12,14,7,45,11.5,27.0,1.05,10.5,28.0,24.9,13.28
2016,12,14,8,0,23.0,43.0,1.1,11.0,45.0,38.7,28.08
2016,12,14,8,15,35.0,60.0,1.1,11.0,65.5,52.96,41.5
2016,12,14,8,30,47.0,77.0,1.1,11.0,86.0,67.31,54.78
2016,12,14,8,45,55.0,93.5,1.1,11.5,106.5,85.34,65.83
2016,12,14,9,0,63.0,110.0,1.1,12.0,127.0,104.18,80.79
2016,12,14,9,15,69.0,124.5,1.15,12.0,146.0,121.91,95.25
2016,12,14,9,30,75.0,139.0,1.2,12.0,165.0,140.07,110.24
2016,12,14,9,45,38.0,136.5,1.25,12.5,150.0,134.73,107.15
2016,12,14,10,0,1.0,134.0,1.3,13.0,135.0,127.23,101.95
2016,12,14,10,15,6.0,145.5,1.3,13.0,148.5,139.93,112.22
2016,12,14,10,30,11.0,157.0,1.3,13.0,162.0,153.02,122.75
2016,12,14,10,45,54.5,182.0,1.35,13.5,207.5,191.92,153.57
2016,12,14,11,0,98.0,207.0,1.4,14.0,253.0,234.69,187.31
2016,12,14,11,15,119.5,213.5,1.4,14.0,271.0,254.03,202.71
2016,12,14,11,30,141.0,220.0,1.4,14.0,289.0,274.21,218.9
2016,12,14,11,45,70.5,161.5,1.45,14.0,196.0,189.01,151.07
2016,12,14,12,0,0.0,103.0,1.5,14.0,103.0,99.64,78.0
2016,12,14,12,15,1.5,132.5,1.5,14.0,133.0,129.12,102.54
2016,12,14,12,30,3.0,162.0,1.5,14.0,163.0,159.0,127.01
2016,12,14,12,45,33.5,182.0,1.55,14.0,197.5,197.21,158.4
2016,12,14,13,0,64.0,202.0,1.6,14.0,232.0,234.59,188.87
2016,12,14,13,15,52.0,190.5,1.55,14.0,214.5,217.99,175.43
2016,12,14,13,30,40.0,179.0,1.5,14.0,197.0,201.08,161.88
2016,12,14,13,45,20.0,132.0,1.5,14.0,141.0,139.74,111.84
2016,12,14,14,0,0.0,85.0,1.5,14.0,85.0,82.46,64.27
2016,12,14,14,15,0.0,78.0,1.4,13.5,78.0,75.6,58.8
2016,12,14,14,30,0.0,71.0,1.3,13.0,71.0,68.73,53.19
2016,12,14,14,45,0.0,63.5,1.25,13.0,63.5,61.38,47.0
2016,12,14,15,0,0.0,56.0,1.2,13.0,56.0,54.11,40.83
2016,12,14,15,15,0.0,47.5,1.15,12.5,47.5,45.88,33.82
2016,12,14,15,30,0.0,39.0,1.1,12.0,39.0,37.66,26.72
2016,12,14,15,45,0.0,30.5,1.05,12.0,30.5,29.44,19.47
2016,12,14,16,0,0.0,22.0,1.0,12.0,22.0,21.23,12.18
2016,12,14,16,15,0.0,14.0,1.0,11.5,14.0,13.5,5.04
2016,12,14,16,30,0.0,6.0,1.0,11.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,1.05,11.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,11.0,3.0,2.95,0.0
2016,12,15,7,30,0.0,6.0,1.9,11.0,6.0,5.9,0.0
2016,12,15,7,45,0.0,16.0,1.9,11.5,16.0,15.44,5.81
2016,12,15,8,0,0.0,26.0,1.9,12.0,26.0,25.1,16.13
2016,12,15,8,15,0.0,37.5,1.95,12.0,37.5,36.19,26.49
2016,12,15,8,30,0.0,49.0,2.0,12.0,49.0,46.9,36.4
2016,12,15,8,45,0.0,61.0,2.05,12.0,61.0,58.13,44.29
2016,12,15,9,0,0.0,73.0,2.1,12.0,73.0,69.42,54.05
2016,12,15,9,15,0.0,84.0,2.1,12.0,84.0,79.89,62.97
2016,12,15,9,30,0.0,95.0,2.1,12.0,95.0,90.38,71.83
2016,12,15,9,45,2.5,116.5,2.1,12.5,117.5,110.95,88.82
2016,12,15,10,0,5.0,138.0,2.1,13.0,140.0,131.83,105.87
2016,12,15,10,15,2.5,134.0,2.1,13.0,135.0,128.34,102.86
2016,12,15,10,30,0.0,130.0,2.1,13.0,130.0,124.39,99.49
2016,12,15,10,45,0.0,122.0,2.1,13.5,122.0,117.22,93.22
2016,12,15,11,0,0.0,114.0,2.1,14.0,114.0,109.84,86.84
2016,12,15,11,15,0.0,109.5,2.15,14.0,109.5,105.68,83.32
2016,12,15,11,30,0.0,105.0,2.2,14.0,105.0,101.45,79.76
2016,12,15,11,45,0.0,105.5,2.3,14.0,105.5,102.0,80.19
2016,12,15,12,0,0.0,106.0,2.4,14.0,106.0,102.55,80.64
2016,12,15,12,15,0.0,119.5,2.45,14.0,119.5,115.73,91.59
2016,12,15,12,30,0.0,133.0,2.5,14.0,133.0,129.05,102.62
2016,12,15,12,45,0.0,116.0,2.55,14.0,116.0,112.54,88.99
2016,12,15,13,0,0.0,99.0,2.6,14.0,99.0,95.95,75.28
2016,12,15,13,15,0.0,71.5,2.6,14.0,71.5,69.13,52.91
2016,12,15,13,30,0.0,44.0,2.6,14.0,44.0,42.5,30.52
2016,12,15,13,45,0.0,46.0,2.65,14.0,46.0,44.43,32.22
2016,12,15,14,0,0.0,48.0,2.7,14.0,48.0,46.37,33.91
2016,12,15,14,15,0.0,44.0,2.65,14.0,44.0,42.49,30.68
2016,12,15,14,30,0.0,40.0,2.6,14.0,40.0,38.62,27.43
2016,12,15,14,45,0.0,35.5,2.6,14.0,35.5,34.27,23.74
2016,12,15,15,0,0.0,31.0,2.6,14.0,31.0,29.92,20.02
2016,12,15,15,15,0.0,26.5,2.6,13.5,26.5,25.57,16.31
2016,12,15,15,30,0.0,22.0,2.6,13.0,22.0,21.22,12.54
2016,12,15,15,45,0.0,17.0,2.6,13.0,17.0,16.39,8.29
2016,12,15,16,0,0.0,12.0,2.6,13.0,12.0,11.57,4.02
2016,12,15,16,15,0.0,7.5,2.6,13.0,7.5,7.23,0.04
2016,12,15,16,30,0.0,3.0,2.6,13.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,2.6,13.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,2.4,6.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,2.4,6.0,15.0,14.74,0.0
2016,12,16,7,45,89.0,29.5,2.4,6.5,40.0,24.47,12.42
2016,12,16,8,0,178.0,44.0,2.4,7.0,65.0,33.99,24.27
2016,12,16,8,15,215.5,60.0,2.45,7.0,95.5,48.17,37.79
2016,12,16,8,30,253.0,76.0,2.5,7.0,126.0,60.26,49.23
2016,12,16,8,45,285.0,89.0,2.6,7.5,157.0,86.55,61.24
2016,12,16,9,0,317.0,102.0,2.7,8.0,188.0,112.74,78.89
2016,12,16,9,15,345.0,110.0,2.7,8.0,216.0,139.41,99.45
2016,12,16,9,30,373.0,118.0,2.7,8.0,244.0,167.93,123.08
2016,12,16,9,45,375.0,132.5,2.7,8.5,269.0,198.29,149.85
2016,12,16,10,0,377.0,147.0,2.7,9.0,294.0,228.3,176.36
2016,12,16,10,15,612.5,111.0,2.7,9.0,368.5,280.18,215.06
2016,12,16,10,30,848.0,75.0,2.7,9.0,443.0,346.6,267.51
2016,12,16,10,45,859.0,76.0,2.75,9.0,462.5,379.38,297.64
2016,12,16,11,0,870.0,77.0,2.8,9.0,482.0,410.68,326.15
2016,12,16,11,15,519.5,148.0,2.8,9.0,391.5,357.27,288.66
2016,12,16,11,30,169.0,219.0,2.8,9.0,301.0,284.96,232.69
2016,12,16,11,45,166.5,222.5,2.85,9.0,304.0,292.51,239.53
2016,12,16,12,0,164.0,226.0,2.9,9.0,307.0,299.51,245.6
2016,12,16,12,15,523.0,152.0,2.9,9.0,408.0,410.53,337.27
2016,12,16,12,30,882.0,78.0,2.9,9.0,509.0,524.84,429.69
2016,12,16,12,45,880.0,76.5,2.9,9.0,498.5,531.01,434.99
2016,12,16,13,0,878.0,75.0,2.9,9.0,488.0,534.33,438.45
2016,12,16,13,15,869.5,74.0,2.9,9.0,470.5,531.98,437.25
2016,12,16,13,30,861.0,73.0,2.9,9.0,453.0,526.82,433.64
2016,12,16,13,45,846.0,72.0,2.9,9.0,428.0,515.61,425.01
2016,12,16,14,0,831.0,71.0,2.9,9.0,403.0,501.85,414.1
2016,12,16,14,15,811.5,68.5,2.9,8.5,372.5,481.86,398.64
2016,12,16,14,30,792.0,66.0,2.9,8.0,342.0,459.78,380.99
2016,12,16,14,45,759.0,63.5,2.9,8.0,305.5,429.55,355.52
2016,12,16,15,0,726.0,61.0,2.9,8.0,269.0,398.16,328.42
2016,12,16,15,15,681.5,57.0,2.85,7.5,229.0,359.48,295.09
2016,12,16,15,30,637.0,53.0,2.8,7.0,189.0,323.36,262.79
2016,12,16,15,45,565.5,46.5,2.8,7.0,148.0,273.09,217.75
2016,12,16,16,0,494.0,40.0,2.8,7.0,107.0,225.5,174.07
2016,12,16,16,15,247.0,36.5,2.75,6.5,70.0,131.52,94.08
2016,12,16,16,30,0.0,33.0,2.7,6.0,33.0,39.39,1.85
2016,12,16,16,45,0.0,16.5,2.7,6.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,132.0,7.0,1.1,0.5,11.0,0.0,0.0
2016,12,17,7,30,264.0,14.0,1.1,1.0,22.0,13.76,0.0
2016,12,17,7,45,406.5,23.0,1.1,1.5,59.0,19.45,8.67
2016,12,17,8,0,549.0,32.0,1.1,2.0,96.0,26.3,17.93
2016,12,17,8,15,624.0,38.0,1.1,2.5,138.5,29.85,21.78
2016,12,17,8,30,699.0,44.0,1.1,3.0,181.0,33.39,25.32
2016,12,17,8,45,745.0,48.0,1.1,3.5,223.0,71.4,35.78
2016,12,17,9,0,791.0,52.0,1.1,4.0,265.0,113.65,60.94
2016,12,17,9,15,820.5,54.5,1.15,4.5,303.0,155.33,92.68
2016,12,17,9,30,850.0,57.0,1.2,5.0,341.0,198.28,129.14
2016,12,17,9,45,870.5,59.0,1.25,5.5,374.0,242.22,168.55
2016,12,17,10,0,891.0,61.0,1.3,6.0,407.0,283.52,206.28
2016,12,17,10,15,904.5,62.5,1.3,6.5,434.0,321.97,241.65
2016,12,17,10,30,918.0,64.0,1.3,7.0,461.0,359.32,275.56
2016,12,17,10,45,926.0,65.0,1.35,7.5,480.5,392.93,305.98
2016,12,17,11,0,934.0,66.0,1.4,8.0,500.0,424.69,334.2
2016,12,17,11,15,938.5,67.0,1.4,8.0,512.5,452.99,359.48
2016,12,17,11,30,943.0,68.0,1.4,8.0,525.0,478.94,382.33
2016,12,17,11,45,943.5,68.0,1.45,8.0,529.0,499.6,400.82
2016,12,17,12,0,944.0,68.0,1.5,8.0,533.0,517.51,416.8
2016,12,17,12,15,942.5,68.0,1.5,8.0,530.0,531.61,429.24
2016,12,17,12,30,941.0,68.0,1.5,8.0,527.0,542.78,439.13
2016,12,17,12,45,933.5,68.5,1.5,8.0,515.5,548.47,444.55
2016,12,17,13,0,926.0,69.0,1.5,8.0,504.0,551.12,447.43
2016,12,17,13,15,918.0,68.0,1.45,8.0,486.0,548.93,446.14
2016,12,17,13,30,910.0,67.0,1.4,8.0,468.0,543.8,442.38
2016,12,17,13,45,896.5,65.5,1.4,8.0,442.5,532.47,433.91
2016,12,17,14,0,883.0,64.0,1.4,8.0,417.0,518.45,423.1
2016,12,17,14,15,864.0,62.0,1.3,8.0,385.5,500.62,408.41
2016,12,17,14,30,845.0,60.0,1.2,8.0,354.0,478.68,390.14
2016,12,17,14,45,817.0,57.5,1.2,8.0,317.0,449.98,366.59
2016,12,17,15,0,789.0,55.0,1.2,8.0,280.0,419.81,341.14
2016,12,17,15,15,747.0,51.0,1.2,7.0,239.5,380.91,309.02
2016,12,17,15,30,705.0,47.0,1.2,6.0,199.0,341.84,275.45
2016,12,17,15,45,637.5,41.5,1.2,5.5,156.5,291.96,231.58
2016,12,17,16,0,570.0,36.0,1.2,5.0,114.0,244.18,188.11
2016,12,17,16,15,285.0,36.0,1.25,4.5,75.0,141.41,101.78
2016,12,17,16,30,0.0,36.0,1.3,4.0,36.0,44.24,5.23
2016,12,17,16,45,0.0,18.0,1.4,3.5,18.0,17.69,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,126.5,6.5,1.3,-0.5,10.0,0.0,0.0
2016,12,18,7,30,253.0,13.0,1.3,0.0,20.0,12.78,0.0
2016,12,18,7,45,398.0,22.0,1.35,0.5,56.5,18.47,7.63
2016,12,18,8,0,543.0,31.0,1.4,1.0,93.0,25.36,17.11
2016,12,18,8,15,619.5,36.5,1.4,1.5,135.5,28.46,20.56
2016,12,18,8,30,696.0,42.0,1.4,2.0,178.0,31.58,23.73
2016,12,18,8,45,745.0,45.5,1.45,2.5,220.0,67.81,33.31
2016,12,18,9,0,794.0,49.0,1.5,3.0,262.0,109.82,57.96
2016,12,18,9,15,824.5,51.5,1.5,3.5,300.5,151.76,89.86
2016,12,18,9,30,855.0,54.0,1.5,4.0,339.0,197.63,128.91
2016,12,18,9,45,874.5,56.5,1.5,5.0,372.0,239.46,166.46
2016,12,18,10,0,894.0,59.0,1.5,6.0,405.0,281.11,204.3
2016,12,18,10,15,908.5,60.5,1.45,6.5,432.5,319.98,240.03
2016,12,18,10,30,923.0,62.0,1.4,7.0,460.0,357.81,274.32
2016,12,18,10,45,933.0,63.0,1.4,7.5,480.5,392.32,305.39
2016,12,18,11,0,943.0,64.0,1.4,8.0,501.0,425.09,334.28
2016,12,18,11,15,948.5,64.5,1.4,8.0,514.0,453.6,359.76
2016,12,18,11,30,954.0,65.0,1.4,8.0,527.0,479.78,382.82
2016,12,18,11,45,956.5,65.0,1.4,8.5,532.0,501.63,401.3
2016,12,18,12,0,959.0,65.0,1.4,9.0,537.0,520.77,417.19
2016,12,18,12,15,957.5,65.0,1.4,9.0,534.0,535.16,429.79
2016,12,18,12,30,956.0,65.0,1.4,9.0,531.0,546.57,439.83
2016,12,18,12,45,952.0,64.5,1.4,9.0,520.5,553.18,445.96
2016,12,18,13,0,948.0,64.0,1.4,9.0,510.0,556.73,449.54
2016,12,18,13,15,939.5,63.0,1.4,9.0,491.5,554.39,448.43
2016,12,18,13,30,931.0,62.0,1.4,9.0,473.0,549.02,444.82
2016,12,18,13,45,918.0,61.0,1.4,9.0,447.5,538.45,436.98
2016,12,18,14,0,905.0,60.0,1.4,9.0,422.0,525.12,426.74
2016,12,18,14,15,886.0,58.0,1.35,8.5,390.5,505.12,411.48
2016,12,18,14,30,867.0,56.0,1.3,8.0,359.0,482.85,393.97
2016,12,18,14,45,839.0,54.0,1.3,8.0,321.5,456.52,372.19
2016,12,18,15,0,811.0,52.0,1.3,8.0,284.0,426.57,346.84
2016,12,18,15,15,770.0,48.5,1.25,7.0,243.0,388.23,314.95
2016,12,18,15,30,729.0,45.0,1.2,6.0,202.0,349.63,281.58
2016,12,18,15,45,662.5,39.5,1.2,5.5,159.0,299.53,237.5
2016,12,18,16,0,596.0,34.0,1.2,5.0,116.0,251.51,193.77
2016,12,18,16,15,477.0,26.5,1.2,4.0,77.0,188.09,135.03
2016,12,18,16,30,358.0,19.0,1.2,3.0,38.0,125.99,28.2
2016,12,18,16,45,179.0,9.5,1.3,2.5,19.0,52.18,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,112.0,6.5,1.35,0.5,9.5,0.0,0.0
2016,12,19,7,30,224.0,13.0,1.3,1.0,19.0,12.78,0.0
2016,12,19,7,45,367.5,22.0,1.3,1.5,54.0,18.56,7.28
2016,12,19,8,0,511.0,31.0,1.3,2.0,89.0,25.44,17.07
2016,12,19,8,15,588.5,37.0,1.3,2.5,130.5,29.02,20.97
2016,12,19,8,30,666.0,43.0,1.3,3.0,172.0,32.59,24.55
2016,12,19,8,45,713.5,47.0,1.3,3.5,213.5,66.62,33.55
2016,12,19,9,0,761.0,51.0,1.3,4.0,255.0,107.5,57.3
2016,12,19,9,15,791.5,54.0,1.3,4.5,292.5,148.44,88.15
2016,12,19,9,30,822.0,57.0,1.3,5.0,330.0,190.8,123.89
2016,12,19,9,45,845.5,58.5,1.3,6.0,363.0,231.39,159.94
2016,12,19,10,0,869.0,60.0,1.3,7.0,396.0,274.52,198.56
2016,12,19,10,15,882.5,61.5,1.3,7.5,422.5,312.25,233.2
2016,12,19,10,30,896.0,63.0,1.3,8.0,449.0,348.94,266.46
2016,12,19,10,45,904.0,64.5,1.3,8.5,468.5,382.45,296.57
2016,12,19,11,0,912.0,66.0,1.3,9.0,488.0,414.18,324.5
2016,12,19,11,15,917.0,66.5,1.25,9.0,500.5,441.76,348.91
2016,12,19,11,30,922.0,67.0,1.2,9.0,513.0,467.08,370.91
2016,12,19,11,45,923.0,67.5,1.2,9.5,518.0,488.2,388.69
2016,12,19,12,0,924.0,68.0,1.2,10.0,523.0,506.65,403.94
2016,12,19,12,15,922.5,68.0,1.15,10.0,520.0,520.64,415.83
2016,12,19,12,30,921.0,68.0,1.1,10.0,517.0,531.77,425.21
2016,12,19,12,45,916.0,67.5,1.1,10.5,506.5,537.7,429.97
2016,12,19,13,0,911.0,67.0,1.1,11.0,496.0,540.67,432.28
2016,12,19,13,15,750.0,95.0,1.1,11.0,439.5,492.16,395.42
2016,12,19,13,30,589.0,123.0,1.1,11.0,383.0,439.47,354.94
2016,12,19,13,45,726.5,93.5,1.1,11.0,396.5,478.13,386.16
2016,12,19,14,0,864.0,64.0,1.1,11.0,410.0,510.85,411.45
2016,12,19,14,15,845.0,62.0,1.05,10.5,379.0,491.54,396.43
2016,12,19,14,30,826.0,60.0,1.0,10.0,348.0,470.02,379.69
2016,12,19,14,45,798.0,57.0,0.95,9.5,312.0,441.23,356.73
2016,12,19,15,0,770.0,54.0,0.9,9.0,276.0,411.01,331.92
2016,12,19,15,15,728.0,50.5,0.9,8.0,236.0,373.2,301.02
2016,12,19,15,30,686.0,47.0,0.9,7.0,196.0,335.24,268.73
2016,12,19,15,45,619.0,41.5,0.95,6.5,154.5,286.1,226.07
2016,12,19,16,0,552.0,36.0,1.0,6.0,113.0,239.09,183.8
2016,12,19,16,15,433.5,28.0,1.0,5.5,75.0,176.52,126.61
2016,12,19,16,30,315.0,20.0,1.0,5.0,37.0,118.31,31.44
2016,12,19,16,45,157.5,10.0,1.05,5.0,18.5,47.68,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
