Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,1.5,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,2.0,17.0,16.71,0.0
2016,12,20,7,45,244.0,24.0,1.6,2.5,51.0,19.05,7.15
2016,12,20,8,0,488.0,31.0,1.6,3.0,85.0,25.53,17.01
2016,12,20,8,15,566.0,37.0,1.55,3.5,126.0,29.09,20.92
2016,12,20,8,30,644.0,43.0,1.5,4.0,167.0,32.65,24.48
2016,12,20,8,45,691.0,47.0,1.45,4.5,207.0,64.58,32.74
2016,12,20,9,0,738.0,51.0,1.4,5.0,247.0,104.36,55.52
2016,12,20,9,15,769.0,54.0,1.3,5.5,284.0,144.37,85.36
2016,12,20,9,30,800.0,57.0,1.2,6.0,321.0,185.86,120.09
2016,12,20,9,45,822.5,58.5,1.15,7.0,353.5,225.37,154.99
2016,12,20,10,0,845.0,60.0,1.1,8.0,386.0,267.41,192.4
2016,12,20,10,15,859.0,61.5,1.05,8.5,412.0,304.46,226.09
2016,12,20,10,30,873.0,63.0,1.0,9.0,438.0,340.56,258.45
2016,12,20,10,45,882.0,64.5,0.95,9.5,457.5,373.76,287.82
2016,12,20,11,0,891.0,66.0,0.9,10.0,477.0,405.29,315.05
2016,12,20,11,15,896.0,66.5,0.85,10.5,489.5,432.4,338.1
2016,12,20,11,30,901.0,67.0,0.8,11.0,502.0,457.3,358.74
2016,12,20,11,45,902.0,67.5,0.8,11.5,506.5,478.05,375.94
2016,12,20,12,0,903.0,68.0,0.8,12.0,511.0,496.22,390.7
2016,12,20,12,15,901.5,67.5,0.75,12.0,508.5,509.48,401.76
2016,12,20,12,30,900.0,67.0,0.7,12.0,506.0,519.92,410.39
2016,12,20,12,45,892.5,67.5,0.7,12.0,495.5,525.53,415.57
2016,12,20,13,0,885.0,68.0,0.7,12.0,485.0,528.23,418.38
2016,12,20,13,15,876.5,67.0,0.7,12.0,467.5,525.97,417.34
2016,12,20,13,30,868.0,66.0,0.7,12.0,450.0,520.89,414.02
2016,12,20,13,45,855.0,64.5,0.75,12.0,425.5,510.25,406.72
2016,12,20,14,0,842.0,63.0,0.8,12.0,401.0,498.87,398.56
2016,12,20,14,15,822.5,61.0,0.8,11.5,371.0,479.61,384.43
2016,12,20,14,30,803.0,59.0,0.8,11.0,341.0,458.22,368.22
2016,12,20,14,45,775.5,56.5,0.8,11.0,305.5,430.65,346.01
2016,12,20,15,0,748.0,54.0,0.8,11.0,270.0,401.71,322.05
2016,12,20,15,15,706.5,50.0,0.8,10.0,231.0,364.08,291.58
2016,12,20,15,30,665.0,46.0,0.8,9.0,192.0,326.35,259.81
2016,12,20,15,45,600.5,40.5,0.8,8.5,151.5,278.75,218.66
2016,12,20,16,0,536.0,35.0,0.8,8.0,111.0,233.21,177.99
2016,12,20,16,15,420.0,27.0,0.85,7.5,73.5,171.96,122.83
2016,12,20,16,30,304.0,19.0,0.9,7.0,36.0,114.87,35.09
2016,12,20,16,45,152.0,9.5,0.95,6.5,18.0,46.02,0.0
2016,12,20,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,15,78.5,6.0,1.15,5.5,7.5,0.0,0.0
2016,12,21,7,30,157.0,12.0,1.1,6.0,15.0,11.8,0.0
2016,12,21,7,45,295.5,22.0,1.05,6.5,47.5,17.16,5.35
2016,12,21,8,0,434.0,32.0,1.0,7.0,80.0,24.36,15.66
2016,12,21,8,15,514.5,38.5,0.95,7.5,119.5,28.02,19.6
2016,12,21,8,30,595.0,45.0,0.9,8.0,159.0,34.62,25.87
2016,12,21,8,45,642.0,50.0,0.9,8.5,198.0,64.43,33.83
2016,12,21,9,0,689.0,55.0,0.9,9.0,237.0,102.88,55.54
2016,12,21,9,15,601.5,76.5,0.85,9.5,252.0,139.92,87.66
2016,12,21,9,30,514.0,98.0,0.8,10.0,267.0,171.2,118.01
2016,12,21,9,45,531.0,105.5,0.8,10.5,295.0,204.01,146.14
2016,12,21,10,0,548.0,113.0,0.8,11.0,323.0,237.22,174.94
2016,12,21,10,15,560.5,118.0,0.75,11.5,345.5,267.79,201.54
2016,12,21,10,30,573.0,123.0,0.7,12.0,368.0,297.43,227.01
2016,12,21,10,45,461.0,153.5,0.7,12.5,357.0,305.88,237.41
2016,12,21,11,0,349.0,184.0,0.7,13.0,346.0,307.41,241.13
2016,12,21,11,15,431.0,172.0,0.7,13.0,377.0,341.24,268.14
2016,12,21,11,30,513.0,160.0,0.7,13.0,408.0,377.62,296.97
2016,12,21,11,45,692.5,116.0,0.7,13.5,454.0,430.02,337.32
2016,12,21,12,0,872.0,72.0,0.7,14.0,500.0,485.25,379.43
2016,12,21,12,15,871.0,71.5,0.7,14.0,497.5,498.42,390.29
2016,12,21,12,30,870.0,71.0,0.7,14.0,495.0,508.88,399.26
2016,12,21,12,45,866.0,70.5,0.7,14.0,485.5,515.08,404.85
2016,12,21,13,0,862.0,70.0,0.7,14.0,476.0,518.49,408.18
2016,12,21,13,15,854.0,69.0,0.7,14.0,459.0,516.54,407.36
2016,12,21,13,30,846.0,68.0,0.7,14.0,442.0,513.32,405.39
2016,12,21,13,45,834.5,66.0,0.7,14.0,418.5,503.29,398.18
2016,12,21,14,0,823.0,64.0,0.7,14.0,395.0,490.69,388.83
2016,12,21,14,15,804.0,62.0,0.65,13.5,365.5,471.95,374.86
2016,12,21,14,30,785.0,60.0,0.6,13.0,336.0,451.12,358.9
2016,12,21,14,45,760.5,57.0,0.6,13.0,301.5,424.74,337.89
2016,12,21,15,0,736.0,54.0,0.6,13.0,267.0,396.92,315.11
2016,12,21,15,15,695.0,50.0,0.6,12.0,228.5,359.8,285.43
2016,12,21,15,30,654.0,46.0,0.6,11.0,190.0,322.59,254.49
2016,12,21,15,45,592.0,40.5,0.65,10.5,150.0,276.21,214.96
2016,12,21,16,0,530.0,35.0,0.7,10.0,110.0,231.77,175.71
2016,12,21,16,15,418.0,27.0,0.75,9.5,73.5,171.86,122.31
2016,12,21,16,30,306.0,19.0,0.8,9.0,37.0,113.71,38.97
2016,12,21,16,45,153.0,9.5,0.85,8.5,18.5,46.44,0.0
2016,12,21,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,90.5,6.0,1.05,5.0,8.0,0.0,0.0
2016,12,22,7,30,181.0,12.0,1.0,5.0,16.0,11.8,0.0
2016,12,22,7,45,327.5,22.0,1.0,5.5,49.5,17.24,5.06
2016,12,22,8,0,474.0,32.0,1.0,6.0,83.0,24.45,15.77
2016,12,22,8,15,556.0,38.5,1.0,6.5,124.5,30.75,22.14
2016,12,22,8,30,638.0,45.0,1.0,7.0,166.0,34.72,26.06
2016,12,22,8,45,688.5,49.0,1.0,7.5,207.0,64.34,33.14
2016,12,22,9,0,739.0,53.0,1.0,8.0,248.0,104.21,55.07
2016,12,22,9,15,771.0,56.5,0.9,8.5,286.0,144.84,84.66
2016,12,22,9,30,803.0,60.0,0.8,9.0,324.0,187.07,119.25
2016,12,22,9,45,825.0,62.0,0.75,9.5,356.5,227.13,154.22
2016,12,22,10,0,847.0,64.0,0.7,10.0,389.0,267.38,189.92
2016,12,22,10,15,861.0,65.5,0.6,10.5,415.5,304.83,223.24
2016,12,22,10,30,875.0,67.0,0.5,11.0,442.0,343.24,256.57
2016,12,22,10,45,884.0,68.5,0.45,12.0,462.0,376.68,284.91
2016,12,22,11,0,893.0,70.0,0.4,13.0,482.0,408.46,311.03
2016,12,22,11,15,898.0,70.5,0.4,13.0,494.5,435.82,334.53
2016,12,22,11,30,903.0,71.0,0.4,13.0,507.0,460.98,355.81
2016,12,22,11,45,904.0,71.5,0.4,13.5,512.0,482.0,372.85
2016,12,22,12,0,905.0,72.0,0.4,14.0,517.0,500.43,387.48
2016,12,22,12,15,904.0,72.0,0.5,14.0,514.5,514.7,400.34
2016,12,22,12,30,903.0,72.0,0.6,14.0,512.0,526.18,410.92
2016,12,22,12,45,900.5,70.5,0.7,14.0,502.5,532.51,417.5
2016,12,22,13,0,898.0,69.0,0.8,14.0,493.0,535.94,421.73
2016,12,22,13,15,890.0,68.0,0.8,14.0,475.5,534.17,421.08
2016,12,22,13,30,882.0,67.0,0.8,14.0,458.0,529.53,418.13
2016,12,22,13,45,870.0,65.5,0.8,14.0,434.0,519.54,410.98
2016,12,22,14,0,858.0,64.0,0.8,14.0,410.0,508.74,402.96
2016,12,22,14,15,839.5,62.0,0.7,13.5,379.5,489.98,388.63
2016,12,22,14,30,821.0,60.0,0.6,13.0,349.0,469.0,372.24
2016,12,22,14,45,794.0,57.5,0.55,13.0,313.5,441.5,350.11
2016,12,22,15,0,767.0,55.0,0.5,13.0,278.0,412.53,326.25
2016,12,22,15,15,725.5,51.0,0.6,12.5,238.0,374.55,296.13
2016,12,22,15,30,684.0,47.0,0.7,12.0,198.0,336.39,264.54
2016,12,22,15,45,615.0,42.0,0.8,11.5,156.5,287.08,223.0
2016,12,22,16,0,546.0,37.0,0.9,11.0,115.0,239.93,181.81
2016,12,22,16,15,432.0,28.5,0.95,10.5,77.0,178.18,127.13
2016,12,22,16,30,318.0,20.0,1.0,10.0,39.0,121.22,46.56
2016,12,22,16,45,159.0,10.0,1.05,10.0,19.5,48.59,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,7.0,2.6,7.0,7.0,0.0,0.0
2016,12,23,7,30,0.0,14.0,2.6,7.0,14.0,13.76,0.0
2016,12,23,7,45,203.5,23.0,2.65,7.0,45.0,18.28,5.2
2016,12,23,8,0,407.0,32.0,2.7,7.0,76.0,24.5,15.65
2016,12,23,8,15,489.0,38.5,2.7,7.0,114.5,28.13,19.67
2016,12,23,8,30,571.0,45.0,2.7,7.0,153.0,31.71,23.26
2016,12,23,8,45,622.0,49.5,2.7,7.5,192.0,61.49,32.7
2016,12,23,9,0,673.0,54.0,2.7,8.0,231.0,98.84,53.33
2016,12,23,9,15,404.0,96.0,2.55,8.5,206.5,130.72,89.29
2016,12,23,9,30,135.0,138.0,2.4,9.0,182.0,145.35,113.55
2016,12,23,9,45,140.5,151.5,2.3,9.5,201.5,165.71,130.65
2016,12,23,10,0,146.0,165.0,2.2,10.0,221.0,186.32,147.94
2016,12,23,10,15,100.5,172.0,2.1,10.0,211.5,188.35,151.43
2016,12,23,10,30,55.0,179.0,2.0,10.0,202.0,185.21,150.12
2016,12,23,10,45,27.5,115.5,1.9,10.0,127.0,120.24,96.5
2016,12,23,11,0,0.0,52.0,1.8,10.0,52.0,50.25,37.59
2016,12,23,11,15,24.0,127.0,1.9,10.0,138.5,132.12,106.82
2016,12,23,11,30,48.0,202.0,2.0,10.0,225.0,214.89,175.14
2016,12,23,11,45,35.0,195.0,2.15,10.5,212.0,204.51,166.2
2016,12,23,12,0,22.0,188.0,2.3,11.0,199.0,192.17,155.88
2016,12,23,12,15,82.0,205.0,2.35,11.0,245.0,240.4,195.79
2016,12,23,12,30,142.0,222.0,2.4,11.0,291.0,291.77,237.82
2016,12,23,12,45,111.0,214.5,2.5,11.0,268.0,268.84,219.27
2016,12,23,13,0,80.0,207.0,2.6,11.0,245.0,247.38,201.96
2016,12,23,13,15,168.0,198.0,2.6,10.5,274.0,288.66,237.11
2016,12,23,13,30,256.0,189.0,2.6,10.0,303.0,330.36,272.22
2016,12,23,13,45,252.0,179.0,2.6,10.0,286.0,318.92,263.09
2016,12,23,14,0,248.0,169.0,2.6,10.0,269.0,306.59,253.33
2016,12,23,14,15,124.0,87.0,2.5,9.5,137.0,155.62,128.41
2016,12,23,14,30,0.0,5.0,2.4,9.0,5.0,4.82,0.0
2016,12,23,14,45,0.0,4.5,2.35,9.0,4.5,4.34,0.0
2016,12,23,15,0,0.0,4.0,2.3,9.0,4.0,3.86,0.0
2016,12,23,15,15,0.0,3.0,2.2,8.5,3.0,2.89,0.0
2016,12,23,15,30,0.0,2.0,2.1,8.0,2.0,1.93,0.0
2016,12,23,15,45,0.0,1.5,2.05,8.0,1.5,1.44,0.0
2016,12,23,16,0,0.0,1.0,2.0,8.0,1.0,0.96,0.0
2016,12,23,16,15,0.0,0.5,1.95,7.5,0.5,0.48,0.0
2016,12,23,16,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,60.0,6.0,2.0,4.0,7.0,0.0,0.0
2016,12,24,7,30,120.0,12.0,2.0,4.0,14.0,11.8,0.0
2016,12,24,7,45,281.5,22.0,2.05,4.5,46.5,17.36,4.37
2016,12,24,8,0,443.0,32.0,2.1,5.0,79.0,24.58,15.84
2016,12,24,8,15,528.0,38.5,2.15,5.0,119.5,28.21,19.92
2016,12,24,8,30,613.0,45.0,2.2,5.0,160.0,34.82,26.32
2016,12,24,8,45,671.0,48.5,2.25,5.5,201.5,61.52,32.19
2016,12,24,9,0,729.0,52.0,2.3,6.0,243.0,100.69,53.26
2016,12,24,9,15,762.0,55.0,2.3,6.0,280.5,140.55,82.5
2016,12,24,9,30,795.0,58.0,2.3,6.0,318.0,182.13,117.27
2016,12,24,9,45,821.5,59.5,2.35,6.5,351.5,222.39,153.12
2016,12,24,10,0,848.0,61.0,2.4,7.0,385.0,263.21,190.29
2016,12,24,10,15,863.0,62.5,2.35,7.0,412.0,303.19,227.51
2016,12,24,10,30,878.0,64.0,2.3,7.0,439.0,340.0,261.76
2016,12,24,10,45,889.5,64.5,2.3,7.5,460.0,373.56,292.45
2016,12,24,11,0,901.0,65.0,2.3,8.0,481.0,405.59,321.2
2016,12,24,11,15,907.0,65.5,2.3,8.0,494.0,433.68,346.79
2016,12,24,11,30,913.0,66.0,2.3,8.0,507.0,459.6,370.08
2016,12,24,11,45,559.5,143.5,2.3,8.0,415.0,394.79,321.45
2016,12,24,12,0,206.0,221.0,2.3,8.0,323.0,313.22,256.66
2016,12,24,12,15,206.5,220.0,2.3,8.0,322.0,317.47,260.91
2016,12,24,12,30,207.0,219.0,2.3,8.0,321.0,321.08,264.23
2016,12,24,12,45,300.0,201.5,2.3,8.0,345.0,357.24,294.51
2016,12,24,13,0,393.0,184.0,2.3,8.0,369.0,390.96,322.58
2016,12,24,13,15,395.5,175.5,2.25,8.0,356.5,390.33,322.32
2016,12,24,13,30,398.0,167.0,2.2,8.0,344.0,384.86,318.31
2016,12,24,13,45,243.5,170.5,2.2,8.0,277.0,305.64,253.49
2016,12,24,14,0,89.0,174.0,2.2,8.0,210.0,222.79,184.55
2016,12,24,14,15,456.5,117.0,2.15,7.5,281.0,358.91,299.81
2016,12,24,14,30,824.0,60.0,2.1,7.0,352.0,471.84,391.17
2016,12,24,14,45,799.0,57.0,2.05,7.0,317.0,444.78,367.52
2016,12,24,15,0,774.0,54.0,2.0,7.0,282.0,416.16,342.84
2016,12,24,15,15,733.5,50.5,1.9,6.5,242.0,379.06,311.03
2016,12,24,15,30,693.0,47.0,1.8,6.0,202.0,341.7,277.98
2016,12,24,15,45,630.5,42.0,1.7,5.5,161.0,294.55,236.04
2016,12,24,16,0,568.0,37.0,1.6,5.0,120.0,249.15,194.45
2016,12,24,16,15,454.5,29.0,1.55,4.5,81.0,187.09,138.1
2016,12,24,16,30,341.0,21.0,1.5,4.0,42.0,127.62,59.8
2016,12,24,16,45,170.5,10.5,1.5,3.5,21.0,52.4,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,2.5,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,3.0,13.0,12.78,0.0
2016,12,25,7,45,212.0,22.5,0.95,3.5,45.0,17.9,4.35
2016,12,25,8,0,424.0,32.0,0.9,4.0,77.0,24.63,15.97
2016,12,25,8,15,509.5,39.0,0.9,4.5,117.0,28.7,20.44
2016,12,25,8,30,595.0,46.0,0.9,5.0,157.0,32.69,24.41
2016,12,25,8,45,650.0,50.5,0.95,5.5,198.0,61.94,33.46
2016,12,25,9,0,705.0,55.0,1.0,6.0,239.0,100.8,54.43
2016,12,25,9,15,739.0,58.0,1.05,6.0,276.5,139.73,82.65
2016,12,25,9,30,773.0,61.0,1.1,6.0,314.0,180.52,116.4
2016,12,25,9,45,794.5,64.0,1.15,6.5,346.5,220.3,151.63
2016,12,25,10,0,816.0,67.0,1.2,7.0,379.0,260.33,187.81
2016,12,25,10,15,831.5,68.5,1.2,7.5,405.5,297.26,221.54
2016,12,25,10,30,847.0,70.0,1.2,8.0,432.0,333.48,254.27
2016,12,25,10,45,859.0,71.0,1.2,8.5,452.5,367.07,284.31
2016,12,25,11,0,871.0,72.0,1.2,9.0,473.0,399.29,312.54
2016,12,25,11,15,876.0,72.5,1.2,9.0,486.0,427.66,337.72
2016,12,25,11,30,881.0,73.0,1.2,9.0,499.0,452.56,359.65
2016,12,25,11,45,650.0,130.0,1.25,9.0,446.0,423.63,339.85
2016,12,25,12,0,419.0,187.0,1.3,9.0,393.0,383.5,309.92
2016,12,25,12,15,651.5,130.0,1.25,9.0,449.0,450.47,364.08
2016,12,25,12,30,884.0,73.0,1.2,9.0,505.0,517.93,417.32
2016,12,25,12,45,879.0,72.5,1.2,9.0,495.5,524.15,422.62
2016,12,25,13,0,874.0,72.0,1.2,9.0,486.0,527.52,426.06
2016,12,25,13,15,865.5,71.0,1.2,9.0,469.0,526.96,426.29
2016,12,25,13,30,857.0,70.0,1.2,9.0,452.0,522.6,423.45
2016,12,25,13,45,845.0,68.0,1.2,9.0,428.5,512.63,416.12
2016,12,25,14,0,833.0,66.0,1.2,9.0,405.0,500.05,406.54
2016,12,25,14,15,814.5,64.0,1.15,9.0,375.0,481.76,391.94
2016,12,25,14,30,796.0,62.0,1.1,9.0,345.0,461.31,375.3
2016,12,25,14,45,771.5,58.5,1.1,9.0,310.5,434.43,353.43
2016,12,25,15,0,747.0,55.0,1.1,9.0,276.0,406.03,329.7
2016,12,25,15,15,706.5,51.5,1.05,8.0,237.0,369.53,299.68
2016,12,25,15,30,666.0,48.0,1.0,7.0,198.0,332.83,268.37
2016,12,25,15,45,606.0,42.5,1.0,6.5,157.5,286.76,228.17
2016,12,25,16,0,546.0,37.0,1.0,6.0,117.0,242.4,188.19
2016,12,25,16,15,436.5,29.0,1.05,5.5,79.5,182.18,134.27
2016,12,25,16,30,327.0,21.0,1.1,5.0,42.0,127.45,63.66
2016,12,25,16,45,163.5,10.5,1.15,4.5,21.0,50.93,0.0
2016,12,25,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,45,242.0,14.0,1.55,1.5,39.5,10.8,0.19
2016,12,26,8,0,484.0,28.0,1.6,2.0,79.0,22.8,14.45
2016,12,26,8,15,564.5,34.0,1.55,2.5,119.5,26.48,18.56
2016,12,26,8,30,645.0,40.0,1.5,3.0,160.0,30.13,22.23
2016,12,26,8,45,694.0,44.0,1.5,4.0,200.5,56.66,28.34
2016,12,26,9,0,743.0,48.0,1.5,5.0,241.0,96.62,49.67
2016,12,26,9,15,775.0,50.5,1.45,5.5,278.5,136.55,78.57
2016,12,26,9,30,807.0,53.0,1.4,6.0,316.0,178.08,112.95
2016,12,26,9,45,826.0,56.0,1.35,6.5,349.0,221.25,151.29
2016,12,26,10,0,845.0,59.0,1.3,7.0,382.0,261.71,188.02
2016,12,26,10,15,860.0,60.5,1.25,7.5,409.0,299.36,222.49
2016,12,26,10,30,875.0,62.0,1.2,8.0,436.0,336.17,255.76
2016,12,26,10,45,883.5,63.5,1.15,8.5,456.5,369.67,285.76
2016,12,26,11,0,892.0,65.0,1.1,9.0,477.0,401.5,313.63
2016,12,26,11,15,898.0,65.5,1.0,9.0,490.0,429.52,338.11
2016,12,26,11,30,904.0,66.0,0.9,9.0,503.0,455.4,360.2
2016,12,26,11,45,904.5,67.0,0.85,9.5,508.5,477.03,378.0
2016,12,26,12,0,905.0,68.0,0.8,10.0,514.0,496.06,393.26
2016,12,26,12,15,904.5,68.0,0.7,10.0,512.5,510.92,405.22
2016,12,26,12,30,904.0,68.0,0.6,10.0,511.0,522.99,414.68
2016,12,26,12,45,898.0,68.0,0.55,10.5,501.0,529.45,419.31
2016,12,26,13,0,892.0,68.0,0.5,11.0,491.0,533.0,421.54
2016,12,26,13,15,884.0,67.0,0.45,11.0,474.5,531.57,420.65
2016,12,26,13,30,876.0,66.0,0.4,11.0,458.0,527.28,417.48
2016,12,26,13,45,863.0,64.5,0.4,11.0,434.0,517.11,410.25
2016,12,26,14,0,850.0,63.0,0.4,11.0,410.0,504.32,400.84
2016,12,26,14,15,831.5,61.5,0.4,10.5,380.0,488.3,389.36
2016,12,26,14,30,813.0,60.0,0.4,10.0,350.0,468.24,374.42
2016,12,26,14,45,786.5,57.0,0.4,10.0,315.0,440.74,352.65
2016,12,26,15,0,760.0,54.0,0.4,10.0,280.0,411.76,329.09
2016,12,26,15,15,720.0,50.5,0.55,9.5,241.0,375.21,300.31
2016,12,26,15,30,680.0,47.0,0.7,9.0,202.0,338.4,269.87
2016,12,26,15,45,618.0,42.0,0.85,8.5,161.0,291.72,230.22
2016,12,26,16,0,556.0,37.0,1.0,8.0,120.0,246.81,190.51
2016,12,26,16,15,449.5,29.0,1.1,7.5,82.0,187.09,137.47
2016,12,26,16,30,343.0,21.0,1.2,7.0,44.0,130.21,68.17
2016,12,26,16,45,171.5,10.5,1.3,6.5,22.0,53.19,0.0
2016,12,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,216.5,15.5,1.1,3.0,38.0,11.37,0.23
2016,12,27,8,0,433.0,31.0,1.0,4.0,76.0,23.77,15.15
2016,12,27,8,15,517.5,38.0,0.95,4.5,116.0,27.88,19.68
2016,12,27,8,30,602.0,45.0,0.9,5.0,156.0,34.95,26.47
2016,12,27,8,45,656.5,49.0,0.85,5.5,197.0,59.43,31.78
2016,12,27,9,0,711.0,53.0,0.8,6.0,238.0,98.08,52.11
2016,12,27,9,15,744.5,56.5,0.8,6.5,275.5,137.71,80.52
2016,12,27,9,30,778.0,60.0,0.8,7.0,313.0,179.17,114.37
2016,12,27,9,45,803.5,61.5,0.8,8.0,346.5,218.65,148.6
2016,12,27,10,0,829.0,63.0,0.8,9.0,380.0,258.68,183.93
2016,12,27,10,15,844.5,64.5,0.8,9.5,407.0,296.18,217.76
2016,12,27,10,30,860.0,66.0,0.8,10.0,434.0,334.86,252.04
2016,12,27,10,45,869.5,67.5,0.8,10.5,454.5,368.34,281.62
2016,12,27,11,0,879.0,69.0,0.8,11.0,475.0,400.27,309.25
2016,12,27,11,15,884.5,70.0,0.8,11.0,488.0,428.35,333.83
2016,12,27,11,30,890.0,71.0,0.8,11.0,501.0,454.32,356.21
2016,12,27,11,45,891.0,71.5,0.85,11.5,506.5,475.52,374.12
2016,12,27,12,0,892.0,72.0,0.9,12.0,512.0,494.16,389.66
2016,12,27,12,15,891.0,72.0,0.9,12.0,510.5,508.71,402.13
2016,12,27,12,30,890.0,72.0,0.9,12.0,509.0,520.5,412.24
2016,12,27,12,45,884.0,72.0,0.9,12.0,499.5,526.96,418.13
2016,12,27,13,0,878.0,72.0,0.9,12.0,490.0,530.55,421.67
2016,12,27,13,15,870.0,71.0,0.9,12.0,473.0,529.2,421.34
2016,12,27,13,30,862.0,70.0,0.9,12.0,456.0,526.5,419.8
2016,12,27,13,45,851.0,68.0,0.9,12.0,433.0,517.19,413.12
2016,12,27,14,0,840.0,66.0,0.9,12.0,410.0,505.22,404.23
2016,12,27,14,15,821.5,64.0,0.85,11.5,380.0,487.0,390.64
2016,12,27,14,30,803.0,62.0,0.8,11.0,350.0,466.58,374.97
2016,12,27,14,45,775.5,59.5,0.75,11.0,315.0,439.37,352.94
2016,12,27,15,0,748.0,57.0,0.7,11.0,280.0,410.73,329.21
2016,12,27,15,15,708.0,53.0,0.7,10.0,241.0,373.88,299.74
2016,12,27,15,30,668.0,49.0,0.7,9.0,202.0,336.77,268.9
2016,12,27,15,45,604.0,44.0,0.7,8.5,161.5,289.56,228.49
2016,12,27,16,0,540.0,39.0,0.7,8.0,121.0,244.18,188.41
2016,12,27,16,15,433.0,30.5,0.75,7.0,82.5,187.24,138.35
2016,12,27,16,30,326.0,22.0,0.8,6.0,44.0,130.28,72.1
2016,12,27,16,45,163.0,11.0,0.9,5.5,22.0,51.85,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,249.0,14.0,1.5,2.0,40.0,10.85,0.0
2016,12,28,8,0,498.0,28.0,1.5,3.0,80.0,22.89,14.41
2016,12,28,8,15,579.5,34.0,1.45,3.5,121.0,26.56,18.54
2016,12,28,8,30,661.0,40.0,1.4,4.0,162.0,30.2,22.19
2016,12,28,8,45,711.5,44.0,1.4,5.0,203.5,55.97,27.87
2016,12,28,9,0,762.0,48.0,1.4,6.0,245.0,96.83,49.18
2016,12,28,9,15,793.5,50.5,1.35,6.5,283.5,137.59,78.37
2016,12,28,9,30,825.0,53.0,1.3,7.0,322.0,182.56,115.42
2016,12,28,9,45,849.5,54.0,1.3,8.0,355.5,223.23,151.01
2016,12,28,10,0,874.0,55.0,1.3,9.0,389.0,264.19,187.57
2016,12,28,10,15,888.5,56.5,1.3,9.5,416.5,302.85,222.86
2016,12,28,10,30,903.0,58.0,1.3,10.0,444.0,340.59,256.92
2016,12,28,10,45,912.5,59.0,1.35,10.5,465.0,374.97,287.85
2016,12,28,11,0,922.0,60.0,1.4,11.0,486.0,407.68,316.75
2016,12,28,11,15,927.5,60.5,1.3,11.0,499.5,436.44,341.96
2016,12,28,11,30,933.0,61.0,1.2,11.0,513.0,462.96,364.71
2016,12,28,11,45,935.5,61.0,1.15,11.5,519.0,485.25,383.13
2016,12,28,12,0,938.0,61.0,1.1,12.0,525.0,504.92,398.99
2016,12,28,12,15,937.5,61.0,1.1,12.0,523.5,520.42,412.3
2016,12,28,12,30,937.0,61.0,1.1,12.0,522.0,533.04,423.13
2016,12,28,12,45,932.0,61.0,1.1,12.5,512.5,540.44,429.0
2016,12,28,13,0,927.0,61.0,1.1,13.0,503.0,544.84,432.4
2016,12,28,13,15,920.0,60.5,1.1,13.0,486.5,544.68,432.98
2016,12,28,13,30,913.0,60.0,1.1,13.0,470.0,541.56,431.17
2016,12,28,13,45,901.0,58.5,1.1,13.0,446.5,531.87,424.23
2016,12,28,14,0,889.0,57.0,1.1,13.0,423.0,519.43,414.99
2016,12,28,14,15,872.0,55.5,1.0,12.5,393.0,501.86,401.64
2016,12,28,14,30,855.0,54.0,0.9,12.0,363.0,481.97,386.11
2016,12,28,14,45,830.0,52.0,0.85,12.0,327.5,455.62,364.77
2016,12,28,15,0,805.0,50.0,0.8,12.0,292.0,429.91,343.29
2016,12,28,15,15,768.0,47.0,0.8,11.0,252.5,394.28,314.84
2016,12,28,15,30,731.0,44.0,0.8,10.0,213.0,358.13,284.79
2016,12,28,15,45,672.0,39.5,0.8,9.5,171.0,311.74,244.99
2016,12,28,16,0,613.0,35.0,0.8,9.0,129.0,266.86,205.13
2016,12,28,16,15,512.0,28.0,0.85,8.0,89.5,207.91,153.21
2016,12,28,16,30,411.0,21.0,0.9,7.0,50.0,152.04,87.4
2016,12,28,16,45,205.5,10.5,0.95,6.5,25.0,62.44,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,45,233.0,15.0,1.5,5.5,39.0,10.97,0.0
2016,12,29,8,0,466.0,30.0,1.5,6.0,78.0,25.04,16.04
2016,12,29,8,15,551.5,37.0,1.5,6.5,119.5,29.58,20.99
2016,12,29,8,30,637.0,44.0,1.5,7.0,161.0,34.05,25.39
2016,12,29,8,45,687.5,48.5,1.5,7.5,202.5,58.86,30.88
2016,12,29,9,0,738.0,53.0,1.5,8.0,244.0,99.08,51.77
2016,12,29,9,15,771.5,56.0,1.4,8.5,282.5,139.49,80.4
2016,12,29,9,30,805.0,59.0,1.3,9.0,321.0,181.71,114.68
2016,12,29,9,45,814.5,64.5,1.2,10.0,353.0,222.85,150.82
2016,12,29,10,0,824.0,70.0,1.1,11.0,385.0,263.32,186.83
2016,12,29,10,15,840.0,72.0,1.0,11.5,412.5,301.43,220.77
2016,12,29,10,30,856.0,74.0,0.9,12.0,440.0,338.88,253.6
2016,12,29,10,45,867.0,75.0,0.8,12.5,461.0,372.76,282.9
2016,12,29,11,0,878.0,76.0,0.7,13.0,482.0,405.2,310.16
2016,12,29,11,15,884.0,77.0,0.6,13.5,496.0,433.99,333.76
2016,12,29,11,30,890.0,78.0,0.5,14.0,510.0,460.72,354.94
2016,12,29,11,45,892.0,78.5,0.45,14.5,515.5,482.93,372.44
2016,12,29,12,0,894.0,79.0,0.4,15.0,521.0,502.63,387.52
2016,12,29,12,15,892.5,78.5,0.35,15.0,519.5,517.02,399.01
2016,12,29,12,30,891.0,78.0,0.3,15.0,518.0,528.62,408.18
2016,12,29,12,45,894.5,75.5,0.3,15.5,510.0,537.14,414.65
2016,12,29,13,0,898.0,73.0,0.3,16.0,502.0,543.3,419.19
2016,12,29,13,15,889.5,72.0,0.25,16.0,485.0,541.95,418.35
2016,12,29,13,30,881.0,71.0,0.2,16.0,468.0,539.16,416.34
2016,12,29,13,45,866.5,69.5,0.2,16.0,444.0,528.69,409.1
2016,12,29,14,0,852.0,68.0,0.2,16.0,420.0,515.54,399.75
2016,12,29,14,15,767.5,71.5,0.2,15.5,371.5,470.17,367.04
2016,12,29,14,30,683.0,75.0,0.2,15.0,323.0,425.38,334.27
2016,12,29,14,45,643.0,75.5,0.2,15.0,290.5,397.75,313.1
2016,12,29,15,0,603.0,76.0,0.2,15.0,258.0,369.42,290.65
2016,12,29,15,15,569.0,69.5,0.35,14.0,222.5,335.76,265.29
2016,12,29,15,30,535.0,63.0,0.5,13.0,187.0,301.91,238.48
2016,12,29,15,45,474.0,55.5,0.65,12.5,149.5,256.75,201.13
2016,12,29,16,0,413.0,48.0,0.8,12.0,112.0,213.65,164.21
2016,12,29,16,15,330.0,36.5,0.85,11.5,77.5,162.01,119.32
2016,12,29,16,30,247.0,25.0,0.9,11.0,43.0,112.76,66.32
2016,12,29,16,45,123.5,12.5,0.95,10.5,21.5,43.84,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,15.0,0.95,7.5,15.0,14.48,0.97
2016,12,30,8,0,0.0,30.0,0.9,8.0,30.0,28.53,18.88
2016,12,30,8,15,0.5,47.0,0.85,8.5,47.5,43.76,33.44
2016,12,30,8,30,1.0,64.0,0.8,9.0,65.0,58.75,47.37
2016,12,30,8,45,7.5,80.0,0.8,9.5,82.5,73.63,57.78
2016,12,30,9,0,14.0,96.0,0.8,10.0,100.0,89.54,71.03
2016,12,30,9,15,18.5,110.5,0.8,10.0,116.5,104.61,83.59
2016,12,30,9,30,23.0,125.0,0.8,10.0,133.0,120.08,96.4
2016,12,30,9,45,27.5,138.0,0.8,10.5,148.5,132.46,106.34
2016,12,30,10,0,32.0,151.0,0.8,11.0,164.0,147.51,118.46
2016,12,30,10,15,34.5,161.5,0.8,11.5,176.0,160.17,128.57
2016,12,30,10,30,37.0,172.0,0.8,12.0,188.0,172.96,138.71
2016,12,30,10,45,37.5,180.5,0.8,12.5,197.5,183.38,146.89
2016,12,30,11,0,38.0,189.0,0.8,13.0,207.0,193.78,154.98
2016,12,30,11,15,38.5,194.5,0.8,13.0,213.0,201.38,161.06
2016,12,30,11,30,39.0,200.0,0.8,13.0,219.0,208.91,167.1
2016,12,30,11,45,257.0,189.0,0.85,13.5,316.5,300.96,239.99
2016,12,30,12,0,475.0,178.0,0.9,14.0,414.0,401.53,317.67
2016,12,30,12,15,480.5,175.0,0.9,14.0,413.0,411.15,325.18
2016,12,30,12,30,486.0,172.0,0.9,14.0,412.0,419.38,332.24
2016,12,30,12,45,419.0,182.5,0.9,14.0,387.0,402.6,319.72
2016,12,30,13,0,352.0,193.0,0.9,14.0,362.0,380.23,302.82
2016,12,30,13,15,336.0,189.0,0.9,14.0,346.0,371.01,296.26
2016,12,30,13,30,320.0,185.0,0.9,14.0,330.0,360.61,288.58
2016,12,30,13,45,565.0,129.0,0.9,14.0,369.5,434.62,347.74
2016,12,30,14,0,810.0,73.0,0.9,14.0,409.0,500.58,398.65
2016,12,30,14,15,791.5,71.0,0.9,13.5,379.5,482.84,385.15
2016,12,30,14,30,773.0,69.0,0.9,13.0,350.0,462.96,370.38
2016,12,30,14,45,744.0,66.0,0.9,13.0,315.5,435.06,348.3
2016,12,30,15,0,715.0,63.0,0.9,13.0,281.0,405.8,324.59
2016,12,30,15,15,674.5,59.0,0.85,12.0,242.5,369.38,295.46
2016,12,30,15,30,634.0,55.0,0.8,11.0,204.0,334.92,266.81
2016,12,30,15,45,567.0,49.5,0.75,10.5,163.5,287.02,226.16
2016,12,30,16,0,500.0,44.0,0.7,10.0,123.0,241.34,186.34
2016,12,30,16,15,396.5,34.5,0.7,9.5,85.0,182.27,135.27
2016,12,30,16,30,293.0,25.0,0.7,9.0,47.0,127.32,78.02
2016,12,30,16,45,146.5,12.5,0.75,8.5,23.5,50.02,0.0
2016,12,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
